Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,171.938128534,30.8383318527,47.9785580661,0.0,34.4311606118,33.1021868926,263.006767446,112.8823314,3.33212,146.792316046
 01/01  02:00:00,163.36384144,30.8383318527,39.3381187228,0.0,34.4311606118,33.1021868926,228.126299748,109.43591355,3.33212,115.358266199
 01/01  03:00:00,142.502685724,30.8383318527,35.9681590277,0.0,19.466279405,30.610668775,200.428579732,81.7633250186,3.33212,115.333134713
 01/01  04:00:00,141.094950634,30.8383318527,34.5574200421,0.0,19.466279405,30.610668775,176.504698401,62.8367161183,3.33212,110.335862283
 01/01  05:00:00,149.461113439,30.8383318527,36.3342584404,0.0,19.466279405,30.610668775,204.787994003,49.7110284635,3.33212,151.744845539
 01/01  06:00:00,164.221186396,30.8383318527,38.8466404375,0.0,19.466279405,30.610668775,237.226500741,40.9850208692,8.3303,187.911179872
 01/01  07:00:00,247.509346197,33.6044783307,47.868655767,0.0,42.6918050922,54.3732441037,320.372630447,36.2008005554,16.6606,267.511229892
 01/01  08:00:00,316.318671757,35.621046276,71.4796387593,0.0,49.3960418185,88.5934452969,620.883210182,151.087030469,24.9909,444.805279713
 01/01  09:00:00,369.162963369,35.5802972436,98.2653929281,0.0,57.6566862989,112.030105488,821.79169935,159.819245272,33.3212,628.651254078
 01/01  10:00:00,294.56058857,36.1257308794,79.421506631,0.0,50.9524495726,81.1684271793,693.498634185,169.376002659,66.8089,457.313731525
 01/01  11:00:00,228.37368207,36.2158125108,58.5288985378,0.0,42.6918050922,68.9656133826,574.797580559,150.255568464,83.4695,341.072512095
 01/01  12:00:00,216.631065905,36.2644520144,50.6627597173,0.0,38.286128036,68.9656133826,513.681289073,152.590838501,83.4695,277.620950572
 01/01  13:00:00,209.764431848,36.300197363,44.75301749,0.0,38.286128036,68.9656133826,419.901334833,139.271528242,83.4695,197.160306591
 01/01  14:00:00,190.449931179,36.328392739,44.5013338479,0.0,31.5818913096,56.727595265,399.631671453,127.353110979,75.1392,197.139360475
 01/01  15:00:00,191.662484321,36.3546850631,45.7678548275,0.0,31.5818913096,56.727595265,384.402359417,121.145866353,66.8089,196.447593064
 01/01  16:00:00,192.198947201,36.3788603485,46.4427715307,0.0,31.5818913096,56.727595265,359.610389493,88.0146562501,75.1392,196.456533243
 01/01  17:00:00,231.320348151,36.0846030386,45.4841360749,0.0,31.5818913096,61.661095265,318.396668489,76.7206606636,91.7998,149.876207826
 01/01  18:00:00,271.784113135,35.5802972436,53.1147095055,0.0,31.5818913096,70.9729253606,325.676125587,83.2152567102,49.9818,192.479068877
 01/01  19:00:00,345.371046024,35.5802972436,64.9504457595,0.0,80.3315023541,83.7685254822,361.616473726,84.9980920721,49.9818,226.636581654
 01/01  20:00:00,361.950033719,35.5802972436,77.5481740219,0.0,102.000620287,77.6748002752,427.924502601,90.4018203152,33.3212,304.201482286
 01/01  21:00:00,391.238406331,35.5802972436,86.2963167732,0.0,108.704857014,91.4735406516,425.242831678,92.3983271551,33.3212,299.523304523
 01/01  22:00:00,365.715885542,35.5802972436,88.9428793267,0.0,95.2963835608,89.1510273009,413.71134841,89.0126882006,24.9909,299.70776021
 01/01  23:00:00,311.711259913,35.5802972436,88.1098357489,0.0,80.3315023541,63.3799339444,551.241391231,91.9668430042,16.6606,442.613948227
 01/01  24:00:00,224.473759612,35.5802972436,65.3356776811,0.0,42.6918050922,48.4199368926,365.090014608,99.8215104915,8.3303,256.938204116
 01/02  01:00:00,163.740351582,30.8383318527,51.2851583186,0.0,25.5240853573,30.610668775,235.629339837,79.0483580298,3.33212,153.248861807
 01/02  02:00:00,149.323247963,30.8383318527,44.2347419489,0.0,19.418418834,29.3649097162,180.133562294,68.0111016828,3.33212,108.790340611
 01/02  03:00:00,138.734860044,30.8383318527,41.5731617988,0.0,12.7620426787,28.1191506574,177.136613284,58.6022810107,3.33212,115.202212273
 01/02  04:00:00,137.546539718,30.8383318527,40.3900453083,0.0,12.7620426787,28.1191506574,162.632273251,50.5270119512,3.33212,108.7731413
 01/02  05:00:00,145.982492053,30.8383318527,42.2413110934,0.0,12.7620426787,28.1191506574,200.199078047,43.5870917049,3.33212,153.279866342
 01/02  06:00:00,182.572003659,30.8383318527,51.203580453,0.0,25.5240853573,30.610668775,303.71513051,37.7898936034,8.3303,257.594936907
 01/02  07:00:00,312.677586643,34.4738386524,79.8857233264,0.0,51.0481707146,78.1489452969,495.203099299,33.0830858521,16.6606,445.459413447
 01/02  08:00:00,384.508258914,35.5842329753,104.617789486,0.0,64.3609230253,109.708623606,661.107033619,40.6854203766,24.9909,595.430713242
 01/02  09:00:00,313.517310995,35.5802972436,81.7720780102,0.0,51.0481707146,80.7689615957,533.784962565,45.4677066096,33.3212,454.996055955
 01/02  10:00:00,274.882497379,36.1204786117,70.9015106429,0.0,51.0481707146,71.0224615957,457.231967759,49.0232956636,66.8089,341.399772095
 01/02  11:00:00,210.405243639,36.2100340975,55.0804967812,0.0,32.1804615127,65.7244621605,439.86880897,81.6407276338,83.4695,274.758581336
 01/02  12:00:00,202.753368224,36.262533573,46.6378851274,0.0,32.1804615127,65.7244621605,409.054650172,128.000458805,83.4695,197.584691366
 01/02  13:00:00,199.772060622,36.301186164,44.2163403993,0.0,32.1804615127,65.7244621605,451.06311889,170.370916368,83.4695,197.222702522
 01/02  14:00:00,188.816105769,36.334488673,42.8005147259,0.0,32.1804615127,55.9779621605,473.670270667,201.668585577,75.1392,196.86248509
 01/02  15:00:00,187.664023307,36.3628282871,41.4696810879,0.0,32.1804615127,55.9779621605,482.194463277,218.8509699,66.8089,196.534593378
 01/02  16:00:00,187.534108199,36.3887114754,41.1346967243,0.0,32.1804615127,55.9779621605,501.298391052,229.613788365,75.1392,196.545402687
 01/02  17:00:00,227.75785342,36.0971965403,41.2036421363,0.0,32.1804615127,60.9114621605,449.197688404,203.678692288,91.7998,153.719196116
 01/02  18:00:00,279.903327759,35.5802972436,53.1987511971,0.0,32.1804615127,77.5397301883,466.473619266,190.55847457,49.9818,225.933344696
 01/02  19:00:00,352.124331507,35.5802972436,70.9969653206,0.0,77.122965704,86.2600435998,692.871990735,230.607381558,49.9818,412.282809178
 01/02  20:00:00,358.958188182,35.5802972436,69.7599457525,0.0,102.647051061,80.1663183927,580.338029651,241.335176071,33.3212,305.681653579
 01/02  21:00:00,391.351221005,35.5802972436,76.6077159662,0.0,115.40909374,92.7192997104,556.727924931,218.928271683,33.3212,304.478453249
 01/02  22:00:00,382.140694694,35.5802972436,90.6683883202,0.0,102.647051061,94.1340635361,695.146149615,223.601213747,24.9909,446.554035868
 01/02  23:00:00,296.453868025,35.5802972436,71.4449120676,0.0,77.122965704,65.871452062,577.46173301,224.979007093,16.6606,335.822125916
 01/02  24:00:00,204.962325613,35.5802972436,48.0629130953,0.0,38.286128036,48.4199368926,433.001714399,237.028972184,8.3303,187.642442215
 01/03  01:00:00,151.954469905,30.8383318527,39.2526925026,0.0,25.5240853573,30.610668775,206.755260259,51.4580658595,3.33212,151.965074399
 01/03  02:00:00,138.990632336,30.8383318527,33.6161191657,0.0,19.418418834,29.3649097162,156.155855697,42.7060033208,3.33212,110.117732376
 01/03  03:00:00,128.669532814,30.8383318527,31.197990357,0.0,12.7620426787,28.1191506574,156.356477211,37.8062536428,3.33212,115.218103568
 01/03  04:00:00,127.357500684,30.8383318527,29.8982351376,0.0,12.7620426787,28.1191506574,147.665963845,35.5227997888,3.33212,108.811044056
 01/03  05:00:00,135.9976933,30.8383318527,31.3290332812,0.0,12.7620426787,28.1191506574,191.423646125,34.7672426972,3.33212,153.324283428
 01/03  06:00:00,172.377405622,30.8383318527,40.0448471642,0.0,25.5240853573,30.610668775,300.635967207,34.5385369388,8.3303,257.767130269
 01/03  07:00:00,301.619310718,33.2093145482,69.0124773517,0.0,51.0481707146,78.1489452969,495.443679486,32.6441230414,16.6606,446.138956445
 01/03  08:00:00,375.511660904,35.6452027231,92.310383231,0.0,64.3609230253,109.708623606,814.306869977,192.228642781,24.9909,597.087327196
 01/03  09:00:00,304.783470962,35.5802972436,70.0767913235,0.0,51.0481707146,80.7689615957,719.066186699,230.09734836,33.3212,455.647638338
 01/03  10:00:00,263.345942338,35.905548941,57.3585278187,0.0,51.0481707146,71.0224615957,645.315482863,234.94564209,66.8089,343.560940773
 01/03  11:00:00,193.811242137,36.0301521905,36.5382880654,0.0,32.1804615127,65.7244621605,610.362547798,253.60905734,83.4695,273.283990458
 01/03  12:00:00,178.074418399,36.0934084144,20.159472608,0.0,32.1804615127,65.7244621605,542.246156113,261.100095756,83.4695,197.676560357
 01/03  13:00:00,178.57971995,36.1518914807,21.3823354025,0.0,32.1804615127,65.7244621605,544.323953328,262.688490354,83.4695,198.165962974
 01/03  14:00:00,170.580833685,36.1989822397,23.0582870203,0.0,32.1804615127,55.9779621605,540.412848695,264.410478639,75.1392,200.863170056
 01/03  15:00:00,171.231785172,36.1914695942,23.7154503487,0.0,32.1804615127,55.9779621605,531.526465854,270.328807934,66.8089,194.388757921
 01/03  16:00:00,171.455752865,36.1559227855,23.9898701719,0.0,32.1804615127,55.9779621605,545.856803153,276.393228091,75.1392,194.324375063
 01/03  17:00:00,209.730677427,35.8821501155,24.919367489,0.0,32.1804615127,60.9114621605,512.378526083,266.999083452,91.7998,153.579642631
 01/03  18:00:00,264.377216875,35.5802972436,36.3961799105,0.0,32.1804615127,77.5397301883,543.81952254,262.674053187,49.9818,231.163669354
 01/03  19:00:00,335.912557218,35.5802972436,53.9069310308,0.0,77.122965704,86.2600435998,723.60043311,261.519483676,49.9818,412.099149435
 01/03  20:00:00,343.576561295,35.5802972436,54.4199823608,0.0,102.647051061,80.1663183927,598.344849091,258.555325156,33.3212,306.468323935
 01/03  21:00:00,376.242997644,35.5802972436,61.7292298521,0.0,115.40909374,92.7192997104,591.197312739,258.681065999,33.3212,299.19504674
 01/03  22:00:00,366.73712564,35.5802972436,75.6996933897,0.0,102.647051061,94.1340635361,738.396323814,263.149318952,24.9909,450.256104862
 01/03  23:00:00,283.192544881,35.5802972436,58.3814872575,0.0,77.122965704,65.871452062,634.356408067,277.067243781,16.6606,340.628564285
 01/03  24:00:00,194.066707157,35.5802972436,37.2822550039,0.0,38.286128036,48.4199368926,491.010417073,295.19419119,8.3303,187.485925883
 01/04  01:00:00,142.448261418,30.8383318527,29.8918944265,0.0,25.5240853573,30.610668775,218.701101523,67.3612676245,3.33212,148.007713899
 01/04  02:00:00,129.787978601,30.8383318527,24.5554490463,0.0,19.418418834,29.3649097162,174.720593439,56.1466079959,3.33212,115.241865443
 01/04  03:00:00,119.144555716,30.8383318527,21.8092119941,0.0,12.7620426787,28.1191506574,162.86431241,50.6985733222,3.33212,108.833619088
 01/04  04:00:00,117.533900845,30.8383318527,20.2067994967,0.0,12.7620426787,28.1191506574,166.813251831,48.2077179944,3.33212,115.273413836
 01/04  05:00:00,125.499459274,30.8383318527,21.5950685965,0.0,12.7620426787,28.1191506574,203.835561787,47.1425095655,3.33212,153.360932222
 01/04  06:00:00,161.813010714,30.8383318527,30.2882375713,0.0,25.5240853573,30.610668775,312.708705216,46.4220176127,8.3303,257.956387604
 01/04  07:00:00,288.542107267,30.8383318527,59.2299871413,0.0,51.0481707146,78.1489452969,507.375196566,43.9272816815,16.6606,446.787314885
 01/04  08:00:00,364.346077103,35.6071921005,82.3046959574,0.0,64.3609230253,109.708623606,861.368758562,240.663967387,24.9909,595.713891175
 01/04  09:00:00,291.501412575,35.5802972436,57.7228548018,0.0,51.0481707146,80.7689615957,780.967117025,289.086961554,33.3212,458.55895547
 01/04  10:00:00,254.12882147,35.7151664814,48.4693893375,0.0,51.0481707146,71.0224615957,700.112874422,290.688874861,66.8089,342.615099561
 01/04  11:00:00,198.339536001,35.866593933,41.2932818394,0.0,32.1804615127,65.7244621605,649.33910345,291.245795398,83.4695,274.623808052
 01/04  12:00:00,190.716130806,35.9705806681,32.9071330078,0.0,32.1804615127,65.7244621605,568.045534176,286.817612944,83.4695,197.758421231
 01/04  13:00:00,187.840277192,36.0414485631,30.744612183,0.0,32.1804615127,65.7244621605,569.236682503,284.283996654,83.4695,201.483185849
 01/04  14:00:00,176.167889183,36.0552443609,28.7777490062,0.0,32.1804615127,55.9779621605,563.678346446,288.528075113,75.1392,200.011071332
 01/04  15:00:00,176.064911997,36.1157702952,28.62172249,0.0,32.1804615127,55.9779621605,554.175707498,290.656812992,66.8089,196.709994506
 01/04  16:00:00,176.293279252,36.1822836201,28.8045311277,0.0,32.1804615127,55.9779621605,553.569272473,281.724249128,75.1392,196.705823345
 01/04  17:00:00,214.430727443,35.945838441,29.5628049449,0.0,32.1804615127,60.9114621605,506.068083994,263.428528691,91.7998,150.839755302
 01/04  18:00:00,270.35490125,35.5802972436,42.3755302564,0.0,32.1804615127,77.5397301883,533.679212921,254.263467203,49.9818,229.433945717
 01/04  19:00:00,342.541721664,35.5802972436,60.5355519384,0.0,77.122965704,86.2600435998,719.47829474,256.127179695,49.9818,413.369315045
 01/04  20:00:00,348.729309772,35.5802972436,59.1486573537,0.0,102.647051061,80.1663183927,591.485408335,251.987287342,33.3212,306.176920992
 01/04  21:00:00,380.319372511,35.5802972436,65.4087995895,0.0,115.40909374,92.7192997104,586.281346822,247.985333315,33.3212,304.974813507
 01/04  22:00:00,371.05231491,35.5802972436,79.7083157671,0.0,102.647051061,94.1340635361,722.528667466,249.632164631,24.9909,447.905602835
 01/04  23:00:00,286.413116767,35.5802972436,61.6007995268,0.0,77.122965704,65.871452062,612.364789165,259.244939179,16.6606,336.459249986
 01/04  24:00:00,196.648996354,35.5802972436,39.8662017134,0.0,38.286128036,48.4199368926,471.6982118,275.548783038,8.3303,187.819128761
 01/05  01:00:00,144.543190199,30.8383318527,31.9609999608,0.0,25.5240853573,30.610668775,219.758444212,63.03173956,3.33212,153.394584652
 01/05  02:00:00,131.55311497,30.8383318527,26.2997501945,0.0,19.418418834,29.3649097162,168.047278726,52.3459606222,3.33212,112.369198104
 01/05  03:00:00,120.763581161,30.8383318527,23.4166018076,0.0,12.7620426787,28.1191506574,162.21008356,47.1005808244,3.33212,111.777382735
 01/05  04:00:00,119.117484035,30.8383318527,21.7810355296,0.0,12.7620426787,28.1191506574,163.238403273,44.6261179092,3.33212,115.280165364
 01/05  05:00:00,126.993916087,30.8383318527,23.0801517702,0.0,12.7620426787,28.1191506574,194.715115172,43.5149622982,3.33212,147.868032874
 01/05  06:00:00,163.32759033,30.8383318527,31.7933804578,0.0,25.5240853573,30.610668775,315.549768737,42.7817806637,8.3303,264.437688074
 01/05  07:00:00,291.039777834,31.6286594179,60.9374208325,0.0,51.0481707146,78.1489452969,504.44559031,40.3282565056,16.6606,447.456733804
 01/05  08:00:00,365.902900569,35.5802972436,83.9282494791,0.0,64.3609230253,109.708623606,841.049546766,221.354851982,24.9909,594.703794784
 01/05  09:00:00,294.084370121,35.5802972436,60.3429532266,0.0,51.0481707146,80.7689615957,751.617995147,257.11138495,33.3212,461.185410197
 01/05  10:00:00,260.843873094,35.8754411687,55.0539431689,0.0,51.0481707146,71.0224615957,661.178827234,252.410004008,66.8089,341.959923226
 01/05  11:00:00,205.32805818,36.0191365725,48.139939085,0.0,32.1804615127,65.7244621605,614.966656232,255.807128163,83.4695,275.690028069
 01/05  12:00:00,200.666107352,36.1095462353,42.7196164648,0.0,32.1804615127,65.7244621605,538.075075835,256.767542574,83.4695,197.838033261
 01/05  13:00:00,203.142297773,36.1328113211,45.9329030064,0.0,32.1804615127,65.7244621605,543.083092633,255.069099193,83.4695,204.54449344
 01/05  14:00:00,201.716355718,36.2068118963,54.1388491074,0.0,32.1804615127,55.9779621605,523.757362471,251.470622907,75.1392,197.147539564
 01/05  15:00:00,195.436450988,36.2426516775,47.8396519044,0.0,32.1804615127,55.9779621605,514.827997725,251.221406904,66.8089,196.797690821
 01/05  16:00:00,186.829299221,36.2371043244,39.2755238812,0.0,32.1804615127,55.9779621605,530.614659521,258.681814197,75.1392,196.793645324
 01/05  17:00:00,219.198771425,35.9393085834,34.3338398778,0.0,32.1804615127,60.9114621605,496.792807498,251.11900691,91.7998,153.874000588
 01/05  18:00:00,271.468870075,35.5802972436,43.4822153031,0.0,32.1804615127,77.5397301883,536.079021801,259.793201795,49.9818,226.304020005
 01/05  19:00:00,343.031477341,35.5802972436,61.0099139584,0.0,77.122965704,86.2600435998,739.223670916,275.352218628,49.9818,413.889652288
 01/05  20:00:00,349.445134149,35.5802972436,59.8410555722,0.0,102.647051061,80.1663183927,617.533208424,277.782506771,33.3212,306.429501653
 01/05  21:00:00,379.873715905,35.5802972436,64.9176242092,0.0,115.40909374,92.7192997104,631.350347077,292.823221819,33.3212,305.205925258
 01/05  22:00:00,369.495101394,35.5802972436,78.1097215499,0.0,102.647051061,94.1340635361,780.732788394,306.471721227,24.9909,449.270167167
 01/05  23:00:00,284.675729078,35.5802972436,59.8396416187,0.0,77.122965704,65.871452062,669.908963391,309.790766835,16.6606,343.457596556
 01/05  24:00:00,194.410617594,35.5802972436,37.6044063733,0.0,38.286128036,48.4199368926,521.113951408,323.953323537,8.3303,188.830327871
 01/06  01:00:00,141.479419561,30.8383318527,28.9396254684,0.0,25.5240853573,30.610668775,222.330759907,72.2151295715,3.33212,146.783510335
 01/06  02:00:00,128.530072682,30.8383318527,23.3109714105,0.0,19.418418834,29.3649097162,178.405391464,59.757903169,3.33212,115.315368295
 01/06  03:00:00,118.062567447,30.8383318527,20.7436233232,0.0,12.7620426787,28.1191506574,172.18326366,53.5642052352,3.33212,115.286938425
 01/06  04:00:00,116.599528928,30.8383318527,19.2893801811,0.0,12.7620426787,28.1191506574,162.778415983,50.5549870151,3.33212,108.891308968
 01/06  05:00:00,125.276010181,30.8383318527,20.7556930866,0.0,12.7620426787,28.1191506574,205.922728995,49.1103954824,3.33212,153.480213513
 01/06  06:00:00,161.801479724,30.8383318527,29.6384249377,0.0,25.5240853573,30.610668775,314.837238904,48.0951178955,8.3303,258.411821008
 01/06  07:00:00,288.712716511,30.8383318527,58.6703617709,0.0,51.0481707146,78.1489452969,513.828826172,45.2546306856,16.6606,451.913595486
 01/06  08:00:00,367.822415489,35.6044005791,84.8263545958,0.0,64.3609230253,109.708623606,855.376382393,229.958008366,24.9909,600.427474027
 01/06  09:00:00,305.523604795,35.5802972436,71.0119196745,0.0,51.0481707146,80.7689615957,729.700636726,241.822829107,33.3212,454.556607619
 01/06  10:00:00,273.192715058,35.9593943256,67.293953953,0.0,51.0481707146,71.0224615957,646.438037867,230.673788914,66.8089,348.955348954
 01/06  11:00:00,224.667816143,36.1325164846,67.3234671126,0.0,32.1804615127,65.7244621605,589.232454598,235.997581121,83.4695,269.765373477
 01/06  12:00:00,228.665743368,36.2641728358,70.7469295938,0.0,32.1804615127,65.7244621605,504.610454472,216.13465835,83.4695,205.006296122
 01/06  13:00:00,230.732153792,36.3030881083,73.9506573381,0.0,32.1804615127,65.7244621605,480.991282762,199.968207978,83.4695,197.553574784
 01/06  14:00:00,220.183431452,36.3366149484,73.5580076693,0.0,32.1804615127,55.9779621605,452.266256493,177.223097824,75.1392,199.903958669
 01/06  15:00:00,204.348446489,36.3632667661,58.0629752234,0.0,32.1804615127,55.9779621605,433.605703959,167.702989291,66.8089,199.093814668
 01/06  16:00:00,193.817638623,36.3868319747,47.4022342522,0.0,32.1804615127,55.9779621605,482.693784439,208.562233129,75.1392,198.99235131
 01/06  17:00:00,226.449350907,36.0920042926,42.4416489535,0.0,32.1804615127,60.9114621605,469.607124639,224.72130795,91.7998,153.086016689
 01/06  18:00:00,279.228400277,35.5802972436,52.1848121492,0.0,32.1804615127,77.5397301883,491.879449154,214.562902095,49.9818,227.334747059
 01/06  19:00:00,351.99298984,35.5802972436,70.3049879349,0.0,77.122965704,86.2600435998,716.895151742,252.509766621,49.9818,414.403585121
 01/06  20:00:00,358.676465484,35.5802972436,69.9724506683,0.0,102.647051061,80.1663183927,541.598355668,201.603016453,33.3212,306.674139215
 01/06  21:00:00,390.147735203,35.5802972436,76.1897709281,0.0,115.40909374,92.7192997104,545.639390059,206.872681017,33.3212,305.445509042
 01/06  22:00:00,380.610722257,35.5802972436,89.5796184821,0.0,102.647051061,94.1340635361,706.972446192,231.891178515,24.9909,450.090367676
 01/06  23:00:00,295.487809296,35.5802972436,70.6567022002,0.0,77.122965704,65.871452062,592.369036908,230.942136822,16.6606,344.766300087
 01/06  24:00:00,204.912991715,35.5802972436,48.1279462725,0.0,38.286128036,48.4199368926,440.659650051,244.362933995,8.3303,187.966416056
 01/07  01:00:00,154.612670988,30.8383318527,39.7929659416,0.0,27.7269238854,30.610668775,204.634730546,54.4849744671,3.33212,146.817636079
 01/07  02:00:00,149.385165459,30.8383318527,34.5251500679,0.0,27.7269238854,30.610668775,162.606709561,43.9198088178,3.33212,115.354780743
 01/07  03:00:00,128.275121997,30.8383318527,30.8944864032,0.0,12.7620426787,28.1191506574,156.93048894,38.2703026461,3.33212,115.328066294
 01/07  04:00:00,126.467627784,30.8383318527,29.0982795533,0.0,12.7620426787,28.1191506574,154.119384202,35.4850264153,3.33212,115.302237787
 01/07  05:00:00,134.356607273,30.8383318527,30.409836517,0.0,12.7620426787,28.1191506574,184.480910632,34.3097000157,3.33212,146.839090617
 01/07  06:00:00,173.935055715,30.8383318527,57.650236242,0.0,12.7620426787,28.1191506574,230.416023709,34.0108194853,8.3303,188.074904224
 01/07  07:00:00,267.847547239,32.418986983,69.2311343814,0.0,42.6918050922,54.3732441037,316.681287257,32.4875803392,16.6606,267.533106918
 01/07  08:00:00,327.72890945,35.5802972436,91.1054761951,0.0,42.6918050922,86.1019271793,674.750039545,199.856028799,24.9909,449.903110746
 01/07  09:00:00,381.040074929,35.5802972436,109.366247662,0.0,57.6566862989,112.030105488,860.081408263,186.394477414,33.3212,640.365730849
 01/07  10:00:00,305.020940745,36.1182181219,79.9919125341,0.0,57.6566862989,83.6599452969,729.503074212,202.159090064,66.8089,460.535084148
 01/07  11:00:00,226.574216557,36.2040298275,55.317274985,0.0,42.6918050922,68.9656133826,675.388010415,246.355983736,83.4695,345.562526678
 01/07  12:00:00,198.332526196,36.2091642948,35.3614701579,0.0,34.9340096728,67.7198543238,605.840848062,247.965640809,83.4695,274.405707253
 01/07  13:00:00,184.970596595,36.2192825369,22.9208644611,0.0,34.9340096728,67.7198543238,537.95295149,249.033453899,83.4695,205.449997591
 01/07  14:00:00,176.926420857,36.2474792025,24.5830795707,0.0,34.9340096728,57.9733543238,530.084635568,251.673906883,75.1392,203.271528685
 01/07  15:00:00,178.665146189,36.272241569,26.3037427022,0.0,34.9340096728,57.9733543238,520.995850613,254.747640291,66.8089,199.439310322
 01/07  16:00:00,180.942680625,36.2552138682,28.6091768561,0.0,34.9340096728,57.9733543238,530.099610812,257.326060499,75.1392,197.634350313
 01/07  17:00:00,216.488475158,35.9584036073,26.8221146514,0.0,34.9340096728,62.9068543238,514.461607934,261.716373434,91.7998,160.9454345
 01/07  18:00:00,258.799062683,35.5802972436,33.4091121409,0.0,34.9340096728,72.2186844194,501.732148663,262.72205863,49.9818,189.028290032
 01/07  19:00:00,336.058559746,35.5802972436,44.3367681079,0.0,87.0357390804,86.2600435998,543.847844585,258.720502265,49.9818,235.145542321
 01/07  20:00:00,343.920980125,35.5802972436,57.4896753945,0.0,102.000620287,77.6748002752,592.265482388,252.646872294,33.3212,306.297410093
 01/07  21:00:00,365.224422649,35.5802972436,67.5005702361,0.0,102.000620287,88.9820225341,589.214951573,250.21575959,33.3212,305.677991983
 01/07  22:00:00,358.317016933,35.5802972436,70.3023881676,0.0,102.000620287,91.6425454185,581.43546378,250.154014688,24.9909,306.290549092
 01/07  23:00:00,304.764735025,35.5802972436,69.9140528581,0.0,87.0357390804,65.871452062,724.170192182,259.63306813,16.6606,447.876524052
 01/07  24:00:00,210.075985778,35.5802972436,48.8060563717,0.0,42.6918050922,48.4199368926,545.340254169,271.500907082,8.3303,265.509047087
 01/08  01:00:00,160.601635059,30.8383318527,36.5744429566,0.0,34.4311606118,33.1021868926,217.995169217,60.8631667477,3.33212,153.799882469
 01/08  02:00:00,169.434929058,30.8383318527,45.3157499112,0.0,34.4311606118,33.1021868926,168.27277921,49.4213171255,3.33212,115.519342085
 01/08  03:00:00,156.029264975,30.8383318527,49.3358705638,0.0,19.466279405,30.610668775,162.454727736,43.6044232191,3.33212,115.518184517
 01/08  04:00:00,148.551210539,30.8383318527,41.8789467016,0.0,19.466279405,30.610668775,158.908033442,40.060173373,3.33212,115.515740069
 01/08  05:00:00,153.446999255,30.8383318527,40.218131506,0.0,19.466279405,30.610668775,189.675230013,37.6599213517,3.33212,148.683188662
 01/08  06:00:00,165.305318862,30.8383318527,39.8494091647,0.0,19.466279405,30.610668775,237.974633203,36.0830637432,8.3303,193.56126946
 01/08  07:00:00,246.677911085,32.0238232004,48.5144099847,0.0,42.6918050922,54.3732441037,320.728925261,35.3001749958,16.6606,268.768150265
 01/08  08:00:00,319.134217792,35.5802972436,73.2955178546,0.0,49.3960418185,88.5934452969,676.814067621,202.501332575,24.9909,449.321835046
 01/08  09:00:00,378.040363301,35.5802972436,105.818476486,0.0,57.6566862989,112.030105488,885.666606224,212.998121609,33.3212,639.347284615
 01/08  10:00:00,285.035893864,35.9775184913,68.7843730325,0.0,50.9524495726,81.1684271793,745.145829088,213.050807452,66.8089,465.286121636
 01/08  11:00:00,231.975261335,35.9499598448,60.8870809007,0.0,42.6918050922,68.9656133826,664.964257896,233.946450855,83.4695,347.548307041
 01/08  12:00:00,237.680496971,35.9303984022,70.3199881817,0.0,38.286128036,68.9656133826,609.22808592,251.905232324,83.4695,273.853353597
 01/08  13:00:00,242.082038713,35.9403250524,75.5582138098,0.0,38.286128036,68.9656133826,547.889615313,259.607534916,83.4695,204.812580397
 01/08  14:00:00,226.418261068,35.9412391455,78.8323260175,0.0,31.5818913096,56.727595265,543.670500556,270.802399332,75.1392,197.728901224
 01/08  15:00:00,224.233528733,35.9217814212,76.6805012431,0.0,31.5818913096,56.727595265,545.312971927,281.481997668,66.8089,197.022074259
 01/08  16:00:00,213.046017011,35.9209330274,65.5423588329,0.0,31.5818913096,56.727595265,566.223796424,291.396687868,75.1392,199.687908556
 01/08  17:00:00,230.21841719,35.6906460164,45.3602420304,0.0,31.5818913096,61.661095265,548.884660758,300.81526926,91.7998,156.269591498
 01/08  18:00:00,265.034449813,35.5802972436,44.1668395793,0.0,31.5818913096,70.9729253606,572.531095234,331.417457414,49.9818,191.131837821
 01/08  19:00:00,334.979058204,35.5802972436,52.3840577238,0.0,80.3315023541,83.7685254822,635.291483188,350.452655448,49.9818,234.85702774
 01/08  20:00:00,349.396621848,35.5802972436,62.8619824156,0.0,102.000620287,77.6748002752,692.198665548,352.956388038,33.3212,305.921077511
 01/08  21:00:00,376.303565663,35.5802972436,69.2153294617,0.0,108.704857014,91.4735406516,707.845236061,369.826173129,33.3212,304.697862933
 01/08  22:00:00,346.48383752,35.5802972436,67.5303533132,0.0,95.2963835608,89.1510273009,725.165014364,394.265941751,24.9909,305.908172613
 01/08  23:00:00,290.123755841,35.5802972436,64.317303334,0.0,80.3315023541,63.3799339444,880.173439187,416.395954984,16.6606,447.116884202
 01/08  24:00:00,202.962380287,35.5868307959,41.2858335136,0.203837331374,42.6918050922,48.4199368926,700.211852745,433.801025749,8.3303,258.080526996
 01/09  01:00:00,138.975200221,30.8383318527,26.4673195271,0.0,25.5240853573,30.610668775,247.378168688,90.4552260643,3.33212,153.590822624
 01/09  02:00:00,123.732386139,30.8383318527,18.5486366145,0.0,19.418418834,29.3649097162,192.931612703,74.2200455571,3.33212,115.379447146
 01/09  03:00:00,112.291565023,30.8383318527,15.0121560922,0.0,12.7620426787,28.1191506574,185.029164522,66.3368697257,3.33212,115.360174796
 01/09  04:00:00,110.337337044,30.8383318527,13.0680224687,0.0,12.7620426787,28.1191506574,176.657476083,62.7815315908,3.33212,110.543824492
 01/09  05:00:00,118.231986341,30.8709996142,14.2804661628,0.0716277674751,12.7620426787,28.1191506574,216.622595753,61.3411646426,3.33212,151.94931111
 01/09  06:00:00,154.474907106,30.8775331664,22.7869662181,0.181070923718,25.5240853573,30.610668775,335.215685698,60.5298178012,8.3303,266.355567896
 01/09  07:00:00,280.596532487,30.8775331664,51.121162076,0.134825270687,51.0481707146,78.1489452969,524.414995612,57.8078657848,16.6606,449.946529827
 01/09  08:00:00,358.63422394,35.5861571398,76.51437955,0.0,64.3609230253,109.708623606,958.495121705,334.672915226,24.9909,598.831306479
 01/09  09:00:00,298.371783506,35.5868307959,64.4342633125,0.0593113014372,51.0481707146,80.7689615957,871.174447176,372.778713641,33.3212,465.074533535
 01/09  10:00:00,274.426040578,35.5988114357,68.445550596,0.317838359426,51.0481707146,71.0224615957,756.411775104,342.014581544,66.8089,347.588293561
 01/09  11:00:00,224.244379187,35.6394979418,67.1597757602,0.121144605475,32.1804615127,65.7244621605,690.248521865,334.420147779,83.4695,272.358874086
 01/09  12:00:00,227.444502737,35.660480407,69.7601495401,0.0,32.1804615127,65.7244621605,622.272096826,333.552784569,83.4695,205.249812257
 01/09  13:00:00,230.741383835,35.6591837496,73.8091052906,0.0,32.1804615127,65.7244621605,618.710724908,337.442218478,83.4695,197.799006429
 01/09  14:00:00,222.735109262,35.7051238542,75.488760013,0.0,32.1804615127,55.9779621605,615.237552324,336.546884012,75.1392,203.551468312
 01/09  15:00:00,218.141269065,35.7200713399,70.895681118,0.0,32.1804615127,55.9779621605,599.428362404,334.560075376,66.8089,198.059387028
 01/09  16:00:00,207.094254967,35.7578386792,59.8749855239,0.0,32.1804615127,55.9779621605,606.476880611,334.227810593,75.1392,197.109870018
 01/09  17:00:00,226.101463165,35.6149134054,41.2418621066,0.217151872515,32.1804615127,60.9114621605,566.024996041,320.155043757,91.7998,154.070152284
 01/09  18:00:00,272.249265848,35.5881375064,43.9570636865,0.187058441958,32.1804615127,77.5397301883,628.521227601,347.504454017,49.9818,231.034973584
 01/09  19:00:00,342.642881923,35.5998979005,60.0857746904,0.406353998729,77.122965704,86.2600435998,836.697549867,367.310848516,49.9818,419.404901351
 01/09  20:00:00,349.131146106,35.612965005,58.576259284,0.813536972952,102.647051061,80.1663183927,707.592934407,366.498137886,33.3212,307.773596521
 01/09  21:00:00,379.930043413,35.5998979005,64.49934024,0.36777986649,115.40909374,92.7192997104,708.10958369,368.662352524,33.3212,306.126031166
 01/09  22:00:00,368.695504516,35.6064314528,76.7726741448,0.417256479293,102.647051061,94.1340635361,850.331687036,374.298951385,24.9909,451.041835651
 01/09  23:00:00,281.661714106,35.5933643482,56.6564485482,0.0474948853366,77.122965704,65.871452062,751.859146351,388.761987784,16.6606,346.436558567
 01/09  24:00:00,189.437196977,35.5868307959,32.5036613792,0.0,38.286128036,48.4199368926,606.714922577,410.176696966,8.3303,188.207925611
 01/10  01:00:00,135.815622569,30.8775331664,22.549992411,0.728243021363,25.5240853573,30.610668775,245.231761687,88.2598342405,3.33212,153.639807446
 01/10  02:00:00,121.769765175,30.8775331664,15.834081656,0.72375040493,19.418418834,29.3649097162,185.584040217,73.2718774272,3.33212,108.98004279
 01/10  03:00:00,110.802951205,30.8775331664,12.6809952946,0.811987849055,12.7620426787,28.1191506574,185.010640234,66.2392046403,3.33212,115.439315594
 01/10  04:00:00,109.791469426,30.8775331664,11.5828886663,0.905923722291,12.7620426787,28.1191506574,182.003010746,63.2512296725,3.33212,115.419661074
 01/10  05:00:00,117.601162658,30.8775331664,12.0970257363,0.991501815362,12.7620426787,28.1191506574,219.228449492,62.238310581,3.33212,153.658018911
 01/10  06:00:00,152.876965893,30.8775331664,19.7386998697,0.986279697716,25.5240853573,30.610668775,329.523836038,61.7691946073,8.3303,259.424341431
 01/10  07:00:00,279.88240832,30.8775331664,48.9820972561,0.830843767334,51.0481707146,78.1489452969,532.004917673,59.0541936612,16.6606,456.290124012
 01/10  08:00:00,356.362781876,35.5939160066,73.245181724,0.0,64.3609230253,109.708623606,968.197761548,340.266679524,24.9909,602.940182024
 01/10  09:00:00,284.92962009,35.5933643482,50.2770016928,0.0,51.0481707146,80.7689615957,884.610213833,394.262360582,33.3212,457.026653251
 01/10  10:00:00,246.754823917,35.5921554212,41.119816688,0.0,51.0481707146,71.0224615957,793.417704698,376.440033493,66.8089,350.168771205
 01/10  11:00:00,187.055712478,35.6241686554,30.1512510493,0.0,32.1804615127,65.7244621605,736.755788424,375.120647778,83.4695,278.165640646
 01/10  12:00:00,186.733392682,35.6869547112,29.112205012,0.0,32.1804615127,65.7244621605,649.552237464,366.55950314,83.4695,199.523234324
 01/10  13:00:00,183.018826586,35.7570954357,26.1286930541,0.0,32.1804615127,65.7244621605,642.528241516,355.38355711,83.4695,203.675184406
 01/10  14:00:00,176.560681414,35.8227101245,29.3476494864,0.0,32.1804615127,55.9779621605,615.236018686,342.570676111,75.1392,197.526142576
 01/10  15:00:00,180.443139784,35.8862083459,33.1678026136,0.012960699894,32.1804615127,55.9779621605,596.945532618,327.705225541,66.8089,202.431407077
 01/10  16:00:00,173.563977834,35.8965879424,26.3114091068,0.0,32.1804615127,55.9779621605,602.564099447,328.440048097,75.1392,198.984851349
 01/10  17:00:00,207.655666938,35.6743980828,23.0006706044,0.0,32.1804615127,60.9114621605,569.823574282,323.905024139,91.7998,154.118750143
 01/10  18:00:00,262.464310827,35.5868307959,34.4111486941,0.0,32.1804615127,77.5397301883,613.405301739,334.988281123,49.9818,228.435220616
 01/10  19:00:00,334.635303478,35.5868307959,52.5506651101,0.0,77.122965704,86.2600435998,813.386695302,342.874373645,49.9818,420.530521656
 01/10  20:00:00,340.690617128,35.5868307959,51.4528504161,0.0,102.647051061,80.1663183927,688.550745089,344.800557657,33.3212,310.428987432
 01/10  21:00:00,372.873562563,35.6064314528,58.2562556368,0.000410835705535,115.40909374,92.7192997104,685.729947931,346.065926466,33.3212,306.342821465
 01/10  22:00:00,362.653949941,35.5868307959,71.5220855219,0.0,102.647051061,94.1340635361,829.407260478,352.781224417,24.9909,451.635136062
 01/10  23:00:00,277.33378142,35.5998979005,52.4071205119,0.0,77.122965704,65.871452062,734.318198866,370.927373864,16.6606,346.730225002
 01/10  24:00:00,186.371969082,35.5802972436,29.4857357161,0.0,38.286128036,48.4199368926,586.367223268,389.74386018,8.3303,188.293063088
 01/11  01:00:00,134.232140947,30.8775331664,20.7844789364,0.895779490541,25.5240853573,30.610668775,243.569658506,86.5601359152,3.33212,153.677402591
 01/11  02:00:00,121.01964399,30.8775331664,14.949154391,0.84344453394,19.418418834,29.3649097162,191.222964353,72.4969803084,3.33212,115.393864045
 01/11  03:00:00,110.036700373,30.8775331664,11.8321098543,0.880338441237,12.7620426787,28.1191506574,177.969295666,65.6331058109,3.33212,109.004069855
 01/11  04:00:00,108.283142736,30.8775331664,10.0628850636,0.906905842386,12.7620426787,28.1191506574,181.188114339,62.3898763566,3.33212,115.466117983
 01/11  05:00:00,116.115644397,30.8775331664,11.3109097083,0.914368009112,12.7620426787,28.1191506574,217.910496905,60.8745653234,3.33212,153.703811581
 01/11  06:00:00,152.403596068,30.8775331664,20.0726725189,0.820475693759,25.5240853573,30.610668775,334.812550423,59.8273802906,8.3303,266.654870132
 01/11  07:00:00,279.295288739,30.8775331664,49.3500218111,0.60591306056,51.0481707146,78.1489452969,524.500296445,56.7270798842,16.6606,451.112616561
 01/11  08:00:00,355.524438559,35.6078997573,73.4317990468,0.0,64.3609230253,109.708623606,936.438756476,310.98615109,24.9909,600.461705386
 01/11  09:00:00,282.859056134,35.5802972436,49.0295153117,0.0,51.0481707146,80.7689615957,863.460245319,362.999374176,33.3212,467.139671144
 01/11  10:00:00,242.979317557,35.6058777242,37.3615017524,0.0,51.0481707146,71.0224615957,773.366122368,356.858611566,66.8089,349.698610802
 01/11  11:00:00,181.660666951,35.6397571861,24.7469318364,0.0,32.1804615127,65.7244621605,726.665119352,371.904827523,83.4695,271.290791829
 01/11  12:00:00,178.818749609,35.6667728367,21.2137660108,0.0,32.1804615127,65.7244621605,664.940173884,376.061795041,83.4695,205.408878843
 01/11  13:00:00,180.254040503,35.7084657491,23.3908845186,0.0,32.1804615127,65.7244621605,654.24977903,368.952906984,83.4695,201.827372046
 01/11  14:00:00,166.520840913,35.7136963046,19.3778281395,0.0,32.1804615127,55.9779621605,649.387178368,373.456356962,75.1392,200.791621406
 01/11  15:00:00,165.655911804,35.7883514435,18.4624111968,0.0,32.1804615127,55.9779621605,631.972392499,367.912932625,66.8089,197.250559874
 01/11  16:00:00,164.710617894,35.8371834388,17.4932439797,0.0,32.1804615127,55.9779621605,630.635233757,358.252920359,75.1392,197.243113398
 01/11  17:00:00,200.871820108,35.6315477394,16.2329141889,0.0,32.1804615127,60.9114621605,601.391926895,349.25655422,91.7998,160.335572675
 01/11  18:00:00,255.405675797,35.5881375064,27.3079426191,0.0,32.1804615127,77.5397301883,646.644819493,369.096253358,49.9818,227.566766135
 01/11  19:00:00,328.523377047,35.5998979005,46.3904153728,0.0,77.122965704,86.2600435998,847.797173865,379.644762308,49.9818,418.170611557
 01/11  20:00:00,336.34858526,35.5933643482,46.6601706906,0.0,102.647051061,80.1663183927,715.882571711,367.786084114,33.3212,314.775287597
 01/11  21:00:00,367.864057317,35.5933643482,52.8588406405,0.0,115.40909374,92.7192997104,699.058002658,359.179513649,33.3212,306.557289008
 01/11  22:00:00,357.313340908,35.5998979005,65.8722716861,0.0,102.647051061,94.1340635361,835.306940032,358.098553666,24.9909,452.217486366
 01/11  23:00:00,272.491043856,35.5933643482,47.5842469868,0.0,77.122965704,65.871452062,734.868806111,371.202863065,16.6606,347.005343046
 01/11  24:00:00,182.229094491,35.6064314528,25.3232298447,0.0,38.286128036,48.4199368926,587.55509462,390.864420654,8.3303,188.360373965
 01/12  01:00:00,129.901362839,30.8775331664,16.3052985893,1.05139642711,25.5240853573,30.610668775,245.299590425,88.2405397515,3.33212,153.726930673
 01/12  02:00:00,116.329137412,30.8775331664,10.1386622339,0.970199918935,19.418418834,29.3649097162,193.288283604,74.5329206359,3.33212,115.423242969
 01/12  03:00:00,105.272769188,30.8775331664,6.96594433249,0.992558224085,12.7620426787,28.1191506574,185.861273397,67.9773673769,3.33212,114.55178602
 01/12  04:00:00,103.430461911,30.8775331664,5.10829860555,1.01940178099,12.7620426787,28.1191506574,178.222772236,64.9795541262,3.33212,109.91109811
 01/12  05:00:00,111.296043757,30.8775331664,6.379858039,1.03674481208,12.7620426787,28.1191506574,220.754393092,63.6722760855,3.33212,153.749997006
 01/12  06:00:00,147.573107626,30.8775331664,15.1089942689,0.964735585632,25.5240853573,30.610668775,337.907986375,62.7670482291,8.3303,266.810638146
 01/12  07:00:00,274.532565557,30.8775331664,44.4230706386,0.778186414006,51.0481707146,78.1489452969,528.037217179,59.7233582878,16.6606,451.653258891
 01/12  08:00:00,352.045660261,35.5937741982,69.9541884074,0.0,64.3609230253,109.708623606,953.63735909,324.661369631,24.9909,603.985089459
 01/12  09:00:00,284.312684107,35.5998979005,50.4665885796,0.0,51.0481707146,80.7689615957,865.092268765,365.726900676,33.3212,466.044168089
 01/12  10:00:00,254.493202845,35.6351672009,48.872538854,0.0,51.0481707146,71.0224615957,752.453038128,334.920692373,66.8089,350.723445755
 01/12  11:00:00,205.442220491,35.7780571246,48.2696147645,0.165553070535,32.1804615127,65.7244621605,672.093084695,317.746211967,83.4695,270.877372728
 01/12  12:00:00,207.379656371,35.8928498444,49.4638202601,0.132512126513,32.1804615127,65.7244621605,587.569969776,298.770290497,83.4695,205.330179279
 01/12  13:00:00,206.946726116,35.9355856416,49.8962147605,0.0,32.1804615127,65.7244621605,575.95479791,287.383711932,83.4695,205.101585978
 01/12  14:00:00,195.978787607,36.0152650595,48.5850925524,0.0,32.1804615127,55.9779621605,559.32865714,286.516574763,75.1392,197.672882376
 01/12  15:00:00,191.342456701,36.0942639539,43.8930302905,0.0,32.1804615127,55.9779621605,547.849275919,280.562733128,66.8089,200.477642791
 01/12  16:00:00,187.980559886,36.0842171388,40.5644497556,0.0,32.1804615127,55.9779621605,556.646884893,280.285834131,75.1392,201.221850761
 01/12  17:00:00,217.375169205,35.8298835479,32.6070048258,0.0,32.1804615127,60.9114621605,519.714767706,273.708093197,91.7998,154.206874509
 01/12  18:00:00,269.081783722,35.5933643482,40.8183986961,0.249572553709,32.1804615127,77.5397301883,565.54568167,282.087579546,49.9818,233.476302124
 01/12  19:00:00,340.920947551,35.5868307959,58.7436262287,0.142864337847,77.122965704,86.2600435998,759.678840302,291.162883985,49.9818,418.534156317
 01/12  20:00:00,348.106141206,35.5802972436,58.504671975,0.0,102.647051061,80.1663183927,625.163269813,283.834035097,33.3212,308.008034715
 01/12  21:00:00,379.922969819,35.5802972436,64.9963882929,0.0,115.40909374,92.7192997104,621.958077065,280.286635205,33.3212,308.35024186
 01/12  22:00:00,370.079619008,35.5933643482,78.4219750145,0.295988285558,102.647051061,94.1340635361,762.079367919,276.84101502,24.9909,460.2474529
 01/12  23:00:00,284.861214065,35.5868307959,59.9455475408,0.101289794788,77.122965704,65.871452062,638.976604744,282.954392414,16.6606,339.36161233
 01/12  24:00:00,194.152058521,35.5998979005,37.1760287437,0.183417330557,38.286128036,48.4199368926,497.822058726,296.152754645,8.3303,193.339004081
 01/13  01:00:00,140.982001244,30.8383318527,28.4367714363,0.0,25.5240853573,30.610668775,219.549352193,67.1582826219,3.33212,149.058949571
 01/13  02:00:00,128.052597953,30.8383318527,22.8319817505,0.0,19.418418834,29.3649097162,174.636966183,55.7948537058,3.33212,115.509992477
 01/13  03:00:00,117.708402605,30.8383318527,20.3899175205,0.0,12.7620426787,28.1191506574,169.012159522,50.1811699883,3.33212,115.498869533
 01/13  04:00:00,116.494727681,30.8383318527,19.1844157205,0.0,12.7620426787,28.1191506574,166.281670679,47.4618334371,3.33212,115.487717242
 01/13  05:00:00,125.344602499,30.8383318527,20.8230947331,0.0,12.7620426787,28.1191506574,203.265083355,46.1497502125,3.33212,153.783213142
 01/13  06:00:00,162.020939332,30.8383318527,29.8554255005,0.0,25.5240853573,30.610668775,320.062572156,45.2019890875,8.3303,266.530283068
 01/13  07:00:00,288.683667387,30.8383318527,58.6404204709,0.0,51.0481707146,78.1489452969,512.183444713,42.7588952082,16.6606,452.763949504
 01/13  08:00:00,365.663135769,35.6057883879,82.6675939262,0.0,64.3609230253,109.708623606,854.839042377,227.668900396,24.9909,602.179241981
 01/13  09:00:00,297.171389821,35.5802972436,62.6587601352,0.0,51.0481707146,80.7689615957,756.671961468,254.366077125,33.3212,468.984684343
 01/13  10:00:00,272.176221379,35.9844635472,66.2565646552,0.0,51.0481707146,71.0224615957,653.554958429,235.751347163,66.8089,350.994711266
 01/13  11:00:00,227.913475054,36.170167762,70.5166273317,0.0,32.1804615127,65.7244621605,586.001241391,231.641619087,83.4695,270.890122303
 01/13  12:00:00,232.915940305,36.2564424035,74.9954877757,0.0,32.1804615127,65.7244621605,505.816338984,216.786260143,83.4695,205.560578841
 01/13  13:00:00,230.909736521,36.2969268974,73.9236360431,0.0,32.1804615127,65.7244621605,505.927895801,217.285179833,83.4695,205.173215968
 01/13  14:00:00,210.305837827,36.329503466,63.0301456488,0.0,32.1804615127,55.9779621605,499.931936277,227.051441142,75.1392,197.741295135
 01/13  15:00:00,209.682346624,36.3535044444,62.0766329375,0.0,32.1804615127,55.9779621605,518.238849519,249.02969976,66.8089,202.400249759
 01/13  16:00:00,205.522758669,36.3641956663,57.7986061244,0.0,32.1804615127,55.9779621605,515.714847669,241.12766153,75.1392,199.447986139
 01/13  17:00:00,230.950401277,36.0076755983,45.9886226901,0.0,32.1804615127,60.9114621605,478.119347433,232.072667864,91.7998,154.246879569
 01/13  18:00:00,279.035422512,35.5802972436,51.0387708564,0.0,32.1804615127,77.5397301883,526.516387858,241.987317473,49.9818,234.547270384
 01/13  19:00:00,349.70224221,35.5802972436,67.6745226104,0.0,77.122965704,86.2600435998,724.123926043,256.42379566,49.9818,417.718330383
 01/13  20:00:00,355.159710214,35.5802972436,65.9795482151,0.0,102.647051061,80.1663183927,605.921810032,261.178516743,33.3212,311.422093289
 01/13  21:00:00,387.117541781,35.5802972436,72.5900642276,0.0,115.40909374,92.7192997104,603.096987759,257.892377332,33.3212,311.883410427
 01/13  22:00:00,376.720241369,35.5802972436,85.6667381976,0.0,102.647051061,94.1340635361,734.77297166,256.432550052,24.9909,453.349521608
 01/13  23:00:00,291.078238413,35.5802972436,66.2551912463,0.0,77.122965704,65.871452062,635.777204153,271.995665733,16.6606,347.12093842
 01/13  24:00:00,199.91535487,35.5802972436,43.1300686591,0.0,38.286128036,48.4199368926,485.338252785,288.178373975,8.3303,188.82957881
 01/14  01:00:00,149.037284973,30.8383318527,34.2718820836,0.0,27.7269238854,30.610668775,221.464616837,64.3212997692,3.33212,153.811197067
 01/14  02:00:00,143.629347048,30.8383318527,28.8192749375,0.0,27.7269238854,30.610668775,171.094293901,52.2883676971,3.33212,115.473806204
 01/14  03:00:00,122.268938687,30.8383318527,24.9334063739,0.0,12.7620426787,28.1191506574,165.385804031,46.5861179399,3.33212,115.467566091
 01/14  04:00:00,120.297213561,30.8383318527,22.9714978422,0.0,12.7620426787,28.1191506574,162.952838567,44.1604264327,3.33212,115.460292135
 01/14  05:00:00,128.136835732,30.8383318527,24.2331048207,0.0,12.7620426787,28.1191506574,197.958177417,43.297680547,3.33212,151.32837687
 01/14  06:00:00,142.533343128,30.8383318527,26.3851936018,0.0,12.7620426787,28.1191506574,242.666367536,43.1770114793,8.3303,191.159056056
 01/14  07:00:00,233.286546003,30.8383318527,36.3816662418,0.0,42.6918050922,54.3732441037,327.734773988,42.4199829376,16.6606,268.654191051
 01/14  08:00:00,297.965813902,35.6087355734,61.4895715965,0.0,42.6918050922,86.1019271793,710.641288093,231.502145935,24.9909,454.148242158
 01/14  09:00:00,364.984045885,35.5802972436,93.1168243093,0.0,57.6566862989,112.030105488,931.887762274,251.912285177,33.3212,646.654277097
 01/14  10:00:00,300.673062683,35.9642890089,75.3870258993,0.0,57.6566862989,83.6599452969,771.124582699,237.219575734,66.8089,467.096106965
 01/14  11:00:00,228.938979103,36.1771973448,57.8540569275,0.0,42.6918050922,68.9656133826,664.117272143,229.355633193,83.4695,351.29213895
 01/14  12:00:00,211.795879456,36.2602582723,49.5678173164,0.0,34.9340096728,67.7198543238,568.156709948,206.382834709,83.4695,278.304375239
 01/14  13:00:00,209.113069036,36.2978554519,47.8063842675,0.0,34.9340096728,67.7198543238,504.687321064,215.285368588,83.4695,205.932452475
 01/14  14:00:00,207.460431256,36.3304508259,55.8140287517,0.0,34.9340096728,57.9733543238,494.110135728,218.302673699,75.1392,200.66826203
 01/14  15:00:00,212.47892121,36.360690582,60.9800153693,0.0,34.9340096728,57.9733543238,471.671180047,199.609518275,66.8089,205.252761771
 01/14  16:00:00,202.098620464,36.3858517067,50.8653621082,0.0,34.9340096728,57.9733543238,468.525729449,188.153088042,75.1392,205.233441407
 01/14  17:00:00,228.266658488,36.0881832359,42.3989369497,0.0,34.9340096728,62.9068543238,464.813519097,218.458429794,91.7998,154.555289303
 01/14  18:00:00,271.193032699,35.5802972436,46.7630120439,0.0,34.9340096728,72.2186844194,475.211359872,228.671240572,49.9818,196.5583193
 01/14  19:00:00,348.674215101,35.5802972436,57.1420838222,0.0,87.0357390804,86.2600435998,553.99386265,268.048935806,49.9818,235.963126844
 01/14  20:00:00,356.08285539,35.5802972436,69.6371927717,0.0,102.000620287,77.6748002752,587.126065147,241.752184321,33.3212,312.052680826
 01/14  21:00:00,375.937694933,35.5802972436,78.1983302273,0.0,102.000620287,88.9820225341,584.880421604,240.525727311,33.3212,311.033494293
 01/14  22:00:00,367.078625412,35.5802972436,79.0533212496,0.0,102.000620287,91.6425454185,576.28745374,243.507347863,24.9909,307.789205877
 01/14  23:00:00,311.93757264,35.5802972436,77.0792135045,0.0,87.0357390804,65.871452062,718.815213751,250.727358953,16.6606,451.427254798
 01/14  24:00:00,215.549222316,35.5802972436,54.2709351608,0.0,42.6918050922,48.4199368926,539.75190928,264.556657549,8.3303,266.864951731
