Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  01:00:00,165.137184776,30.8383318527,41.099978779,0.0,34.4311606118,33.1021868926,216.232607939,58.8090124252,3.33212,154.091475514
 01/15  02:00:00,158.693402463,30.8383318527,34.6191223995,0.0,34.4311606118,33.1021868926,171.004217521,46.9223200229,3.33212,120.749777498
 01/15  03:00:00,137.539501439,30.8383318527,30.9375441336,0.0,19.466279405,30.610668775,161.401541211,40.9946771918,3.33212,117.074744019
 01/15  04:00:00,135.718109525,30.8383318527,29.123367102,0.0,19.466279405,30.610668775,157.365027909,38.3556068773,3.33212,115.677301032
 01/15  05:00:00,143.641714206,30.8383318527,30.4719643868,0.0,19.466279405,30.610668775,194.480455836,37.288411435,3.33212,153.859924401
 01/15  06:00:00,158.112153357,30.8383318527,32.6952783888,0.0,19.466279405,30.610668775,234.231467383,36.9679245539,8.3303,188.933242829
 01/15  07:00:00,241.165094591,32.8141507656,42.2745774482,0.0,42.6918050922,54.3732441037,330.638137354,36.4515671591,16.6606,277.525970195
 01/15  08:00:00,325.371147567,35.5802972436,79.7078602643,0.0,49.3960418185,88.5934452969,689.866914312,211.594265966,24.9909,453.281748345
 01/15  09:00:00,359.932361513,35.5802972436,88.056798472,0.0,57.6566862989,112.030105488,922.013707007,238.472986112,33.3212,650.219520895
 01/15  10:00:00,291.244503274,35.9585074952,75.1676558595,0.0,50.9524495726,81.1684271793,760.233132831,230.860220743,66.8089,462.564012089
 01/15  11:00:00,229.096154323,36.1471999322,57.884615603,0.0,42.6918050922,68.9656133826,673.020494411,234.162301033,83.4695,355.388693378
 01/15  12:00:00,233.955577244,36.2125060532,66.3912122631,0.0,38.286128036,68.9656133826,594.049518272,231.32577603,83.4695,279.254242242
 01/15  13:00:00,234.797111739,36.189410323,68.0941431777,0.0,38.286128036,68.9656133826,517.756885556,232.85619537,83.4695,201.431190185
 01/15  14:00:00,209.301055154,36.1283836415,61.6266870271,0.0,31.5818913096,56.727595265,529.45053608,249.00498736,75.1392,205.30634872
 01/15  15:00:00,213.072604915,36.0262198961,65.4801807979,0.0,31.5818913096,56.727595265,531.812636134,267.489561764,66.8089,197.51417437
 01/15  16:00:00,204.918204404,35.9451325653,57.4222618885,0.0,31.5818913096,56.727595265,568.259409469,288.535194033,75.1392,204.585015436
 01/15  17:00:00,223.72695862,35.6993337435,41.6644256518,0.0,31.5818913096,61.661095265,549.191393999,303.0527028,91.7998,154.338891199
 01/15  18:00:00,262.283313274,35.5802972436,41.4207054147,0.0,31.5818913096,70.9729253606,579.394678944,332.80723183,49.9818,196.605647114
 01/15  19:00:00,332.01983334,35.5802972436,49.4185208965,0.0,80.3315023541,83.7685254822,644.221054205,358.620418768,49.9818,235.618835437
 01/15  20:00:00,346.518157574,35.5802972436,59.9717354022,0.0,102.000620287,77.6748002752,707.076664333,366.390979419,33.3212,307.364484914
 01/15  21:00:00,374.283186971,35.5802972436,67.1985403235,0.0,108.704857014,91.4735406516,716.43182155,376.994441812,33.3212,306.116179739
 01/15  22:00:00,345.86018826,35.5802972436,66.9315258005,0.0,95.2963835608,89.1510273009,723.451333288,386.677340368,24.9909,311.78309292
 01/15  23:00:00,290.245730788,35.5933643482,63.9230717204,0.525085162966,80.3315023541,63.3799339444,876.968382392,404.779209129,16.6606,455.528573264
 01/15  24:00:00,202.927357186,35.6064314528,40.7709245294,0.669650828851,42.6918050922,48.4199368926,696.791830752,429.387038852,8.3303,259.0744919
 01/16  01:00:00,150.154529281,30.8383318527,26.2031504783,0.0,34.4311606118,33.1021868926,252.485105021,91.4295561757,3.33212,157.723428846
 01/16  02:00:00,142.735374355,30.8383318527,18.7397603742,0.0,34.4311606118,33.1021868926,197.907798314,75.8984515243,3.33212,118.67722679
 01/16  03:00:00,120.942727325,30.8644660619,14.3208751788,0.0734254700461,19.466279405,30.610668775,187.978624277,68.9482837931,3.33212,115.698220484
 01/16  04:00:00,118.751100221,30.8775331664,11.814297262,0.385449034726,19.466279405,30.610668775,185.408420155,66.3594171542,3.33212,115.716883001
 01/16  05:00:00,126.084682604,30.8775331664,12.3175677859,0.643733936714,19.466279405,30.610668775,223.094109522,65.8616918436,3.33212,153.900297678
 01/16  06:00:00,139.734625534,30.8775331664,13.5161013179,0.851169278988,19.466279405,30.610668775,270.684243917,66.3391572958,8.3303,196.014786622
 01/16  07:00:00,219.994431046,30.8775331664,22.1903597098,0.863903964064,42.6918050922,54.3732441037,352.853062038,66.1991886574,16.6606,269.993273381
 01/16  08:00:00,293.634436799,35.6090448737,47.7152904115,0.0,49.3960418185,88.5934452969,867.007146474,385.327524662,24.9909,456.688721812
 01/16  09:00:00,357.11161188,35.5802972436,85.0422476562,0.0,57.6566862989,112.030105488,1099.08425515,418.336299967,33.3212,647.426755184
 01/16  10:00:00,297.755036073,35.5933643482,81.8204725458,0.0486956447416,50.9524495726,81.1684271793,914.108439997,376.808814949,66.8089,470.490725047
 01/16  11:00:00,243.881916358,35.597275879,72.7388695845,0.319060206794,42.6918050922,68.9656133826,793.480882938,357.492292025,83.4695,352.519090913
 01/16  12:00:00,241.819167463,35.6360484763,74.2374854091,0.45797129605,38.286128036,68.9656133826,708.794533604,345.22509579,83.4695,280.099937813
 01/16  13:00:00,240.106364302,35.6808904835,73.8082784045,0.0,38.286128036,68.9656133826,618.579516151,330.666655602,83.4695,204.443360549
 01/16  14:00:00,222.463894962,35.7521580192,75.0534569357,0.0,31.5818913096,56.727595265,600.467582593,326.08994261,75.1392,199.238439983
 01/16  15:00:00,219.558236025,35.801994531,72.122446818,0.0,31.5818913096,56.727595265,591.484351486,320.02358058,66.8089,204.651870906
 01/16  16:00:00,207.99335212,35.8161904507,60.588485661,0.0,31.5818913096,56.727595265,596.640192778,323.911209687,75.1392,197.589783091
 01/16  17:00:00,224.343653048,35.6412710145,41.8013080516,0.510724112913,31.5818913096,61.661095265,576.394612034,330.247715384,91.7998,154.34709665
 01/16  18:00:00,261.901575029,35.5881375064,40.9087138387,0.102806197368,31.5818913096,70.9729253606,604.893189893,358.227200289,49.9818,196.684189603
 01/16  19:00:00,332.97380709,35.5998979005,50.0722244858,0.273164492181,80.3315023541,83.7685254822,658.854373046,372.10920106,49.9818,236.763371986
 01/16  20:00:00,349.070633092,35.6096982289,62.1109711132,0.385327722616,102.000620287,77.6748002752,717.508493187,369.664225604,33.3212,314.523067583
 01/16  21:00:00,377.04538939,35.5868307959,69.8893186614,0.0938098223266,108.704857014,91.4735406516,704.320286865,364.697464787,33.3212,306.301622078
 01/16  22:00:00,349.071536857,35.5998979005,70.1336025867,0.0497623101733,95.2963835608,89.1510273009,686.249749117,353.719485383,24.9909,307.539363734
 01/16  23:00:00,293.833766695,35.5868307959,68.1185959816,0.0,80.3315023541,63.3799339444,826.829798619,357.021823835,16.6606,453.147374784
 01/16  24:00:00,206.342272631,35.5998979005,44.9530284584,0.0,42.6918050922,48.4199368926,646.950142634,373.044204515,8.3303,265.575638119
 01/17  01:00:00,143.405896305,30.8775331664,30.2555005636,0.5861766693,25.5240853573,30.610668775,238.03242043,80.7807445599,3.33212,153.91955587
 01/17  02:00:00,128.219606522,30.8775331664,22.496006631,0.486886131274,19.418418834,29.3649097162,185.157172178,66.2662442167,3.33212,115.558807961
 01/17  03:00:00,116.95494546,30.8775331664,19.1293561918,0.493357095419,12.7620426787,28.1191506574,178.18668667,59.2955069151,3.33212,115.559059755
 01/17  04:00:00,115.201049727,30.8775331664,17.3679355585,0.510198689833,12.7620426787,28.1191506574,175.064808461,56.1745415396,3.33212,115.558146921
 01/17  05:00:00,123.922766289,30.8775331664,18.8675526744,0.519502036457,12.7620426787,28.1191506574,212.173912203,54.9039166688,3.33212,153.937875534
 01/17  06:00:00,160.451087646,30.8775331664,27.8300810225,0.44066160531,25.5240853573,30.610668775,329.959476821,54.1485092187,8.3303,267.480667602
 01/17  07:00:00,287.276275409,30.8775331664,56.9467575522,0.245626655374,51.0481707146,78.1489452969,522.340274061,51.4113688751,16.6606,454.268305186
 01/17  08:00:00,364.239595631,35.5917253532,81.1757167201,0.0,64.3609230253,109.708623606,924.842164369,291.665977038,24.9909,608.185287331
 01/17  09:00:00,290.729764858,35.5933643482,56.1144948983,0.0,51.0481707146,80.7689615957,855.69041938,352.114215739,33.3212,470.255003641
 01/17  10:00:00,249.184470423,35.6027068838,43.5501390139,0.0,51.0481707146,71.0224615957,775.579694217,356.769903786,66.8089,352.000890431
 01/17  11:00:00,188.548845184,35.6779285218,31.6162650705,0.0,32.1804615127,65.7244621605,721.692609151,359.085144441,83.4695,279.13796471
 01/17  12:00:00,184.358579678,35.7831506421,26.6799152699,0.0,32.1804615127,65.7244621605,633.64070484,344.350667879,83.4695,205.82053696
 01/17  13:00:00,185.807866213,35.8778043109,28.8327211748,0.0,32.1804615127,65.7244621605,607.776979557,325.958529668,83.4695,198.348949889
 01/17  14:00:00,176.0192881,35.9337769886,28.7130270299,0.0,32.1804615127,55.9779621605,598.672610307,318.452829064,75.1392,205.080581243
 01/17  15:00:00,173.983667057,35.9159271816,26.6902119581,0.0,32.1804615127,55.9779621605,591.009527806,326.562515819,66.8089,197.638111987
 01/17  16:00:00,172.82626182,35.9320008548,25.5377222596,0.0,32.1804615127,55.9779621605,607.343174635,327.486601088,75.1392,204.717373547
 01/17  17:00:00,207.452680161,35.7569449208,25.4237324116,0.0886403327011,32.1804615127,60.9114621605,555.691312218,309.488377193,91.7998,154.403135025
 01/17  18:00:00,265.450414263,35.5998979005,37.3211065239,0.0624226113533,32.1804615127,77.5397301883,601.405258215,316.488223158,49.9818,234.935235056
 01/17  19:00:00,337.674453374,35.5868307959,55.543641437,0.046455156289,77.122965704,86.2600435998,796.812855224,327.458337855,49.9818,419.37271737
 01/17  20:00:00,344.336658857,35.5966311243,54.9153602901,0.195304679404,102.647051061,80.1663183927,669.041674945,318.602668224,33.3212,317.117806721
 01/17  21:00:00,375.962475117,35.6064314528,60.9570041619,0.420110475305,115.40909374,92.7192997104,650.265722738,309.221964982,33.3212,307.722557756
 01/17  22:00:00,364.963873901,35.5933643482,73.7267762179,0.1434297536,102.647051061,94.1340635361,799.639339654,312.17564156,24.9909,462.472798094
 01/17  23:00:00,280.26334504,35.6064314528,55.2286470031,0.153424686602,77.122965704,65.871452062,684.174225915,324.888363117,16.6606,342.625262798
 01/17  24:00:00,189.855388856,35.5933643482,33.0004188393,0.0126240951518,38.286128036,48.4199368926,547.767610793,343.706955901,8.3303,195.730354892
 01/18  01:00:00,137.696073171,30.8775331664,24.846382876,0.270862542855,25.5240853573,30.610668775,235.339019114,78.0399619247,3.33212,153.96693719
 01/18  02:00:00,124.732563983,30.8775331664,19.3038797493,0.174107552586,19.418418834,29.3649097162,184.28334993,65.3981683555,3.33212,115.553061574
 01/18  03:00:00,114.054669765,30.8775331664,16.5215157283,0.184885612261,12.7620426787,28.1191506574,178.074830296,59.1871189405,3.33212,115.555591355
 01/18  04:00:00,112.611452052,30.8775331664,15.0761996947,0.196998636059,12.7620426787,28.1191506574,175.120576503,56.2312818605,3.33212,115.557174643
 01/18  05:00:00,120.823364047,30.8775331664,16.7100647217,0.196705016954,12.7620426787,28.1191506574,212.108022013,54.8031712841,3.33212,153.972730728
 01/18  06:00:00,157.457613761,30.8775331664,25.8047690393,0.114292115885,25.5240853573,30.610668775,329.676539644,53.7514593072,8.3303,267.594780337
 01/18  07:00:00,284.327919576,30.8513989573,54.9916207783,0.0109325924551,51.0481707146,78.1489452969,522.234099673,50.8360203465,16.6606,454.737479326
 01/18  08:00:00,362.830042586,35.6161745563,80.7025484711,0.0717774081954,64.3609230253,109.708623606,896.219469765,263.048988047,24.9909,608.179581717
 01/18  09:00:00,301.411796689,35.5998979005,67.3688369457,0.277084843143,51.0481707146,80.7689615957,779.82471945,274.888782061,33.3212,471.614737389
 01/18  10:00:00,276.978807902,35.8116393975,71.1954633547,0.0,51.0481707146,71.0224615957,674.221134723,255.187489356,66.8089,352.224745367
 01/18  11:00:00,228.191221426,35.9484240906,71.0003159874,0.0,32.1804615127,65.7244621605,622.038878558,259.307554397,83.4695,279.261824161
 01/18  12:00:00,222.043486275,36.025602875,64.1115635674,0.0,32.1804615127,65.7244621605,547.917392388,258.562951168,83.4695,205.884941219
 01/18  13:00:00,206.281208731,36.0542892157,49.132548972,0.0,32.1804615127,65.7244621605,547.077728066,264.515959162,83.4695,199.092268904
 01/18  14:00:00,193.253523223,36.0785363258,45.8111922313,0.0,32.1804615127,55.9779621605,550.703794771,271.108692164,75.1392,204.455902607
 01/18  15:00:00,186.545461993,36.1003727005,39.0966264549,0.0,32.1804615127,55.9779621605,545.393976805,277.557711398,66.8089,201.027365406
 01/18  16:00:00,182.83653219,36.1201658082,35.3949732147,0.0,32.1804615127,55.9779621605,555.940713736,279.355581764,75.1392,201.445931972
 01/18  17:00:00,216.28945181,35.896623516,34.2524001375,0.0,32.1804615127,60.9114621605,509.321100378,263.093212151,91.7998,154.428088227
 01/18  18:00:00,272.944757991,35.5802972436,44.9469470913,0.0,32.1804615127,77.5397301883,548.149358247,263.1603268,49.9818,235.007231446
 01/18  19:00:00,344.677492219,35.5802972436,62.6382850481,0.0,77.122965704,86.2600435998,753.305085049,279.921158914,49.9818,423.402126135
 01/18  20:00:00,351.648747246,35.5802972436,62.0412115567,0.0,102.647051061,80.1663183927,625.462884708,277.953995209,33.3212,314.187689499
 01/18  21:00:00,384.463902547,35.5802972436,69.5471457382,0.0,115.40909374,92.7192997104,602.784766459,259.626810695,33.3212,309.836755764
 01/18  22:00:00,375.391761862,35.5802972436,84.0442735552,0.0,102.647051061,94.1340635361,732.601001372,243.968362868,24.9909,463.641738504
 01/18  23:00:00,290.467130481,35.5802972436,65.6586173737,0.0,77.122965704,65.871452062,610.660324563,250.24323838,16.6606,343.756486183
 01/18  24:00:00,200.095964453,35.5802972436,43.3223637865,0.0,38.286128036,48.4199368926,466.43993883,265.209881592,8.3303,192.899757238
 01/19  01:00:00,147.245186344,30.8383318527,34.6643338076,0.0,25.5240853573,30.610668775,217.286483972,59.9635967507,3.33212,153.990767222
 01/19  02:00:00,134.248827257,30.8383318527,28.995576172,0.0,19.418418834,29.3649097162,167.960627243,49.0289604188,3.33212,115.599546824
 01/19  03:00:00,123.693783831,30.8383318527,26.3422200872,0.0,12.7620426787,28.1191506574,162.6782913,43.7421534928,3.33212,115.604017807
 01/19  04:00:00,122.485961419,30.8383318527,25.1418313575,0.0,12.7620426787,28.1191506574,160.289534399,41.3501169324,3.33212,115.607297466
 01/19  05:00:00,130.909469855,30.8383318527,26.9851133011,0.0,12.7620426787,28.1191506574,197.666576263,40.3273098399,3.33212,154.007146423
 01/19  06:00:00,167.606920089,30.8383318527,36.0589757067,0.0,25.5240853573,30.610668775,315.736560707,39.676432675,8.3303,267.729828032
 01/19  07:00:00,295.516243854,32.0238232004,65.0083697359,0.0,51.0481707146,78.1489452969,511.912159585,37.4807228978,16.6606,457.770836687
 01/19  08:00:00,367.143268128,35.5802972436,87.9623139702,0.0,64.3609230253,109.708623606,853.42325228,217.619605425,24.9909,610.812746855
 01/19  09:00:00,297.061796492,35.5802972436,63.3096574287,0.0,51.0481707146,80.7689615957,761.6970489,260.099949539,33.3212,468.275899361
 01/19  10:00:00,259.414892629,35.8718807237,53.6171690496,0.0,51.0481707146,71.0224615957,676.633788344,257.395787315,66.8089,352.429101029
 01/19  11:00:00,199.204471566,36.0139018437,42.0194090749,0.0,32.1804615127,65.7244621605,627.00640925,264.069182444,83.4695,279.467726805
 01/19  12:00:00,194.48808611,36.0758042798,36.5711899536,0.0,32.1804615127,65.7244621605,556.022867693,266.602817702,83.4695,205.950549991
 01/19  13:00:00,193.101512964,36.1329096474,35.8996348799,0.0,32.1804615127,65.7244621605,554.411235566,265.37811538,83.4695,205.563620186
 01/19  14:00:00,182.794103079,36.1503710638,35.2966965428,0.0,32.1804615127,55.9779621605,543.344546228,268.009065024,75.1392,200.196281204
 01/19  15:00:00,181.813951399,36.1819753159,34.2908625383,0.0,32.1804615127,55.9779621605,541.871058081,272.303061563,66.8089,202.759096518
 01/19  16:00:00,181.941025554,36.2251211364,34.3950858594,0.0,32.1804615127,55.9779621605,540.821006255,267.36473143,75.1392,198.317074825
 01/19  17:00:00,214.732940723,35.9313071395,32.6531056041,0.0,32.1804615127,60.9114621605,507.925823155,255.447499703,91.7998,160.678523453
 01/19  18:00:00,270.906885269,35.5802972436,42.9171756551,0.0,32.1804615127,77.5397301883,540.638873221,255.531447952,49.9818,235.125625269
 01/19  19:00:00,342.250663106,35.5802972436,60.2310367374,0.0,77.122965704,86.2600435998,731.797990402,261.7041079,49.9818,420.112082502
 01/19  20:00:00,348.263963123,35.5802972436,58.6694801326,0.0,102.647051061,80.1663183927,616.95286042,266.134656685,33.3212,317.497003735
 01/19  21:00:00,379.41910026,35.5802972436,64.4955284792,0.0,115.40909374,92.7192997104,607.619372235,266.235137959,33.3212,308.063034275
 01/19  22:00:00,368.583695885,35.5802972436,77.2289971351,0.0,102.647051061,94.1340635361,762.96531068,274.655131103,24.9909,463.319279577
 01/19  23:00:00,282.716794898,35.5802972436,57.8923749268,0.0,77.122965704,65.871452062,652.445022998,292.622191062,16.6606,343.162231935
 01/19  24:00:00,192.010855283,35.5802972436,35.2058862994,0.0,38.286128036,48.4199368926,524.050572946,319.870546242,8.3303,195.849726705
 01/20  01:00:00,138.767829201,30.8383318527,26.2236013651,0.0,25.5240853573,30.610668775,231.590954353,74.2256150709,3.33212,154.033219282
 01/20  02:00:00,125.1450166,30.8383318527,19.9229072305,0.0,19.418418834,29.3649097162,182.059556173,63.1172832657,3.33212,115.610152908
 01/20  03:00:00,113.619143544,30.8383318527,16.2998380737,0.0,12.7620426787,28.1191506574,177.317156859,58.3682653247,3.33212,115.616771534
 01/20  04:00:00,111.261432406,30.8383318527,13.953520532,0.0,12.7620426787,28.1191506574,175.781213733,56.8268733023,3.33212,115.622220431
 01/20  05:00:00,119.149563603,30.8383318527,14.6334939837,0.0,12.7620426787,28.1191506574,214.237907702,56.8660646416,3.33212,154.039723061
 01/20  06:00:00,154.954102036,30.8383318527,22.797440902,0.0,25.5240853573,30.610668775,333.429261076,57.2575162439,8.3303,267.841444832
 01/20  07:00:00,281.454592537,30.8383318527,51.4118972436,0.0,51.0481707146,78.1489452969,531.384444195,55.5365631075,16.6606,459.187281087
 01/20  08:00:00,355.216528976,35.6047772104,74.4861157498,0.370752618389,64.3609230253,109.708623606,963.379544396,327.051089836,24.9909,611.33755456
 01/20  09:00:00,284.872494254,35.5933643482,50.0988690698,0.0940393389424,51.0481707146,80.7689615957,899.285624912,397.802379728,33.3212,468.162045184
 01/20  10:00:00,242.663074071,35.5944532736,36.9426627104,0.0189209934499,51.0481707146,71.0224615957,822.083209099,402.634351381,66.8089,352.639957718
 01/20  11:00:00,180.34767836,35.5868307959,23.3826557354,0.0,32.1804615127,65.7244621605,787.604479983,424.521868129,83.4695,279.613111853
 01/20  12:00:00,175.397761836,35.5868307959,17.7526597343,0.0,32.1804615127,65.7244621605,722.504387572,433.027616745,83.4695,206.007270827
 01/20  13:00:00,172.73509857,35.5802972436,15.8538345191,0.0,32.1804615127,65.7244621605,731.192238527,442.097776887,83.4695,205.62496164
 01/20  14:00:00,162.154919005,35.5966311243,14.9684806874,0.0,32.1804615127,55.9779621605,732.027096526,451.635555466,75.1392,205.25234106
 01/20  15:00:00,162.673842533,35.5938298128,15.5312560415,0.0,32.1804615127,55.9779621605,708.437386419,443.802152164,66.8089,197.826334255
 01/20  16:00:00,168.716214211,35.5843216519,21.6409419586,0.0,32.1804615127,55.9779621605,698.623445717,418.596888859,75.1392,204.887356858
 01/20  17:00:00,199.147476835,35.5819306317,17.2518848597,0.0,32.1804615127,60.9114621605,651.926922107,405.588578345,91.7998,154.538543761
 01/20  18:00:00,252.484980643,35.5933643482,24.2393471349,0.0,32.1804615127,77.5397301883,730.320914775,445.14942809,49.9818,235.189686685
 01/20  19:00:00,322.738470075,35.5868307959,40.4429131856,0.0,77.122965704,86.2600435998,946.012968536,474.328730886,49.9818,421.702437649
 01/20  20:00:00,328.340733625,35.6064314528,38.8747791729,0.0,102.647051061,80.1663183927,823.592593739,473.674713088,33.3212,316.596680651
 01/20  21:00:00,358.965873023,35.6064314528,44.1332381754,0.0,115.40909374,92.7192997104,820.641870471,476.069016292,33.3212,311.251654179
 01/20  22:00:00,347.833339692,35.5933643482,56.4715107072,0.0,102.647051061,94.1340635361,969.99847178,481.79510322,24.9909,463.212468559
 01/20  23:00:00,262.667538693,35.5998979005,37.4871341837,0.0,77.122965704,65.871452062,864.89424588,500.045759492,16.6606,348.187886389
 01/20  24:00:00,171.359886118,35.6064314528,14.1202309618,0.0122240404613,38.286128036,48.4199368926,724.815258548,526.76834859,8.3303,189.716609959
 01/21  01:00:00,121.777007496,30.8775331664,4.71128161216,2.34922885913,27.7269238854,30.610668775,267.774478873,110.388218189,3.33212,154.054140684
 01/21  02:00:00,118.178013117,30.8775331664,1.03616796252,2.37069278795,27.7269238854,30.610668775,213.654851242,94.664009411,3.33212,115.658721831
 01/21  03:00:00,99.8334478601,30.8775331664,0.0,2.53728717653,12.7620426787,28.1191506574,207.046541577,88.0477521064,3.33212,115.666669471
 01/21  04:00:00,99.9848124642,30.8775331664,0.0,2.69279038288,12.7620426787,28.1191506574,204.5697235,85.5641350573,3.33212,115.673468443
 01/21  05:00:00,106.69844422,30.8775331664,0.0,2.83218115702,12.7620426787,28.1191506574,245.506592481,85.0061612218,3.33212,157.168311259
 01/21  06:00:00,119.054422235,30.8775331664,0.0,2.95079955984,12.7620426787,28.1191506574,286.401855146,85.3507673127,8.3303,192.720787833
 01/21  07:00:00,200.678502718,30.8775331664,0.846742380711,2.91872443317,42.6918050922,54.3732441037,372.36972215,84.7744279081,16.6606,270.934694242
 01/21  08:00:00,256.678758964,35.6194985573,21.2289414856,1.1671890809,42.6918050922,86.1019271793,1010.738945,521.450350193,24.9909,464.297694803
 01/21  09:00:00,325.387365125,35.6194985573,51.5229792429,1.2908920236,57.6566862989,112.030105488,1255.65708386,572.201155564,33.3212,650.1347283
 01/21  10:00:00,268.121756328,35.6194985573,41.6721972842,0.840406915167,57.6566862989,83.6599452969,1081.8560447,547.936124003,66.8089,467.111020699
 01/21  11:00:00,211.147656332,35.612965005,39.888373437,0.0500470489989,42.6918050922,68.9656133826,957.835765553,521.528379768,83.4695,352.837885785
 01/21  12:00:00,209.642516772,35.5874841511,46.8893938307,0.0,34.9340096728,67.7198543238,860.059912261,494.653747256,83.4695,281.936665005
 01/21  13:00:00,210.906756284,35.5802972436,49.064650343,0.0,34.9340096728,67.7198543238,772.04241667,476.004441604,83.4695,212.568475066
 01/21  14:00:00,201.763065384,35.5933643482,49.6534122335,0.0,34.9340096728,57.9733543238,751.155344153,469.963551581,75.1392,206.052592573
 01/21  15:00:00,199.985192449,35.5933643482,47.9064326585,0.0,34.9340096728,57.9733543238,735.340583874,466.249736025,66.8089,202.281947849
 01/21  16:00:00,192.724444572,35.5933643482,40.6985093645,0.0,34.9340096728,57.9733543238,739.707776246,462.60710517,75.1392,201.961471077
 01/21  17:00:00,211.839806205,35.5868307959,25.012721314,0.0,34.9340096728,62.9068543238,723.315213857,469.948599676,91.7998,161.566814181
 01/21  18:00:00,244.707597039,35.5998979005,18.9457451788,0.0,34.9340096728,72.2186844194,751.218167919,504.250361836,49.9818,196.986006083
 01/21  19:00:00,316.072648442,35.5868307959,24.006840136,0.0,87.0357390804,86.2600435998,798.58715352,508.954098678,49.9818,239.651254842
 01/21  20:00:00,323.868778894,35.5998979005,37.0727011763,0.0,102.000620287,77.6748002752,853.664413991,506.524613614,33.3212,313.818600377
 01/21  21:00:00,343.76103675,35.5998979005,45.6642580375,0.0,102.000620287,88.9820225341,851.797918392,506.259109414,33.3212,312.217608978
 01/21  22:00:00,334.322635727,35.5868307959,45.9283605047,0.0,102.000620287,91.6425454185,845.65132085,507.328556479,24.9909,313.331864371
 01/21  23:00:00,279.283709846,35.6194985573,43.9045833424,0.0969394488025,87.0357390804,65.871452062,990.071243445,517.055048914,16.6606,456.355594531
 01/21  24:00:00,183.381318568,35.6194985573,21.1960523791,0.465973732861,42.6918050922,48.4199368926,807.366204517,528.900393259,8.3303,270.135511258
 01/22  01:00:00,137.852599262,30.8775331664,11.0528545181,2.85005950489,34.4311606118,33.1021868926,270.171759464,108.978348037,3.33212,157.861291427
 01/22  02:00:00,134.38551554,30.8775331664,7.60404394964,2.78382651493,34.4311606118,33.1021868926,210.564150416,91.4078802421,3.33212,115.824150173
 01/22  03:00:00,115.044343713,30.8775331664,5.69065428375,2.82978611254,19.466279405,30.610668775,202.043517267,82.8547805431,3.33212,115.856616724
 01/22  04:00:00,113.887368497,30.8775331664,4.52504493833,2.84777742065,19.466279405,30.610668775,204.151638162,78.5378146063,3.33212,122.281703556
 01/22  05:00:00,120.967079566,30.8775331664,5.05124489717,2.83146545978,19.466279405,30.610668775,233.60241864,76.164892134,3.33212,154.105406506
 01/22  06:00:00,134.018730146,30.8775331664,5.9099076122,2.78332370199,19.466279405,30.610668775,279.015906848,74.6481786385,8.3303,196.03742821
 01/22  07:00:00,209.846240417,30.8775331664,10.3643417851,2.56588243464,42.6918050922,54.3732441037,360.477523987,72.7439166852,16.6606,271.073007302
 01/22  08:00:00,275.134251144,35.5976111572,32.0660700375,0.0,49.3960418185,88.5934452969,885.279836822,396.504066097,24.9909,463.784870725
 01/22  09:00:00,337.396981149,35.6064314528,65.3214355212,0.0,57.6566862989,112.030105488,1112.2970346,429.459436512,33.3212,649.516398088
 01/22  10:00:00,266.281778713,35.5977200497,50.4427755307,0.0,50.9524495726,81.1684271793,935.946678573,396.222365478,66.8089,472.915413095
 01/22  11:00:00,205.963745164,35.6179591226,35.2184779375,0.0,42.6918050922,68.9656133826,810.232325531,372.936029259,83.4695,353.826796272
 01/22  12:00:00,199.34706928,35.7731813018,32.236612387,0.0,38.286128036,68.9656133826,709.055303748,344.613997897,83.4695,280.971805851
 01/22  13:00:00,196.554283095,35.8865988003,30.2211438753,0.0,38.286128036,68.9656133826,606.159641858,316.933314517,83.4695,205.756827341
 01/22  14:00:00,182.075131615,35.9321600272,34.6338611449,0.0,31.5818913096,56.727595265,594.529712464,313.66154756,75.1392,205.728964905
 01/22  15:00:00,189.968123073,36.0168566891,42.1636601803,0.282651292695,31.5818913096,56.727595265,576.883790128,305.079243754,66.8089,204.995646373
 01/22  16:00:00,187.696481713,36.081973344,40.0243879414,0.114710125795,31.5818913096,56.727595265,568.399406411,295.34859257,75.1392,197.911613841
 01/22  17:00:00,208.127978281,35.8484960744,28.7462213105,0.029635002567,31.5818913096,61.661095265,546.475398752,293.373418705,91.7998,161.302180047
 01/22  18:00:00,251.255577131,35.5959777691,30.4551678438,0.0,31.5818913096,70.9729253606,555.562682199,308.54763864,49.9818,197.033243559
 01/22  19:00:00,323.475610921,35.5933643482,40.9584437782,0.0,80.3315023541,83.7685254822,600.542562698,314.308924314,49.9818,236.251838384
 01/22  20:00:00,340.422816568,35.5868307959,53.9758825709,0.0111270461475,102.000620287,77.6748002752,651.835450821,302.481848616,33.3212,316.032402205
 01/22  21:00:00,369.632085559,35.5998979005,62.6006382215,0.062358548781,108.704857014,91.4735406516,637.654269836,296.407698187,33.3212,307.925371648
 01/22  22:00:00,342.620817018,35.5868307959,63.8203145363,0.0144127472895,95.2963835608,89.1510273009,629.029974555,295.148884855,24.9909,308.8901897
 01/22  23:00:00,288.130226638,35.5933643482,62.4908606247,0.0,80.3315023541,63.3799339444,782.836486862,303.615926887,16.6606,462.559959975
 01/22  24:00:00,201.224928086,35.5802972436,39.9391456227,0.0,42.6918050922,48.4199368926,590.451030152,320.045896574,8.3303,262.074833578
 01/23  01:00:00,138.897460753,30.8775331664,25.9947317986,0.326050585258,25.5240853573,30.610668775,236.32043654,73.3730125349,3.33212,159.615304005
 01/23  02:00:00,124.420878677,30.8775331664,18.9863512544,0.185754009019,19.418418834,29.3649097162,180.706300655,61.6456108416,3.33212,115.728569813
 01/23  03:00:00,113.593398425,30.8775331664,16.0870782774,0.162037949331,12.7620426787,28.1191506574,175.02916804,56.0639562946,3.33212,115.633091745
 01/23  04:00:00,111.910902973,30.8775331664,14.428607873,0.148042295934,12.7620426787,28.1191506574,172.546207463,53.5695804825,3.33212,115.64450698
 01/23  05:00:00,120.01779368,30.8775331664,15.9827608819,0.122059303703,12.7620426787,28.1191506574,209.997314701,52.5321652757,3.33212,154.133029425
 01/23  06:00:00,156.352154879,30.8775331664,24.7901332623,0.0272104705965,25.5240853573,30.610668775,328.334958349,51.8498082931,8.3303,268.154850056
 01/23  07:00:00,283.068425458,30.8383318527,53.7585252179,0.0,51.0481707146,78.1489452969,526.370008692,49.2880155732,16.6606,460.421393119
 01/23  08:00:00,357.094354147,35.6114525905,77.7672803583,0.0776692029783,64.3609230253,109.708623606,897.33108929,259.431217122,24.9909,612.908972169
 01/23  09:00:00,289.499638173,35.5998979005,55.7072954761,0.0205167186443,51.0481707146,80.7689615957,801.862585673,298.042640566,33.3212,470.498745107
 01/23  10:00:00,257.42750732,35.7968824538,51.5011293487,0.195169495586,51.0481707146,71.0224615957,702.636880994,282.605914754,66.8089,353.22206624
 01/23  11:00:00,201.397064994,35.9009210903,44.1478756091,0.159508663957,32.1804615127,65.7244621605,648.430696122,284.985272716,83.4695,279.975923406
 01/23  12:00:00,194.243062527,35.9575774695,36.3061974,0.12569136923,32.1804615127,65.7244621605,579.346523196,289.712690491,83.4695,206.164332705
 01/23  13:00:00,192.54918538,36.0230315876,35.4562743013,0.0,32.1804615127,65.7244621605,575.994806972,286.737146139,83.4695,205.788160833
 01/23  14:00:00,193.592690881,36.0403533718,46.1801123014,0.0,32.1804615127,55.9779621605,561.380953106,280.830266246,75.1392,205.411486861
 01/23  15:00:00,187.835845136,36.0415608576,40.4325145633,0.0,32.1804615127,55.9779621605,558.090835322,286.647789711,66.8089,204.63414561
 01/23  16:00:00,181.887645257,36.0367851147,34.5161522795,0.0,32.1804615127,55.9779621605,565.573159011,292.060966667,75.1392,198.372992344
 01/23  17:00:00,209.653737639,35.7940675784,30.4983169176,0.0,32.1804615127,60.9114621605,535.907355675,282.791331843,91.7998,161.316223832
 01/23  18:00:00,266.810550167,35.5933643482,38.5133831156,0.265654946775,32.1804615127,77.5397301883,580.792593458,295.37790926,49.9818,235.432884198
 01/23  19:00:00,338.369565306,35.5868307959,56.1428078511,0.171277243028,77.122965704,86.2600435998,781.754823867,310.31357852,49.9818,421.459445347
 01/23  20:00:00,345.74303904,35.5933643482,55.7713329929,0.337137660465,102.647051061,80.1663183927,655.467292664,304.031861146,33.3212,318.114231518
 01/23  21:00:00,377.918426376,35.5868307959,62.7952478573,0.170085097231,115.40909374,92.7192997104,644.980182694,300.337351858,33.3212,311.321630837
 01/23  22:00:00,368.882989894,35.5933643482,77.1679245531,0.338399410641,102.647051061,94.1340635361,783.028333217,293.073053236,24.9909,464.96437998
 01/23  23:00:00,284.184659318,35.5998979005,58.9366108923,0.404625945376,77.122965704,65.871452062,663.116135729,296.652690456,16.6606,349.802845274
 01/23  24:00:00,192.995841008,35.6064314528,35.8526463567,0.317785948065,38.286128036,48.4199368926,514.116594093,316.746300752,8.3303,189.039993341
 01/24  01:00:00,139.314041828,30.8383318527,26.7694860754,0.0,25.5240853573,30.610668775,232.574040852,73.007535547,3.33212,156.234385305
 01/24  02:00:00,126.075120615,30.8383318527,20.8540091312,0.0,19.418418834,29.3649097162,185.008390305,61.6012981388,3.33212,120.074972166
 01/24  03:00:00,115.055760989,30.8383318527,17.7386358466,0.0,12.7620426787,28.1191506574,175.302079795,56.3271485856,3.33212,115.64281121
 01/24  04:00:00,113.187418032,30.8383318527,15.8805550095,0.0,12.7620426787,28.1191506574,173.151783226,54.1637498179,3.33212,115.655913408
 01/24  05:00:00,121.461427801,30.8383318527,16.9448377324,0.0,12.7620426787,28.1191506574,210.991466319,53.4977492732,3.33212,154.161597046
 01/24  06:00:00,157.58250699,30.8383318527,25.4236428983,0.0,25.5240853573,30.610668775,329.800446489,53.2173377842,8.3303,268.252808705
 01/24  07:00:00,285.13662487,30.8383318527,55.0906833714,0.0,51.0481707146,78.1489452969,528.649955808,50.5468377018,16.6606,461.442518106
 01/24  08:00:00,360.474718992,35.6089177804,80.0890268975,0.147316799059,64.3609230253,109.708623606,896.32911458,257.967700559,24.9909,613.37051402
 01/24  09:00:00,296.462724202,35.6064314528,61.4733543932,0.443126516008,51.0481707146,80.7689615957,790.973276427,287.070905282,33.3212,470.581171146
 01/24  10:00:00,262.714023467,35.7934689079,56.7960111442,0.183332689162,51.0481707146,71.0224615957,692.929950553,272.506883972,66.8089,353.614166581
 01/24  11:00:00,211.654158264,35.9487256009,54.5081155117,0.0,32.1804615127,65.7244621605,633.841493436,270.466323851,83.4695,279.905669585
 01/24  12:00:00,216.817177071,36.056375696,58.8731578737,0.0,32.1804615127,65.7244621605,552.323871535,260.634253225,83.4695,208.22011831
 01/24  13:00:00,219.244131906,36.1741194948,61.949026522,0.0,32.1804615127,65.7244621605,537.604752936,250.305866608,83.4695,203.829386329
 01/24  14:00:00,210.592942253,36.2856927211,62.908089407,0.0,32.1804615127,55.9779621605,524.665790978,244.062905558,75.1392,205.46368542
 01/24  15:00:00,206.305634907,36.3368926888,58.5856639695,0.0,32.1804615127,55.9779621605,514.418783056,242.517064019,66.8089,205.092819037
 01/24  16:00:00,192.272903045,36.3592180432,44.584189193,0.0,32.1804615127,55.9779621605,519.537665512,246.397245565,75.1392,198.001219948
 01/24  17:00:00,218.231324958,36.0274546842,38.8465290206,0.0,32.1804615127,60.9114621605,493.481506453,240.304906807,91.7998,161.376799646
 01/24  18:00:00,277.355594126,35.5802972436,49.3567447638,0.0,32.1804615127,77.5397301883,527.180301308,241.70070795,49.9818,235.497793358
 01/24  19:00:00,349.629444049,35.5802972436,67.6029312349,0.0,77.122965704,86.2600435998,720.243719769,246.750824575,49.9818,423.511095194
 01/24  20:00:00,355.920997555,35.5802972436,66.7452437605,0.0,102.647051061,80.1663183927,587.967993342,237.863009226,33.3212,316.783784116
 01/24  21:00:00,387.278906726,35.5802972436,72.7443041303,0.0,115.40909374,92.7192997104,583.311261257,233.018840318,33.3212,316.971220939
 01/24  22:00:00,377.184647218,35.5802972436,86.1258202107,0.0,102.647051061,94.1340635361,724.217606718,240.801024317,24.9909,458.425682402
 01/24  23:00:00,292.160342239,35.5802972436,67.3307370928,0.0,77.122965704,65.871452062,620.787060851,254.113246286,16.6606,350.013214566
 01/24  24:00:00,201.65218079,35.5802972436,44.862480714,0.0,38.286128036,48.4199368926,472.108888023,267.675330398,8.3303,196.103257625
 01/25  01:00:00,148.723009289,30.8383318527,36.1278617555,0.0,25.5240853573,30.610668775,217.65863738,60.1388865648,3.33212,154.187630815
 01/25  02:00:00,135.591422032,30.8383318527,30.3270546704,0.0,19.418418834,29.3649097162,167.784857292,48.7549394544,3.33212,115.697797838
 01/25  03:00:00,124.918792788,30.8383318527,27.5591033854,0.0,12.7620426787,28.1191506574,162.074841495,43.0292351604,3.33212,115.713486335
 01/25  04:00:00,123.622976344,30.8383318527,26.2712748773,0.0,12.7620426787,28.1191506574,159.370291977,40.3101290042,3.33212,115.728042973
 01/25  05:00:00,131.963882372,30.8383318527,28.0303498463,0.0,12.7620426787,28.1191506574,201.770553204,38.9972074815,3.33212,159.441225722
 01/25  06:00:00,168.589832931,30.8383318527,37.0300344131,0.0,25.5240853573,30.610668775,315.515192605,38.108543224,8.3303,269.076349381
 01/25  07:00:00,296.638644387,32.418986983,65.7277597872,0.0,51.0481707146,78.1489452969,511.313031439,35.7580317527,16.6606,458.894399686
 01/25  08:00:00,368.183624648,35.5802972436,89.0250024337,0.0,64.3609230253,109.708623606,838.400218485,198.358612655,24.9909,615.05070583
 01/25  09:00:00,298.403158721,35.5802972436,64.655729397,0.0,51.0481707146,80.7689615957,735.234205835,227.895645681,33.3212,474.017360154
 01/25  10:00:00,262.913592399,36.011879925,56.9747844004,0.0,51.0481707146,71.0224615957,648.840126661,227.896340858,66.8089,354.134885803
 01/25  11:00:00,208.364828417,36.1711114962,51.0094222564,0.0,32.1804615127,65.7244621605,600.083798885,236.54618813,83.4695,280.068110755
 01/25  12:00:00,213.365468204,36.2581189814,55.7135950557,0.0,32.1804615127,65.7244621605,494.700605234,204.964635083,83.4695,206.266470151
 01/25  13:00:00,212.852263064,36.296361474,56.4526200579,0.0,32.1804615127,65.7244621605,474.845569965,185.497172266,83.4695,205.8788977
 01/25  14:00:00,192.553934372,36.3276384314,45.8178922853,0.0,32.1804615127,55.9779621605,499.031938731,218.381435601,75.1392,205.51130313
 01/25  15:00:00,187.472379483,36.356601519,40.3672996628,0.0,32.1804615127,55.9779621605,518.385938955,253.531105244,66.8089,198.045933711
 01/25  16:00:00,187.575142182,36.3489025177,39.9599063982,0.0,32.1804615127,55.9779621605,549.489190692,269.198647965,75.1392,205.151342727
 01/25  17:00:00,217.231192686,36.0095933946,37.8604612531,0.0,32.1804615127,60.9114621605,493.469916586,243.250092207,91.7998,158.420024379
 01/25  18:00:00,275.574393433,35.5802972436,47.5703700186,0.0,32.1804615127,77.5397301883,531.128789252,244.38722194,49.9818,236.759767312
 01/25  19:00:00,347.517679571,35.5802972436,65.4855673603,0.0,77.122965704,86.2600435998,731.7797876,257.105803171,49.9818,424.692184429
 01/25  20:00:00,354.01738969,35.5802972436,64.408591544,0.0,102.647051061,80.1663183927,608.711537977,256.964706884,33.3212,318.425631093
 01/25  21:00:00,385.177111657,35.5802972436,70.2357938262,0.0,115.40909374,92.7192997104,603.611334494,260.056223047,33.3212,310.233911447
 01/25  22:00:00,374.858777775,35.5802972436,83.4789640495,0.0,102.647051061,94.1340635361,764.051053148,271.637494164,24.9909,467.422658984
 01/25  23:00:00,289.053720877,35.5802972436,64.2110982198,0.0,77.122965704,65.871452062,656.817374955,289.994590815,16.6606,350.162184139
 01/25  24:00:00,198.111182178,35.5802972436,41.3036695685,0.0,38.286128036,48.4199368926,507.17510618,309.716914125,8.3303,189.127892055
 01/26  01:00:00,144.631646562,30.8383318527,32.0694066567,0.0,25.5240853573,30.610668775,232.150419614,69.8489223294,3.33212,158.969377285
 01/26  02:00:00,130.884644902,30.8383318527,25.6447351375,0.0,19.418418834,29.3649097162,179.094251593,58.2414526088,3.33212,117.520678984
 01/26  03:00:00,119.74342388,30.8383318527,22.4062423976,0.0,12.7620426787,28.1191506574,171.960838747,52.9479803305,3.33212,115.680738417
 01/26  04:00:00,117.844970612,30.8383318527,20.5178676248,0.0,12.7620426787,28.1191506574,169.878331343,50.8490472349,3.33212,115.697164108
 01/26  05:00:00,125.235515273,30.8383318527,21.3320006606,0.0,12.7620426787,28.1191506574,207.86754024,50.3260734744,3.33212,154.209346766
 01/26  06:00:00,161.002048089,30.8383318527,29.478953628,0.0,25.5240853573,30.610668775,327.023734617,50.2589154806,8.3303,268.434519137
 01/26  07:00:00,287.33184084,30.8383318527,58.0125666743,0.0,51.0481707146,78.1489452969,530.871048043,48.1929921965,16.6606,466.017455846
 01/26  08:00:00,362.547859848,35.5982093818,83.2856949805,0.0,64.3609230253,109.708623606,893.803089999,254.577013188,24.9909,614.235176811
 01/26  09:00:00,303.722377648,35.5802972436,69.954391111,0.0,51.0481707146,80.7689615957,777.503558891,276.116667542,33.3212,468.065691349
 01/26  10:00:00,279.06839428,35.7959125204,73.2895531671,0.0,51.0481707146,71.0224615957,685.2531996,258.663453457,66.8089,359.780846144
 01/26  11:00:00,226.514161616,35.9341493821,69.3388312456,0.0,32.1804615127,65.7244621605,623.71229565,259.488407288,83.4695,280.754388363
 01/26  12:00:00,219.593827481,35.9884746174,61.6985495151,0.0,32.1804615127,65.7244621605,554.373144745,263.002978548,83.4695,207.900666197
 01/26  13:00:00,213.086314,35.992972435,55.970092524,0.0,32.1804615127,65.7244621605,558.274211127,268.882881709,83.4695,205.921829417
 01/26  14:00:00,207.350064965,36.0519712452,59.8942318953,0.0,32.1804615127,55.9779621605,546.425201644,270.454468769,75.1392,200.831532875
 01/26  15:00:00,210.619900885,36.1464932703,63.071761547,0.0,32.1804615127,55.9779621605,531.516827055,261.889114619,66.8089,202.818812436
 01/26  16:00:00,208.234491282,36.1262555993,60.727403289,0.0,32.1804615127,55.9779621605,539.897387662,259.57668601,75.1392,205.181501652
 01/26  17:00:00,225.433958442,35.8261698129,46.2227738341,0.0,32.1804615127,60.9114621605,505.089438551,258.606401528,91.7998,154.683237023
 01/26  18:00:00,277.87549196,35.5802972436,49.8532504853,0.0,32.1804615127,77.5397301883,559.594330154,273.994243854,49.9818,235.6182863
 01/26  19:00:00,347.777277869,35.5802972436,65.7175305545,0.0,77.122965704,86.2600435998,773.399407564,291.436882432,49.9818,431.980725132
 01/26  20:00:00,352.710823644,35.5802972436,63.0736720913,0.0,102.647051061,80.1663183927,643.311661583,296.694793708,33.3212,313.295667875
 01/26  21:00:00,383.849845806,35.5802972436,68.8747679159,0.0,115.40909374,92.7192997104,650.290553516,302.682718748,33.3212,314.286634767
 01/26  22:00:00,373.100846107,35.5802972436,81.6814844562,0.0,102.647051061,94.1340635361,805.326594066,315.296110235,24.9909,465.039583831
 01/26  23:00:00,287.176891461,35.5802972436,62.2934250771,0.0,77.122965704,65.871452062,698.035938285,333.656489419,16.6606,347.718848866
 01/26  24:00:00,195.680175132,35.5802972436,38.8277474789,0.0,38.286128036,48.4199368926,555.276706375,352.664615829,8.3303,194.281790546
 01/27  01:00:00,141.760993949,30.8383318527,29.2281754419,0.0,25.5240853573,30.610668775,234.622883543,77.08045427,3.33212,154.210309273
 01/27  02:00:00,127.893840964,30.8383318527,22.6833974173,0.0,19.418418834,29.3649097162,188.988781137,63.4950851885,3.33212,122.161575949
 01/27  03:00:00,116.477308888,30.8383318527,19.1699267306,0.0,12.7620426787,28.1191506574,176.125993408,57.1102728553,3.33212,115.683600553
 01/27  04:00:00,114.453759155,30.8383318527,17.1564369518,0.0,12.7620426787,28.1191506574,173.493989297,54.4604759416,3.33212,115.701393356
 01/27  05:00:00,122.861879123,30.8383318527,18.3536629345,0.0,12.7620426787,28.1191506574,211.141532988,53.5736619336,3.33212,154.235751054
 01/27  06:00:00,158.973145405,30.8383318527,26.8220109221,0.0,25.5240853573,30.610668775,330.035814347,53.1915739303,8.3303,268.513940417
 01/27  07:00:00,285.815118885,30.8383318527,55.7706562541,0.0,51.0481707146,78.1489452969,533.582127528,50.7897720703,16.6606,466.131755457
 01/27  08:00:00,359.634556874,35.5998585641,79.0676048245,0.285264442956,64.3609230253,109.708623606,928.136232612,288.488124123,24.9909,614.657208489
 01/27  09:00:00,290.965873479,35.5998979005,56.0583810647,0.303494839524,51.0481707146,80.7689615957,846.797285444,344.586410506,33.3212,468.889674938
 01/27  10:00:00,254.234162447,35.6352343434,48.3956121399,0.211852830074,51.0481707146,71.0224615957,757.528981383,330.684275094,66.8089,360.035806289
 01/27  11:00:00,194.006689661,35.7351538992,36.853025241,0.192692423232,32.1804615127,65.7244621605,696.508314124,331.576226295,83.4695,281.462587828
 01/27  12:00:00,202.494125944,35.7752515674,44.8075493605,0.0,32.1804615127,65.7244621605,609.477807881,318.732951952,83.4695,207.27535593
 01/27  13:00:00,192.864210953,35.844784073,35.5551754353,0.353735740073,32.1804615127,65.7244621605,606.519090043,317.082183026,83.4695,205.967407017
 01/27  14:00:00,189.956829074,35.9185526613,42.6548097008,0.0,32.1804615127,55.9779621605,585.43838244,306.64324686,75.1392,203.65593558
 01/27  15:00:00,193.44051822,35.9946569822,46.07155236,0.0,32.1804615127,55.9779621605,560.400626329,293.512099638,66.8089,200.079626691
 01/27  16:00:00,191.976275409,36.0319049513,44.5958358987,0.0,32.1804615127,55.9779621605,566.152224834,285.787834825,75.1392,205.225190009
 01/27  17:00:00,215.154487869,35.7868123076,35.9982323439,0.0,32.1804615127,60.9114621605,523.406196525,276.922576562,91.7998,154.683819962
 01/27  18:00:00,270.642686198,35.5802972436,42.6160170701,0.0,32.1804615127,77.5397301883,582.516364795,294.921885099,49.9818,237.612679696
 01/27  19:00:00,342.432963466,35.5933643482,59.9905593587,0.363661840027,77.122965704,86.2600435998,793.822266785,314.111353055,49.9818,429.72911373
 01/27  20:00:00,348.139960453,35.5933643482,58.5399138532,0.366927158394,102.647051061,80.1663183927,668.986637692,316.977889009,33.3212,318.687548683
 01/27  21:00:00,379.98051003,35.5933643482,65.0041493895,0.394052324234,115.40909374,92.7192997104,659.383372694,316.870994452,33.3212,309.191178242
 01/27  22:00:00,369.877157829,35.5998979005,78.2789940401,0.491106082719,102.647051061,94.1340635361,807.124985638,312.411813413,24.9909,469.722272225
 01/27  23:00:00,284.559567278,35.5998979005,59.3626816308,0.319687293367,77.122965704,65.871452062,689.768220104,323.979686495,16.6606,349.127933609
 01/27  24:00:00,193.388952401,35.6064314528,36.4867374116,0.046145353763,38.286128036,48.4199368926,540.021379975,341.364665406,8.3303,190.326414569
 01/28  01:00:00,142.942321527,30.876226456,28.0902159131,0.0740037915161,27.7269238854,30.610668775,239.193239099,76.3515228862,3.33212,159.509596212
 01/28  02:00:00,137.977232429,30.8579325096,23.1692917178,0.000603549565035,27.7269238854,30.610668775,183.616823546,63.2081238529,3.33212,117.076579693
 01/28  03:00:00,117.36863787,30.8775331664,20.0047044219,0.0114549653847,12.7620426787,28.1191506574,175.774896991,56.7313525537,3.33212,115.711424438
 01/28  04:00:00,116.011531965,30.8775331664,18.6314354426,0.0363950617779,12.7620426787,28.1191506574,172.69137038,53.6283963147,3.33212,115.730854066
 01/28  05:00:00,124.339370758,30.8775331664,20.3836384183,0.0327791611899,12.7620426787,28.1191506574,209.672365926,52.0866345596,3.33212,154.253611366
 01/28  06:00:00,139.025960586,30.8775331664,22.8509482456,0.00671609520829,12.7620426787,28.1191506574,255.836010324,51.2302459208,8.3303,196.275464403
 01/28  07:00:00,228.8311757,30.8396385632,31.9244648923,0.0,42.6918050922,54.3732441037,341.920610769,50.2460797953,16.6606,275.013930974
 01/28  08:00:00,290.736829359,35.6160737851,56.8409781649,0.172461647723,42.6918050922,86.1019271793,763.894691496,276.53185985,24.9909,462.371931647
 01/28  09:00:00,362.126481945,35.5998979005,90.1019560874,0.119724312154,57.6566862989,112.030105488,987.898262924,297.287524381,33.3212,657.289538543
 01/28  10:00:00,310.719394479,35.8168917206,85.5142775291,0.0264790800114,57.6566862989,83.6599452969,799.798262251,263.063413669,66.8089,469.925948581
 01/28  11:00:00,251.900696873,36.1050081138,80.7003706123,0.0,42.6918050922,68.9656133826,682.102684063,241.517210812,83.4695,357.115973251
 01/28  12:00:00,250.992160264,36.2489525875,87.96284333,0.0,34.9340096728,67.7198543238,600.44019333,230.498948236,83.4695,286.471745094
 01/28  13:00:00,251.32248515,36.3009123549,89.5393433646,0.0,34.9340096728,67.7198543238,488.69293598,198.449730094,83.4695,206.773705887
 01/28  14:00:00,240.064436776,36.3357417204,88.1061900567,0.0,34.9340096728,57.9733543238,496.020364183,214.511280836,75.1392,206.369883347
 01/28  15:00:00,230.658264339,36.3643148311,78.5357718059,0.0,34.9340096728,57.9733543238,498.090002425,225.28036517,66.8089,206.000737255
 01/28  16:00:00,221.306785933,36.3846728384,68.9021247053,0.0,34.9340096728,57.9733543238,523.170759396,242.031614163,75.1392,205.999945233
 01/28  17:00:00,236.16259781,36.0651239368,51.9516659059,0.0,34.9340096728,62.9068543238,489.808750286,236.242954171,91.7998,161.765996116
 01/28  18:00:00,277.754498628,35.5802972436,52.356026123,0.0,34.9340096728,72.2186844194,479.301757397,232.031580407,49.9818,197.288376991
 01/28  19:00:00,354.190871068,35.5802972436,62.4488062927,0.0,87.0357390804,86.2600435998,523.317910596,228.813646775,49.9818,244.522463821
 01/28  20:00:00,361.200759778,35.5802972436,74.7475535129,0.0,102.000620287,77.6748002752,577.219838972,228.000300463,33.3212,315.898338509
