Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  21:00:00,380.080495772,35.5802972436,82.3375768418,0.0,102.000620287,88.9820225341,572.343604785,227.486365584,33.3212,311.536039201
 01/28  22:00:00,370.000656158,35.5802972436,81.9719903004,0.0,102.000620287,91.6425454185,574.661677182,231.550729421,24.9909,318.120047761
 01/28  23:00:00,313.47450018,35.5802972436,78.6130320403,0.0,87.0357390804,65.871452062,723.436421618,248.98329769,16.6606,457.792523928
 01/28  24:00:00,216.14734177,35.5802972436,54.8596886414,0.0,42.6918050922,48.4199368926,558.068014767,274.110069003,8.3303,275.627645764
 01/29  01:00:00,164.359819733,30.8383318527,40.3349892368,0.0,34.4311606118,33.1021868926,219.636174245,61.7414257339,3.33212,154.562628511
 01/29  02:00:00,156.711312616,30.8383318527,32.6485869271,0.0,34.4311606118,33.1021868926,169.29965736,50.0163014863,3.33212,115.951235874
 01/29  03:00:00,134.369341071,30.8383318527,27.7847960209,0.0,19.466279405,30.610668775,170.332771667,44.6307551944,3.33212,122.369896472
 01/29  04:00:00,131.424315434,30.8383318527,24.8511371446,0.0,19.466279405,30.610668775,162.207499097,42.9445833286,3.33212,115.930795769
 01/29  05:00:00,138.216795152,30.8383318527,25.0720818689,0.0,19.466279405,30.610668775,200.89130313,43.2903822135,3.33212,154.268800917
 01/29  06:00:00,151.549565995,30.8383318527,26.1612212945,0.0,19.466279405,30.610668775,249.600407685,44.6055560045,8.3303,196.66455168
 01/29  07:00:00,232.207464349,30.8383318527,35.2977548826,0.0,42.6918050922,54.3732441037,341.181598835,45.4020125802,16.6606,279.118986255
 01/29  08:00:00,304.921383481,35.5961822908,61.9648257253,0.0,49.3960418185,88.5934452969,749.72256002,259.364005686,24.9909,465.367654334
 01/29  09:00:00,375.161317945,35.5802972436,103.231815644,0.0,57.6566862989,112.030105488,967.93201813,277.234478155,33.3212,657.376339974
 01/29  10:00:00,317.468600975,35.7976345966,101.483134205,0.0,50.9524495726,81.1684271793,787.28376475,246.755495397,66.8089,473.719369354
 01/29  11:00:00,262.982366026,35.9643154695,91.876762277,0.0,42.6918050922,68.9656133826,681.452057403,241.18047093,83.4695,356.802086473
 01/29  12:00:00,259.705960063,36.0993908971,92.1848804374,0.0,38.286128036,68.9656133826,604.10448499,239.028062612,83.4695,281.606922378
 01/29  13:00:00,255.659058636,36.1763026331,88.9168193823,0.0,38.286128036,68.9656133826,524.056990542,234.284716254,83.4695,206.302774288
 01/29  14:00:00,235.123300066,36.2025860679,87.3013948886,0.0,31.5818913096,56.727595265,523.048087072,240.94867723,75.1392,206.960209842
 01/29  15:00:00,235.130524376,36.2264002723,87.2900957833,0.0,31.5818913096,56.727595265,515.941764432,244.980367736,66.8089,204.152496697
 01/29  16:00:00,227.814695278,36.2471786687,79.9901763664,0.0,31.5818913096,56.727595265,527.855242131,247.416138559,75.1392,205.299903571
 01/29  17:00:00,240.754823246,35.9466079167,61.2425107129,0.0,31.5818913096,61.661095265,494.297197787,247.76339482,91.7998,154.734002967
 01/29  18:00:00,277.031961454,35.5802972436,56.2245784805,0.0,31.5818913096,70.9729253606,512.265535986,257.892507858,49.9818,204.391228128
 01/29  19:00:00,346.133949054,35.5802972436,63.6077419534,0.0,80.3315023541,83.7685254822,553.170367026,266.481552915,49.9818,236.707014111
 01/29  20:00:00,360.521296967,35.5802972436,74.0569462058,0.0,102.000620287,77.6748002752,618.456545475,267.537556968,33.3212,317.597788507
 01/29  21:00:00,387.25068485,35.5802972436,80.2565696919,0.0,108.704857014,91.4735406516,618.755767043,277.299730817,33.3212,308.134836226
 01/29  22:00:00,358.472682124,35.5802972436,79.6427533578,0.0,95.2963835608,89.1510273009,630.497673288,287.917683718,24.9909,317.58908957
 01/29  23:00:00,302.481412076,35.5802972436,76.807149329,0.0,80.3315023541,63.3799339444,777.256930445,304.085171726,16.6606,456.51115872
 01/29  24:00:00,214.633181024,35.5802972436,53.3052662603,0.0,42.6918050922,48.4199368926,600.598907271,324.123149906,8.3303,268.145457365
 01/30  01:00:00,150.929959259,30.8383318527,38.3708734126,0.0,25.5240853573,30.610668775,234.113140664,69.7873069549,3.33212,160.993713709
 01/30  02:00:00,135.317897458,30.8383318527,30.0868418176,0.0,19.418418834,29.3649097162,174.758066308,55.7070925606,3.33212,115.718853748
 01/30  03:00:00,123.411070505,30.8383318527,26.0864645092,0.0,12.7620426787,28.1191506574,168.154998619,49.0822000764,3.33212,115.740678543
 01/30  04:00:00,120.957207052,30.8383318527,23.6437698104,0.0,12.7620426787,28.1191506574,165.671986693,46.5770000687,3.33212,115.762866624
 01/30  05:00:00,128.203912748,30.8383318527,24.3136084428,0.0,12.7620426787,28.1191506574,203.658005392,46.0371094618,3.33212,154.28877593
 01/30  06:00:00,163.939572661,30.8383318527,32.4280437303,0.0,25.5240853573,30.610668775,327.076548144,46.2362306979,8.3303,272.510017447
 01/30  07:00:00,290.585142031,30.8383318527,61.266381393,0.0,51.0481707146,78.1489452969,525.798244283,44.735348776,16.6606,464.402295507
 01/30  08:00:00,365.067954032,35.5925341487,85.7694725585,0.0,64.3609230253,109.708623606,915.494783328,271.705718287,24.9909,618.798165041
 01/30  09:00:00,300.13620139,35.5802972436,66.3323797206,0.0,51.0481707146,80.7689615957,822.397575302,317.848250981,33.3212,471.228124321
 01/30  10:00:00,271.157063967,35.6937869046,65.4769713698,0.0,51.0481707146,71.0224615957,717.901205943,292.541328185,66.8089,358.550977758
 01/30  11:00:00,220.349336052,35.8270505661,63.2773666349,0.0,32.1804615127,65.7244621605,649.794791976,285.844214778,83.4695,280.481077198
 01/30  12:00:00,225.171455778,35.9413720855,67.3041710701,0.0,32.1804615127,65.7244621605,565.835452943,275.895698005,83.4695,206.470254938
 01/30  13:00:00,231.74526455,36.0778909709,74.5078381977,0.0,32.1804615127,65.7244621605,548.476067243,258.92814071,83.4695,206.078426534
 01/30  14:00:00,223.989329066,36.1783235305,76.3695419277,0.0,32.1804615127,55.9779621605,531.384274232,250.544170905,75.1392,205.700903327
 01/30  15:00:00,219.892079269,36.1927147567,72.2723107284,0.0,32.1804615127,55.9779621605,521.871073041,249.727587255,66.8089,205.334585786
 01/30  16:00:00,209.55100063,36.1907670295,61.9805245929,0.0,32.1804615127,55.9779621605,528.49078854,252.406194829,75.1392,200.94539371
 01/30  17:00:00,225.252745286,35.9257400267,48.7456282344,0.0,32.1804615127,60.9114621605,494.053573748,243.279461538,91.7998,158.97431221
 01/30  18:00:00,282.838895468,35.5802972436,54.8392435123,0.0,32.1804615127,77.5397301883,530.472920055,244.620109802,49.9818,235.871010253
 01/30  19:00:00,353.202158695,35.5802972436,71.1628048419,0.0,77.122965704,86.2600435998,739.302724321,256.751756093,49.9818,432.569168228
 01/30  20:00:00,358.625464659,35.5802972436,68.9985020419,0.0,102.647051061,80.1663183927,616.996574622,268.326440182,33.3212,315.34893444
 01/30  21:00:00,390.022598446,35.5802972436,75.0663872199,0.0,115.40909374,92.7192997104,620.338887398,273.535910044,33.3212,313.481777354
 01/30  22:00:00,379.472894647,35.5802972436,88.0891422395,0.0,102.647051061,94.1340635361,768.461442808,274.231821329,24.9909,469.238721478
 01/30  23:00:00,293.065863566,35.5802972436,68.2244129006,0.0,77.122965704,65.871452062,653.771103262,287.016234799,16.6606,350.094268463
 01/30  24:00:00,201.436521338,35.5802972436,44.6259893028,0.0,38.286128036,48.4199368926,507.68029909,308.415663629,8.3303,190.934335462
 01/31  01:00:00,147.317021984,30.8383318527,34.7624934708,0.0,25.5240853573,30.610668775,232.288228462,67.938668921,3.33212,161.017439541
 01/31  02:00:00,133.137277369,30.8383318527,27.9069641704,0.0,19.418418834,29.3649097162,174.274626358,55.2071229367,3.33212,115.735383421
 01/31  03:00:00,121.352778208,30.8383318527,24.0298007729,0.0,12.7620426787,28.1191506574,168.584616748,49.4940332758,3.33212,115.758463472
 01/31  04:00:00,118.977855707,30.8383318527,21.6665151564,0.0,12.7620426787,28.1191506574,166.493209393,47.3792562865,3.33212,115.781833106
 01/31  05:00:00,126.934284732,30.8383318527,22.4139152808,0.0,12.7620426787,28.1191506574,208.836399971,47.0155561794,3.33212,158.488723792
 01/31  06:00:00,162.75598159,30.8383318527,30.5930858252,0.0,25.5240853573,30.610668775,327.309613273,47.2402803966,8.3303,271.739032876
 01/31  07:00:00,289.164690488,30.8383318527,59.1180058646,0.0,51.0481707146,78.1489452969,521.746539173,45.6551360418,16.6606,459.430803131
 01/31  08:00:00,363.189747315,35.5947852192,82.9206833773,0.0,64.3609230253,109.708623606,912.592862145,268.144653111,24.9909,619.457309033
 01/31  09:00:00,292.6277119,35.5802972436,58.0640131328,0.0,51.0481707146,80.7689615957,832.94359631,323.130590265,33.3212,476.491806044
 01/31  10:00:00,253.209679547,35.6552170524,47.1883351744,0.391388468571,51.0481707146,71.0224615957,739.034315421,317.704301446,66.8089,354.521113975
 01/31  11:00:00,191.814374279,35.7445901004,34.60893191,0.242772851649,32.1804615127,65.7244621605,690.450839752,326.362700768,83.4695,280.618638984
 01/31  12:00:00,186.239251258,35.793868032,28.0711864552,0.485976010648,32.1804615127,65.7244621605,621.898294547,330.94257212,83.4695,207.486222426
 01/31  13:00:00,184.551319577,35.820205092,26.9051549252,0.713004450288,32.1804615127,65.7244621605,624.092876904,332.596888839,83.4695,208.026488065
 01/31  14:00:00,174.798883749,35.8627951252,27.1549563421,0.400303976095,32.1804615127,55.9779621605,609.525018815,331.545599436,75.1392,202.84021938
 01/31  15:00:00,174.874910397,35.9180494896,27.4646363751,0.124650713927,32.1804615127,55.9779621605,596.409324648,324.221306737,66.8089,205.37911791
 01/31  16:00:00,174.224303848,35.9499853066,26.7734117428,0.152583465318,32.1804615127,55.9779621605,598.929215713,318.42323335,75.1392,205.366782363
 01/31  17:00:00,203.128749959,35.7752658389,26.6563703771,0.113571473778,32.1804615127,60.9114621605,545.74519696,299.178104184,91.7998,154.767292777
 01/31  18:00:00,266.811004747,35.6012046109,38.3968134351,0.370345175538,32.1804615127,77.5397301883,587.230898805,296.549644784,49.9818,240.699454021
 01/31  19:00:00,339.086560223,35.5998979005,56.5773451116,0.435193160853,77.122965704,86.2600435998,782.335997484,305.459118252,49.9818,426.895079232
 01/31  20:00:00,345.67161811,35.5802972436,56.483542517,0.0,102.647051061,80.1663183927,648.75701976,296.346568917,33.3212,319.089250842
 01/31  21:00:00,377.782707666,35.5802972436,63.249958236,0.0,115.40909374,92.7192997104,634.122653969,283.010019866,33.3212,317.791434103
 01/31  22:00:00,367.610979683,35.5802972436,76.5610441058,0.0,102.647051061,94.1340635361,765.128933084,279.273880819,24.9909,460.864152265
 01/31  23:00:00,283.554946055,35.6064314528,58.0576088665,0.644796996585,77.122965704,65.871452062,658.759727326,291.249603044,16.6606,350.849524282
 01/31  24:00:00,192.234747882,35.5868307959,35.3645446589,0.0634077294908,38.286128036,48.4199368926,517.630472063,312.934032141,8.3303,196.366139921
 02/01  01:00:00,138.619448697,30.8383318527,26.0724879349,0.0,25.5240853573,30.610668775,233.299619632,72.4635269726,3.33212,157.503972659
 02/01  02:00:00,124.669218382,30.8383318527,19.4508022058,0.0,19.418418834,29.3649097162,183.965137243,61.5140146077,3.33212,119.119002636
 02/01  03:00:00,113.098643863,30.8383318527,15.7885166568,0.0,12.7620426787,28.1191506574,175.740917895,56.651371778,3.33212,115.757426117
 02/01  04:00:00,110.588402566,30.8383318527,13.2907756308,0.0,12.7620426787,28.1191506574,174.100823693,54.9867752159,3.33212,115.781928477
 02/01  05:00:00,117.909237047,30.8383318527,14.0358463886,0.0,12.7620426787,28.1191506574,213.828920785,54.7825018485,3.33212,155.714298936
 02/01  06:00:00,153.893300211,30.8383318527,22.400203256,0.0,25.5240853573,30.610668775,336.53015475,54.64379402,8.3303,273.556060729
 02/01  07:00:00,280.61745536,30.8383318527,51.3107882071,0.0,51.0481707146,78.1489452969,530.557805068,52.3185717438,16.6606,461.578633324
 02/01  08:00:00,353.020222552,35.6036378074,76.4285840687,0.115025330086,64.3609230253,109.708623606,924.667282063,279.653987198,24.9909,620.022394865
 02/01  09:00:00,293.645698972,35.5868307959,59.7769667319,0.0711990379921,51.0481707146,80.7689615957,826.520063168,318.386274238,33.3212,474.81258893
 02/01  10:00:00,265.834029082,35.6507106828,59.9520426798,0.236095342637,51.0481707146,71.0224615957,726.855767804,303.795637535,66.8089,356.251230269
 02/01  11:00:00,214.948676,35.750779935,57.9438932913,0.0,32.1804615127,65.7244621605,667.476356561,303.349392261,83.4695,280.657464301
 02/01  12:00:00,216.155876697,35.8440965456,58.3878171479,0.0,32.1804615127,65.7244621605,584.006094803,294.017395377,83.4695,206.519199426
 02/01  13:00:00,220.86428901,35.9407183729,63.7740228801,0.0,32.1804615127,65.7244621605,570.35230815,279.952226459,83.4695,206.930581692
 02/01  14:00:00,213.760988271,35.9963059846,66.3337752841,0.0,32.1804615127,55.9779621605,554.349529303,274.231475073,75.1392,204.97885423
 02/01  15:00:00,208.291866052,36.0161851683,60.8628806153,0.0,32.1804615127,55.9779621605,548.650132697,276.433717197,66.8089,205.407515499
 02/01  16:00:00,196.73430387,36.0335622827,49.3373336839,0.0,32.1804615127,55.9779621605,560.061978454,279.52595166,75.1392,205.396826794
 02/01  17:00:00,216.086980907,35.8118868155,39.696858936,0.0,32.1804615127,60.9114621605,516.070200003,269.48394952,91.7998,154.786450483
 02/01  18:00:00,274.238912921,35.5802972436,46.2284725615,0.0,32.1804615127,77.5397301883,566.992983371,275.928566567,49.9818,241.082616804
 02/01  19:00:00,345.048692081,35.5802972436,63.0089402402,0.0,77.122965704,86.2600435998,762.807913098,286.177435272,49.9818,426.648677826
 02/01  20:00:00,351.23600338,35.5802972436,61.6212571349,0.0,102.647051061,80.1663183927,636.291747916,283.80102869,33.3212,319.169519226
 02/01  21:00:00,382.581258448,35.5802972436,67.6358631105,0.0,115.40909374,92.7192997104,636.213364479,285.011639937,33.3212,317.880524542
 02/01  22:00:00,372.009851506,35.5802972436,80.6324101912,0.0,102.647051061,94.1340635361,776.820041638,289.377950435,24.9909,462.451191203
 02/01  23:00:00,286.255904996,35.5802972436,61.4157521078,0.0,77.122965704,65.871452062,671.39447746,303.661232263,16.6606,351.072645196
 02/01  24:00:00,195.10992283,35.5933643482,37.914364716,0.368909308317,38.286128036,48.4199368926,529.599389175,325.887290794,8.3303,195.38179838
 02/02  01:00:00,140.799986116,30.8383318527,28.2647987686,0.0,25.5240853573,30.610668775,236.858916595,72.9842607219,3.33212,160.542535873
 02/02  02:00:00,127.015654578,30.8383318527,21.8039173796,0.0,19.418418834,29.3649097162,180.309958183,60.7420398473,3.33212,116.235798336
 02/02  03:00:00,115.858512996,30.8383318527,18.550007945,0.0,12.7620426787,28.1191506574,174.386103849,55.280748041,3.33212,115.773235808
 02/02  04:00:00,114.097271711,30.8383318527,16.7978055652,0.0,12.7620426787,28.1191506574,172.500189195,53.3692546944,3.33212,115.7988145
 02/02  05:00:00,121.585921806,30.8383318527,17.7085609798,0.0,12.7620426787,28.1191506574,216.151403653,53.2645643796,3.33212,159.554719274
 02/02  06:00:00,157.12708056,30.8383318527,25.6295844072,0.0,25.5240853573,30.610668775,332.846157557,53.8381955629,8.3303,270.677661994
 02/02  07:00:00,282.962827927,30.8383318527,53.6516567776,0.0,51.0481707146,78.1489452969,530.405290561,52.5564606711,16.6606,461.18822989
 02/02  08:00:00,356.515434237,35.5998338412,79.7757840255,0.201206136073,64.3609230253,109.708623606,950.293285792,306.462900212,24.9909,618.83948558
 02/02  09:00:00,303.165744297,35.5998979005,68.8099669273,0.485582134075,51.0481707146,80.7689615957,853.277241944,342.976913577,33.3212,476.979128366
 02/02  10:00:00,279.691774478,35.6246522222,73.8550127462,0.1620554198,51.0481707146,71.0224615957,735.321149529,313.778349069,66.8089,354.73390046
 02/02  11:00:00,230.417614597,35.7239149707,73.3875020633,0.0,32.1804615127,65.7244621605,668.402584701,304.143950803,83.4695,280.789133898
 02/02  12:00:00,236.413781159,35.812689267,78.6075947497,0.0,32.1804615127,65.7244621605,591.053988778,293.884117955,83.4695,213.700370823
 02/02  13:00:00,238.967713029,35.9041434537,81.8485200221,0.0,32.1804615127,65.7244621605,571.060226731,281.414135394,83.4695,206.176591337
 02/02  14:00:00,223.187308877,35.9818253287,75.7424815884,0.0,32.1804615127,55.9779621605,555.559052514,274.619123231,75.1392,205.800729283
 02/02  15:00:00,218.385372739,36.0435866497,70.9051988535,0.0,32.1804615127,55.9779621605,535.1396714,269.998972486,66.8089,198.331798914
 02/02  16:00:00,206.183837989,36.1092581904,58.6991652228,0.0,32.1804615127,55.9779621605,546.104898684,265.529106716,75.1392,205.436591968
 02/02  17:00:00,223.978477349,35.8809286128,47.5149648479,0.0,32.1804615127,60.9114621605,504.809588589,251.450560943,91.7998,161.559227647
 02/02  18:00:00,281.104018882,35.5802972436,53.0938237549,0.0,32.1804615127,77.5397301883,542.156962141,256.184072752,49.9818,235.99108939
 02/02  19:00:00,352.127315109,35.5802972436,70.0839705896,0.0,77.122965704,86.2600435998,747.479330671,267.868942024,49.9818,429.628588647
 02/02  20:00:00,358.173953798,35.5802972436,68.5528606666,0.0,102.647051061,80.1663183927,618.287499912,268.16700905,33.3212,316.799290862
 02/02  21:00:00,388.733026674,35.5802972436,73.77785465,0.0,115.40909374,92.7192997104,621.943702653,273.064295869,33.3212,315.558206784
 02/02  22:00:00,377.243944771,35.5802972436,85.8556710537,0.0,102.647051061,94.1340635361,776.701512017,281.705485792,24.9909,470.005126224
 02/02  23:00:00,290.927286747,35.5802972436,66.0771896254,0.0,77.122965704,65.871452062,666.390735685,298.242909688,16.6606,351.487225997
 02/02  24:00:00,199.055354459,35.5802972436,42.2293352484,0.0,38.286128036,48.4199368926,522.208768508,323.364064229,8.3303,190.514404279
 02/03  01:00:00,144.796835661,30.8383318527,32.2522167709,0.0,25.5240853573,30.610668775,235.516387413,71.4445494184,3.33212,160.739717995
 02/03  02:00:00,131.505879539,30.8383318527,26.2840385606,0.0,19.418418834,29.3649097162,177.258923459,58.1525363982,3.33212,115.774267061
 02/03  03:00:00,121.095207859,30.8383318527,23.7743845595,0.0,12.7620426787,28.1191506574,170.463990624,51.3311555423,3.33212,115.800715082
 02/03  04:00:00,120.078594106,30.8383318527,22.7647802248,0.0,12.7620426787,28.1191506574,167.03804145,47.757229839,3.33212,115.948691611
 02/03  05:00:00,129.145749571,30.8383318527,24.6197052968,0.0,12.7620426787,28.1191506574,210.087575272,45.780808359,3.33212,160.974646913
 02/03  06:00:00,165.758200949,30.8383318527,33.5877703972,0.0,25.5240853573,30.610668775,321.617684706,44.300626676,8.3303,268.98675803
 02/03  07:00:00,293.11989018,30.8383318527,63.0684686788,0.0,51.0481707146,78.1489452969,522.882745991,41.1213375606,16.6606,465.10080843
 02/03  08:00:00,365.344314558,35.6068432602,87.9363228975,0.0,64.3609230253,109.708623606,856.622423334,214.733014136,24.9909,616.898509198
 02/03  09:00:00,298.185117593,35.5802972436,63.6733114239,0.0,51.0481707146,80.7689615957,749.767636048,241.20755559,33.3212,475.238880458
 02/03  10:00:00,258.408313762,36.059005231,52.4482396242,0.0,51.0481707146,71.0224615957,660.898995149,235.315606666,66.8089,358.774488483
 02/03  11:00:00,198.298978954,36.1994082,40.9515878819,0.0,32.1804615127,65.7244621605,612.819162716,244.44740338,83.4695,284.902259335
 02/03  12:00:00,194.796893428,36.2459848665,36.7385300044,0.0,32.1804615127,65.7244621605,539.632895324,249.560974282,83.4695,206.602421042
 02/03  13:00:00,193.081641338,36.278741502,35.7517290082,0.0,32.1804615127,65.7244621605,540.513179708,250.842331656,83.4695,206.201348052
 02/03  14:00:00,183.785408629,36.3198875601,36.1465335032,0.0,32.1804615127,55.9779621605,533.300792575,252.330921474,75.1392,205.830671101
 02/03  15:00:00,182.519709599,36.3529780269,35.0020245917,0.0,32.1804615127,55.9779621605,519.243029054,246.989986469,66.8089,205.444142585
 02/03  16:00:00,181.959861886,36.3790312366,34.6109756401,0.0,32.1804615127,55.9779621605,514.801655072,241.207046461,75.1392,198.455408612
 02/03  17:00:00,210.599937841,36.0862790851,34.6837361926,0.0,32.1804615127,60.9114621605,462.405831551,209.081362031,91.7998,161.52466952
 02/03  18:00:00,273.072243308,35.5802972436,46.2309488999,0.0,32.1804615127,77.5397301883,471.609849222,185.58387536,49.9818,236.044173862
 02/03  19:00:00,345.764979958,35.5802972436,65.0490665034,0.0,77.122965704,86.2600435998,670.160696425,186.448047296,49.9818,433.730849129
 02/03  20:00:00,352.461204021,35.5802972436,64.490294659,0.0,102.647051061,80.1663183927,557.388943347,204.946808051,33.3212,319.120935296
 02/03  21:00:00,384.104424405,35.5802972436,70.3672651017,0.0,115.40909374,92.7192997104,575.028426347,231.643565195,33.3212,310.063661152
 02/03  22:00:00,374.47281401,35.5802972436,83.6236638997,0.0,102.647051061,94.1340635361,739.935941263,243.358659554,24.9909,471.586381709
 02/03  23:00:00,289.895513105,35.5802972436,65.3697903803,0.0,77.122965704,65.871452062,582.946764306,214.896730272,16.6606,351.389434034
 02/03  24:00:00,199.997702584,35.5802972436,44.1027667738,0.0,38.286128036,48.4199368926,401.63376345,196.846271098,8.3303,196.457192352
 02/04  01:00:00,151.689072423,30.8383318527,37.0305008608,0.0,27.7269238854,30.610668775,211.987519709,54.2503831099,3.33212,154.405016599
 02/04  02:00:00,147.174219988,30.8383318527,32.4799409943,0.0,27.7269238854,30.610668775,164.644677245,45.5090158926,3.33212,115.803541353
 02/04  03:00:00,126.430845861,30.8383318527,29.1977011224,0.0,12.7620426787,28.1191506574,160.974531113,41.810951486,3.33212,115.831459627
 02/04  04:00:00,124.880328278,30.8383318527,27.6402750045,0.0,12.7620426787,28.1191506574,165.297975594,39.7395480102,3.33212,122.226307584
 02/04  05:00:00,132.595001724,30.8383318527,28.7430297591,0.0,12.7620426787,28.1191506574,197.714938662,39.9929953164,3.33212,154.389823346
 02/04  06:00:00,146.463083126,30.8383318527,30.3146805243,0.0,12.7620426787,28.1191506574,246.444682773,41.6483938715,8.3303,196.465988902
 02/04  07:00:00,238.120582737,32.8141507656,39.2363821314,0.0,42.6918050922,54.3732441037,332.376718808,41.877027798,16.6606,273.83909101
 02/04  08:00:00,294.958455492,35.5802972436,64.1692948884,0.0,42.6918050922,86.1019271793,713.201762183,221.949382731,24.9909,466.261479453
 02/04  09:00:00,365.557710185,35.5802972436,93.6849782917,0.0,57.6566862989,112.030105488,929.897669641,238.268923528,33.3212,658.307546113
 02/04  10:00:00,301.380909389,35.8968792762,76.1467479671,0.0,57.6566862989,83.6599452969,776.463945621,235.301854261,66.8089,474.35319136
 02/04  11:00:00,234.487659519,36.0222919485,63.406592311,0.0,42.6918050922,68.9656133826,686.040516148,244.60090291,83.4695,357.970113238
 02/04  12:00:00,229.220565874,36.1156690488,66.3748447845,0.0,34.9340096728,67.7198543238,612.57282046,242.210648593,83.4695,286.892671866
 02/04  13:00:00,239.127692562,36.2067349934,76.9971141735,0.0,34.9340096728,67.7198543238,525.089351255,234.615923757,83.4695,207.003927498
 02/04  14:00:00,230.235020804,36.2510889081,77.7835810468,0.0,34.9340096728,57.9733543238,519.626026591,231.944889237,75.1392,212.541937354
 02/04  15:00:00,213.047755687,36.2500815323,60.6537077377,0.0,34.9340096728,57.9733543238,511.677552266,237.482946231,66.8089,207.385706035
 02/04  16:00:00,206.10080972,36.2467940573,53.7427591076,0.0,34.9340096728,57.9733543238,525.973732347,244.608978731,75.1392,206.225553616
 02/04  17:00:00,227.522221397,35.9897738845,46.1854159201,0.0,34.9340096728,62.9068543238,498.972712092,245.343039203,91.7998,161.829872889
 02/04  18:00:00,275.385658439,35.5802972436,49.9832917607,0.0,34.9340096728,72.2186844194,488.644535486,241.136572847,49.9818,197.526162639
 02/04  19:00:00,351.820102314,35.5802972436,60.0782815885,0.0,87.0357390804,86.2600435998,530.093281921,235.244417402,49.9818,244.867064519
 02/04  20:00:00,358.940818624,35.5802972436,72.4855883471,0.0,102.000620287,77.6748002752,579.663174268,231.674148959,33.3212,314.667825309
 02/04  21:00:00,378.710740678,35.5802972436,80.9611224757,0.0,102.000620287,88.9820225341,581.455531853,234.133751444,33.3212,314.000580409
 02/04  22:00:00,370.066061542,35.5802972436,82.0283544279,0.0,102.000620287,91.6425454185,580.91951116,237.190407996,24.9909,318.738203165
 02/04  23:00:00,314.795380905,35.5802972436,79.9256167182,0.0,87.0357390804,65.871452062,726.214784573,246.371027622,16.6606,463.183156951
 02/04  24:00:00,217.838299021,35.5802972436,56.5511873251,0.0,42.6918050922,48.4199368926,542.283152152,260.675932188,8.3303,273.276919965
 02/05  01:00:00,166.868263281,30.8383318527,42.819593519,0.0,34.4311606118,33.1021868926,215.671715986,57.6788883582,3.33212,154.660707628
 02/05  02:00:00,160.311065741,30.8383318527,36.225270881,0.0,34.4311606118,33.1021868926,171.60823412,45.8364787061,3.33212,122.439635414
 02/05  03:00:00,139.014130652,30.8383318527,32.4053269134,0.0,19.466279405,30.610668775,159.109066935,39.7798257691,3.33212,115.997121166
 02/05  04:00:00,136.944397509,30.8383318527,30.3454410378,0.0,19.466279405,30.610668775,162.651856296,36.8700822544,3.33212,122.449654042
 02/05  05:00:00,144.540354686,30.8383318527,31.3673780186,0.0,19.466279405,30.610668775,193.510150765,35.7761827493,3.33212,154.401848016
 02/05  06:00:00,158.499913536,30.8383318527,33.0813319334,0.0,19.466279405,30.610668775,240.834050512,35.6461520693,8.3303,196.857598443
 02/05  07:00:00,258.944838735,32.8141507656,59.9916293487,0.0,42.6918050922,54.3732441037,331.695986899,35.5229537397,16.6606,279.51243316
 02/05  08:00:00,324.203483083,35.5802972436,84.0687495227,0.0,49.3960418185,88.5934452969,703.481476149,212.721364273,24.9909,465.769211876
 02/05  09:00:00,352.378363824,35.5802972436,80.500866576,0.0,57.6566862989,112.030105488,936.457629791,240.080977304,33.3212,663.055452487
 02/05  10:00:00,284.440214978,35.9047260671,68.4241720972,0.0,50.9524495726,81.1684271793,773.786392729,236.400068726,66.8089,470.577424003
 02/05  11:00:00,222.790611802,36.0106314041,51.7288426558,0.0,42.6918050922,68.9656133826,691.488808608,246.058608448,83.4695,361.96070016
 02/05  12:00:00,213.166956738,36.0802646078,45.7783070869,0.0,38.286128036,68.9656133826,618.759050001,253.27205368,83.4695,282.017496321
 02/05  13:00:00,208.222012666,36.1441646246,41.6354961585,0.0,38.286128036,68.9656133826,545.336289926,252.265786398,83.4695,209.601003529
 02/05  14:00:00,188.495776672,36.1501196621,40.8479115067,0.0,31.5818913096,56.727595265,545.549880508,260.38147366,75.1392,210.029206848
 02/05  15:00:00,186.549225446,36.1203987061,38.9371389652,0.0,31.5818913096,56.727595265,538.327735574,273.117138391,66.8089,198.401697183
 02/05  16:00:00,183.797038011,36.089405449,36.2282783844,0.0,31.5818913096,56.727595265,564.725356474,284.078418951,75.1392,205.507737524
 02/05  17:00:00,209.65305148,35.8278830983,33.0904886498,0.0,31.5818913096,61.661095265,540.172790218,286.761099635,91.7998,161.611890583
 02/05  18:00:00,259.647202673,35.5802972436,38.8368937223,0.0,31.5818913096,70.9729253606,543.936726208,296.430419906,49.9818,197.524506303
 02/05  19:00:00,331.142267987,35.5802972436,48.6077428166,0.0,80.3315023541,83.7685254822,600.608850689,306.193136001,49.9818,244.433914688
 02/05  20:00:00,346.726583752,35.5802972436,60.255624883,0.0,102.000620287,77.6748002752,652.941326386,306.116313343,33.3212,313.503813042
 02/05  21:00:00,374.805055075,35.5802972436,67.8044194605,0.0,108.704857014,91.4735406516,659.332806523,312.690476325,33.3212,313.321130199
 02/05  22:00:00,346.724251782,35.5802972436,67.8812728056,0.0,95.2963835608,89.1510273009,666.776645732,323.607702478,24.9909,318.178043255
 02/05  23:00:00,291.115438732,35.5802972436,65.4161188576,0.0,80.3315023541,63.3799339444,819.221206419,344.513267342,16.6606,458.047339076
 02/05  24:00:00,203.761125862,35.5802972436,42.3935372619,0.0,42.6918050922,48.4199368926,647.921928584,370.06478128,8.3303,269.526847304
 02/06  01:00:00,140.700060026,30.8383318527,28.1589745437,0.0,25.5240853573,30.610668775,245.952788782,82.3598167476,3.33212,160.260852034
 02/06  02:00:00,125.557549321,30.8383318527,20.3410229166,0.0,19.418418834,29.3649097162,188.226311799,69.0946570317,3.33212,115.799534767
 02/06  03:00:00,113.799543908,30.8383318527,16.488361012,0.0,12.7620426787,28.1191506574,182.247205567,63.0866231712,3.33212,115.828462396
 02/06  04:00:00,110.880063047,30.8383318527,13.5819044952,0.0,12.7620426787,28.1191506574,186.278730838,60.8683029352,3.33212,122.078307903
 02/06  05:00:00,117.793106376,30.8383318527,13.9197405412,0.0,12.7620426787,28.1191506574,218.50109151,60.5375421838,3.33212,154.631429326
 02/06  06:00:00,153.460608352,30.8383318527,21.9680656731,0.0,25.5240853573,30.610668775,338.179144251,60.742701767,8.3303,269.106142484
 02/06  07:00:00,279.468243855,30.8383318527,50.1561719849,0.0,51.0481707146,78.1489452969,544.636726739,58.9330891468,16.6606,469.043037592
 02/06  08:00:00,351.473347252,35.5960756852,74.5474161779,0.323081996042,64.3609230253,109.708623606,990.018597795,347.531517653,24.9909,617.496180142
 02/06  09:00:00,293.215080558,35.612965005,58.2653568691,0.9896057114,51.0481707146,80.7689615957,908.896531695,402.813152946,33.3212,472.762178749
 02/06  10:00:00,265.605634019,35.5802972436,59.9041101628,0.0,51.0481707146,71.0224615957,812.283652473,381.782314066,66.8089,363.692438407
 02/06  11:00:00,215.060119309,35.5802972436,58.1057706196,0.0,32.1804615127,65.7244621605,741.041824744,376.752307795,83.4695,280.820016949
 02/06  12:00:00,218.025934631,35.5966242393,60.3923614668,0.0,32.1804615127,65.7244621605,653.262802754,363.137145619,83.4695,206.656157135
 02/06  13:00:00,222.929439946,35.6515891944,66.025126794,0.0,32.1804615127,65.7244621605,636.358951866,346.629402164,83.4695,206.260049701
 02/06  14:00:00,215.609265576,35.6906608747,68.3914426396,0.0,32.1804615127,55.9779621605,620.263736263,339.242111303,75.1392,205.88242496
 02/06  15:00:00,213.176505818,35.7134400855,65.9511817212,0.0,32.1804615127,55.9779621605,610.404306947,338.07603152,66.8089,205.519375427
 02/06  16:00:00,203.75651334,35.7347434081,56.5591359941,0.0,32.1804615127,55.9779621605,617.082705605,336.432245854,75.1392,205.51125975
 02/06  17:00:00,217.774551605,35.5963225923,41.5155315092,0.0,32.1804615127,60.9114621605,573.74599156,326.882806399,91.7998,155.063385161
 02/06  18:00:00,272.038783793,35.5802972436,43.938078764,0.0,32.1804615127,77.5397301883,642.064595467,348.807173449,49.9818,243.275622017
 02/06  19:00:00,341.69483942,35.5933643482,59.0793272513,0.472207324674,77.122965704,86.2600435998,840.909320798,366.18556752,49.9818,424.741953278
 02/06  20:00:00,346.971733189,35.590097572,56.903555307,0.348207670659,102.647051061,80.1663183927,719.63130685,367.016500557,33.3212,319.293606294
 02/06  21:00:00,377.680149266,35.5933643482,62.2358375898,0.376253801587,115.40909374,92.7192997104,726.931170673,375.404051142,33.3212,318.205919531
 02/06  22:00:00,366.753037968,35.6064314528,74.6251374665,0.597753041969,102.647051061,94.1340635361,882.254117957,387.665340193,24.9909,469.597877764
 02/06  23:00:00,280.638830924,35.5998979005,55.2578268073,0.39222967169,77.122965704,65.871452062,772.84360656,403.330491531,16.6606,352.852515029
 02/06  24:00:00,188.709145758,35.5933643482,31.753177552,0.0,38.286128036,48.4199368926,621.324937206,420.785207871,8.3303,192.209429335
 02/07  01:00:00,135.256245862,30.8775331664,22.2373541708,0.478034684313,25.5240853573,30.610668775,252.070545008,89.5422422028,3.33212,159.196182805
 02/07  02:00:00,121.905200985,30.8775331664,16.1749856634,0.511254170311,19.418418834,29.3649097162,193.166617447,74.02585989,3.33212,115.808637557
 02/07  03:00:00,111.296038378,30.8775331664,13.3728602992,0.609072319666,12.7620426787,28.1191506574,185.51807968,66.3477868299,3.33212,115.838172851
 02/07  04:00:00,110.188911485,30.8775331664,12.2158498091,0.667609343069,12.7620426787,28.1191506574,188.219437225,62.6169398328,3.33212,122.270377392
 02/07  05:00:00,118.697602237,30.8775331664,13.4458235372,0.733398212705,12.7620426787,28.1191506574,218.805795618,61.0431239023,3.33212,154.430551715
 02/07  06:00:00,154.400818594,30.8775331664,21.5140633284,0.72579512804,25.5240853573,30.610668775,337.956044793,60.490784287,8.3303,269.134960506
 02/07  07:00:00,280.574127729,30.8775331664,49.8991581548,0.599462433329,51.0481707146,78.1489452969,545.072293931,58.1164447066,16.6606,470.295249224
 02/07  08:00:00,351.683611643,35.5914723759,74.1462466082,0.0,64.3609230253,109.708623606,980.949559011,338.293243126,24.9909,617.665415884
 02/07  09:00:00,291.712281116,35.5802972436,57.0772452502,0.0,51.0481707146,80.7689615957,889.091765203,383.891611466,33.3212,471.878953737
 02/07  10:00:00,264.942849897,35.6028703382,59.2147272263,0.0698772204911,51.0481707146,71.0224615957,784.240695354,353.660459353,66.8089,363.771336002
 02/07  11:00:00,216.281612215,35.6671074248,58.5410787843,0.770534108227,32.1804615127,65.7244621605,705.514607252,341.171662434,83.4695,280.873444819
 02/07  12:00:00,219.593911377,35.7239250398,61.9001222469,0.0,32.1804615127,65.7244621605,613.90154989,323.753929841,83.4695,206.678120048
 02/07  13:00:00,226.055344221,35.8208014191,69.0430142054,0.0,32.1804615127,65.7244621605,593.440165694,303.70037041,83.4695,206.270295283
 02/07  14:00:00,219.087056116,35.8914405729,71.729236658,0.0,32.1804615127,55.9779621605,573.623145509,292.586115141,75.1392,205.897830369
 02/07  15:00:00,215.917093715,35.9320907355,68.5366006103,0.0,32.1804615127,55.9779621605,561.456992348,289.109109101,66.8089,205.538983247
 02/07  16:00:00,206.445671821,35.9734860993,59.0745544101,0.0,32.1804615127,55.9779621605,566.498548714,285.82820231,75.1392,205.531146404
 02/07  17:00:00,221.422693822,35.7737086306,45.0516896413,0.0,32.1804615127,60.9114621605,525.937354789,273.266949474,91.7998,160.870605314
 02/07  18:00:00,274.095581297,35.5802972436,48.864992199,0.0,32.1804615127,77.5397301883,568.823186819,281.892686606,49.9818,236.948700213
 02/07  19:00:00,346.920113508,35.5802972436,64.8685478683,0.0,77.122965704,86.2600435998,772.209834467,293.685408379,49.9818,428.542626088
 02/07  20:00:00,352.483425331,35.5802972436,63.2840190644,0.0,102.647051061,80.1663183927,644.14070736,292.326281504,33.3212,318.493225856
 02/07  21:00:00,383.635953922,35.5802972436,69.0736443551,0.0,115.40909374,92.7192997104,645.768542486,296.448433252,33.3212,315.998909234
 02/07  22:00:00,372.935444008,35.5802972436,81.8438259178,0.0,102.647051061,94.1340635361,801.726277698,304.527845044,24.9909,472.207532654
 02/07  23:00:00,287.081185675,35.5933643482,61.7770551246,0.419040699084,77.122965704,65.871452062,692.883544261,324.514794408,16.6606,351.708149853
 02/07  24:00:00,194.261803949,35.5998979005,37.0095993963,0.368078496115,38.286128036,48.4199368926,562.385173806,359.030865327,8.3303,195.024008479
 02/08  01:00:00,138.670528435,30.8383318527,26.1525509736,0.0,25.5240853573,30.610668775,239.180339233,79.9703444322,3.33212,155.877874801
 02/08  02:00:00,123.953969103,30.8383318527,18.7625861891,0.0,19.418418834,29.3649097162,186.131429811,66.9774279401,3.33212,115.821881871
 02/08  03:00:00,112.181429838,30.8644660619,14.8161869498,0.0503457872185,12.7620426787,28.1191506574,180.464364025,61.280072758,3.33212,115.852171267
 02/08  04:00:00,109.947434164,30.8775331664,12.3671674934,0.263403325127,12.7620426787,28.1191506574,184.935061623,59.3539131317,3.33212,122.249028492
 02/08  05:00:00,117.616263877,30.8775331664,13.2848315867,0.43749992403,12.7620426787,28.1191506574,216.965589131,59.2021797883,3.33212,154.431289343
 02/08  06:00:00,153.66857036,30.8775331664,21.6638259238,0.489961725777,25.5240853573,30.610668775,336.797291014,59.3116409288,8.3303,269.155350085
 02/08  07:00:00,279.871565592,30.8775331664,50.1085076402,0.420123779043,51.0481707146,78.1489452969,545.001526328,57.2221910517,16.6606,471.118735276
 02/08  08:00:00,353.84623526,35.6055054413,77.3146925126,0.0,64.3609230253,109.708623606,962.73296419,319.124468028,24.9909,618.617596162
 02/08  09:00:00,299.779777911,35.5933643482,65.8699339882,0.0922910008885,51.0481707146,80.7689615957,835.391344329,330.66711102,33.3212,471.403033309
 02/08  10:00:00,276.940718245,35.7804952129,71.0445288001,0.137102212878,51.0481707146,71.0224615957,710.082032957,279.962293711,66.8089,363.310839246
 02/08  11:00:00,225.275353604,35.9416327019,68.1010827547,0.0,32.1804615127,65.7244621605,627.68793646,263.294943271,83.4695,280.923493189
 02/08  12:00:00,225.467714426,35.9816054907,67.5645115531,0.0,32.1804615127,65.7244621605,554.211848274,264.06387111,83.4695,206.678477164
 02/08  13:00:00,225.832790204,36.0101671288,68.6703529329,0.0,32.1804615127,65.7244621605,554.16706345,263.983015261,83.4695,206.714548189
 02/08  14:00:00,218.698542244,36.0252884117,71.2325914857,0.0,32.1804615127,55.9779621605,547.497091531,266.870894597,75.1392,205.486996934
 02/08  15:00:00,218.898233148,36.0356490182,71.4234413014,0.0,32.1804615127,55.9779621605,541.498102053,269.131616367,66.8089,205.557585686
 02/08  16:00:00,213.349115187,36.0418745117,65.9000164294,0.0,32.1804615127,55.9779621605,550.30503004,269.616072058,75.1392,205.549757982
 02/08  17:00:00,227.399040516,35.7834054612,51.0013865552,0.0,32.1804615127,60.9114621605,517.248735648,263.831502825,91.7998,161.617432823
 02/08  18:00:00,277.144317164,35.5802972436,51.8891422425,0.0,32.1804615127,77.5397301883,570.91709116,284.762299994,49.9818,236.172991166
 02/08  19:00:00,349.020950667,35.5802972436,66.9292825787,0.0,77.122965704,86.2600435998,792.862405777,311.96798343,49.9818,430.912622347
 02/08  20:00:00,354.655496928,35.5802972436,64.9847491415,0.0,102.647051061,80.1663183927,670.682854068,318.611986547,33.3212,318.749667521
 02/08  21:00:00,385.67793992,35.5802972436,70.6794116448,0.0,115.40909374,92.7192997104,666.682977498,319.465274605,33.3212,313.896502893
 02/08  22:00:00,374.712781784,35.5802972436,83.2851371453,0.0,102.647051061,94.1340635361,819.29521999,321.942493853,24.9909,472.361826137
 02/08  23:00:00,288.374477587,35.5802972436,63.4858978831,0.0,77.122965704,65.871452062,703.529593289,335.1307593,16.6606,351.738233989
 02/08  24:00:00,197.56065695,35.6162317812,39.309900977,1.35240888373,38.286128036,48.4199368926,562.761409902,357.888460906,8.3303,196.542648996
 02/09  01:00:00,141.632598508,30.8383318527,29.1037192707,0.0,25.5240853573,30.610668775,235.237889716,77.4497139256,3.33212,154.456055791
 02/09  02:00:00,127.15314943,30.8383318527,21.949565515,0.0,19.418418834,29.3649097162,182.930432499,63.7599651678,3.33212,115.838347331
 02/09  03:00:00,115.266486829,30.8383318527,17.9708855264,0.0,12.7620426787,28.1191506574,182.779794555,57.585286221,3.33212,121.862388334
 02/09  04:00:00,112.679447974,30.8383318527,15.3958489637,0.0,12.7620426787,28.1191506574,174.923738457,55.3666327323,3.33212,116.224985725
 02/09  05:00:00,119.699706862,30.8513989573,15.8145406833,0.0115192543587,12.7620426787,28.1191506574,213.18611798,55.4236753144,3.33212,154.430322666
 02/09  06:00:00,155.318672967,30.8775331664,23.7013164928,0.0962490243857,25.5240853573,30.610668775,335.310903649,56.6495896933,8.3303,270.331013955
 02/09  07:00:00,280.998787675,30.8775331664,51.5694055477,0.0837765171454,51.0481707146,78.1489452969,542.543151931,56.1949750853,16.6606,469.687576845
 02/09  08:00:00,355.190630895,35.5981328717,78.5538803275,0.0,64.3609230253,109.708623606,999.963956007,353.947912156,24.9909,621.025143851
 02/09  09:00:00,300.899830142,35.6064314528,66.8240438183,0.157887918931,51.0481707146,80.7689615957,884.671657053,379.807988113,33.3212,471.54246894
 02/09  10:00:00,275.958266122,35.6409866418,69.9581037914,0.318264159121,51.0481707146,71.0224615957,756.092583466,327.331745043,66.8089,361.951938423
 02/09  11:00:00,222.065985941,35.7651237077,64.9500995812,0.0823452638878,32.1804615127,65.7244621605,667.559164799,303.121096431,83.4695,280.968568368
 02/09  12:00:00,218.369934437,35.8783924225,60.5705963915,0.0,32.1804615127,65.7244621605,579.277314128,289.127280108,83.4695,206.680534019
 02/09  13:00:00,208.502053411,36.0082430107,51.3904139466,0.0,32.1804615127,65.7244621605,570.226319906,276.86477229,83.4695,209.892047616
 02/09  14:00:00,189.867033196,36.0924733517,42.4212270896,0.0,32.1804615127,55.9779621605,554.640929067,274.509810112,75.1392,204.991918955
 02/09  15:00:00,188.228401637,36.1327662366,40.7494196669,0.0,32.1804615127,55.9779621605,544.725335836,274.994230284,66.8089,202.922205552
 02/09  16:00:00,186.13278732,36.1726455789,38.6377873309,0.0,32.1804615127,55.9779621605,552.322803076,271.619604082,75.1392,205.563998994
 02/09  17:00:00,212.898559943,35.9186096107,36.4209345805,0.0,32.1804615127,60.9114621605,510.085004383,256.644784947,91.7998,161.640419436
 02/09  18:00:00,271.560504322,35.5802972436,46.358141697,0.0,32.1804615127,77.5397301883,543.810604287,257.638468566,49.9818,236.190335721
 02/09  19:00:00,346.101567414,35.5802972436,64.0732150211,0.0,77.122965704,86.2600435998,750.269790522,267.316342995,49.9818,432.971647527
 02/09  20:00:00,353.3048185,35.5802972436,63.7056728802,0.0,102.647051061,80.1663183927,613.757109829,261.475716784,33.3212,318.960193045
 02/09  21:00:00,385.78762645,35.5802972436,70.8645247757,0.0,115.40909374,92.7192997104,595.546462285,250.151689389,33.3212,312.073572895
 02/09  22:00:00,376.460604089,35.5802972436,85.107571688,0.0,102.647051061,94.1340635361,740.811783702,243.363436354,24.9909,472.457447348
 02/09  23:00:00,291.399140615,35.5802972436,66.5816314891,0.0,77.122965704,65.871452062,618.228114865,249.787457566,16.6606,351.780057299
 02/09  24:00:00,200.346645761,35.5802972436,43.5638090628,0.0,38.286128036,48.4199368926,472.997533128,268.115262748,8.3303,196.55197038
 02/10  01:00:00,146.766550694,30.8383318527,34.1884108883,0.0,25.5240853573,30.610668775,218.575654644,60.798374429,3.33212,154.445160215
 02/10  02:00:00,133.180156767,30.8383318527,27.9340549491,0.0,19.418418834,29.3649097162,169.230050742,50.0434998431,3.33212,115.854430899
 02/10  03:00:00,122.27372619,30.8383318527,24.9306172838,0.0,12.7620426787,28.1191506574,170.426096354,44.8297516201,3.33212,122.264224734
 02/10  04:00:00,120.661269698,30.8383318527,23.3274388073,0.0,12.7620426787,28.1191506574,161.582541047,42.4414321357,3.33212,115.808988911
 02/10  05:00:00,129.424366087,30.8383318527,24.880396719,0.0,12.7620426787,28.1191506574,199.225545257,41.4672613726,3.33212,154.426163885
 02/10  06:00:00,166.018144946,30.8383318527,33.8295140567,0.0,25.5240853573,30.610668775,323.151290886,40.9174854348,8.3303,273.903505451
 02/10  07:00:00,289.974516889,30.8383318527,62.7167537367,0.0,51.0481707146,78.1489452969,520.375318416,38.68985182,16.6606,465.024866596
 02/10  08:00:00,365.146045079,35.6156833399,87.7433680066,0.0,64.3609230253,109.708623606,854.996105118,206.714353798,24.9909,623.29085132
 02/10  09:00:00,305.063286969,35.5802972436,70.4852692647,0.0,51.0481707146,80.7689615957,733.824066772,226.960598718,33.3212,473.542268055
 02/10  10:00:00,277.637333262,36.0840927832,71.7660417845,0.0,51.0481707146,71.0224615957,628.200782995,202.264389913,66.8089,359.127493082
 02/10  11:00:00,229.723955192,36.2155002695,73.0552594795,0.0,32.1804615127,65.7244621605,547.174755578,182.680299528,83.4695,281.02495605
 02/10  12:00:00,231.835523299,36.2712429379,74.8275198771,0.0,32.1804615127,65.7244621605,466.644385845,172.93097826,83.4695,210.243907585
 02/10  13:00:00,233.012821558,36.3115559773,76.9913137576,0.0,32.1804615127,65.7244621605,453.960776102,160.591252729,83.4695,209.900023373
 02/10  14:00:00,225.665927066,36.3461027752,79.3789905586,0.0,32.1804615127,55.9779621605,451.881918386,170.797842543,75.1392,205.944875842
 02/10  15:00:00,224.506638289,36.3746232909,78.1249980487,0.0,32.1804615127,55.9779621605,453.576130521,187.249444439,66.8089,199.517786082
 02/10  16:00:00,217.575620259,36.3993316506,71.1269281304,0.0,32.1804615127,55.9779621605,475.426793097,195.761903912,75.1392,204.525689185
 02/10  17:00:00,234.216157597,36.1029676938,58.8394830672,0.0,32.1804615127,60.9114621605,440.108137507,186.644159463,91.7998,161.664178044
 02/10  18:00:00,286.222558189,35.5802972436,62.4315205273,0.0,32.1804615127,77.5397301883,459.472200069,173.272982113,49.9818,236.217417957
 02/10  19:00:00,358.942138545,35.5802972436,78.2852217589,0.0,77.122965704,86.2600435998,669.512359758,185.043752356,49.9818,434.486807401
 02/10  20:00:00,364.244675554,35.5802972436,76.2408226436,0.0,102.647051061,80.1663183927,556.571879378,203.557604206,33.3212,319.693075172
 02/10  21:00:00,395.989384021,35.5802972436,82.2150900695,0.0,115.40909374,92.7192997104,571.68093539,225.243655292,33.3212,313.116080098
 02/10  22:00:00,386.317940591,35.5802972436,95.4309676155,0.0,102.647051061,94.1340635361,730.222648846,236.384845549,24.9909,468.846903296
 02/10  23:00:00,299.444078979,35.5802972436,74.5959068135,0.0,77.122965704,65.871452062,598.666887944,230.191742782,16.6606,351.814545162
 02/10  24:00:00,207.405399787,35.5802972436,50.6017442148,0.0,38.286128036,48.4199368926,455.828265474,250.918952591,8.3303,196.579012883
 02/11  01:00:00,155.755501749,30.8383318527,40.9389890469,0.0,27.7269238854,30.610668775,214.541432103,56.7840348101,3.33212,154.425277293
 02/11  02:00:00,149.61457616,30.8383318527,34.7605058469,0.0,27.7269238854,30.610668775,171.428286809,45.8337222964,3.33212,122.262444512
 02/11  03:00:00,127.692553961,30.8383318527,30.3185459681,0.0,12.7620426787,28.1191506574,159.822148375,40.6775742114,3.33212,115.812454163
 02/11  04:00:00,125.026086544,30.8383318527,27.6660812786,0.0,12.7620426787,28.1191506574,157.938803237,38.7631569912,3.33212,115.843526245
 02/11  05:00:00,132.642821828,30.8383318527,28.7066418003,0.0,12.7620426787,28.1191506574,203.056335045,38.5683140383,3.33212,161.155901007
 02/11  06:00:00,147.004102807,30.8383318527,30.824956588,0.0,12.7620426787,28.1191506574,241.829095575,38.7736932479,8.3303,194.725102328
 02/11  07:00:00,235.992408799,32.0238232004,40.690132083,0.0,42.6918050922,54.3732441037,328.108815892,38.5445558223,16.6606,272.90366007
 02/11  08:00:00,297.346077962,35.5802972436,66.4800765173,0.0,42.6918050922,86.1019271793,736.025405238,240.017320706,24.9909,471.017184531
 02/11  09:00:00,372.579895412,35.5802972436,100.659643878,0.0,57.6566862989,112.030105488,962.132217684,270.152833582,33.3212,658.658184102
 02/11  10:00:00,318.683815768,35.7232454369,93.5409636115,0.0,57.6566862989,83.6599452969,805.22882405,261.645014022,66.8089,476.774910027
 02/11  11:00:00,253.540490405,35.8892014513,82.5201235169,0.0,42.6918050922,68.9656133826,699.592649007,260.765594265,83.4695,355.357554743
 02/11  12:00:00,253.091219313,36.1088536227,90.1788884286,0.0,34.9340096728,67.7198543238,614.609904802,242.601380334,83.4695,288.539024468
 02/11  13:00:00,249.488217335,36.3082227152,87.7728883631,0.0,34.9340096728,67.7198543238,480.318761676,188.345942759,83.4695,208.503318916
 02/11  14:00:00,241.987411034,36.3473188613,90.5692697433,0.0,34.9340096728,57.9733543238,449.711437071,167.892758881,75.1392,206.67947819
 02/11  15:00:00,240.803372589,36.3768355784,89.4179160782,0.0,34.9340096728,57.9733543238,456.794815478,180.103610714,66.8089,209.882304764
 02/11  16:00:00,231.489285445,36.4017670871,80.1813477032,0.0,34.9340096728,57.9733543238,466.713021774,181.688939811,75.1392,209.884881963
 02/11  17:00:00,242.729887246,36.1033209175,62.5368263083,0.0,34.9340096728,62.9068543238,437.799382814,186.623494389,91.7998,159.376088425
 02/11  18:00:00,282.460625116,35.5802972436,61.1503090429,0.0,34.9340096728,72.2186844194,437.25337165,187.009518446,49.9818,200.262053204
 02/11  19:00:00,359.867879138,35.5802972436,69.2793560652,0.0,87.0357390804,86.2600435998,497.898602979,202.890541772,49.9818,245.026261207
 02/11  20:00:00,366.525354717,35.5802972436,81.1471346489,0.0,102.000620287,77.6748002752,548.773152103,199.245835997,33.3212,316.206116106
