Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  21:00:00,385.961329895,35.5802972436,89.2874323397,0.0,102.000620287,88.9820225341,540.001148471,193.637756329,33.3212,313.042192141
 02/11  22:00:00,376.650437643,35.5802972436,89.6888373903,0.0,102.000620287,91.6425454185,536.236468233,192.199491577,24.9909,319.046076656
 02/11  23:00:00,320.513716128,35.5802972436,86.7815390168,0.0,87.0357390804,65.871452062,673.485276141,189.749617077,16.6606,467.075059064
 02/11  24:00:00,223.062875321,35.5802972436,63.0337261316,0.0,42.6918050922,48.4199368926,470.845597341,191.365184244,8.3303,271.150113097
 02/12  01:00:00,201.77395543,30.8383318527,77.7451044666,0.0,34.4311606118,33.1021868926,219.725500383,58.3110822831,3.33212,158.0822981
 02/12  02:00:00,192.780699738,30.8383318527,68.6651809662,0.0,34.4311606118,33.1021868926,170.59237395,48.0694622643,3.33212,119.190791686
 02/12  03:00:00,160.219788304,30.8383318527,53.5624218926,0.0,19.466279405,30.610668775,165.587827974,43.0609843636,3.33212,119.194723611
 02/12  04:00:00,151.984198879,30.8383318527,45.2932014062,0.0,19.466279405,30.610668775,162.056064537,39.4201236639,3.33212,119.303820873
 02/12  05:00:00,156.178467677,30.8383318527,42.8638209114,0.0,19.466279405,30.610668775,194.298980216,36.5402681309,3.33212,154.426592086
 02/12  06:00:00,167.488476011,30.8383318527,41.9287253924,0.0,19.466279405,30.610668775,239.634585006,33.4934232565,8.3303,197.81086175
 02/12  07:00:00,245.875415529,32.8141507656,49.6361598143,0.0,42.6918050922,54.3732441037,327.461516944,32.0229715305,16.6606,278.777945414
 02/12  08:00:00,316.446424018,35.6210673925,76.150914925,0.0,49.3960418185,88.5934452969,690.950907924,194.555537356,24.9909,471.404470569
 02/12  09:00:00,378.30518409,35.5802972436,106.444316833,0.0,57.6566862989,112.030105488,878.881053502,187.254534976,33.3212,658.305318525
 02/12  10:00:00,301.872976597,36.1303727525,86.5831883774,0.0,50.9524495726,81.1684271793,684.481886546,139.531479033,66.8089,478.141507513
 02/12  11:00:00,235.835967646,36.2203948641,65.8715245749,0.0,42.6918050922,68.9656133826,585.432030588,145.233371053,83.4695,356.729159535
 02/12  12:00:00,216.829078716,36.2714909168,50.6530077632,0.0,38.286128036,68.9656133826,539.644578076,166.802971075,83.4695,289.372107
 02/12  13:00:00,198.001299649,36.3095528181,32.7586675377,0.0,38.286128036,68.9656133826,465.051920204,175.231201783,83.4695,206.351218421
 02/12  14:00:00,181.563583316,36.3393967479,35.0724204799,0.0,31.5818913096,56.727595265,490.120463363,208.653393337,75.1392,206.327870027
 02/12  15:00:00,184.757635535,36.3664056776,37.7966343827,0.0,31.5818913096,56.727595265,524.85874522,252.467516545,66.8089,205.582328676
 02/12  16:00:00,185.127524492,36.3856867773,37.4832943019,0.0,31.5818913096,56.727595265,556.728335225,276.013484088,75.1392,205.575651137
 02/12  17:00:00,212.463849988,36.0953025808,35.9796972228,0.0,31.5818913096,61.661095265,475.31875687,226.924027591,91.7998,156.594929279
 02/12  18:00:00,260.312135917,35.5802972436,43.3152879504,0.0,31.5818913096,70.9729253606,440.484007503,187.595978297,49.9818,202.906229206
 02/12  19:00:00,336.088890762,35.5802972436,54.8404714806,0.0,80.3315023541,83.7685254822,470.442406352,181.891916734,49.9818,238.568689617
 02/12  20:00:00,353.880301279,35.5802972436,68.6441507883,0.0,102.000620287,77.6748002752,547.907199372,197.761661068,33.3212,316.824338304
 02/12  21:00:00,384.533470573,35.5802972436,78.5012158137,0.0,108.704857014,91.4735406516,567.533163309,217.124155139,33.3212,317.08780817
 02/12  22:00:00,359.199656109,35.5802972436,80.9481484812,0.0,95.2963835608,89.1510273009,570.989580305,231.895996507,24.9909,314.102683798
 02/12  23:00:00,352.825901983,35.5802972436,127.069508228,0.0,80.3315023541,63.3799339444,721.769356422,241.028972476,16.6606,464.079783946
 02/12  24:00:00,241.061036987,35.5802972436,79.5757138878,0.0,42.6918050922,48.4199368926,516.094325895,239.058488275,8.3303,268.70553762
 02/13  01:00:00,165.467563671,30.8383318527,52.7265736515,0.0,25.5240853573,30.610668775,208.788887112,49.027804168,3.33212,156.428962944
 02/13  02:00:00,146.443545896,30.8383318527,41.0559670599,0.0,19.418418834,29.3649097162,163.877744856,40.2222751883,3.33212,120.323349667
 02/13  03:00:00,133.769253723,30.8383318527,36.3013891867,0.0,12.7620426787,28.1191506574,154.080450709,34.9249817119,3.33212,115.823348997
 02/13  04:00:00,131.00434733,30.8383318527,33.5540081215,0.0,12.7620426787,28.1191506574,151.416688788,32.2297535498,3.33212,115.854815239
 02/13  05:00:00,138.51964184,30.8383318527,34.4870997766,0.0,12.7620426787,28.1191506574,195.551533838,31.0477087795,3.33212,161.171705059
 02/13  06:00:00,174.768502239,30.8383318527,43.0858244888,0.0,25.5240853573,30.610668775,308.055012713,30.4685431679,8.3303,269.256169545
 02/13  07:00:00,300.74895274,33.2093145482,71.6558941577,0.0,51.0481707146,78.1489452969,512.935816483,28.9277037591,16.6606,467.347512723
 02/13  08:00:00,371.900623887,35.6454046496,95.3048363175,0.0,64.3609230253,109.708623606,816.795158332,173.658195854,24.9909,618.146062478
 02/13  09:00:00,304.621922848,35.5802972436,71.4713295062,0.0,51.0481707146,80.7689615957,677.84366984,168.451229237,33.3212,476.071240603
 02/13  10:00:00,267.540312883,36.1232993559,62.4667745634,0.0,51.0481707146,71.0224615957,591.428812054,162.936636155,66.8089,361.683275899
 02/13  11:00:00,206.997132862,36.2102407471,50.8353932929,0.0,32.1804615127,65.7244621605,535.855886471,169.405966287,83.4695,282.980420185
 02/13  12:00:00,201.594065898,36.261380431,44.8109633811,0.0,32.1804615127,65.7244621605,470.878984976,180.679844049,83.4695,206.729640927
 02/13  13:00:00,200.777780115,36.2988901855,44.7615489132,0.0,32.1804615127,65.7244621605,471.788500649,181.992361521,83.4695,206.326639128
 02/13  14:00:00,191.927739481,36.3310935438,45.5838860778,0.0,32.1804615127,55.9779621605,472.538329772,191.44933449,75.1392,205.949795282
 02/13  15:00:00,191.842173594,36.3590615402,45.4022855573,0.0,32.1804615127,55.9779621605,475.309317911,202.913340093,66.8089,205.587077818
 02/13  16:00:00,190.037081883,36.384742876,43.5173607592,0.0,32.1804615127,55.9779621605,489.916727736,209.197056613,75.1392,205.580471123
 02/13  17:00:00,217.44053824,36.0925332841,42.0042529917,0.0,32.1804615127,60.9114621605,444.205639344,191.677518587,91.7998,160.728320757
 02/13  18:00:00,276.108899591,35.5802972436,52.2326689185,0.0,32.1804615127,77.5397301883,461.010326896,173.811725159,49.9818,237.216801738
 02/13  19:00:00,350.673317223,35.5802972436,69.923621203,0.0,77.122965704,86.2600435998,659.817528866,180.263813871,49.9818,429.571914994
 02/13  20:00:00,357.618481528,35.5802972436,69.1994862721,0.0,102.647051061,80.1663183927,543.862084631,191.230478021,33.3212,319.31040661
 02/13  21:00:00,389.575903259,35.5802972436,75.5883151538,0.0,115.40909374,92.7192997104,555.223346863,207.020297933,33.3212,314.881848931
 02/13  22:00:00,379.435864273,35.5802972436,88.7057902464,0.0,102.647051061,94.1340635361,714.664769397,217.018062328,24.9909,472.65580707
 02/13  23:00:00,293.862024006,35.5802972436,69.2244493034,0.0,77.122965704,65.871452062,612.764078217,244.226164591,16.6606,351.877313625
 02/13  24:00:00,202.874005354,35.5802972436,45.9357465776,0.0,38.286128036,48.4199368926,454.960362684,250.042752544,8.3303,196.58731014
 02/14  01:00:00,149.607654749,30.8383318527,36.8664231121,0.0,25.5240853573,30.610668775,212.239628227,54.4381900025,3.33212,154.469318224
 02/14  02:00:00,136.588217253,30.8383318527,31.2008384909,0.0,19.418418834,29.3649097162,163.636967345,44.4533588077,3.33212,115.851488537
 02/14  03:00:00,126.085548578,30.8383318527,28.6108722029,0.0,12.7620426787,28.1191506574,165.36782296,39.7488971183,3.33212,122.286805841
 02/14  04:00:00,124.613488762,30.8383318527,27.1537554739,0.0,12.7620426787,28.1191506574,157.032340856,37.8932669296,3.33212,115.806953926
 02/14  05:00:00,133.445240425,30.8383318527,28.7734504091,0.0,12.7620426787,28.1191506574,195.075165512,37.3065718839,3.33212,154.436473628
 02/14  06:00:00,170.062050003,30.8383318527,37.7186428193,0.0,25.5240853573,30.610668775,317.852603428,36.7511950653,8.3303,272.771108362
 02/14  07:00:00,295.789757509,32.8141507656,66.3401470727,0.0,51.0481707146,78.1489452969,517.950871168,34.6068216219,16.6606,466.683449546
 02/14  08:00:00,368.879781263,35.637668252,91.2130577125,0.0,64.3609230253,109.708623606,840.467184756,191.908491966,24.9909,623.567792791
 02/14  09:00:00,310.39013808,35.5802972436,75.6057629656,0.0,51.0481707146,80.7689615957,725.041310387,219.597927741,33.3212,472.122182646
 02/14  10:00:00,282.345324846,35.9850763211,76.1320411719,0.0,51.0481707146,71.0224615957,642.780442776,215.514904225,66.8089,360.456638551
 02/14  11:00:00,199.011056644,36.1796468658,41.6427075894,0.0,32.1804615127,65.7244621605,582.957180523,218.444204068,83.4695,281.043476455
 02/14  12:00:00,203.748746708,36.2729602284,46.4719459905,0.0,32.1804615127,65.7244621605,463.825529023,171.376129407,83.4695,208.979899615
 02/14  13:00:00,215.091041945,36.3119743977,59.1312077123,0.0,32.1804615127,65.7244621605,433.372744661,138.715400302,83.4695,211.187844358
 02/14  14:00:00,214.94557317,36.3443826601,68.7083054576,0.0,32.1804615127,55.9779621605,440.675849841,159.628836984,75.1392,205.907812857
 02/14  15:00:00,218.478312681,36.3738750664,71.9642442726,0.0,32.1804615127,55.9779621605,466.89676758,201.068209935,66.8089,199.019657645
 02/14  16:00:00,216.049621811,36.3998825062,69.1819545306,0.0,32.1804615127,55.9779621605,509.871792473,229.626083233,75.1392,205.10650924
 02/14  17:00:00,233.803302503,36.1051735202,57.6619373149,0.0,32.1804615127,60.9114621605,482.614035479,229.141756071,91.7998,161.672479408
 02/14  18:00:00,284.735977998,35.5802972436,59.791591553,0.0,32.1804615127,77.5397301883,512.48123811,226.260399489,49.9818,236.239038621
 02/14  19:00:00,356.570249558,35.5802972436,74.5081220769,0.0,77.122965704,86.2600435998,712.781070771,228.217716042,49.9818,434.581554729
 02/14  20:00:00,362.390590585,35.5802972436,73.1818984045,0.0,102.647051061,80.1663183927,574.651427911,221.589028047,33.3212,319.741199864
 02/14  21:00:00,395.161103144,35.5802972436,80.5927474336,0.0,115.40909374,92.7192997104,564.832495655,217.730070097,33.3212,313.781225558
 02/14  22:00:00,386.298134338,35.5802972436,95.2046034007,0.0,102.647051061,94.1340635361,710.638110362,217.472669847,24.9909,468.174540515
 02/14  23:00:00,300.637544557,35.5802972436,75.7865818439,0.0,77.122965704,65.871452062,592.18354677,223.651281111,16.6606,351.871665659
 02/14  24:00:00,232.602622369,35.5802972436,75.7218804573,0.0,38.286128036,48.4199368926,438.621645554,233.710775326,8.3303,196.580570227
 02/15  01:00:00,185.59300104,30.8383318527,72.8364372689,0.0,25.5240853573,30.610668775,208.286377455,48.6259008386,3.33212,156.328356616
 02/15  02:00:00,159.979614173,30.8383318527,54.5646825449,0.0,19.418418834,29.3649097162,163.090028231,39.3372037758,3.33212,120.420704455
 02/15  03:00:00,142.693691041,30.8383318527,45.1815228949,0.0,12.7620426787,28.1191506574,153.47712563,34.3224877404,3.33212,115.822517889
 02/15  04:00:00,137.100767647,30.8383318527,39.6123025552,0.0,12.7620426787,28.1191506574,150.411663409,31.2256901367,3.33212,115.853853272
 02/15  05:00:00,142.916508381,30.8383318527,38.8517428943,0.0,12.7620426787,28.1191506574,194.496823843,29.9947676213,3.33212,161.169936221
 02/15  06:00:00,178.316032179,30.8383318527,46.603733239,0.0,25.5240853573,30.610668775,307.080993938,29.4985724246,8.3303,269.252121513
 02/15  07:00:00,304.370532353,33.2093145482,75.2457686726,0.0,51.0481707146,78.1489452969,512.285078901,28.383980516,16.6606,467.240498385
 02/15  08:00:00,374.313186608,35.6318902391,97.6334564023,0.0,64.3609230253,109.708623606,826.64484495,183.526986187,24.9909,618.126958764
 02/15  09:00:00,305.871469596,35.5802972436,71.8911666104,0.0,51.0481707146,80.7689615957,726.699305984,217.248029073,33.3212,476.13007691
 02/15  10:00:00,267.48459684,36.0644817017,61.2910103128,0.0,51.0481707146,71.0224615957,642.678555449,214.330801358,66.8089,361.538854091
 02/15  11:00:00,213.035971237,36.213690439,55.6993169272,0.0,32.1804615127,65.7244621605,575.744305552,209.175040067,83.4695,283.099765485
 02/15  12:00:00,221.449241212,36.2702355325,63.7619918136,0.0,32.1804615127,65.7244621605,485.791484056,195.582872709,83.4695,206.739111347
 02/15  13:00:00,201.410909802,36.3111870361,44.9238269201,0.0,32.1804615127,65.7244621605,472.301901507,182.507888497,83.4695,206.32451301
 02/15  14:00:00,200.791774529,36.3467607351,53.9155454536,0.0,32.1804615127,55.9779621605,488.873900256,207.787421194,75.1392,205.947279062
 02/15  15:00:00,209.997333636,36.3766201047,62.5324046049,0.0,32.1804615127,55.9779621605,516.558544695,244.164673891,66.8089,205.584970804
 02/15  16:00:00,211.098321469,36.3536538209,63.3339721753,0.0,32.1804615127,55.9779621605,518.300208344,237.582719728,75.1392,205.578288616
 02/15  17:00:00,229.825517176,36.0252921161,53.1794292389,0.0,32.1804615127,60.9114621605,476.144573958,224.211630327,91.7998,160.133143631
 02/15  18:00:00,278.298915187,35.5802972436,55.8582553962,0.0,32.1804615127,77.5397301883,512.87987287,225.034257348,49.9818,237.863815521
 02/15  19:00:00,353.19538575,35.5802972436,71.1512455912,0.0,77.122965704,86.2600435998,713.562824392,234.413412463,49.9818,429.167611929
 02/15  20:00:00,359.301211349,35.5802972436,69.6819037829,0.0,102.647051061,80.1663183927,589.218367254,236.625012799,33.3212,319.272154455
 02/15  21:00:00,390.632686382,35.5802972436,75.6830400674,0.0,115.40909374,92.7192997104,589.583966646,241.023438384,33.3212,315.239328262
 02/15  22:00:00,379.958468059,35.5802972436,88.5770661882,0.0,102.647051061,94.1340635361,747.187307136,249.559078305,24.9909,472.637328831
 02/15  23:00:00,293.891782544,35.5802972436,69.0550544045,0.0,77.122965704,65.871452062,634.278226331,265.748496758,16.6606,351.869129573
 02/15  24:00:00,202.466761609,35.5802972436,45.6642475019,0.0,38.286128036,48.4199368926,494.67886147,289.771358671,8.3303,196.577202799
 02/16  01:00:00,148.928686117,30.8383318527,36.364732938,0.0,25.5240853573,30.610668775,221.459188582,63.6586288007,3.33212,154.468439781
 02/16  02:00:00,134.93881612,30.8383318527,29.7000751437,0.0,19.418418834,29.3649097162,170.255408264,51.0761078295,3.33212,115.847180434
 02/16  03:00:00,123.266474488,30.8383318527,25.9298493534,0.0,12.7620426787,28.1191506574,171.074164735,45.4495662145,3.33212,122.29247852
 02/16  04:00:00,120.792308791,30.8383318527,23.466439472,0.0,12.7620426787,28.1191506574,162.759089703,43.624883974,3.33212,115.802085729
 02/16  05:00:00,127.810410995,30.8383318527,23.9090065582,0.0,12.7620426787,28.1191506574,201.500884615,43.7337090099,3.33212,154.435055605
 02/16  06:00:00,163.217383478,30.8383318527,31.6966362539,0.0,25.5240853573,30.610668775,324.621113393,44.4282111535,8.3303,271.86260224
 02/16  07:00:00,285.984581584,30.8383318527,59.4652643465,0.0,51.0481707146,78.1489452969,527.87002299,43.392415741,16.6606,467.817007249
 02/16  08:00:00,361.51459959,35.5955548652,84.985579949,0.0,64.3609230253,109.708623606,916.866869248,269.093305582,24.9909,622.782663667
 02/16  09:00:00,303.34046956,35.5802972436,69.4984697696,0.0,51.0481707146,80.7689615957,828.711660256,323.633126545,33.3212,471.757333711
 02/16  10:00:00,276.739190167,35.6021575567,71.0845541195,0.0,51.0481707146,71.0224615957,740.276197091,312.385897426,66.8089,361.081399665
 02/16  11:00:00,226.555124877,35.6853000034,69.5620990458,0.0,32.1804615127,65.7244621605,674.857487821,310.367612114,83.4695,281.020375707
 02/16  12:00:00,234.278370912,35.776028452,76.5090101975,0.0,32.1804615127,65.7244621605,588.989458915,297.880395462,83.4695,207.639563454
 02/16  13:00:00,242.258780723,35.8717585935,85.1585686213,0.0,32.1804615127,65.7244621605,577.112338932,282.028083355,83.4695,211.614755578
 02/16  14:00:00,235.657120204,35.9425166717,88.2070806567,0.0,32.1804615127,55.9779621605,553.986760584,273.600196125,75.1392,205.247364459
 02/16  15:00:00,233.139578148,35.9867084684,85.6615496384,0.0,32.1804615127,55.9779621605,536.715109312,269.831245313,66.8089,200.074963999
 02/16  16:00:00,224.416155607,36.0318447407,76.9429690395,0.0,32.1804615127,55.9779621605,546.214885593,265.490332189,75.1392,205.585353405
 02/16  17:00:00,235.936373218,35.7983758398,59.5041733774,0.0,32.1804615127,60.9114621605,507.955615115,254.489479622,91.7998,161.666335493
 02/16  18:00:00,280.447394565,35.5802972436,57.98014722,0.0,32.1804615127,77.5397301883,557.320207039,271.095789102,49.9818,236.242617937
 02/16  19:00:00,353.028151539,35.5802972436,70.9447580791,0.0,77.122965704,86.2600435998,779.118759031,294.595215347,49.9818,434.541743683
 02/16  20:00:00,357.449098957,35.5802972436,67.7857100584,0.0,102.647051061,80.1663183927,655.790396691,302.765603227,33.3212,319.703593465
 02/16  21:00:00,387.37204472,35.5802972436,72.3701428825,0.0,115.40909374,92.7192997104,657.94924224,312.412074841,33.3212,312.215967399
 02/16  22:00:00,375.40519467,35.5802972436,83.9635839767,0.0,102.647051061,94.1340635361,820.239640279,325.182585889,24.9909,470.066154389
 02/16  23:00:00,288.770541988,35.5802972436,63.8694583629,0.0,77.122965704,65.871452062,710.983023607,342.478313915,16.6606,351.844109692
 02/16  24:00:00,196.61604363,35.5802972436,39.7472057789,0.0,38.286128036,48.4199368926,567.878943841,362.974300035,8.3303,196.574343807
 02/17  01:00:00,142.052581522,30.8383318527,29.5330195812,0.0,25.5240853573,30.610668775,234.379353032,76.6108347262,3.33212,154.436398306
 02/17  02:00:00,127.767224119,30.8383318527,22.5713836951,0.0,19.418418834,29.3649097162,187.727450929,62.1161837862,3.33212,122.279147143
 02/17  03:00:00,116.144449731,30.8383318527,18.8537308196,0.0,12.7620426787,28.1191506574,174.557221639,55.4219025025,3.33212,115.803199136
 02/17  04:00:00,113.876165131,30.8383318527,16.5961558772,0.0,12.7620426787,28.1191506574,171.970989209,52.805234323,3.33212,115.833634886
 02/17  05:00:00,121.760186272,30.8383318527,17.2697883754,0.0,12.7620426787,28.1191506574,215.327724207,52.3733607995,3.33212,159.622243407
 02/17  06:00:00,157.332213125,30.8383318527,25.199218055,0.0,25.5240853573,30.610668775,332.121661005,52.8013799375,8.3303,270.989981067
 02/17  07:00:00,280.48026052,30.8383318527,53.2396894909,0.0,51.0481707146,78.1489452969,532.412200932,51.5068837567,16.6606,464.244717175
 02/17  08:00:00,356.911933121,35.5845328007,79.3725297985,0.0,64.3609230253,109.708623606,963.142554619,319.174031388,24.9909,618.97762323
 02/17  09:00:00,297.604475721,35.5802972436,62.9699430025,0.0,51.0481707146,80.7689615957,878.862692487,367.379295701,33.3212,478.162196786
 02/17  10:00:00,269.113012406,35.586505209,63.4775292822,0.0,51.0481707146,71.0224615957,762.313387093,338.757129685,66.8089,356.747357408
 02/17  11:00:00,219.14070585,35.6512091484,62.1890076838,0.0,32.1804615127,65.7244621605,698.237688619,327.996400132,83.4695,286.771788487
 02/17  12:00:00,221.867922255,35.7301280424,64.1653554413,0.0,32.1804615127,65.7244621605,607.595692936,316.74988144,83.4695,207.376311496
 02/17  13:00:00,225.332822767,35.8091621173,68.3316907785,0.0,32.1804615127,65.7244621605,592.07365591,302.287927506,83.4695,206.316228404
 02/17  14:00:00,220.029035263,35.8608148573,72.693058539,0.0,32.1804615127,55.9779621605,575.724016154,294.639603721,75.1392,205.945212434
 02/17  15:00:00,219.968058164,35.8871938529,72.6119364996,0.0,32.1804615127,55.9779621605,564.88410158,292.507809612,66.8089,205.567391968
 02/17  16:00:00,211.844770729,35.912859967,64.5060839453,0.0,32.1804615127,55.9779621605,572.115180017,291.414981128,75.1392,205.560998889
 02/17  17:00:00,225.719687759,35.7133047966,49.3811880506,0.0,32.1804615127,60.9114621605,528.438868187,281.714622553,91.7998,154.924445634
 02/17  18:00:00,273.367150588,35.5802972436,50.8986290335,0.0,32.1804615127,77.5397301883,589.154863155,297.967730615,49.9818,241.205332541
 02/17  19:00:00,347.588448545,35.5802972436,65.502529087,0.0,77.122965704,86.2600435998,795.862128938,317.9533952,49.9818,427.926933738
 02/17  20:00:00,352.769777244,35.5802972436,63.5374890839,0.0,102.647051061,80.1663183927,672.004077469,318.996780104,33.3212,319.686097365
 02/17  21:00:00,384.084016639,35.5802972436,69.4951358141,0.0,115.40909374,92.7192997104,670.579385008,318.899927676,33.3212,318.358257332
 02/17  22:00:00,373.561151399,35.5802972436,82.4488730157,0.0,102.647051061,94.1340635361,814.720657644,321.012838431,24.9909,468.716919214
 02/17  23:00:00,287.431764575,35.5802972436,62.5516960355,0.0,77.122965704,65.871452062,703.97137137,333.647742075,16.6606,353.663029295
 02/17  24:00:00,196.005361438,35.6064314528,38.0692538438,1.05718812029,38.286128036,48.4199368926,557.75772965,356.22331743,8.3303,193.20411222
 02/18  01:00:00,142.819578819,30.8383318527,28.0979003306,0.0,27.7269238854,30.610668775,238.918506298,76.8946294065,3.33212,158.691756892
 02/18  02:00:00,136.661485332,30.8383318527,21.8932025493,0.0,27.7269238854,30.610668775,182.103254162,62.9492990954,3.33212,115.821835067
 02/18  03:00:00,114.920672569,30.8383318527,17.6335714657,0.0,12.7620426787,28.1191506574,175.759936328,56.5758613905,3.33212,115.851954938
 02/18  04:00:00,112.649408119,30.8383318527,15.3735852781,0.0,12.7620426787,28.1191506574,179.733217999,54.1361942229,3.33212,122.264903776
 02/18  05:00:00,120.045111452,30.8383318527,16.1916411258,0.0,12.7620426787,28.1191506574,211.465367614,53.6930208081,3.33212,154.440226806
 02/18  06:00:00,133.870837709,30.8383318527,17.7738263813,0.0,12.7620426787,28.1191506574,259.085870971,54.2023115309,8.3303,196.55325944
 02/18  07:00:00,218.058648748,30.8383318527,26.7555802252,0.0,42.6918050922,54.3732441037,347.726517742,54.1824001226,16.6606,276.883517619
 02/18  08:00:00,284.848272476,35.5917131043,53.8637148357,0.028864813974,42.6918050922,86.1019271793,806.590987527,318.492692744,24.9909,463.107394784
 02/18  09:00:00,367.129302348,35.6031646766,94.7510692057,0.401791697851,57.6566862989,112.030105488,1032.00096764,336.579879035,33.3212,662.099888604
 02/18  10:00:00,318.296483623,35.6720838879,92.9954285486,0.195765127034,57.6566862989,83.6599452969,835.887510857,295.27932274,66.8089,473.799288117
 02/18  11:00:00,254.605025199,35.7908339304,83.6621265901,0.0,42.6918050922,68.9656133826,726.61634939,281.879193161,83.4695,361.267656229
 02/18  12:00:00,248.465662923,35.8579959875,85.7871006678,0.0,34.9340096728,67.7198543238,645.713159783,277.86363396,83.4695,284.380025823
 02/18  13:00:00,246.23910165,35.918925715,84.3522595405,0.0,34.9340096728,67.7198543238,565.543808435,271.804233786,83.4695,210.270074649
 02/18  14:00:00,233.49168442,35.9640106039,81.294893257,0.0,34.9340096728,57.9733543238,555.793332365,270.037418674,75.1392,210.616713691
 02/18  15:00:00,226.215378422,35.9981538239,74.0140242555,0.0,34.9340096728,57.9733543238,542.460475194,269.341627836,66.8089,206.309947358
 02/18  16:00:00,215.76565863,36.0301372635,63.5786037049,0.0,34.9340096728,57.9733543238,552.260778298,270.817612696,75.1392,206.303965603
 02/18  17:00:00,231.013209196,35.827529772,49.81554642,0.0,34.9340096728,62.9068543238,524.370730954,270.641113401,91.7998,161.929817554
 02/18  18:00:00,270.101657126,35.5802972436,50.27720829,0.0,34.9340096728,72.2186844194,517.439173318,269.868950523,49.9818,197.588422795
 02/18  19:00:00,351.14360543,35.5802972436,59.4093874152,0.0,87.0357390804,86.2600435998,558.58851446,263.618743971,49.9818,244.987970489
 02/18  20:00:00,357.816811204,35.5802972436,71.3700924617,0.0,102.000620287,77.6748002752,611.626397377,259.280521966,33.3212,319.02467541
 02/18  21:00:00,376.548593606,35.5802972436,78.8099049601,0.0,102.000620287,88.9820225341,610.929551743,259.25351717,33.3212,318.354834574
 02/18  22:00:00,366.922245296,35.5802972436,78.9015893782,0.0,102.000620287,91.6425454185,597.468232253,257.019304908,24.9909,315.458027346
 02/18  23:00:00,311.565361963,35.5802972436,76.7104089394,0.0,87.0357390804,65.871452062,742.531847994,262.911050153,16.6606,462.96019784
 02/18  24:00:00,215.058500715,35.5802972436,53.7810976345,0.0,42.6918050922,48.4199368926,556.855638539,277.840213613,8.3303,270.685124927
 02/19  01:00:00,163.546117474,30.8383318527,39.5366733609,0.0,34.4311606118,33.1021868926,224.801159479,60.8928881213,3.33212,160.576151358
 02/19  02:00:00,156.857355838,30.8383318527,32.8113781739,0.0,34.4311606118,33.1021868926,168.197736302,48.1005379202,3.33212,116.765078382
 02/19  03:00:00,135.858824514,30.8383318527,29.286521989,0.0,19.466279405,30.610668775,166.458583876,41.4123112828,3.33212,121.714152593
 02/19  04:00:00,134.500237811,30.8383318527,27.9346569051,0.0,19.466279405,30.610668775,157.350901296,37.9870533466,3.33212,116.03172795
 02/19  05:00:00,142.772327073,30.8383318527,29.6294865246,0.0,19.466279405,30.610668775,200.871678812,36.3782939439,3.33212,161.161264868
 02/19  06:00:00,157.207971522,30.8383318527,31.8167091109,0.0,19.466279405,30.610668775,240.954794038,35.7275805855,8.3303,196.896913452
 02/19  07:00:00,233.582137735,31.2334956353,41.8593394919,0.0,42.6918050922,54.3732441037,331.220596509,34.970216283,16.6606,279.589780226
 02/19  08:00:00,307.129502943,35.5802972436,67.0611318449,0.0,49.3960418185,88.5934452969,694.399068231,206.699077289,24.9909,462.709090942
 02/19  09:00:00,367.173412783,35.5802972436,95.2745277089,0.0,57.6566862989,112.030105488,929.157379184,232.355142356,33.3212,663.481036828
 02/19  10:00:00,294.432297238,36.0244788169,78.2913922921,0.0,50.9524495726,81.1684271793,761.487456077,222.689988844,66.8089,471.988567233
 02/19  11:00:00,228.62377082,36.1702743329,57.3975989286,0.0,42.6918050922,68.9656133826,677.776114237,229.636722182,83.4695,364.669892055
 02/19  12:00:00,217.991285567,36.2527043986,50.4552766972,0.0,38.286128036,68.9656133826,599.352242335,233.788455968,83.4695,282.094286367
 02/19  13:00:00,211.811865842,36.2969131222,45.3649602554,0.0,38.286128036,68.9656133826,510.691146761,220.439764034,83.4695,206.781882727
 02/19  14:00:00,199.089550722,36.3283266161,51.8648468829,0.0,31.5818913096,56.727595265,499.512504866,213.184934646,75.1392,211.188370221
 02/19  15:00:00,200.842079784,36.3570488746,53.8100848598,0.0,31.5818913096,56.727595265,478.139556599,211.132564675,66.8089,200.198091924
 02/19  16:00:00,202.161252593,36.3829905482,55.3049215419,0.0,31.5818913096,56.727595265,485.693221951,204.997139907,75.1392,205.556882045
 02/19  17:00:00,224.129035715,36.088226176,48.2354883319,0.0,31.5818913096,61.661095265,478.054551512,224.610914636,91.7998,161.643836876
 02/19  18:00:00,265.432198122,35.5802972436,50.770414651,0.0,31.5818913096,70.9729253606,495.458838693,247.904430701,49.9818,197.572607992
 02/19  19:00:00,342.200509827,35.5802972436,59.6922746808,0.0,80.3315023541,83.7685254822,547.972442564,253.473497717,49.9818,244.517144847
 02/19  20:00:00,358.122729777,35.5802972436,71.6708802199,0.0,102.000620287,77.6748002752,584.851268838,235.748582162,33.3212,315.781486676
 02/19  21:00:00,386.606246419,35.5802972436,79.6341375825,0.0,108.704857014,91.4735406516,576.123831832,231.453235657,33.3212,311.349396175
 02/19  22:00:00,358.949808145,35.5802972436,80.1404645991,0.0,95.2963835608,89.1510273009,576.761632798,233.44397849,24.9909,318.326754308
 02/19  23:00:00,303.789937611,35.5802972436,78.1463721534,0.0,80.3315023541,63.3799339444,718.162902241,241.150561237,16.6606,460.351741004
 02/19  24:00:00,216.699718187,35.5802972436,55.4223000977,0.0,42.6918050922,48.4199368926,530.312794529,250.324494771,8.3303,271.657999758
 02/20  01:00:00,166.485075169,30.8383318527,42.432769968,0.0,34.4311606118,33.1021868926,215.286474591,54.4136043343,3.33212,157.540750256
 02/20  02:00:00,160.223354506,30.8383318527,36.1366539521,0.0,34.4311606118,33.1021868926,165.93456563,42.4509729619,3.33212,120.151472668
 02/20  03:00:00,158.952679184,30.8383318527,52.269398653,0.0,19.466279405,30.610668775,157.96269528,36.3114776361,3.33212,118.319097644
 02/20  04:00:00,158.743215346,30.8383318527,52.0398258216,0.0,19.466279405,30.610668775,155.066217137,33.4677495203,3.33212,118.266347617
 02/20  05:00:00,161.15935519,30.8383318527,47.8870493911,0.0,19.466279405,30.610668775,194.193859085,32.0336197716,3.33212,158.828119314
 02/20  06:00:00,171.570276789,30.8383318527,46.0552035131,0.0,19.466279405,30.610668775,236.716443374,31.5048450397,8.3303,196.881298334
 02/20  07:00:00,247.343813153,32.8141507656,53.9249192996,0.0,42.6918050922,54.3732441037,327.176328408,30.9362200245,16.6606,279.579508383
 02/20  08:00:00,318.169898206,35.5802972436,77.9275469972,0.0,49.3960418185,88.5934452969,682.44915958,194.377267201,24.9909,463.080992379
 02/20  09:00:00,373.811999618,35.5802972436,101.616812677,0.0,57.6566862989,112.030105488,917.804866922,221.120807495,33.3212,663.362859427
 02/20  10:00:00,295.904517218,36.0029419948,79.5220593724,0.0,50.9524495726,81.1684271793,760.043317251,221.989477477,66.8089,471.244939774
 02/20  11:00:00,211.222157097,36.0967953525,39.9988709403,0.0,42.6918050922,68.9656133826,683.304205958,235.210000966,83.4695,364.624704992
 02/20  12:00:00,197.627184276,36.1598539411,30.1611021133,0.0,38.286128036,68.9656133826,608.855233235,243.315200663,83.4695,282.070532572
 02/20  13:00:00,194.673777735,36.2128084071,28.0217987045,0.0,38.286128036,68.9656133826,536.621729094,245.948094591,83.4695,207.204134503
 02/20  14:00:00,177.897762877,36.2749852372,30.1379216604,0.0,31.5818913096,56.727595265,536.649988595,250.567594877,75.1392,210.943193718
 02/20  15:00:00,180.315249672,36.3413927276,32.4982240183,0.0,31.5818913096,56.727595265,517.948727934,251.159432202,66.8089,199.980395732
 02/20  16:00:00,179.898487943,36.3794402462,32.3056320813,0.0,31.5818913096,56.727595265,519.547131725,238.864971897,75.1392,205.542959828
 02/20  17:00:00,208.671100703,36.0854657355,32.2346328578,0.0,31.5818913096,61.661095265,494.064852278,240.631357982,91.7998,161.633694295
 02/20  18:00:00,254.032055872,35.5802972436,39.2420515691,0.0,31.5818913096,70.9729253606,482.514401442,234.972034603,49.9818,197.56056684
 02/20  19:00:00,331.946879053,35.5802972436,49.5305466048,0.0,80.3315023541,83.7685254822,543.612877379,249.137349692,49.9818,244.493727687
 02/20  20:00:00,348.822878719,35.5802972436,62.3864640985,0.0,102.000620287,77.6748002752,584.016903839,235.748616628,33.3212,314.947087211
 02/20  21:00:00,378.546059947,35.5802972436,71.58859432,0.0,108.704857014,91.4735406516,579.392798996,233.972052633,33.3212,312.099546364
 02/20  22:00:00,352.203856503,35.5802972436,73.408766007,0.0,95.2963835608,89.1510273009,583.518048681,240.234607805,24.9909,318.292540876
 02/20  23:00:00,298.19765963,35.5802972436,72.565475124,0.0,80.3315023541,63.3799339444,728.220320976,252.19352122,16.6606,459.366199756
 02/20  24:00:00,212.324667017,35.5802972436,51.0513683406,0.0,42.6918050922,48.4199368926,542.652005906,262.895533436,8.3303,271.42617247
 02/21  01:00:00,150.863596167,30.8383318527,38.2627592955,0.0,25.5240853573,30.610668775,219.795712623,58.4648875961,3.33212,157.998705027
 02/21  02:00:00,136.655538065,30.8383318527,31.38480594,0.0,19.418418834,29.3649097162,166.641541385,47.5016115206,3.33212,115.807809864
 02/21  03:00:00,129.920261785,30.8383318527,32.538530272,0.0,12.7620426787,28.1191506574,162.005227805,42.8368945218,3.33212,115.836213283
 02/21  04:00:00,145.584769194,30.8383318527,48.1419104935,0.0,12.7620426787,28.1191506574,167.212382545,41.6175649183,3.33212,122.262697627
 02/21  05:00:00,148.598154075,30.8383318527,43.947583411,0.0,12.7620426787,28.1191506574,199.697894593,41.9439499521,3.33212,154.421824641
 02/21  06:00:00,183.809854599,30.8383318527,51.4910535047,0.0,25.5240853573,30.610668775,319.799626219,42.3636258085,8.3303,269.105700411
 02/21  07:00:00,308.137304514,32.0238232004,82.2718863635,0.0,51.0481707146,78.1489452969,527.680954861,40.923270215,16.6606,470.097084646
 02/21  08:00:00,378.117062548,35.5802972436,100.427944268,0.0,64.3609230253,109.708623606,878.421832914,235.939946328,24.9909,617.490986586
 02/21  09:00:00,274.40581001,35.5802972436,39.8908599121,0.0,51.0481707146,80.7689615957,764.621735819,259.530648253,33.3212,471.769887566
 02/21  10:00:00,251.559330711,35.9176488123,45.703847405,0.0,51.0481707146,71.0224615957,673.381331185,242.84506704,66.8089,363.727364145
 02/21  11:00:00,205.507598666,36.0670689518,48.2380634216,0.0,32.1804615127,65.7244621605,606.282906881,241.974017251,83.4695,280.83938963
 02/21  12:00:00,205.866773701,36.1447611846,47.8503174369,0.0,32.1804615127,65.7244621605,532.804690928,242.677829368,83.4695,206.65736156
 02/21  13:00:00,203.346743961,36.2149979395,46.0417468991,0.0,32.1804615127,65.7244621605,531.954468991,242.227287182,83.4695,206.257681809
 02/21  14:00:00,192.621740372,36.2485072454,45.0118209642,0.0,32.1804615127,55.9779621605,526.680418179,245.65798603,75.1392,205.883232148
 02/21  15:00:00,190.398710282,36.2505498647,42.7959309829,0.0,32.1804615127,55.9779621605,524.10768811,251.775010196,66.8089,205.523777914
 02/21  16:00:00,188.51156319,36.2502961107,40.9339179127,0.0,32.1804615127,55.9779621605,534.656679318,254.001559632,75.1392,205.515919687
 02/21  17:00:00,215.363049616,35.9345074339,38.8629340357,0.0,32.1804615127,60.9114621605,495.159070961,245.214624388,91.7998,158.144646573
 02/21  18:00:00,269.554299536,35.5802972436,47.1331572908,0.0,32.1804615127,77.5397301883,545.93058983,256.052492266,49.9818,239.896297563
 02/21  19:00:00,344.883805747,35.5802972436,62.8357236336,0.0,77.122965704,86.2600435998,755.871983008,279.29154159,49.9818,426.598641418
 02/21  20:00:00,350.257428087,35.5802972436,61.0622822992,0.0,102.647051061,80.1663183927,637.184198089,285.629174224,33.3212,318.233823864
 02/21  21:00:00,381.812785562,35.5802972436,67.2635365489,0.0,115.40909374,92.7192997104,636.939346113,285.889546808,33.3212,317.728599305
 02/21  22:00:00,371.492141752,35.5802972436,80.421766908,0.0,102.647051061,94.1340635361,783.540605424,287.830199171,24.9909,470.719506253
 02/21  23:00:00,286.327713679,35.5802972436,61.4913240316,0.0,77.122965704,65.871452062,668.79453813,299.337448262,16.6606,352.796489867
 02/21  24:00:00,195.841119752,35.5802972436,39.0325317345,0.0,38.286128036,48.4199368926,519.704549588,318.968616456,8.3303,192.405633131
 02/22  01:00:00,142.660584994,30.8383318527,30.1167477195,0.0,25.5240853573,30.610668775,232.795044247,71.1274903217,3.33212,158.335433925
 02/22  02:00:00,129.128650131,30.8383318527,23.9065591666,0.0,19.418418834,29.3649097162,178.11359966,58.981268909,3.33212,115.800210751
 02/22  03:00:00,118.135600017,30.8383318527,20.8147766192,0.0,12.7620426787,28.1191506574,172.709245481,53.5493448816,3.33212,115.827780599
 02/22  04:00:00,116.093894598,30.8383318527,18.7827179944,0.0,12.7620426787,28.1191506574,177.229635574,51.6312532105,3.33212,122.266262364
 02/22  05:00:00,123.909903007,30.8383318527,20.0213267124,0.0,12.7620426787,28.1191506574,208.949858227,51.2067091177,3.33212,154.41102911
 02/22  06:00:00,160.386672271,30.8383318527,28.8763359076,0.0,25.5240853573,30.610668775,328.040573071,50.6386722217,8.3303,269.071600849
 02/22  07:00:00,281.780179031,30.8383318527,58.0495767415,0.0,51.0481707146,78.1489452969,533.495263126,47.7955323153,16.6606,469.039130811
 02/22  08:00:00,360.090304762,35.5983835078,83.6269207552,0.0,64.3609230253,109.708623606,894.16174193,251.847117906,24.9909,617.323724024
 02/22  09:00:00,301.506727705,35.5802972436,67.7494062582,0.0,51.0481707146,80.7689615957,780.274599326,274.56696208,33.3212,472.386437245
 02/22  10:00:00,273.372719249,35.8511022237,67.56734738,0.0,51.0481707146,71.0224615957,683.647627871,253.198340044,66.8089,363.640387827
 02/22  11:00:00,213.327584512,36.0235033064,56.1123174814,0.0,32.1804615127,65.7244621605,617.113285058,252.86052594,83.4695,280.783259118
 02/22  12:00:00,209.218996921,36.1148748644,51.2454847975,0.0,32.1804615127,65.7244621605,542.148914529,252.039023248,83.4695,206.640391281
 02/22  13:00:00,199.211071547,36.2020671278,41.9436441301,0.0,32.1804615127,65.7244621605,541.902765039,252.190617381,83.4695,206.242647658
 02/22  14:00:00,193.744326159,36.2912371092,46.1045408222,0.0,32.1804615127,55.9779621605,529.906029115,248.90196279,75.1392,205.864866325
 02/22  15:00:00,196.950607143,36.3638308504,49.4283826579,0.0,32.1804615127,55.9779621605,502.75810816,230.448227978,66.8089,205.500980182
 02/22  16:00:00,196.199800814,36.3916874342,49.1051484747,0.0,32.1804615127,55.9779621605,490.819025571,210.187211443,75.1392,205.492614128
 02/22  17:00:00,220.94517804,36.0969136051,44.9784486239,0.0,32.1804615127,60.9114621605,458.835078944,212.173494666,91.7998,154.861784279
 02/22  18:00:00,274.424834163,35.5802972436,52.5960367246,0.0,32.1804615127,77.5397301883,510.441292534,218.880714073,49.9818,241.578778461
 02/22  19:00:00,350.907900866,35.5802972436,69.0029552698,0.0,77.122965704,86.2600435998,717.244804724,240.413316223,49.9818,426.849688501
 02/22  20:00:00,357.264072242,35.5802972436,67.6534553336,0.0,102.647051061,80.1663183927,577.741395929,224.947049715,33.3212,319.473146214
 02/22  21:00:00,389.281440597,35.5802972436,74.3388341512,0.0,115.40909374,92.7192997104,570.645813194,219.164352803,33.3212,318.160260391
 02/22  22:00:00,379.625139884,35.5802972436,88.2502838618,0.0,102.647051061,94.1340635361,712.176071826,220.495818185,24.9909,466.68935364
 02/22  23:00:00,294.702198164,35.5802972436,69.8712564376,0.0,77.122965704,65.871452062,596.429553023,227.149767053,16.6606,352.61918597
 02/22  24:00:00,204.774334191,35.5802972436,47.9933197615,0.0,38.286128036,48.4199368926,435.357530806,234.841349299,8.3303,192.185881508
 02/23  01:00:00,153.124471123,30.8383318527,40.5819725788,0.0,25.5240853573,30.610668775,209.887740326,45.4495846426,3.33212,161.106035684
 02/23  02:00:00,140.69611756,30.8383318527,35.4939943014,0.0,19.418418834,29.3649097162,156.468049471,37.3507583901,3.33212,115.785171081
 02/23  03:00:00,130.321942418,30.8383318527,33.0267874614,0.0,12.7620426787,28.1191506574,152.414669429,33.2709058704,3.33212,115.811643559
 02/23  04:00:00,129.107968211,30.8383318527,31.8208077662,0.0,12.7620426787,28.1191506574,152.259423254,31.0547154267,3.33212,117.872587827
 02/23  05:00:00,162.720717588,30.8383318527,58.7637611828,0.0,12.7620426787,28.1191506574,192.00253098,29.6736371201,3.33212,158.99677386
 02/23  06:00:00,199.604958693,30.8383318527,67.9919943458,0.0,25.5240853573,30.610668775,306.035231472,28.6673159933,8.3303,269.037615479
 02/23  07:00:00,321.280041197,33.2093145482,95.0571447785,0.0,51.0481707146,78.1489452969,509.963544699,26.8141042389,16.6606,466.48884046
 02/23  08:00:00,384.7183662,35.6455664826,109.02944984,0.0,64.3609230253,109.708623606,774.648515147,132.51769402,24.9909,617.139921127
 02/23  09:00:00,308.023961946,35.5802972436,75.3050327483,0.0,51.0481707146,80.7689615957,665.017161682,157.21328222,33.3212,474.482679462
 02/23  10:00:00,269.246155259,36.1233814906,64.2941155099,0.0,51.0481707146,71.0224615957,596.310219632,168.935448728,66.8089,360.565870904
 02/23  11:00:00,188.940675401,36.2139333643,32.9993847413,0.0,32.1804615127,65.7244621605,532.219995187,165.346400631,83.4695,283.404094555
 02/23  12:00:00,185.81826219,36.2657823912,29.3634081617,0.0,32.1804615127,65.7244621605,451.255912513,161.15979263,83.4695,206.626619882
 02/23  13:00:00,196.589758937,36.3057850389,40.9608395383,0.0,32.1804615127,65.7244621605,436.325907249,146.623742136,83.4695,206.232665113
 02/23  14:00:00,192.981336965,36.3393768164,46.9940449142,0.0,32.1804615127,55.9779621605,446.496944524,165.50538475,75.1392,205.852359774
 02/23  15:00:00,196.343229406,36.3678418969,50.1068872173,0.0,32.1804615127,55.9779621605,475.756764098,203.472996778,66.8089,205.474867319
 02/23  16:00:00,198.665139276,36.3943376394,52.1442787721,0.0,32.1804615127,55.9779621605,504.501494975,225.922464946,75.1392,203.439830029
 02/23  17:00:00,222.388727909,36.0998344637,46.7144285215,0.0,32.1804615127,60.9114621605,469.577030827,220.95121104,91.7998,156.826019787
 02/23  18:00:00,271.619934768,35.5802972436,52.9311958629,0.0,32.1804615127,77.5397301883,495.989249936,209.935713801,49.9818,236.071736135
 02/23  19:00:00,350.008020136,35.5802972436,68.5499606832,0.0,77.122965704,86.2600435998,716.131288563,232.258157338,49.9818,433.891331225
 02/23  20:00:00,357.405197626,35.5802972436,68.3578796991,0.0,102.647051061,80.1663183927,559.853971765,207.075211271,33.3212,319.457560493
 02/23  21:00:00,389.896994047,35.5802972436,75.7606220759,0.0,115.40909374,92.7192997104,535.769056023,188.714787652,33.3212,313.733068371
 02/23  22:00:00,380.519292526,35.5802972436,90.1595501232,0.0,102.647051061,94.1340635361,672.133153758,180.13233496,24.9909,467.009918798
 02/23  23:00:00,295.706895081,35.5802972436,71.9227171374,0.0,77.122965704,65.871452062,561.325576378,193.192559363,16.6606,351.472417016
 02/23  24:00:00,205.271700083,35.5802972436,49.4730534786,0.0,38.286128036,48.4199368926,415.086720107,210.270094513,8.3303,196.486325594
 02/24  01:00:00,166.365533581,30.8383318527,53.8164591836,0.0,25.5240853573,30.610668775,215.046344786,57.3384332368,3.33212,154.375791549
 02/24  02:00:00,167.060163036,30.8383318527,61.7693578812,0.0,19.418418834,29.3649097162,170.538102181,45.5407812155,3.33212,121.665200966
 02/24  03:00:00,147.421034153,30.8383318527,50.0453753921,0.0,12.7620426787,28.1191506574,157.585436338,37.8996124284,3.33212,116.353703909
 02/24  04:00:00,140.470332973,30.8383318527,43.1110613693,0.0,12.7620426787,28.1191506574,152.421238477,33.3052291981,3.33212,115.783889279
 02/24  05:00:00,146.206070918,30.8383318527,41.6360595309,0.0,12.7620426787,28.1191506574,188.286299491,30.5970761423,3.33212,154.357103348
 02/24  06:00:00,181.217292286,30.8383318527,48.9780553348,0.0,25.5240853573,30.610668775,309.929412469,28.9475323013,8.3303,272.651580168
 02/24  07:00:00,303.676452769,32.9722162786,76.9756050754,0.0,51.0481707146,78.1489452969,509.210072459,27.0358420487,16.6606,465.51363041
 02/24  08:00:00,374.357772282,35.5864589832,97.5788628983,0.0,64.3609230253,109.708623606,790.558708986,144.459631577,24.9909,621.108177409
 02/24  09:00:00,305.312930127,35.5802972436,71.4047353736,0.0,51.0481707146,80.7689615957,690.215580773,185.26401945,33.3212,471.630361322
 02/24  10:00:00,265.750369991,36.0957101715,60.0881518601,0.0,51.0481707146,71.0224615957,636.978946368,210.671140929,66.8089,359.498905439
 02/24  11:00:00,204.424945227,36.2121701918,47.4672261078,0.0,32.1804615127,65.7244621605,578.254197796,214.031825356,83.4695,280.75287244
 02/24  12:00:00,196.399289478,36.2642369002,38.8478741993,0.0,32.1804615127,65.7244621605,508.165589384,218.112919211,83.4695,206.583170172
 02/24  13:00:00,179.460683571,36.30110578,22.8399527768,0.0,32.1804615127,65.7244621605,505.589407075,215.923346797,83.4695,206.196560278
 02/24  14:00:00,173.386503006,36.332503652,26.5737550629,0.0,32.1804615127,55.9779621605,494.19706041,213.234362195,75.1392,205.823498215
 02/24  15:00:00,175.349773221,36.3602225648,28.6192684709,0.0,32.1804615127,55.9779621605,484.126751463,211.854293122,66.8089,205.463558341
 02/24  16:00:00,176.111861984,36.3854371679,29.4705630883,0.0,32.1804615127,55.9779621605,489.600687681,209.007743707,75.1392,205.453743975
 02/24  17:00:00,206.81599085,36.0925575793,31.3872913928,0.0,32.1804615127,60.9114621605,438.229253414,188.781284748,91.7998,157.648168665
 02/24  18:00:00,260.678739402,35.5802972436,42.4925770383,0.0,32.1804615127,77.5397301883,462.382539273,172.089379322,49.9818,240.311359951
 02/24  19:00:00,340.54827362,35.5802972436,60.0100315454,0.0,77.122965704,86.2600435998,651.345057612,176.473654081,49.9818,424.889603531
 02/24  20:00:00,349.644322214,35.5802972436,61.9789757286,0.0,102.647051061,80.1663183927,526.796195688,174.804112855,33.3212,318.670882833
 02/24  21:00:00,406.044605055,35.5802972436,92.928660622,0.0,115.40909374,92.7192997104,524.827892457,173.482127907,33.3212,318.02456455
 02/24  22:00:00,420.922155717,35.5802972436,131.060491387,0.0,102.647051061,94.1340635361,666.123945637,173.046627323,24.9909,468.086418314
 02/24  23:00:00,308.989716683,35.5802972436,85.6010530358,0.0,77.122965704,65.871452062,520.452772701,151.857518732,16.6606,351.934653969
 02/24  24:00:00,210.329770095,35.5802972436,55.338326431,0.0,38.286128036,48.4199368926,325.459232943,125.767666188,8.3303,191.361266756
 02/25  01:00:00,160.83275007,30.8383318527,46.1241372628,0.0,27.7269238854,30.610668775,223.93974666,59.5314927199,3.33212,161.07613394
 02/25  02:00:00,155.509686434,30.8383318527,40.7931116548,0.0,27.7269238854,30.610668775,166.981688998,47.8824155988,3.33212,115.767153399
 02/25  03:00:00,134.390829317,30.8383318527,37.1705314725,0.0,12.7620426787,28.1191506574,161.250531506,42.1267918445,3.33212,115.791619661
 02/25  04:00:00,132.656252913,30.8383318527,35.4410108883,0.0,12.7620426787,28.1191506574,156.779027558,37.630030309,3.33212,115.816877249
 02/25  05:00:00,140.003632802,30.8383318527,36.1859229581,0.0,12.7620426787,28.1191506574,200.747078752,36.332422576,3.33212,161.082536176
 02/25  06:00:00,153.493707686,30.8383318527,37.40068278,0.0,12.7620426787,28.1191506574,239.652768249,36.7610930285,8.3303,194.561375221
 02/25  07:00:00,236.596677799,33.2093145482,45.7559881973,0.0,42.6918050922,54.3732441037,325.934842725,36.6677113613,16.6606,272.606531363
 02/25  08:00:00,300.044129464,35.5916320571,70.7183492886,0.0,42.6918050922,86.1019271793,591.165856696,98.2664495169,24.9909,467.90850718
 02/25  09:00:00,370.665441889,35.5802972436,100.559956936,0.0,57.6566862989,112.030105488,766.661323742,75.2146511588,33.3212,658.125472583
 02/25  10:00:00,311.251565496,36.1300827712,87.7382146043,0.0,57.6566862989,83.6599452969,594.258538346,53.5076050487,66.8089,473.942033297
 02/25  11:00:00,241.34755421,36.2202663595,72.1241233522,0.0,42.6918050922,68.9656133826,489.024819729,49.3791021522,83.4695,356.176217577
 02/25  12:00:00,230.122492126,36.2728226958,69.2631342418,0.0,34.9340096728,67.7198543238,412.359520868,46.4602038232,83.4695,282.429817045
 02/25  13:00:00,229.604002449,36.3120155105,69.5135216091,0.0,34.9340096728,67.7198543238,338.309513866,41.2220318662,83.4695,213.617982
 02/25  14:00:00,222.006200164,36.3454418044,71.6031994585,0.0,34.9340096728,57.9733543238,321.203020718,39.5034840651,75.1392,206.560336653
 02/25  15:00:00,220.184545966,36.3739670372,69.7661372041,0.0,34.9340096728,57.9733543238,314.031108737,41.0535556034,66.8089,206.168653134
 02/25  16:00:00,215.53079163,36.3991306485,65.1273016344,0.0,34.9340096728,57.9733543238,324.154323613,42.8451132656,75.1392,206.170010347
 02/25  17:00:00,238.212218408,36.1026674742,58.8603402904,0.0,34.9340096728,62.9068543238,306.633812671,52.9643837773,91.7998,161.869628894
 02/25  18:00:00,277.303066878,35.5802972436,62.3199321982,0.0,34.9340096728,72.2186844194,321.225913078,73.7876385933,49.9818,197.456474485
 02/25  19:00:00,361.33978377,35.5832431431,71.5771885234,0.0,87.0357390804,86.2600435998,380.737285011,85.9746671126,49.9818,244.780817898
 02/25  20:00:00,367.704433049,35.5802972436,83.1503388376,0.0,102.000620287,77.6748002752,456.082665583,104.111998142,33.3212,318.649467441
 02/25  21:00:00,386.401483597,35.5802972436,90.464569223,0.0,102.000620287,88.9820225341,476.541560855,129.122961777,33.3212,314.097399078
 02/25  22:00:00,376.883587682,35.5802972436,90.5808037596,0.0,102.000620287,91.6425454185,492.460943132,153.1699832,24.9909,314.300059932
 02/25  23:00:00,320.990325168,35.5802972436,87.7986560658,0.0,87.0357390804,65.871452062,653.69747976,169.514564299,16.6606,467.522315461
 02/25  24:00:00,223.509859143,35.5802972436,63.9665090725,0.0,42.6918050922,48.4199368926,457.499560815,179.535041467,8.3303,269.634219348
