Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  01:00:00,173.826763861,30.8383318527,49.8065780894,0.0,34.4311606118,33.1021868926,244.502698863,86.5716883069,3.33212,154.598890556
 02/26  02:00:00,166.63263963,30.8383318527,42.591434513,0.0,34.4311606118,33.1021868926,197.906680173,72.1754070279,3.33212,122.399153145
 02/26  03:00:00,144.725743541,30.8383318527,38.1675586257,0.0,19.466279405,30.610668775,180.265681832,60.9619127117,3.33212,115.97164912
 02/26  04:00:00,142.368089379,30.8383318527,35.7933975694,0.0,19.466279405,30.610668775,177.734026562,51.9841352419,3.33212,122.41777132
 02/26  05:00:00,149.952730694,30.8383318527,36.7819737373,0.0,19.466279405,30.610668775,200.845670867,43.1678745187,3.33212,154.345676348
 02/26  06:00:00,164.233553474,30.8383318527,38.8164561541,0.0,19.466279405,30.610668775,241.160760228,36.0732841224,8.3303,196.757176106
 02/26  07:00:00,239.400241142,33.802060222,47.900685707,0.0,42.6918050922,54.3732441037,327.251033309,31.287307558,16.6606,279.303125751
 02/26  08:00:00,312.8928256,35.6326587243,74.0809731617,0.0,49.3960418185,88.5934452969,588.20071351,100.982014533,24.9909,462.227798977
 02/26  09:00:00,385.21713445,35.5802972436,114.855581411,0.0,57.6566862989,112.030105488,775.057229289,79.501350459,33.3212,662.23467883
 02/26  10:00:00,329.989214518,36.141681724,115.430587991,0.0,50.9524495726,81.1684271793,592.7776901,56.5577621657,66.8089,469.411027934
 02/26  11:00:00,272.094740931,36.2366730737,102.614118986,0.0,42.6918050922,68.9656133826,495.174141725,48.2880357803,83.4695,363.416605945
 02/26  12:00:00,271.019634637,36.2912702626,105.268901592,0.0,38.286128036,68.9656133826,409.330387489,44.0925707109,83.4695,281.768316778
 02/26  13:00:00,264.393999674,36.3472937962,99.4576360104,0.0,38.286128036,68.9656133826,325.694508332,36.0615100413,83.4695,206.163498291
 02/26  14:00:00,209.702172586,36.3656824569,64.0195015549,0.0,31.5818913096,56.727595265,315.890685067,34.6163646672,75.1392,206.1351204
 02/26  15:00:00,224.180671335,36.3946652699,78.4754418282,0.0,31.5818913096,56.727595265,308.145263842,35.9239025601,66.8089,205.412461282
 02/26  16:00:00,218.938694892,36.4197490913,73.2745397672,0.0,31.5818913096,56.727595265,318.443443519,37.9036822071,75.1392,205.400561312
 02/26  17:00:00,239.959822567,36.1208641968,65.3274366025,0.0,31.5818913096,61.661095265,304.335353842,56.9641542837,91.7998,155.571399558
 02/26  18:00:00,277.046626669,35.5802972436,66.7754354283,0.0,31.5818913096,70.9729253606,350.18599308,96.5300150541,49.9818,203.674178026
 02/26  19:00:00,355.44021939,35.5802972436,74.8444512176,0.0,80.3315023541,83.7685254822,456.738407016,169.891334205,49.9818,236.865272811
 02/26  20:00:00,371.907759456,35.5802972436,87.199020466,0.0,102.000620287,77.6748002752,546.153597127,194.963308903,33.3212,317.869088224
 02/26  21:00:00,401.344951743,35.5802972436,96.066656699,0.0,108.704857014,91.4735406516,523.999390861,182.081386293,33.3212,308.596804569
 02/26  22:00:00,373.686663851,35.5802972436,96.5230142396,0.0,95.2963835608,89.1510273009,520.726178343,178.041748441,24.9909,317.693529902
 02/26  23:00:00,316.858502183,35.5802972436,92.742630401,0.0,80.3315023541,63.3799339444,672.112890357,193.304262402,16.6606,462.148027955
 02/26  24:00:00,241.727636,35.5802972436,81.7095784916,0.0,42.6918050922,48.4199368926,498.300827192,220.81740979,8.3303,269.153117401
 02/27  01:00:00,200.364174259,30.8383318527,87.6474234616,0.0,25.5240853573,30.610668775,229.375140993,68.8973052211,3.33212,157.145715772
 02/27  02:00:00,167.504020305,30.8383318527,62.1427023845,0.0,19.418418834,29.3649097162,172.856848808,53.7691155645,3.33212,115.755613243
 02/27  03:00:00,148.753686443,30.8383318527,51.3184720927,0.0,12.7620426787,28.1191506574,161.625709795,42.5155805153,3.33212,115.778009279
 02/27  04:00:00,142.86720951,30.8383318527,45.4362380845,0.0,12.7620426787,28.1191506574,154.392260033,35.259180322,3.33212,115.800959711
 02/27  05:00:00,148.332979916,30.8383318527,44.3164587163,0.0,12.7620426787,28.1191506574,194.70834732,30.3293213446,3.33212,161.046905976
 02/27  06:00:00,182.974386718,30.8383318527,51.3225740387,0.0,25.5240853573,30.610668775,304.265748453,27.1102672757,8.3303,268.825181177
 02/27  07:00:00,302.859045209,33.485929196,79.1060547953,0.0,51.0481707146,78.1489452969,504.267326952,25.122334967,16.6606,462.484391985
 02/27  08:00:00,378.192721004,35.5834695031,102.151363257,0.0,64.3609230253,109.708623606,785.224689981,144.08781302,24.9909,616.145976961
 02/27  09:00:00,310.220480662,35.5802972436,77.1901745653,0.0,51.0481707146,80.7689615957,674.027699651,164.727377038,33.3212,475.979122613
 02/27  10:00:00,272.943615189,36.1425189356,67.6911612497,0.0,51.0481707146,71.0224615957,596.836697846,174.785589892,66.8089,355.242207953
 02/27  11:00:00,211.419726074,36.2308173799,55.0208946098,0.0,32.1804615127,65.7244621605,546.901805414,180.022181836,83.4695,283.410123578
 02/27  12:00:00,190.431904574,36.2810818287,33.5063420157,0.0,32.1804615127,65.7244621605,483.641935036,189.696224355,83.4695,210.476210681
 02/27  13:00:00,185.569220065,36.3175268884,29.470219372,0.0,32.1804615127,65.7244621605,479.128345909,189.536964782,83.4695,206.121881128
 02/27  14:00:00,179.521585073,36.3483873081,33.0500873023,0.0,32.1804615127,55.9779621605,485.27972338,204.39345723,75.1392,205.747066151
 02/27  15:00:00,181.983985331,36.3752104169,35.3274529888,0.0,32.1804615127,55.9779621605,485.258013915,220.173185119,66.8089,198.275928797
 02/27  16:00:00,182.09012229,36.3993981826,35.224141662,0.0,32.1804615127,55.9779621605,511.76063963,231.239049398,75.1392,205.382390232
 02/27  17:00:00,212.380127525,36.1044891576,36.565299665,0.0,32.1804615127,60.9114621605,462.434496035,209.111696794,91.7998,161.522999241
 02/27  18:00:00,266.601091074,35.5802972436,48.0561631939,0.0,32.1804615127,77.5397301883,473.098002932,187.20119035,49.9818,235.915012582
 02/27  19:00:00,347.52939162,35.5802972436,66.5780950627,0.0,77.122965704,86.2600435998,673.710515839,196.039393911,49.9818,427.689321929
 02/27  20:00:00,357.243690994,35.5802972436,68.8614290118,0.0,102.647051061,80.1663183927,526.805089925,177.596968459,33.3212,315.886921467
 02/27  21:00:00,401.672034525,35.5802972436,88.1036474996,0.0,115.40909374,92.7192997104,511.315236124,160.507804284,33.3212,317.48623184
 02/27  22:00:00,429.88812746,35.5802972436,139.765979515,0.0,102.647051061,94.1340635361,641.35627273,148.945054095,24.9909,467.420318635
 02/27  23:00:00,317.232160697,35.5802972436,93.9167918356,0.0,77.122965704,65.871452062,500.967866272,133.646347713,16.6606,350.660918559
 02/27  24:00:00,216.033034094,35.5802972436,61.057899957,0.0,38.286128036,48.4199368926,319.115233161,118.7238635,8.3303,192.061069661
 02/28  01:00:00,162.578981229,30.8383318527,50.0479486607,0.0,25.5240853573,30.610668775,224.279349321,59.9322672172,3.33212,161.014962104
 02/28  02:00:00,148.245004183,30.8383318527,43.0802791357,0.0,19.418418834,29.3649097162,168.686640463,49.6274522528,3.33212,115.727068211
 02/28  03:00:00,136.490615829,30.8383318527,39.2485436514,0.0,12.7620426787,28.1191506574,163.470252731,44.3904675655,3.33212,115.747665165
 02/28  04:00:00,134.352855879,30.8383318527,37.1087290673,0.0,12.7620426787,28.1191506574,159.057220807,39.9556747965,3.33212,115.769426011
 02/28  05:00:00,142.464526887,30.8383318527,37.9868666745,0.0,12.7620426787,28.1191506574,196.694236644,37.0768705106,3.33212,156.285246133
 02/28  06:00:00,177.943875371,30.8383318527,45.7793651536,0.0,25.5240853573,30.610668775,316.101451774,35.2333710638,8.3303,272.537780711
 02/28  07:00:00,297.990634311,33.8415766003,73.2607912052,0.0,51.0481707146,78.1489452969,511.511472633,33.4455760361,16.6606,461.405296597
 02/28  08:00:00,373.871905509,35.5818775839,97.5047238991,0.0,64.3609230253,109.708623606,771.307780409,127.439906899,24.9909,618.876973509
 02/28  09:00:00,308.183047351,35.5802972436,74.8730199932,0.0,51.0481707146,80.7689615957,651.440648891,143.901916348,33.3212,474.217532543
 02/28  10:00:00,273.831472207,36.1358243372,69.0409256228,0.0,51.0481707146,71.0224615957,575.497475912,152.578921194,66.8089,356.109654718
 02/28  11:00:00,220.536775141,36.2268504906,64.5603002385,0.0,32.1804615127,65.7244621605,509.027729162,145.039111198,83.4695,280.519117964
 02/28  12:00:00,223.852184789,36.2804190809,67.2780404989,0.0,32.1804615127,65.7244621605,426.361179885,136.422594534,83.4695,206.469085352
 02/28  13:00:00,232.426061723,36.3210634512,76.608138387,0.0,32.1804615127,65.7244621605,414.917619141,125.368370461,83.4695,206.079748681
 02/28  14:00:00,195.937535042,36.3551285253,50.0119894514,0.0,32.1804615127,55.9779621605,415.880449389,135.033063585,75.1392,205.708185804
 02/28  15:00:00,195.151518494,36.3835729761,49.1920838687,0.0,32.1804615127,55.9779621605,426.89570142,154.745749068,66.8089,205.341052352
 02/28  16:00:00,192.78146301,36.4087090649,46.7575354097,0.0,32.1804615127,55.9779621605,452.386954989,171.918660204,75.1392,205.329094785
 02/28  17:00:00,218.35480014,36.1120177481,43.2647652736,0.0,32.1804615127,60.9114621605,432.289402815,185.677533859,91.7998,154.812068956
 02/28  18:00:00,270.635917588,35.5802972436,52.5168375183,0.0,32.1804615127,77.5397301883,475.736266913,189.890822297,49.9818,235.863644616
 02/28  19:00:00,350.715274994,35.5802972436,69.926861966,0.0,77.122965704,86.2600435998,698.38858541,215.412023791,49.9818,432.994761619
 02/28  20:00:00,358.990758999,35.5802972436,70.6822179777,0.0,102.647051061,80.1663183927,577.831494827,227.230557173,33.3212,317.279737654
 02/28  21:00:00,392.711561776,35.5802972436,78.4665003365,0.0,115.40909374,92.7192997104,581.82145756,237.259009969,33.3212,311.241247591
 02/28  22:00:00,383.700134094,35.5802972436,92.6058339031,0.0,102.647051061,94.1340635361,719.017752477,223.367200077,24.9909,470.6596524
 02/28  23:00:00,298.116506991,35.5802972436,73.2680262778,0.0,77.122965704,65.871452062,596.044699229,229.004608075,16.6606,350.379491154
 02/28  24:00:00,206.311687655,35.5802972436,49.5138197212,0.0,38.286128036,48.4199368926,446.477136555,248.379755924,8.3303,189.767080631
 03/01  01:00:00,152.287122877,30.8383318527,39.6776169932,0.0,25.5240853573,30.610668775,219.15524686,54.8254465968,3.33212,160.997680263
 03/01  02:00:00,138.27058066,30.8383318527,32.9948218652,0.0,19.418418834,29.3649097162,162.235486963,43.1841624392,3.33212,115.719204524
 03/01  03:00:00,126.556721336,30.8383318527,29.1877308521,0.0,12.7620426787,28.1191506574,156.930996304,37.8602700216,3.33212,115.738606282
 03/01  04:00:00,123.795101035,30.8383318527,26.4389433143,0.0,12.7620426787,28.1191506574,155.524067055,36.4329212683,3.33212,115.759025787
 03/01  05:00:00,130.914148215,30.8383318527,26.9835722958,0.0,12.7620426787,28.1191506574,195.848881019,37.0026523191,3.33212,155.5141087
 03/01  06:00:00,166.682827598,30.8383318527,35.1329406244,0.0,25.5240853573,30.610668775,318.23965035,37.9349710366,8.3303,271.974379314
 03/01  07:00:00,286.142514911,32.8141507656,63.2319934111,0.0,51.0481707146,78.1489452969,516.881159401,37.2958252487,16.6606,462.924734152
 03/01  08:00:00,363.723010034,35.5802972436,87.3218025696,0.0,64.3609230253,109.708623606,895.762328388,252.557944081,24.9909,618.213484307
 03/01  09:00:00,302.814226704,35.5802972436,69.0300085833,0.0,51.0481707146,80.7689615957,797.156891941,291.579901051,33.3212,472.25579089
 03/01  10:00:00,265.610160607,35.7069878809,59.9382857746,0.0,51.0481707146,71.0224615957,700.293722333,276.117153637,66.8089,357.367668696
 03/01  11:00:00,210.401759394,35.8213720527,53.3658598376,0.0,32.1804615127,65.7244621605,646.324939872,282.433163714,83.4695,280.422276158
 03/01  12:00:00,200.955046413,35.9240343089,43.1672291195,0.0,32.1804615127,65.7244621605,570.121714928,280.214427111,83.4695,206.437787816
 03/01  13:00:00,197.221055112,36.087888832,40.0733241285,0.0,32.1804615127,65.7244621605,558.04143825,268.524564338,83.4695,206.047373912
 03/01  14:00:00,188.981492614,36.197604455,41.4468011025,0.0,32.1804615127,55.9779621605,537.65201443,256.841885976,75.1392,205.670928454
 03/01  15:00:00,187.761207801,36.2589957456,40.1708058957,0.0,32.1804615127,55.9779621605,527.641981597,255.532755283,66.8089,205.300326314
 03/01  16:00:00,187.815420714,36.3085393306,40.194370699,0.0,32.1804615127,55.9779621605,524.151137285,250.002733345,75.1392,199.00920394
 03/01  17:00:00,216.129855218,36.0490304648,39.5194773676,0.0,32.1804615127,60.9114621605,487.010894243,234.447037327,91.7998,160.764056916
 03/01  18:00:00,269.613267697,35.5802972436,49.9922350875,0.0,32.1804615127,77.5397301883,514.27783536,228.467170745,49.9818,235.828864615
 03/01  19:00:00,349.818770328,35.5802972436,67.8975514829,0.0,77.122965704,86.2600435998,702.893687453,221.927352414,49.9818,430.984535039
 03/01  20:00:00,356.789601694,35.5802972436,67.5665169451,0.0,102.647051061,80.1663183927,554.758273328,206.602063423,33.3212,314.835009905
 03/01  21:00:00,389.460684025,35.5802972436,74.6337495573,0.0,115.40909374,92.7192997104,570.455216258,222.151596586,33.3212,314.982419673
 03/01  22:00:00,379.848250835,35.5802972436,88.4696258265,0.0,102.647051061,94.1340635361,710.926489645,218.435004549,24.9909,467.500585097
 03/01  23:00:00,294.31021523,35.5802972436,69.4783004206,0.0,77.122965704,65.871452062,591.777081716,225.485569049,16.6606,349.630912667
 03/01  24:00:00,203.373482864,35.5802972436,46.5921546212,0.0,38.286128036,48.4199368926,439.622977345,239.086752115,8.3303,192.20592523
 03/02  01:00:00,150.661324006,30.8383318527,38.0513210691,0.0,25.5240853573,30.610668775,215.786237123,52.7170254853,3.33212,159.737091637
 03/02  02:00:00,137.717307977,30.8383318527,32.4317605024,0.0,19.418418834,29.3649097162,163.163791212,42.9501764763,3.33212,116.881494736
 03/02  03:00:00,127.154853658,30.8383318527,29.7744917695,0.0,12.7620426787,28.1191506574,156.778360585,37.7313458078,3.33212,115.714894777
 03/02  04:00:00,125.761362042,30.8383318527,28.3906260509,0.0,12.7620426787,28.1191506574,154.464423827,35.3983981294,3.33212,115.733905698
 03/02  05:00:00,133.886135614,30.8383318527,29.9367280373,0.0,12.7620426787,28.1191506574,192.108643368,34.5226304072,3.33212,154.253892961
 03/02  06:00:00,201.884840102,30.8383318527,70.1900533274,0.0,25.5240853573,30.610668775,310.963199074,34.0323921911,8.3303,268.600506883
 03/02  07:00:00,326.075633356,33.2093145482,102.550869101,0.0,51.0481707146,78.1489452969,516.524096312,31.0002222903,16.6606,468.863274021
 03/02  08:00:00,390.657066961,35.5802972436,114.009716927,0.0,64.3609230253,109.708623606,825.93686237,184.987171559,24.9909,615.958790811
 03/02  09:00:00,310.534217229,35.5802972436,77.2326507806,0.0,51.0481707146,80.7689615957,672.157590749,170.920564643,33.3212,467.915826106
 03/02  10:00:00,243.848096851,36.1261107184,38.6599282249,0.0,51.0481707146,71.0224615957,613.328724185,184.975371304,66.8089,361.544452881
 03/02  11:00:00,198.052483699,36.2178998371,42.1506612377,0.0,32.1804615127,65.7244621605,497.97206187,134.215123771,83.4695,280.287438099
 03/02  12:00:00,209.459716871,36.2757992311,53.3278059674,0.0,32.1804615127,65.7244621605,379.379850328,89.5058200264,83.4695,206.404530301
 03/02  13:00:00,216.860514158,36.3162846884,61.3054574501,0.0,32.1804615127,65.7244621605,419.969486301,130.487397099,83.4695,206.012589201
 03/02  14:00:00,210.273887893,36.3471425655,64.3692633063,0.0,32.1804615127,55.9779621605,424.828176913,144.047393498,75.1392,205.641583415
 03/02  15:00:00,213.090120738,36.37711392,67.2481449902,0.0,32.1804615127,55.9779621605,398.239986941,132.265875391,66.8089,199.16521155
 03/02  16:00:00,202.305661342,36.4024450738,56.6292218418,0.0,32.1804615127,55.9779621605,386.690096514,107.26608569,75.1392,204.284810824
 03/02  17:00:00,226.762460846,36.108452462,52.2030047987,0.0,32.1804615127,60.9114621605,349.660589002,96.4051518772,91.7998,161.455637125
 03/02  18:00:00,278.268132837,35.5802972436,60.6571918941,0.0,32.1804615127,77.5397301883,420.503131304,134.751184093,49.9818,235.770147211
 03/02  19:00:00,356.69777312,35.5802972436,76.361826373,0.0,77.122965704,86.2600435998,683.399081487,208.808841769,49.9818,424.608439717
 03/02  20:00:00,363.017833772,35.5802972436,74.8275419695,0.0,102.647051061,80.1663183927,575.170462205,224.519054035,33.3212,317.330208169
 03/02  21:00:00,395.439826226,35.5802972436,81.5632377108,0.0,115.40909374,92.7192997104,584.334154413,233.532565167,33.3212,317.480389246
 03/02  22:00:00,386.052765864,35.5802972436,95.0161232032,0.0,102.647051061,94.1340635361,740.401252783,252.598775662,24.9909,462.811577121
 03/02  23:00:00,299.205650392,35.5802972436,74.3621206668,0.0,77.122965704,65.871452062,599.848440672,234.140315654,16.6606,349.047525018
 03/02  24:00:00,207.100536988,35.5802972436,50.3093050526,0.0,38.286128036,48.4199368926,447.41272949,243.53434742,8.3303,195.548082069
 03/03  01:00:00,153.036176662,30.8383318527,40.4239214588,0.0,25.5240853573,30.610668775,211.528215204,53.9623615617,3.33212,154.233733643
 03/03  02:00:00,138.825167157,30.8383318527,33.5452539614,0.0,19.418418834,29.3649097162,168.445104614,42.9620527789,3.33212,122.150931835
 03/03  03:00:00,126.939528851,30.8383318527,29.564420252,0.0,12.7620426787,28.1191506574,157.003848506,37.9820747669,3.33212,115.689653739
 03/03  04:00:00,124.14706645,30.8383318527,26.7844901409,0.0,12.7620426787,28.1191506574,155.550538543,36.5113102945,3.33212,115.707108249
 03/03  05:00:00,131.603610489,30.8383318527,27.0371426964,0.0,12.7620426787,28.1191506574,194.707319055,37.1361638067,3.33212,154.239035248
 03/03  06:00:00,166.772616081,30.8383318527,34.5670043902,0.0,25.5240853573,30.610668775,315.35032094,38.4929293553,8.3303,268.527091584
 03/03  07:00:00,283.109736014,32.8141507656,62.2603395919,0.0,51.0481707146,78.1489452969,521.823300087,38.3280355893,16.6606,466.834664498
 03/03  08:00:00,365.605807503,35.5802972436,88.2268414755,0.0,64.3609230253,109.708623606,882.430750635,242.735221019,24.9909,614.704629617
 03/03  09:00:00,308.059275556,35.5802972436,73.5168200116,0.0,51.0481707146,80.7689615957,764.497074629,262.911208758,33.3212,468.264665871
 03/03  10:00:00,281.466704385,35.7843487428,75.6888880977,0.0,51.0481707146,71.0224615957,678.462244254,250.707668405,66.8089,360.945675849
 03/03  11:00:00,231.635952731,35.908187758,74.4696139739,0.0,32.1804615127,65.7244621605,619.766524431,254.673100868,83.4695,281.623923564
 03/03  12:00:00,236.560751279,36.0151172889,78.5958459351,0.0,32.1804615127,65.7244621605,541.315004429,251.436829524,83.4695,206.408674906
 03/03  13:00:00,241.201913626,36.0832068684,83.9319616984,0.0,32.1804615127,65.7244621605,534.301083843,244.862147312,83.4695,205.969436531
 03/03  14:00:00,232.858254453,36.141867914,85.2477731268,0.0,32.1804615127,55.9779621605,524.3796364,244.477216004,75.1392,204.763220396
 03/03  15:00:00,229.064781911,36.1551319614,81.4547362191,0.0,32.1804615127,55.9779621605,510.829647973,245.03977697,66.8089,198.980971003
 03/03  16:00:00,219.186440567,36.1848479211,71.5966716824,0.0,32.1804615127,55.9779621605,526.512794336,246.14214929,75.1392,205.231445046
 03/03  17:00:00,234.829032566,35.9424220077,58.2790790319,0.0,32.1804615127,60.9114621605,480.793828914,233.533762261,91.7998,155.460266653
 03/03  18:00:00,279.903643742,35.5802972436,60.2539585898,0.0,32.1804615127,77.5397301883,529.978556869,241.629452897,49.9818,238.367303972
 03/03  19:00:00,355.401298859,35.5802972436,73.3372238192,0.0,77.122965704,86.2600435998,746.183406446,268.538545363,49.9818,427.663061083
 03/03  20:00:00,359.462494174,35.5802972436,70.2484190446,0.0,102.647051061,80.1663183927,631.536188655,279.507519895,33.3212,318.707468761
 03/03  21:00:00,390.098392907,35.5802972436,75.5259728377,0.0,115.40909374,92.7192997104,628.087747259,284.236992236,33.3212,310.529555023
 03/03  22:00:00,379.297725193,35.5802972436,88.1998961001,0.0,102.647051061,94.1340635361,783.437230795,290.342376972,24.9909,468.103953823
 03/03  23:00:00,292.800200052,35.5802972436,67.9369592888,0.0,77.122965704,65.871452062,672.397825455,305.22798156,16.6606,350.509243894
 03/03  24:00:00,200.979524818,35.5802972436,44.1435591248,0.0,38.286128036,48.4199368926,528.188383166,328.752539671,8.3303,191.105543495
 03/04  01:00:00,149.361202728,30.8383318527,34.6224339272,0.0,27.7269238854,30.610668775,232.199078109,69.7462386254,3.33212,159.120719483
 03/04  02:00:00,143.179976906,30.8383318527,28.39401792,0.0,27.7269238854,30.610668775,174.573596505,55.5592098293,3.33212,115.682266675
 03/04  03:00:00,121.069917048,30.8383318527,23.7587189246,0.0,12.7620426787,28.1191506574,168.24333509,49.2139905936,3.33212,115.697224496
 03/04  04:00:00,118.242134191,30.8383318527,20.9426295382,0.0,12.7620426787,28.1191506574,166.043932948,46.9986665765,3.33212,115.713146372
 03/04  05:00:00,125.301888053,30.8383318527,21.4261376071,0.0,12.7620426787,28.1191506574,204.405636607,46.864655667,3.33212,154.20886094
 03/04  06:00:00,139.027476947,30.8383318527,22.9088289351,0.0,12.7620426787,28.1191506574,252.192913792,47.6589209477,8.3303,196.203692844
 03/04  07:00:00,218.922499635,30.8383318527,33.1983584178,0.0,42.6918050922,54.3732441037,336.780396922,47.2970000772,16.6606,272.822796845
 03/04  08:00:00,291.499067174,35.5940647927,60.5836699756,0.0,42.6918050922,86.1019271793,761.82292312,272.374166876,24.9909,464.457856244
 03/04  09:00:00,362.525987059,35.5802972436,90.6321818683,0.0,57.6566862989,112.030105488,987.809910936,300.041182297,33.3212,654.447528639
 03/04  10:00:00,300.412381378,35.6929395441,75.3526555794,0.0,57.6566862989,83.6599452969,821.561567173,284.714526105,66.8089,470.038141068
 03/04  11:00:00,223.28797954,35.81817599,52.4107643277,0.0,42.6918050922,68.9656133826,728.767747181,290.720838727,83.4695,354.577408454
 03/04  12:00:00,207.10567665,35.9201348397,44.4934171056,0.0,34.9340096728,67.7198543238,660.081848587,288.227436733,83.4695,288.384911854
 03/04  13:00:00,200.250068703,35.9762737081,38.4473891664,0.0,34.9340096728,67.7198543238,572.4178486,282.243478002,83.4695,206.704870599
 03/04  14:00:00,190.274612705,36.0487432918,38.1323896267,0.0,34.9340096728,57.9733543238,560.971274146,279.524775006,75.1392,206.30729914
 03/04  15:00:00,189.406693852,36.1062969169,37.2133837194,0.0,34.9340096728,57.9733543238,548.145669024,275.409641076,66.8089,205.927127948
 03/04  16:00:00,188.020062002,36.1233750917,35.8206754066,0.0,34.9340096728,57.9733543238,558.298761838,277.234723223,75.1392,205.924838615
 03/04  17:00:00,215.250103469,35.9231860365,34.0001628345,0.0,34.9340096728,62.9068543238,525.160857004,271.686933174,91.7998,161.67412383
 03/04  18:00:00,254.891603278,35.5802972436,40.6807191699,0.0,34.9340096728,72.2186844194,506.738485077,259.529364752,49.9818,197.227320325
 03/04  19:00:00,342.927622303,35.5802972436,51.2132201537,0.0,87.0357390804,86.2600435998,539.755641687,249.872766402,49.9818,239.901075285
 03/04  20:00:00,350.90912004,35.5802972436,64.4853628912,0.0,102.000620287,77.6748002752,585.932134991,237.918388882,33.3212,314.692546109
 03/04  21:00:00,371.087886986,35.5802972436,73.3666953885,0.0,102.000620287,88.9820225341,578.386266155,227.812949975,33.3212,317.25211618
 03/04  22:00:00,362.471302005,35.5802972436,74.4592218837,0.0,102.000620287,91.6425454185,562.084170658,225.674126418,24.9909,311.41914424
 03/04  23:00:00,307.784717141,35.5802972436,72.9370789097,0.0,87.0357390804,65.871452062,712.249271533,231.893533658,16.6606,463.695137876
 03/04  24:00:00,212.307008195,35.5802972436,51.0447268617,0.0,42.6918050922,48.4199368926,522.205587749,244.903036962,8.3303,268.972250787
 03/05  01:00:00,162.446864165,30.8383318527,38.4502714495,0.0,34.4311606118,33.1021868926,209.51254584,51.7205978473,3.33212,154.459827993
 03/05  02:00:00,156.475583044,30.8383318527,32.4463856134,0.0,34.4311606118,33.1021868926,168.62944196,42.9499814766,3.33212,122.347340483
 03/05  03:00:00,135.89836076,30.8383318527,29.3491380464,0.0,19.466279405,30.610668775,157.286201291,38.0957395665,3.33212,115.858341725
 03/05  04:00:00,134.598282663,30.8383318527,28.0617937751,0.0,19.466279405,30.610668775,154.895301657,35.6683003824,3.33212,115.894881275
 03/05  05:00:00,153.056280661,30.8383318527,39.9210812507,0.0,19.466279405,30.610668775,192.641257127,33.9950679735,3.33212,155.314069154
 03/05  06:00:00,183.580038225,30.8383318527,58.1380138258,0.0,19.466279405,30.610668775,236.398253074,32.7399169806,8.3303,195.328036093
 03/05  07:00:00,252.648746221,32.8141507656,64.88097134,0.0,42.6918050922,54.3732441037,327.356155007,31.939043096,16.6606,278.756511911
 03/05  08:00:00,327.707891793,35.5802972436,87.5801888847,0.0,49.3960418185,88.5934452969,680.719980189,194.39724244,24.9909,461.331837749
 03/05  09:00:00,380.180855461,35.5802972436,108.454218612,0.0,57.6566862989,112.030105488,878.828815281,187.693086103,33.3212,657.814529178
 03/05  10:00:00,298.917978283,36.1173914895,82.9456104562,0.0,50.9524495726,81.1684271793,738.56339127,202.530870831,66.8089,469.223620439
 03/05  11:00:00,237.116071944,36.2090856616,67.1278308631,0.0,42.6918050922,68.9656133826,564.619823875,122.257663293,83.4695,358.892660582
 03/05  12:00:00,242.821246435,36.2625995268,77.144042916,0.0,38.286128036,68.9656133826,422.193944578,57.5242374003,83.4695,281.200207178
 03/05  13:00:00,246.968163301,36.3049158785,82.1232866445,0.0,38.286128036,68.9656133826,337.37970731,48.0027713714,83.4695,205.907435939
 03/05  14:00:00,232.73294446,36.338876332,86.7852648434,0.0,31.5818913096,56.727595265,336.21047981,55.1844256621,75.1392,205.886854148
 03/05  15:00:00,219.436728362,36.3683864608,73.5617620042,0.0,31.5818913096,56.727595265,333.185126043,61.2407478561,66.8089,205.135478187
 03/05  16:00:00,196.643455558,36.3943103736,50.9684335268,0.0,31.5818913096,56.727595265,340.073441268,66.8677757409,75.1392,198.066465527
 03/05  17:00:00,224.656511849,36.0987581613,50.0462180988,0.0,31.5818913096,61.661095265,327.64515197,74.4506426124,91.7998,161.394709357
 03/05  18:00:00,260.003067285,35.5802972436,52.5326515044,0.0,31.5818913096,70.9729253606,361.332498854,114.175528795,49.9818,197.175170059
 03/05  19:00:00,340.646168466,35.5802972436,60.0031983339,0.0,80.3315023541,83.7685254822,490.286914045,203.821100595,49.9818,236.484013449
 03/05  20:00:00,357.531031971,35.5802972436,72.6668928686,0.0,102.000620287,77.6748002752,586.672758568,236.243352036,33.3212,317.108206531
 03/05  21:00:00,387.605377718,35.5802972436,81.7947690717,0.0,108.704857014,91.4735406516,599.187915731,258.173066819,33.3212,307.693648912
 03/05  22:00:00,361.446092824,35.5802972436,83.2728505916,0.0,95.2963835608,89.1510273009,593.829922947,251.715445327,24.9909,317.12357762
 03/05  23:00:00,306.713056077,35.5802972436,81.2392441325,0.0,80.3315023541,63.3799339444,717.723203567,245.7691322,16.6606,455.293471368
 03/05  24:00:00,219.640737389,35.5802972436,58.3636122868,0.0,42.6918050922,48.4199368926,514.13222007,237.962159507,8.3303,267.839760563
 03/06  01:00:00,156.849191153,30.8383318527,44.2465047233,0.0,25.5240853573,30.610668775,206.766469232,49.2709264674,3.33212,154.163422764
 03/06  02:00:00,142.287620944,30.8383318527,36.9988599121,0.0,19.418418834,29.3649097162,159.781263808,39.7434426373,3.33212,116.705701171
 03/06  03:00:00,131.229901318,30.8383318527,33.8447074195,0.0,12.7620426787,28.1191506574,158.022755487,33.570853358,3.33212,121.119782129
 03/06  04:00:00,129.218322734,30.8383318527,31.8461692102,0.0,12.7620426787,28.1191506574,149.55798527,30.5821072787,3.33212,115.643757992
 03/06  05:00:00,136.79879243,30.8383318527,32.8513582512,0.0,12.7620426787,28.1191506574,186.883614399,29.3848575247,3.33212,154.166636874
 03/06  06:00:00,172.756598164,30.8383318527,41.1883094288,0.0,25.5240853573,30.610668775,305.635994109,29.0418444806,8.3303,268.263849628
 03/06  07:00:00,290.306493343,32.8141507656,70.1773899554,0.0,51.0481707146,78.1489452969,504.584067434,28.3525096708,16.6606,459.570957763
 03/06  08:00:00,371.350397923,35.6261233947,94.9720192425,0.0,64.3609230253,109.708623606,827.721124197,189.250989352,24.9909,613.479234845
 03/06  09:00:00,306.004340441,35.5802972436,72.254013309,0.0,51.0481707146,80.7689615957,731.809063906,225.902061271,33.3212,472.585802635
 03/06  10:00:00,271.326467176,36.0377736033,65.3535740731,0.0,51.0481707146,71.0224615957,638.386874557,218.139051537,66.8089,353.438923019
 03/06  11:00:00,209.137365056,36.219766881,52.0318426199,0.0,32.1804615127,65.7244621605,572.656309803,209.110558318,83.4695,280.076251485
 03/06  12:00:00,207.413433953,36.2726786956,49.7816677677,0.0,32.1804615127,65.7244621605,506.328957808,216.641403209,83.4695,206.2180546
 03/06  13:00:00,212.143279189,36.3118304221,55.4139938573,0.0,32.1804615127,65.7244621605,494.016283005,204.705434548,83.4695,205.841348458
 03/06  14:00:00,194.791477995,36.3389047378,47.4218950767,0.0,32.1804615127,55.9779621605,526.421680229,245.81733087,75.1392,205.465149359
 03/06  15:00:00,189.980927,36.3672652096,42.4771202747,0.0,32.1804615127,55.9779621605,506.998525072,235.09982565,66.8089,205.089799422
 03/06  16:00:00,188.008613735,36.357618546,40.3875334616,0.0,32.1804615127,55.9779621605,521.947877323,248.788036212,75.1392,198.020641111
 03/06  17:00:00,215.96494359,36.0148448714,39.3772462748,0.0,32.1804615127,60.9114621605,489.890200453,236.731706098,91.7998,161.358694355
 03/06  18:00:00,267.682212036,35.5802972436,50.9432617005,0.0,32.1804615127,77.5397301883,506.988982213,221.490956533,49.9818,235.51622568
 03/06  19:00:00,350.760619041,35.5802972436,69.1061308016,0.0,77.122965704,86.2600435998,684.435564847,212.466345937,49.9818,421.98741891
 03/06  20:00:00,357.978332256,35.5802972436,68.4794381013,0.0,102.647051061,80.1663183927,578.320772129,226.88128319,33.3212,318.118288939
 03/06  21:00:00,390.198352507,35.5802972436,75.7250623342,0.0,115.40909374,92.7192997104,539.693496161,189.743982129,33.3212,316.628314032
 03/06  22:00:00,380.54253659,35.5802972436,89.9132017259,0.0,102.647051061,94.1340635361,676.347682901,192.415238603,24.9909,458.941544298
 03/06  23:00:00,295.51905669,35.5802972436,71.2466231516,0.0,77.122965704,65.871452062,583.117034096,216.4313397,16.6606,350.025094396
 03/06  24:00:00,204.981818169,35.5802972436,48.6137054034,0.0,38.286128036,48.4199368926,433.082996391,228.650186841,8.3303,196.102509551
 03/07  01:00:00,152.831730147,30.8383318527,40.2881209207,0.0,25.5240853573,30.610668775,208.046467729,50.5537226828,3.33212,154.160625046
 03/07  02:00:00,140.217792997,30.8383318527,35.0009116894,0.0,19.418418834,29.3649097162,160.273653814,41.2779913842,3.33212,115.66354243
 03/07  03:00:00,145.570221975,30.8383318527,48.1996374547,0.0,12.7620426787,28.1191506574,154.527179941,35.5211965305,3.33212,115.673863411
 03/07  04:00:00,152.487413044,30.8383318527,55.0733206855,0.0,12.7620426787,28.1191506574,151.343557652,32.3269776909,3.33212,115.684459961
 03/07  05:00:00,155.635180544,30.8383318527,51.01094309,0.0,12.7620426787,28.1191506574,187.973630391,30.5122071702,3.33212,154.129303221
 03/07  06:00:00,189.63595621,30.8383318527,57.3502934027,0.0,25.5240853573,30.610668775,305.595801388,29.0986305201,8.3303,268.166870868
 03/07  07:00:00,305.920703779,32.9722162786,84.7492819874,0.0,51.0481707146,78.1489452969,510.440793532,28.0110562194,16.6606,465.769137312
 03/07  08:00:00,379.754399316,35.5852701434,102.13019835,0.0,64.3609230253,109.708623606,819.086079613,181.168502584,24.9909,612.926677029
 03/07  09:00:00,306.483559992,35.5802972436,72.2055524756,0.0,51.0481707146,80.7689615957,682.495894543,183.907376344,33.3212,465.267318199
 03/07  10:00:00,265.426493895,36.1215358387,59.9252252108,0.0,51.0481707146,71.0224615957,614.36562395,188.281915807,66.8089,359.274808142
 03/07  11:00:00,203.086458604,36.2097840257,46.1925848214,0.0,32.1804615127,65.7244621605,583.131460833,221.149222751,83.4695,278.512738082
 03/07  12:00:00,196.766719005,36.2610828675,39.0073114178,0.0,32.1804615127,65.7244621605,528.178505512,235.649703801,83.4695,209.05930171
 03/07  13:00:00,194.719755139,36.2979055139,37.6681544292,0.0,32.1804615127,65.7244621605,520.752530892,234.731984976,83.4695,202.551045915
 03/07  14:00:00,175.742048936,36.3294376397,28.4328040846,0.0,32.1804615127,55.9779621605,513.971124583,236.762404865,75.1392,202.069519718
 03/07  15:00:00,168.602499711,36.3508825371,21.0308662966,0.0,32.1804615127,55.9779621605,529.632900194,257.771473726,66.8089,205.052526468
 03/07  16:00:00,170.865855497,36.3823139846,23.5675017488,0.0,32.1804615127,55.9779621605,495.592880318,222.49374311,75.1392,197.959937208
 03/07  17:00:00,201.714691324,36.0899938422,25.9315151261,0.0,32.1804615127,60.9114621605,452.51335563,199.363019435,91.7998,161.350536195
 03/07  18:00:00,252.913291755,35.5802972436,37.1752339887,0.0,32.1804615127,77.5397301883,476.312136506,190.896955002,49.9818,235.433381504
 03/07  19:00:00,335.670610774,35.5802972436,54.8918295879,0.0,77.122965704,86.2600435998,657.919051298,184.845160738,49.9818,423.092090559
 03/07  20:00:00,384.14826059,35.5802972436,95.8434796993,0.0,102.647051061,80.1663183927,562.048022445,211.945873835,33.3212,316.78094861
 03/07  21:00:00,408.960096824,35.5802972436,95.1583781999,0.0,115.40909374,92.7192997104,549.369887109,199.646221814,33.3212,316.402465295
 03/07  22:00:00,388.57064404,35.5802972436,98.1598297814,0.0,102.647051061,94.1340635361,686.467495653,202.80999368,24.9909,458.666601972
 03/07  23:00:00,295.939944887,35.5802972436,71.4674973533,0.0,77.122965704,65.871452062,596.778088713,230.275083177,16.6606,349.842405537
 03/07  24:00:00,202.947314398,35.5802972436,46.1835852436,0.0,38.286128036,48.4199368926,453.02285382,248.637478167,8.3303,196.055075653
 03/08  01:00:00,149.670524394,30.8383318527,36.9877281496,0.0,25.5240853573,30.610668775,208.590297225,51.1256047963,3.33212,154.132572429
 03/08  02:00:00,136.717823881,30.8383318527,31.3599668711,0.0,19.418418834,29.3649097162,163.601982288,44.6330897417,3.33212,115.636772546
 03/08  03:00:00,126.24905329,30.8383318527,28.7822354209,0.0,12.7620426787,28.1191506574,159.910168297,40.9329521243,3.33212,115.645096173
 03/08  04:00:00,124.653434869,30.8383318527,27.192020614,0.0,12.7620426787,28.1191506574,157.763042571,38.7769901385,3.33212,115.653932432
 03/08  05:00:00,132.510396822,30.8383318527,28.470892153,0.0,12.7620426787,28.1191506574,195.025847789,37.5892483077,3.33212,154.104479481
 03/08  06:00:00,168.805176467,30.8383318527,37.120423556,0.0,25.5240853573,30.610668775,313.491312848,37.0950558249,8.3303,268.065957023
 03/08  07:00:00,286.737444006,32.8141507656,66.410357546,0.0,51.0481707146,78.1489452969,514.004433208,35.2272721609,16.6606,462.116561047
 03/08  08:00:00,367.383283415,35.6268732858,90.7183689007,0.0,64.3609230253,109.708623606,838.291004639,200.846696684,24.9909,612.453407955
 03/08  09:00:00,299.947524141,35.5802972436,65.9939294261,0.0,51.0481707146,80.7689615957,729.98479671,228.86412422,33.3212,467.79947249
 03/08  10:00:00,248.398449583,35.9523303716,42.4840825282,0.0,51.0481707146,71.0224615957,642.557732135,221.356055159,66.8089,354.392776976
 03/08  11:00:00,206.081650701,36.0805533467,48.7764244088,0.0,32.1804615127,65.7244621605,592.018726284,229.87126913,83.4695,278.677957154
 03/08  12:00:00,214.414702948,36.1841145649,56.3170509189,0.0,32.1804615127,65.7244621605,520.490042021,230.76780099,83.4695,206.252741031
 03/08  13:00:00,222.186262491,36.209042858,64.8159732719,0.0,32.1804615127,65.7244621605,518.46410728,229.381903596,83.4695,205.612703683
 03/08  14:00:00,217.008288869,36.2112782993,69.3560035616,0.0,32.1804615127,55.9779621605,514.782361887,234.275611631,75.1392,205.367550255
 03/08  15:00:00,215.327666205,36.235760771,67.667279336,0.0,32.1804615127,55.9779621605,508.125166885,237.16096947,66.8089,204.155297414
 03/08  16:00:00,207.176518012,36.2568751865,59.5437323526,0.0,32.1804615127,55.9779621605,511.909714766,238.008857418,75.1392,198.761657349
 03/08  17:00:00,227.108824681,35.9834053015,50.5289716156,0.0,32.1804615127,60.9114621605,482.945068155,229.862624698,91.7998,161.282643456
 03/08  18:00:00,273.235528753,35.5802972436,56.3869667232,0.0,32.1804615127,77.5397301883,518.361636592,233.677960675,49.9818,234.701875916
 03/08  19:00:00,352.690700722,35.5802972436,70.647629695,0.0,77.122965704,86.2600435998,722.952411757,250.937265897,49.9818,422.033345859
 03/08  20:00:00,358.142077511,35.5802972436,68.5224716924,0.0,102.647051061,80.1663183927,607.700436118,256.367731799,33.3212,318.011504319
 03/08  21:00:00,389.630211223,35.5802972436,74.6795189734,0.0,115.40909374,92.7192997104,601.397577189,259.530014566,33.3212,308.546362623
 03/08  22:00:00,379.365646429,35.5802972436,87.9857749936,0.0,102.647051061,94.1340635361,756.734237065,264.18741233,24.9909,467.555924734
 03/08  23:00:00,293.441563159,35.5802972436,68.6104706989,0.0,77.122965704,65.871452062,635.17098912,273.610723145,16.6606,344.899665975
 03/08  24:00:00,202.224094977,35.5802972436,45.4332546009,0.0,38.286128036,48.4199368926,490.137183319,288.695277628,8.3303,193.111605691
 03/09  01:00:00,149.121785051,30.8383318527,36.5620240114,0.0,25.5240853573,30.610668775,219.659059993,62.241691013,3.33212,154.08524898
 03/09  02:00:00,135.610459604,30.8383318527,30.3751981906,0.0,19.418418834,29.3649097162,168.195910822,49.2003093423,3.33212,115.66348148
 03/09  03:00:00,124.545995743,30.8383318527,27.2109966208,0.0,12.7620426787,28.1191506574,161.752175023,42.7505699002,3.33212,115.669485123
 03/09  04:00:00,122.707567848,30.8383318527,25.3809378466,0.0,12.7620426787,28.1191506574,158.965911035,39.9581009256,3.33212,115.675690109
 03/09  05:00:00,130.579744291,30.8383318527,26.6746437021,0.0,12.7620426787,28.1191506574,199.526995186,38.969679751,3.33212,157.225195435
 03/09  06:00:00,166.904857671,30.8383318527,35.3770904559,0.0,25.5240853573,30.610668775,312.662319738,38.5708241903,8.3303,265.761195548
 03/09  07:00:00,282.875771168,31.2334956353,64.3341243333,0.0,51.0481707146,78.1489452969,517.78286001,36.6808887336,16.6606,464.441371277
 03/09  08:00:00,365.435151233,35.5802972436,89.0098150583,0.0,64.3609230253,109.708623606,859.667015016,223.218574153,24.9909,611.457540863
 03/09  09:00:00,300.511834696,35.5802972436,66.767440885,0.0,51.0481707146,80.7689615957,760.314044194,261.064136834,33.3212,465.928707359
 03/09  10:00:00,261.309287222,35.8141891687,55.5723696922,0.0,51.0481707146,71.0224615957,681.616390527,256.973577121,66.8089,357.833913406
 03/09  11:00:00,200.664470929,35.965132784,43.539606934,0.0,32.1804615127,65.7244621605,626.791598188,266.397660645,83.4695,276.924437543
 03/09  12:00:00,196.246436492,36.0693926928,38.3500002216,0.0,32.1804615127,65.7244621605,555.073900117,264.313216523,83.4695,207.291183594
 03/09  13:00:00,194.799145816,36.0860405266,37.6544382883,0.0,32.1804615127,65.7244621605,547.827630951,263.593005098,83.4695,200.765125853
 03/09  14:00:00,184.971994176,36.0560814952,37.5698740574,0.0,32.1804615127,55.9779621605,553.221008768,272.882832012,75.1392,205.198976755
 03/09  15:00:00,183.934305859,36.0844451394,36.5078328851,0.0,32.1804615127,55.9779621605,550.33140972,278.579923815,66.8089,204.942585905
 03/09  16:00:00,183.836824759,36.1868283906,36.3305667885,0.0,32.1804615127,55.9779621605,543.142465818,270.120341956,75.1392,197.882923862
 03/09  17:00:00,212.736620533,35.963878435,36.2076275205,0.0,32.1804615127,60.9114621605,501.668583434,248.614205499,91.7998,161.254577935
 03/09  18:00:00,264.233752232,35.5802972436,47.403118041,0.0,32.1804615127,77.5397301883,529.876911586,245.565801756,49.9818,234.32930983
 03/09  19:00:00,346.713425119,35.5802972436,64.6863197823,0.0,77.122965704,86.2600435998,726.678127295,254.605363764,49.9818,422.090963531
 03/09  20:00:00,352.723955301,35.5802972436,63.1237390201,0.0,102.647051061,80.1663183927,603.120165896,251.940670948,33.3212,317.858294948
 03/09  21:00:00,384.435168736,35.5802972436,69.5118904315,0.0,115.40909374,92.7192997104,588.152161537,246.431079109,33.3212,308.399882427
 03/09  22:00:00,374.384752116,35.5802972436,83.0291737607,0.0,102.647051061,94.1340635361,738.279649968,248.118456098,24.9909,465.17029387
 03/09  23:00:00,288.575477541,35.5802972436,63.7533321657,0.0,77.122965704,65.871452062,625.928598321,265.222554015,16.6606,344.045444306
 03/09  24:00:00,197.568136844,35.5802972436,40.7744822883,0.0,38.286128036,48.4199368926,493.619401651,290.315341949,8.3303,194.973759701
 03/10  01:00:00,144.540647793,30.8383318527,31.974531009,0.0,25.5240853573,30.610668775,223.807585536,66.4201533393,3.33212,154.055312196
 03/10  02:00:00,131.250287108,30.8383318527,26.0098815317,0.0,19.418418834,29.3649097162,174.491985205,55.5259362221,3.33212,115.633928983
 03/10  03:00:00,120.318092559,30.8383318527,22.978051818,0.0,12.7620426787,28.1191506574,169.656334848,50.6860401966,3.33212,115.638174652
 03/10  04:00:00,118.210156385,30.8383318527,20.8800451691,0.0,12.7620426787,28.1191506574,168.029219619,49.0544550333,3.33212,115.642644586
 03/10  05:00:00,126.281190065,30.8383318527,21.7430897329,0.0,12.7620426787,28.1191506574,206.365099051,48.9917437653,3.33212,154.041235286
 03/10  06:00:00,162.175393713,30.8383318527,29.9959932285,0.0,25.5240853573,30.610668775,325.517479183,49.3253738879,8.3303,267.861805296
 03/10  07:00:00,276.007416581,31.6286594179,59.1343401321,0.0,51.0481707146,78.1489452969,525.533338072,47.0529158025,16.6606,461.819822269
 03/10  08:00:00,361.485819457,35.5802972436,84.0399772857,0.0,64.3609230253,109.708623606,903.817885149,267.4458621,24.9909,611.381123049
 03/10  09:00:00,304.026865411,35.5802972436,69.4826467779,0.0,51.0481707146,80.7689615957,782.610701919,283.603956953,33.3212,465.685544966
 03/10  10:00:00,278.63804844,35.8151629036,72.8422809556,0.0,51.0481707146,71.0224615957,677.751582902,257.162941596,66.8089,353.779741306
 03/10  11:00:00,227.883958039,35.9786557241,70.6691204898,0.0,32.1804615127,65.7244621605,613.212006256,251.104909671,83.4695,278.637596585
 03/10  12:00:00,227.04689209,36.0997111178,69.0354623695,0.0,32.1804615127,65.7244621605,535.054195009,245.572827614,83.4695,206.011867395
 03/10  13:00:00,226.94367606,36.1766908,69.6265276445,0.0,32.1804615127,65.7244621605,527.385197722,238.280528203,83.4695,205.635169518
 03/10  14:00:00,221.35301625,36.2425195739,73.6805800937,0.0,32.1804615127,55.9779621605,516.96648679,236.571428581,75.1392,205.255858209
 03/10  15:00:00,215.510397256,36.3319604166,67.7712104795,0.0,32.1804615127,55.9779621605,497.750645221,233.133046429,66.8089,197.808698792
 03/10  16:00:00,204.750642399,36.3446693154,57.0482607439,0.0,32.1804615127,55.9779621605,512.244670058,232.207711688,75.1392,204.89775837
 03/10  17:00:00,227.781618102,36.085995035,51.1009450686,0.0,32.1804615127,60.9114621605,469.545198435,223.224788562,91.7998,154.520609873
 03/10  18:00:00,275.924645905,35.5802972436,59.0860277064,0.0,32.1804615127,77.5397301883,505.181153659,219.999569595,49.9818,235.199784064
 03/10  19:00:00,357.113177765,35.5802972436,75.0635561866,0.0,77.122965704,86.2600435998,704.673119509,229.784219541,49.9818,424.907099968
 03/10  20:00:00,363.518860103,35.5802972436,74.3159288232,0.0,102.647051061,80.1663183927,567.934143059,220.681874421,33.3212,313.931068639
 03/10  21:00:00,396.38403955,35.5802972436,82.0048814885,0.0,115.40909374,92.7192997104,549.218843512,201.803788077,33.3212,314.093855435
 03/10  22:00:00,386.838783227,35.5802972436,96.0237986663,0.0,102.647051061,94.1340635361,691.544595314,206.817367212,24.9909,459.736328102
 03/10  23:00:00,300.507670383,35.5802972436,75.7030042743,0.0,77.122965704,65.871452062,588.582442884,222.689938582,16.6606,349.231904301
 03/10  24:00:00,209.104668628,35.5802972436,52.3119310666,0.0,38.286128036,48.4199368926,425.794780263,228.563471459,8.3303,188.901008803
 03/11  01:00:00,158.770600872,30.8383318527,43.9825670896,0.0,27.7269238854,30.610668775,203.360295589,45.8977022133,3.33212,154.130473376
 03/11  02:00:00,153.808004232,30.8383318527,38.9787707872,0.0,27.7269238854,30.610668775,157.527299616,37.0615145302,3.33212,117.133665085
 03/11  03:00:00,132.819159893,30.8383318527,35.470186191,0.0,12.7620426787,28.1191506574,152.399745249,31.8308980334,3.33212,117.236727215
 03/11  04:00:00,130.946692754,30.8383318527,33.6029574571,0.0,12.7620426787,28.1191506574,149.828234674,29.0617124069,3.33212,117.434402267
 03/11  05:00:00,138.778494724,30.8383318527,34.8637599592,0.0,12.7620426787,28.1191506574,186.269498169,27.5252959895,3.33212,155.41208218
 03/11  06:00:00,180.651510471,30.8383318527,64.3973635309,0.0,12.7620426787,28.1191506574,223.741929619,26.5658799645,8.3303,188.845749654
 03/11  07:00:00,260.338302669,33.2093145482,74.9441166775,0.0,42.6918050922,54.3732441037,312.399472082,25.1549760433,16.6606,270.583896038
 03/11  08:00:00,326.001920191,35.6532318965,95.9494199879,0.0,42.6918050922,86.1019271793,612.962349161,124.27957328,24.9909,463.691875881
 03/11  09:00:00,385.488340952,35.5802972436,114.717774837,0.0,57.6566862989,112.030105488,821.701080625,139.734336171,33.3212,648.645544454
 03/11  10:00:00,313.847326074,36.1302299335,89.4460708908,0.0,57.6566862989,83.6599452969,698.741398522,166.300754663,66.8089,465.631743859
 03/11  11:00:00,236.883898919,36.2196445352,66.9469307847,0.0,42.6918050922,68.9656133826,588.252415127,152.336921664,83.4695,352.445993463
 03/11  12:00:00,222.603851637,36.2698580179,61.2897616782,0.0,34.9340096728,67.7198543238,490.33729234,126.240489906,83.4695,280.627302434
 03/11  13:00:00,218.649068714,36.3053395903,58.3481234878,0.0,34.9340096728,67.7198543238,389.535921143,96.7307496952,83.4695,209.335671448
 03/11  14:00:00,206.766579021,36.3373695432,56.2574888812,0.0,34.9340096728,57.9733543238,370.771885022,90.5079115678,75.1392,205.124773454
 03/11  15:00:00,203.244585678,36.3665852847,52.6585456612,0.0,34.9340096728,57.9733543238,391.656146729,121.471996195,66.8089,203.375250535
 03/11  16:00:00,200.603955094,36.3923902401,49.9153676575,0.0,34.9340096728,57.9733543238,435.671821707,154.959314338,75.1392,205.573307369
 03/11  17:00:00,227.083659093,36.09820642,47.3766276356,0.0,34.9340096728,62.9068543238,423.764635735,170.509705171,91.7998,161.455130564
 03/11  18:00:00,267.014381258,35.5802972436,54.6449338843,0.0,34.9340096728,72.2186844194,373.117191421,126.247550512,49.9818,196.887840909
 03/11  19:00:00,356.181463183,35.5802972436,66.3693046193,0.0,87.0357390804,86.2600435998,385.374364862,98.9402131472,49.9818,236.452351715
 03/11  20:00:00,362.829835045,35.5802972436,78.1913209738,0.0,102.000620287,77.6748002752,475.593416721,127.333518445,33.3212,314.938698276
 03/11  21:00:00,382.343883591,35.5802972436,86.3127914602,0.0,102.000620287,88.9820225341,492.926749085,149.591843961,33.3212,310.013705124
 03/11  22:00:00,374.135170367,35.5802972436,87.7969969028,0.0,102.000620287,91.6425454185,489.854684381,152.330139884,24.9909,312.533644497
 03/11  23:00:00,318.959729054,35.5802972436,85.758287879,0.0,87.0357390804,65.871452062,637.894238935,162.925072879,16.6606,458.308566056
 03/11  24:00:00,222.594672846,35.5802972436,63.043303484,0.0,42.6918050922,48.4199368926,449.633154608,173.054381992,8.3303,268.248472617
 03/12  01:00:00,170.625202511,30.8383318527,46.6758297516,0.0,34.4311606118,33.1021868926,200.612519269,81.5182584934,3.33212,115.762140775
 03/12  02:00:00,147.139803469,30.8383318527,40.6328022352,0.0,19.466279405,30.610668775,184.171810583,65.0663812051,3.33212,115.773309378
 03/12  03:00:00,145.275029344,30.8383318527,38.7747633016,0.0,19.466279405,30.610668775,171.169219678,52.0422315907,3.33212,115.794868087
 03/12  04:00:00,153.259863297,30.8383318527,40.176344833,0.0,19.466279405,30.610668775,200.069363828,42.7609934856,3.33212,153.976250342
