Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  05:00:00,167.741790124,30.8383318527,42.4146467291,0.0,19.466279405,30.610668775,240.299918962,35.822444258,8.3303,196.147174704
 03/12  06:00:00,251.752565076,34.1577076263,51.6196475202,0.0,42.6918050922,54.3732441037,322.476565365,30.5718805796,16.6606,275.244084785
 03/12  07:00:00,316.604533052,35.6102688983,75.374430347,0.0,49.3960418185,88.5934452969,568.472841341,85.1219689834,24.9909,458.359972357
 03/12  08:00:00,373.203998565,35.5802972436,102.816250437,0.0,57.6566862989,112.030105488,799.319560907,114.659094754,33.3212,651.339266153
 03/12  09:00:00,301.142252201,36.1337827468,86.564355352,0.0,50.9524495726,81.1684271793,639.309881538,108.902650216,66.8089,463.598331321
 03/12  10:00:00,236.776914554,36.2225080522,67.2109733944,0.0,42.6918050922,68.9656133826,567.470997708,128.371230286,83.4695,355.630267422
 03/12  11:00:00,227.816725065,36.2723511239,62.0086540204,0.0,38.286128036,68.9656133826,496.74149706,130.954988241,83.4695,282.317008818
 03/12  12:00:00,223.084269194,36.3086135886,58.269347684,0.0,38.286128036,68.9656133826,378.171862594,93.0784642338,83.4695,201.62389836
 03/12  13:00:00,201.58742431,36.3375585693,55.8112351466,0.0,31.5818913096,56.727595265,358.330174894,77.6808115038,75.1392,205.51016339
 03/12  14:00:00,201.115786766,36.3661253824,55.3420466063,0.0,31.5818913096,56.727595265,350.504373019,80.6493032206,66.8089,203.046169798
 03/12  15:00:00,202.210649006,36.3920209675,56.4344810698,0.0,31.5818913096,56.727595265,355.927002438,81.3511259164,75.1392,199.436676522
 03/12  16:00:00,230.652808674,36.0999011828,55.93129614,0.0,31.5818913096,61.661095265,321.110716354,74.8872296405,91.7998,154.423686713
 03/12  17:00:00,266.495792026,35.5802972436,64.5731756787,0.0,31.5818913096,70.9729253606,308.867743942,62.0717289396,49.9818,196.814215002
 03/12  18:00:00,341.94903973,35.5802972436,75.4608728849,0.0,80.3315023541,83.7685254822,362.688115855,72.6234727443,49.9818,240.082843111
 03/12  19:00:00,370.178095346,35.5802972436,85.7040478028,0.0,102.000620287,77.6748002752,444.077156623,99.2858643931,33.3212,311.47009223
 03/12  20:00:00,396.724659971,35.5802972436,91.5786252359,0.0,108.704857014,91.4735406516,489.629211089,149.644108548,33.3212,306.663902541
 03/12  21:00:00,368.616635803,35.5802972436,91.5541500128,0.0,95.2963835608,89.1510273009,502.633724911,167.982937898,24.9909,309.659887013
 03/12  22:00:00,312.870107737,35.5802972436,88.930137957,0.0,80.3315023541,63.3799339444,652.492332117,176.134399138,16.6606,459.697332979
 03/12  23:00:00,224.55878627,35.5802972436,64.960183125,0.0,42.6918050922,48.4199368926,468.144638414,199.813162935,8.3303,260.001175479
 03/12  24:00:00,174.679912985,30.8383318527,50.6623479836,0.0,34.4311606118,33.1021868926,251.494730934,87.6221841118,3.33212,160.540426822
 03/13  01:00:00,147.788948064,30.8383318527,42.5563572541,0.0,19.418418834,29.3649097162,190.080004668,70.9285317226,3.33212,115.819352946
 03/13  02:00:00,136.407359406,30.8383318527,39.0893837785,0.0,12.7620426787,28.1191506574,176.441577827,57.6135727673,3.33212,115.49588506
 03/13  03:00:00,134.528359465,30.8383318527,37.2047764393,0.0,12.7620426787,28.1191506574,165.879256844,47.2178508603,3.33212,115.329285984
 03/13  04:00:00,142.284775389,30.8383318527,38.3608127569,0.0,12.7620426787,28.1191506574,196.575880847,39.7606919838,3.33212,153.483068863
 03/13  05:00:00,178.276556225,30.8383318527,46.7070934492,0.0,25.5240853573,30.610668775,304.203213577,34.1468185664,8.3303,261.726095011
 03/13  06:00:00,307.029381275,33.643994709,74.8335419796,0.0,51.0481707146,78.1489452969,509.614686254,30.0756865945,16.6606,462.87839966
 03/13  07:00:00,377.270697699,35.5834953654,98.4260327676,0.0,64.3609230253,109.708623606,797.598045022,165.125608605,24.9909,607.481536418
 03/13  08:00:00,307.473451596,35.5802972436,73.8576310012,0.0,51.0481707146,80.7689615957,700.169920935,203.109194646,33.3212,463.739526289
 03/13  09:00:00,269.386909605,36.1338484356,63.8996265002,0.0,51.0481707146,71.0224615957,596.154392023,174.90124336,66.8089,354.444248663
 03/13  10:00:00,209.320275565,36.2217056285,53.0331132993,0.0,32.1804615127,65.7244621605,523.741212855,165.392536063,83.4695,274.879176792
 03/13  11:00:00,204.353822086,36.2721005415,47.449137706,0.0,32.1804615127,65.7244621605,472.059559583,182.754592459,83.4695,205.835467124
 03/13  12:00:00,203.083632943,36.3084974474,46.7646171666,0.0,32.1804615127,65.7244621605,496.667555874,207.741307892,83.4695,205.456747982
 03/13  13:00:00,193.926403874,36.34001973,47.3263117981,0.0,32.1804615127,55.9779621605,479.965659906,199.746902092,75.1392,205.079557815
 03/13  14:00:00,192.100595817,36.3681269696,45.4430997132,0.0,32.1804615127,55.9779621605,475.620426138,211.158285867,66.8089,197.653240271
 03/13  15:00:00,192.339610803,36.3938162151,46.1152280249,0.0,32.1804615127,55.9779621605,420.749008003,145.886007431,75.1392,199.723800572
 03/13  16:00:00,222.162250479,36.0978212346,47.278715465,0.0,32.1804615127,60.9114621605,362.464657922,111.506676735,91.7998,159.158181186
 03/13  17:00:00,268.898430392,35.5802972436,59.4853797144,0.0,32.1804615127,77.5397301883,392.041753398,107.104517473,49.9818,234.955435926
 03/13  18:00:00,343.732957882,35.5802972436,77.4352203573,0.0,77.122965704,86.2600435998,591.193200659,121.806053378,49.9818,419.405347281
 03/13  19:00:00,363.367452578,35.5802972436,75.326820789,0.0,102.647051061,80.1663183927,523.559623001,173.665783469,33.3212,316.572639532
 03/13  20:00:00,395.254962331,35.5802972436,81.7957726168,0.0,115.40909374,92.7192997104,515.019658707,173.368728742,33.3212,308.329729966
 03/13  21:00:00,385.614368117,35.5802972436,95.7516423384,0.0,102.647051061,94.1340635361,637.387212222,154.634125919,24.9909,457.762186303
 03/13  22:00:00,300.288119994,35.5802972436,77.0332208087,0.0,77.122965704,65.871452062,520.170004842,156.852518139,16.6606,346.656886703
 03/13  23:00:00,209.161945199,35.5802972436,54.0472410387,0.0,38.286128036,48.4199368926,369.319735636,165.251867622,8.3303,195.737568013
 03/13  24:00:00,157.6435533,30.8383318527,45.0953331736,0.0,25.5240853573,30.610668775,229.201519679,71.9244148438,3.33212,153.944984836
 03/14  01:00:00,144.666444837,30.8383318527,39.477822887,0.0,19.418418834,29.3649097162,175.480285757,56.7281352731,3.33212,115.420030484
 03/14  02:00:00,134.275290583,30.8383318527,37.0183666685,0.0,12.7620426787,28.1191506574,162.762864312,45.3201242038,3.33212,114.110620108
 03/14  03:00:00,133.230843304,30.8383318527,35.9856314226,0.0,12.7620426787,28.1191506574,154.296391071,37.2447765655,3.33212,113.719494505
 03/14  04:00:00,142.410760458,30.8383318527,37.9548791166,0.0,12.7620426787,28.1191506574,187.109305605,31.5657996535,3.33212,152.211385952
 03/14  05:00:00,179.099815062,30.8383318527,46.9926985475,0.0,25.5240853573,30.610668775,301.171805019,27.2459660207,8.3303,265.595538999
 03/14  06:00:00,308.966121687,33.8415766003,75.9578696418,0.0,51.0481707146,78.1489452969,499.576029458,23.7677850779,16.6606,459.147644381
 03/14  07:00:00,379.617214736,35.5828779816,101.292769752,0.0,64.3609230253,109.708623606,680.017911173,46.0316412478,24.9909,608.995369925
 03/14  08:00:00,310.94752908,35.5802972436,78.383457223,0.0,51.0481707146,80.7689615957,545.482798456,49.1758663386,33.3212,462.985732117
 03/14  09:00:00,280.325733714,36.1427063021,76.2521546983,0.0,51.0481707146,71.0224615957,462.187826847,43.6298355041,66.8089,351.749091343
 03/14  10:00:00,232.179410911,36.2351738618,76.7563490719,0.0,32.1804615127,65.7244621605,405.525195385,42.9445641594,83.4695,279.111131225
 03/14  11:00:00,203.84673481,36.2914846927,47.970160361,0.0,32.1804615127,65.7244621605,327.189311947,37.9510387765,83.4695,205.76877317
 03/14  12:00:00,226.10653541,36.3339568197,70.8901927355,0.0,32.1804615127,65.7244621605,319.453251706,30.6056487452,83.4695,205.378102961
 03/14  13:00:00,262.603514729,36.3710873603,116.882961887,0.0,32.1804615127,55.9779621605,298.306889895,25.2151765048,75.1392,197.952513391
 03/14  14:00:00,265.653697424,36.4031110788,119.810413599,0.0,32.1804615127,55.9779621605,294.341155077,22.8750055278,66.8089,204.657249549
 03/14  15:00:00,254.407490991,36.4322935405,108.554954101,0.0,32.1804615127,55.9779621605,295.740280613,23.0077149222,75.1392,197.593365691
 03/14  16:00:00,256.939132575,36.1350257421,82.2583560964,0.0,32.1804615127,60.9114621605,270.857411037,24.6992669782,91.7998,154.358344059
 03/14  17:00:00,273.40779383,35.5805595937,64.3695439033,0.0,32.1804615127,77.5397301883,317.265660394,32.4531507381,49.9818,234.830709656
 03/14  18:00:00,349.344399686,35.6125165989,83.4597948724,0.0,77.122965704,86.2600435998,516.458049746,45.2966945605,49.9818,421.179555185
 03/14  19:00:00,371.974755977,35.5802972436,84.9703158601,0.0,102.647051061,80.1663183927,414.202112048,65.7722945809,33.3212,315.108617468
 03/14  20:00:00,405.906644324,35.5802972436,93.4784465559,0.0,115.40909374,92.7192997104,433.00151475,92.1088732021,33.3212,307.571441548
 03/14  21:00:00,397.391681137,35.5802972436,108.366722237,0.0,102.647051061,94.1340635361,605.434286819,118.179151203,24.9909,462.264235616
 03/14  22:00:00,309.932225089,35.6003559523,87.0651606635,0.0,77.122965704,65.871452062,502.461493058,143.578484087,16.6606,342.22240897
 03/14  23:00:00,216.954378927,35.5816600269,62.0666227527,0.0,38.286128036,48.4199368926,380.879896913,176.873267494,8.3303,195.676329419
 03/14  24:00:00,164.336174803,30.8383318527,51.8787330457,0.0,25.5240853573,30.610668775,244.041433184,86.7986590964,3.33212,153.910654087
 03/15  01:00:00,150.417018823,30.8383318527,45.2782334924,0.0,19.418418834,29.3649097162,190.65397664,71.8258274204,3.33212,115.49602922
 03/15  02:00:00,138.941634886,30.8383318527,41.7024957577,0.0,12.7620426787,28.1191506574,177.915146942,59.0972236856,3.33212,115.485803257
 03/15  03:00:00,136.826367232,30.8383318527,39.5683574716,0.0,12.7620426787,28.1191506574,167.477909755,48.9277726764,3.33212,115.218017079
 03/15  04:00:00,144.324043843,30.8383318527,40.4617575612,0.0,12.7620426787,28.1191506574,195.392132054,41.1097465499,3.33212,150.950265504
 03/15  05:00:00,180.033955884,30.8383318527,48.5350928057,0.0,25.5240853573,30.610668775,307.046918965,35.4643815144,8.3303,263.252237451
 03/15  06:00:00,309.139867331,34.3157731394,76.4026583757,0.0,51.0481707146,78.1489452969,506.966365167,31.3677190181,16.6606,458.938046148
 03/15  07:00:00,378.893120647,35.5834862061,100.224229174,0.0,64.3609230253,109.708623606,788.231527431,154.90148486,24.9909,608.33914257
 03/15  08:00:00,309.918716375,35.5802972436,77.2843167752,0.0,51.0481707146,80.7689615957,642.660612754,147.5561185,33.3212,461.783294254
 03/15  09:00:00,275.585195907,36.1525250569,71.0041279804,0.0,51.0481707146,71.0224615957,549.498841477,131.184597623,66.8089,351.505343854
 03/15  10:00:00,218.857658612,36.2440049086,63.2018511774,0.0,32.1804615127,65.7244621605,483.151651719,120.715323847,83.4695,278.966827872
 03/15  11:00:00,214.878370679,36.2964987087,58.6869962337,0.0,32.1804615127,65.7244621605,399.675742659,110.504845744,83.4695,205.701396914
 03/15  12:00:00,215.116125975,36.3341038121,59.7838440604,0.0,32.1804615127,65.7244621605,378.270870546,91.0666454348,83.4695,203.734725111
 03/15  13:00:00,205.248874986,36.367172259,59.6664881667,0.0,32.1804615127,55.9779621605,363.742766191,89.1448631322,75.1392,199.458703059
 03/15  14:00:00,208.372644285,36.3966579674,62.580436377,0.0,32.1804615127,55.9779621605,409.434830454,143.021472505,66.8089,199.604457949
 03/15  15:00:00,210.96924511,36.4204798712,64.9963269695,0.0,32.1804615127,55.9779621605,453.025767762,175.371300278,75.1392,202.515267484
 03/15  16:00:00,241.276813644,36.1247813997,66.4342666577,0.0,32.1804615127,60.9114621605,386.354208324,140.21327797,91.7998,154.341130354
 03/15  17:00:00,283.839765916,35.5802972436,74.3683121516,0.0,32.1804615127,77.5397301883,445.378598195,160.638434467,49.9818,234.758363729
 03/15  18:00:00,352.984585159,35.5802972436,86.4587697762,0.0,77.122965704,86.2600435998,667.539375702,198.942188241,49.9818,418.615387461
 03/15  19:00:00,370.408720956,35.5802972436,81.9191388278,0.0,102.647051061,80.1663183927,585.927125253,235.830678991,33.3212,316.775246262
 03/15  20:00:00,402.87667071,35.5802972436,88.7210342059,0.0,115.40909374,92.7192997104,562.038206541,221.34745436,33.3212,307.369552181
 03/15  21:00:00,394.200381446,35.5802972436,104.058043978,0.0,102.647051061,94.1340635361,639.099381601,157.847046685,24.9909,456.261434916
 03/15  22:00:00,305.858747889,35.5802972436,82.4189305916,0.0,77.122965704,65.871452062,528.747868095,165.498696063,16.6606,346.588572032
 03/15  23:00:00,213.550121606,35.5802972436,57.8938182368,0.0,38.286128036,48.4199368926,409.962008,210.930435998,8.3303,190.701272003
 03/15  24:00:00,160.915125959,30.8383318527,48.3791310358,0.0,25.5240853573,30.610668775,215.792974429,60.6081420863,3.33212,151.852712342
 03/16  01:00:00,147.334024187,30.8383318527,42.105638574,0.0,19.418418834,29.3649097162,167.536485118,48.6537676883,3.33212,115.55059743
 03/16  02:00:00,136.201043769,30.8383318527,38.8626961946,0.0,12.7620426787,28.1191506574,159.135759499,40.2681562494,3.33212,115.535483249
 03/16  03:00:00,134.258689247,30.8383318527,36.9001920058,0.0,12.7620426787,28.1191506574,153.277839464,34.4214294535,3.33212,115.524290011
 03/16  04:00:00,142.023306385,30.8383318527,38.0555413562,0.0,12.7620426787,28.1191506574,188.104633446,30.9396635898,3.33212,153.832849856
 03/16  05:00:00,178.043284739,30.8383318527,46.451908928,0.0,25.5240853573,30.610668775,303.701098409,28.2697175948,8.3303,267.101080814
 03/16  06:00:00,306.903064962,33.643994709,74.7671842046,0.0,51.0481707146,78.1489452969,495.935435814,26.4307881297,16.6606,452.844047684
 03/16  07:00:00,374.41226161,35.5802972436,98.0294814328,0.0,64.3609230253,109.708623606,807.761340321,177.399432054,24.9909,605.371008268
 03/16  08:00:00,307.285529485,35.5802972436,73.8788827534,0.0,51.0481707146,80.7689615957,686.639675684,185.085756401,33.3212,468.232719283
 03/16  09:00:00,277.029763465,36.1463233403,72.0066553263,0.0,51.0481707146,71.0224615957,569.870368986,151.77985621,66.8089,351.281612776
 03/16  10:00:00,226.271514101,36.2394080448,70.2770285724,0.0,32.1804615127,65.7244621605,502.412546926,143.797785911,83.4695,275.145261015
 03/16  11:00:00,229.634126438,36.2943058147,72.9782927603,0.0,32.1804615127,65.7244621605,440.399820211,155.123288921,83.4695,201.80703129
 03/16  12:00:00,232.315270047,36.3350716373,76.4568587746,0.0,32.1804615127,65.7244621605,438.241307042,149.508863282,83.4695,205.26294376
 03/16  13:00:00,215.236772197,36.3698555166,69.3676237406,0.0,32.1804615127,55.9779621605,392.183360499,114.863892923,75.1392,202.180267576
 03/16  14:00:00,214.85800659,36.399251499,69.128990075,0.0,32.1804615127,55.9779621605,363.536251709,96.5547600171,66.8089,200.172591692
 03/16  15:00:00,208.507679647,36.4259227272,62.726721567,0.0,32.1804615127,55.9779621605,394.124039718,121.52800605,75.1392,197.456833668
 03/16  16:00:00,232.297265862,36.1259283963,57.4630550476,0.0,32.1804615127,60.9114621605,395.08531109,147.353745664,91.7998,155.931765426
 03/16  17:00:00,276.620999657,35.5802972436,67.2028864094,0.0,32.1804615127,77.5397301883,436.761702135,153.96574917,49.9818,232.814152966
 03/16  18:00:00,350.027447693,35.5802972436,83.4942966676,0.0,77.122965704,86.2600435998,677.779167568,207.064055009,49.9818,420.733312559
 03/16  19:00:00,370.00659286,35.5802972436,81.7200899711,0.0,102.647051061,80.1663183927,555.879305383,208.159906766,33.3212,314.398198617
 03/16  20:00:00,402.913560872,35.5802972436,89.1518739503,0.0,115.40909374,92.7192997104,542.760901092,202.251450165,33.3212,307.188250928
 03/16  21:00:00,393.146806865,35.5802972436,102.686553363,0.0,102.647051061,94.1340635361,694.390118294,211.095727438,24.9909,458.303490856
 03/16  22:00:00,305.44280872,35.5802972436,81.2985949963,0.0,77.122965704,65.871452062,576.479442347,215.629202854,16.6606,344.189639493
 03/16  23:00:00,213.253718514,35.5802972436,56.9456499795,0.0,38.286128036,48.4199368926,425.840473807,225.748884185,8.3303,191.761289622
 03/16  24:00:00,160.113430561,30.8383318527,47.536842257,0.0,25.5240853573,30.610668775,203.564371653,49.485698603,3.33212,150.74655305
 03/17  01:00:00,146.601581218,30.8383318527,41.3502611469,0.0,19.418418834,29.3649097162,158.615931886,39.7564914169,3.33212,115.527320469
 03/17  02:00:00,135.675889699,30.8383318527,38.3352865117,0.0,12.7620426787,28.1191506574,152.270574104,33.4288771012,3.33212,115.509577003
 03/17  03:00:00,134.067074349,30.8383318527,36.7288862654,0.0,12.7620426787,28.1191506574,148.060583137,29.2324776078,3.33212,115.495985529
 03/17  04:00:00,142.586037813,30.8383318527,38.035185852,0.0,12.7620426787,28.1191506574,183.985208739,26.8644893985,3.33212,153.78859934
 03/17  05:00:00,178.703242445,30.8383318527,46.5191445836,0.0,25.5240853573,30.610668775,300.585597648,25.2957897508,8.3303,266.959507897
 03/17  06:00:00,307.678353334,33.8415766003,74.6681288957,0.0,51.0481707146,78.1489452969,493.091070112,24.1345307264,16.6606,452.295939385
 03/17  07:00:00,375.119879647,35.5807130345,97.7539372039,0.0,64.3609230253,109.708623606,800.013510493,172.275225537,24.9909,602.747384956
 03/17  08:00:00,307.530312402,35.5802972436,73.1411673686,0.0,51.0481707146,80.7689615957,696.354038488,194.304134779,33.3212,468.72870371
 03/17  09:00:00,267.92667288,36.1129499773,62.1829767305,0.0,51.0481707146,71.0224615957,614.105926496,196.280956508,66.8089,351.016069988
 03/17  10:00:00,205.387327368,36.2250383278,48.1466156333,0.0,32.1804615127,65.7244621605,582.949527046,228.603108167,83.4695,270.876918879
 03/17  11:00:00,199.807611249,36.278473947,41.906032757,0.0,32.1804615127,65.7244621605,511.119304014,222.077748651,83.4695,205.572055363
 03/17  12:00:00,197.932616701,36.3153988521,41.1927538349,0.0,32.1804615127,65.7244621605,493.619369537,204.966977166,83.4695,205.182892371
 03/17  13:00:00,188.437963123,36.3462567838,41.5272091049,0.0,32.1804615127,55.9779621605,485.752478585,212.871814974,75.1392,197.741463611
 03/17  14:00:00,188.452434942,36.3456676821,40.9437905515,0.0,32.1804615127,55.9779621605,533.502130499,262.234736744,66.8089,204.458493755
 03/17  15:00:00,188.463818257,36.3774404274,40.8679324402,0.0,32.1804615127,55.9779621605,510.088641537,237.547816722,75.1392,197.401624814
 03/17  16:00:00,217.950701109,36.1050016548,41.8004988751,0.0,32.1804615127,60.9114621605,451.082807994,205.030139717,91.7998,154.252868277
 03/17  17:00:00,263.873170755,35.5802972436,53.4312350135,0.0,32.1804615127,77.5397301883,477.569520772,193.029157269,49.9818,234.558563503
 03/17  18:00:00,338.307450657,35.5802972436,71.0498034821,0.0,77.122965704,86.2600435998,672.146141213,204.396249681,49.9818,417.768091532
 03/17  19:00:00,358.346742786,35.5802972436,70.1488115304,0.0,102.647051061,80.1663183927,534.508903066,187.415982281,33.3212,313.771720784
 03/17  20:00:00,390.960994167,35.5802972436,77.5122179302,0.0,115.40909374,92.7192997104,526.3708813,183.454185932,33.3212,309.595495369
 03/17  21:00:00,381.944079327,35.5802972436,91.3583076673,0.0,102.647051061,94.1340635361,715.495288469,237.099158438,24.9909,453.405230032
 03/17  22:00:00,318.661496412,35.5802972436,93.7376171662,0.0,77.122965704,65.871452062,599.25581858,235.023144228,16.6606,347.572074352
 03/17  23:00:00,237.229089692,35.5802972436,80.2760474203,0.0,38.286128036,48.4199368926,433.336047096,236.507988697,8.3303,188.4977584
 03/17  24:00:00,168.491137802,30.8383318527,55.7364902563,0.0,25.5240853573,30.610668775,208.721782737,51.593812481,3.33212,153.795850256
 03/18  01:00:00,159.322416569,30.8383318527,44.3489660214,0.0,27.7269238854,30.610668775,158.643273236,39.8579692797,3.33212,115.453183956
 03/18  02:00:00,135.09847668,30.8383318527,37.6147921332,0.0,12.7620426787,28.1191506574,152.888173337,34.1207075019,3.33212,115.435345835
 03/18  03:00:00,131.611440402,30.8383318527,34.142359219,0.0,12.7620426787,28.1191506574,150.558049323,31.8050968126,3.33212,115.42083251
 03/18  04:00:00,138.582778843,30.8383318527,34.5331110467,0.0,12.7620426787,28.1191506574,182.217821369,31.218268168,3.33212,147.667433201
 03/18  05:00:00,152.03892791,30.8383318527,35.7411397223,0.0,12.7620426787,28.1191506574,234.565304662,31.4607490149,8.3303,194.774255647
 03/18  06:00:00,243.677552651,32.8141507656,44.6716814434,0.0,42.6918050922,54.3732441037,316.79493404,31.7550871204,16.6606,268.37924692
 03/18  07:00:00,300.603083686,35.6275889158,69.570385188,0.0,42.6918050922,86.1019271793,678.001823775,201.286487036,24.9909,451.724436738
 03/18  08:00:00,368.117976303,35.5802972436,96.6597252386,0.0,57.6566862989,112.030105488,849.715819634,170.690625908,33.3212,645.703993726
 03/18  09:00:00,308.42915283,36.1324334143,84.194298667,0.0,57.6566862989,83.6599452969,655.943931164,127.154687801,66.8089,461.980343363
 03/18  10:00:00,227.686593035,36.2245098667,58.2594257401,0.0,42.6918050922,68.9656133826,517.30878382,84.5081017264,83.4695,349.331182093
 03/18  11:00:00,213.27022006,36.2810581785,52.4203392497,0.0,34.9340096728,67.7198543238,434.480740757,73.8968345701,83.4695,277.114406187
 03/18  12:00:00,224.960622998,36.323280902,64.8537990566,0.0,34.9340096728,67.7198543238,373.623908637,84.2991394049,83.4695,205.855269233
 03/18  13:00:00,225.558532426,36.3587254908,75.0527164044,0.0,34.9340096728,57.9733543238,392.377273161,111.767015357,75.1392,205.471057804
 03/18  14:00:00,228.615961742,36.389185952,78.1099152221,0.0,34.9340096728,57.9733543238,380.623877534,108.71614252,66.8089,205.098835014
 03/18  15:00:00,227.908265787,36.4169320574,77.4871558668,0.0,34.9340096728,57.9733543238,361.812646708,88.6462520109,75.1392,198.027194697
 03/18  16:00:00,250.840870617,36.1173728245,71.4563759777,0.0,34.9340096728,62.9068543238,355.087780606,102.104892961,91.7998,161.183087645
 03/18  17:00:00,278.836610977,35.5802972436,72.2224468566,0.0,34.9340096728,72.2186844194,366.911552639,123.917984436,49.9818,193.011768203
 03/18  18:00:00,353.538128416,35.6136641469,77.7105652419,0.0,87.0357390804,86.2600435998,431.518118714,142.492508177,49.9818,239.043810537
 03/18  19:00:00,371.068789411,35.5802972436,86.4825846349,0.0,102.000620287,77.6748002752,512.880868406,171.823649516,33.3212,307.736018891
 03/18  20:00:00,389.946417327,35.5802972436,93.7202794148,0.0,102.000620287,88.9820225341,569.745705832,229.631455992,33.3212,306.79304984
 03/18  21:00:00,380.863334224,35.5802972436,94.1337254599,0.0,102.000620287,91.6425454185,554.068311228,220.954849941,24.9909,308.122561287
 03/18  22:00:00,324.352514512,35.5802972436,90.7761527938,0.0,87.0357390804,65.871452062,670.462801656,199.428177105,16.6606,454.374024551
 03/18  23:00:00,226.250359671,35.5802972436,66.2035032724,0.0,42.6918050922,48.4199368926,477.23802848,205.990913546,8.3303,262.916814934
 03/18  24:00:00,166.881188554,30.8383318527,52.1558659583,0.0,27.7269238854,30.610668775,218.172782973,61.0966072858,3.33212,153.744055687
 03/19  01:00:00,169.466688819,30.8383318527,45.4817968115,0.0,34.4311606118,33.1021868926,166.589330958,47.6108762306,3.33212,115.646334728
 03/19  02:00:00,167.521116982,30.8383318527,60.9593343091,0.0,19.466279405,30.610668775,157.187857996,38.206919156,3.33212,115.64881884
 03/19  03:00:00,173.95036525,30.8383318527,67.3314353644,0.0,19.466279405,30.610668775,150.830262015,31.8465991934,3.33212,115.651542822
 03/19  04:00:00,173.079809375,30.8383318527,59.8797618788,0.0,19.466279405,30.610668775,184.899596124,27.8582426969,3.33212,153.709233427
 03/19  05:00:00,181.400685383,30.8383318527,55.9616003893,0.0,19.466279405,30.610668775,228.991908573,24.9749338655,8.3303,195.686674707
 03/19  06:00:00,262.180166779,33.9996421133,62.0925672869,0.0,42.6918050922,54.3732441037,308.71735496,22.798986878,16.6606,269.257768082
 03/19  07:00:00,323.819170443,35.6443509199,84.8962135629,0.0,49.3960418185,88.5934452969,576.596194673,100.443459991,24.9909,451.161834682
 03/19  08:00:00,382.815104768,35.5802972436,112.242928516,0.0,57.6566862989,112.030105488,781.28797266,103.901665392,33.3212,644.065107268
 03/19  09:00:00,308.760000034,36.1438237899,94.242788999,0.0,50.9524495726,81.1684271793,601.988890382,69.9792667326,66.8089,465.20072365
 03/19  10:00:00,248.003174693,36.2347611193,78.6130914237,0.0,42.6918050922,68.9656133826,495.231538237,60.5428225398,83.4695,351.219215697
 03/19  11:00:00,236.348823921,36.2872390146,70.7479959105,0.0,38.286128036,68.9656133826,421.791925303,63.6901096899,83.4695,274.632315613
 03/19  12:00:00,214.034183343,36.3263926717,49.4186944994,0.0,38.286128036,68.9656133826,349.561584482,61.9534340257,83.4695,204.138650456
 03/19  13:00:00,214.421882839,36.3594561062,68.699735908,0.0,31.5818913096,56.727595265,343.712404755,64.102022236,75.1392,204.471182519
 03/19  14:00:00,223.85787198,36.3885737889,78.1120078742,0.0,31.5818913096,56.727595265,331.75418644,67.1260036184,66.8089,197.819282822
 03/19  15:00:00,225.656714414,36.4142555877,79.9132059478,0.0,31.5818913096,56.727595265,342.537400787,70.1393641082,75.1392,197.258836679
 03/19  16:00:00,252.74318158,36.1168276516,78.046734467,0.0,31.5818913096,61.661095265,318.596406303,72.6378203159,91.7998,154.158785987
 03/19  17:00:00,280.652963944,35.5802972436,78.7702063115,0.0,31.5818913096,70.9729253606,330.133404192,83.8004912849,49.9818,196.351112907
 03/19  18:00:00,350.631610836,35.5802972436,84.1860128992,0.0,80.3315023541,83.7685254822,395.594019272,110.399890669,49.9818,235.212328603
 03/19  19:00:00,378.061045515,35.5802972436,93.6435227082,0.0,102.000620287,77.6748002752,474.450256323,134.53581459,33.3212,306.593241733
 03/19  20:00:00,407.049917872,35.5802972436,101.99300693,0.0,108.704857014,91.4735406516,502.413649959,163.727681836,33.3212,305.364768123
 03/19  21:00:00,379.117723858,35.5802972436,102.154081877,0.0,95.2963835608,89.1510273009,502.775489117,171.185704808,24.9909,306.59888431
 03/19  22:00:00,320.229964807,35.5802972436,96.4280204368,0.0,80.3315023541,63.3799339444,633.916086025,168.088879717,16.6606,449.166606308
 03/19  23:00:00,273.554621648,35.5802972436,113.807710561,0.0,42.6918050922,48.4199368926,473.735309114,199.419091991,8.3303,265.985917123
 03/19  24:00:00,202.621346917,30.8383318527,78.4991540711,0.0,34.4311606118,33.1021868926,240.387440601,83.0804029832,3.33212,153.974917617
 03/20  01:00:00,164.09978485,30.8383318527,58.7895311673,0.0,19.418418834,29.3649097162,182.002721009,63.2722034703,3.33212,115.398397538
 03/20  02:00:00,147.345108224,30.8383318527,49.9692071466,0.0,12.7620426787,28.1191506574,164.245119203,50.2644125648,3.33212,110.648586639
 03/20  03:00:00,142.114783945,30.8383318527,44.7427559462,0.0,12.7620426787,28.1191506574,158.910747498,41.8096501888,3.33212,113.768977309
 03/20  04:00:00,148.484085281,30.8383318527,44.5093307309,0.0,12.7620426787,28.1191506574,193.205449915,36.2062876894,3.33212,153.667042225
 03/20  05:00:00,183.709111523,30.8383318527,52.0854171291,0.0,25.5240853573,30.610668775,305.885424834,31.5250806384,8.3303,266.030044196
 03/20  06:00:00,312.337386626,33.9996421133,79.7189418835,0.0,51.0481707146,78.1489452969,495.952910855,28.0126093094,16.6606,451.279701545
 03/20  07:00:00,379.681650485,35.5825115096,103.971294326,0.0,64.3609230253,109.708623606,756.305508328,132.681232559,24.9909,598.63337577
 03/20  08:00:00,313.350958486,35.5802972436,80.8229577713,0.0,51.0481707146,80.7689615957,618.908624709,118.49130019,33.3212,467.096124519
 03/20  09:00:00,280.692344525,36.1470916389,76.3935950647,0.0,51.0481707146,71.0224615957,485.278130767,70.8531790886,66.8089,347.616051678
 03/20  10:00:00,214.190154788,36.2385318267,58.7706499853,0.0,32.1804615127,65.7244621605,421.696691518,65.4016271896,83.4695,272.825564328
 03/20  11:00:00,210.475402907,36.2919027352,54.3500795564,0.0,32.1804615127,65.7244621605,388.13819309,99.3310629272,83.4695,205.337630162
 03/20  12:00:00,226.071115923,36.3329794438,70.6323017898,0.0,32.1804615127,65.7244621605,381.018657585,99.6780285256,83.4695,197.871129059
 03/20  13:00:00,228.655768278,36.3676925569,82.9426046499,0.0,32.1804615127,55.9779621605,371.243767471,91.5114968848,75.1392,204.593070586
 03/20  14:00:00,236.675080849,36.3996046219,90.9824022225,0.0,32.1804615127,55.9779621605,342.288265409,78.2862424813,66.8089,197.193122928
 03/20  15:00:00,240.061296093,36.4287019968,94.3856210301,0.0,32.1804615127,55.9779621605,343.017741231,70.6829723461,75.1392,197.195568885
 03/20  16:00:00,263.683595114,36.1318732921,89.0650109977,0.0,32.1804615127,60.9114621605,316.319297045,70.403159648,91.7998,154.116337397
 03/20  17:00:00,305.542599213,35.5883477053,96.3802987376,0.0,32.1804615127,77.5397301883,358.710458537,74.5042812857,49.9818,234.224377251
 03/20  18:00:00,370.285532856,35.6287526327,104.246132354,0.0,77.122965704,86.2600435998,563.700576956,97.2992358147,49.9818,416.419541141
 03/20  19:00:00,382.223719523,35.5812173385,94.5854524323,0.0,102.647051061,80.1663183927,478.31768501,137.015266536,33.3212,307.981218475
 03/20  20:00:00,413.501806597,35.5802972436,100.364191564,0.0,115.40909374,92.7192997104,517.558206686,175.143702593,33.3212,309.093304093
 03/20  21:00:00,402.588107072,35.5815236272,112.851633304,0.0,102.647051061,94.1340635361,678.132859645,195.182333977,24.9909,457.959625668
 03/20  22:00:00,312.314022093,35.6133792556,88.9092291475,0.0,77.122965704,65.871452062,566.619778699,211.67971058,16.6606,338.279468118
 03/20  23:00:00,218.341492599,35.5900648697,62.8304961122,0.0,38.286128036,48.4199368926,417.603650554,219.733901242,8.3303,189.539449313
 03/20  24:00:00,165.020508149,30.8383318527,52.4739817239,0.0,25.5240853573,30.610668775,222.195891276,66.3986765469,3.33212,152.465094729
 03/21  01:00:00,151.157461425,30.8383318527,45.9428406722,0.0,19.418418834,29.3649097162,171.462194922,52.7184824069,3.33212,115.411592515
 03/21  02:00:00,139.682943989,30.8383318527,42.3846190509,0.0,12.7620426787,28.1191506574,160.703157426,41.9868832287,3.33212,115.384154198
 03/21  03:00:00,163.135110515,30.8383318527,65.7468651075,0.0,12.7620426787,28.1191506574,152.938560122,34.2451928406,3.33212,115.361247282
 03/21  04:00:00,174.468371117,30.8383318527,69.8220326639,0.0,12.7620426787,28.1191506574,179.451626887,29.1876679426,3.33212,146.931838945
 03/21  05:00:00,203.824096422,30.8383318527,71.540226206,0.0,25.5240853573,30.610668775,299.547889613,24.8249306135,8.3303,266.392659
 03/21  06:00:00,330.066883675,34.6319041654,96.1029655357,0.0,51.0481707146,78.1489452969,488.148060601,21.4778772717,16.6606,450.009583329
 03/21  07:00:00,389.113564645,35.5848210969,112.920690575,0.0,64.3609230253,109.708623606,718.508681878,92.2092225455,24.9909,601.308559332
 03/21  08:00:00,316.586194866,35.5803128007,83.3968937826,0.0,51.0481707146,80.7689615957,609.086409707,112.407412641,33.3212,463.357797065
 03/21  09:00:00,276.285695418,36.1451965702,71.7521689908,0.0,51.0481707146,71.0224615957,534.880818694,118.174125552,66.8089,349.897793142
 03/21  10:00:00,214.263453616,36.2327238335,58.4793704888,0.0,32.1804615127,65.7244621605,485.626349916,131.836759366,83.4695,270.32009055
 03/21  11:00:00,207.109527912,36.2824224936,50.3819027572,0.0,32.1804615127,65.7244621605,481.861258521,193.132255094,83.4695,205.259503427
 03/21  12:00:00,205.65715652,36.3179701696,49.5263769456,0.0,32.1804615127,65.7244621605,477.718064347,196.452926869,83.4695,197.795637478
 03/21  13:00:00,195.568530944,36.3471304695,49.0939995868,0.0,32.1804615127,55.9779621605,477.825443584,198.171065126,75.1392,204.515178458
 03/21  14:00:00,194.146643524,36.3743192831,47.5631187864,0.0,32.1804615127,55.9779621605,468.133609856,204.20117149,66.8089,197.123538366
 03/21  15:00:00,193.678155225,36.3998670965,47.0802565178,0.0,32.1804615127,55.9779621605,471.034653853,198.785626795,75.1392,197.109827058
 03/21  16:00:00,222.949779951,36.1064292029,47.5662140714,0.0,32.1804615127,60.9114621605,413.052535249,167.177815208,91.7998,154.074920041
 03/21  17:00:00,268.889919394,35.5802972436,59.0775600157,0.0,32.1804615127,77.5397301883,433.867062188,149.755812207,49.9818,234.12944998
 03/21  18:00:00,343.458670568,35.5802972436,76.7680794805,0.0,77.122965704,86.2600435998,625.987553119,160.06740218,49.9818,415.938350939
 03/21  19:00:00,363.829040266,35.5802972436,76.1139406718,0.0,102.647051061,80.1663183927,487.318093351,146.607637846,33.3212,307.389255505
 03/21  20:00:00,396.793611437,35.5802972436,83.7545076584,0.0,115.40909374,92.7192997104,480.412007367,140.932932609,33.3212,306.157874757
 03/21  21:00:00,388.058079522,35.5802972436,98.4562150188,0.0,102.647051061,94.1340635361,624.547671894,145.260686458,24.9909,454.296085436
 03/21  22:00:00,301.680925488,35.5802972436,78.2823011133,0.0,77.122965704,65.871452062,531.638956407,171.175185548,16.6606,343.803170859
 03/21  23:00:00,210.397847274,35.5802972436,55.0417667595,0.0,38.286128036,48.4199368926,386.265106231,189.70913777,8.3303,188.225668461
 03/21  24:00:00,158.579053961,30.8383318527,45.9711429106,0.0,25.5240853573,30.610668775,226.739516356,69.7814394461,3.33212,153.62595691
 03/22  01:00:00,145.739014727,30.8383318527,40.4971438889,0.0,19.418418834,29.3649097162,172.223436273,53.5500185027,3.33212,115.34129777
 03/22  02:00:00,134.882750022,30.8383318527,37.5602446899,0.0,12.7620426787,28.1191506574,156.691259836,44.3995376878,3.33212,108.959602149
 03/22  03:00:00,133.780416212,30.8383318527,36.484768692,0.0,12.7620426787,28.1191506574,153.409323837,34.6909607926,3.33212,115.386243044
 03/22  04:00:00,142.28690285,30.8383318527,38.4225793207,0.0,12.7620426787,28.1191506574,185.489604291,28.5852644905,3.33212,153.572219801
 03/22  05:00:00,178.130133643,30.8383318527,46.6125361896,0.0,25.5240853573,30.610668775,294.245421612,27.3221563594,8.3303,258.592965253
 03/22  06:00:00,304.57861612,33.8415766003,75.0344427054,0.0,51.0481707146,78.1489452969,494.580498999,24.51677744,16.6606,453.403121559
 03/22  07:00:00,374.74214647,35.5827042007,99.7771950221,0.0,64.3609230253,109.708623606,713.401268083,85.265365662,24.9909,603.145002421
 03/22  08:00:00,309.822400504,35.5802972436,77.7863778917,0.0,51.0481707146,80.7689615957,567.948686134,78.3981442682,33.3212,456.229341866
 03/22  09:00:00,276.634982187,36.1414956721,72.4666870993,0.0,51.0481707146,71.0224615957,484.137614294,67.7286369137,66.8089,349.60007738
 03/22  10:00:00,221.133740235,36.2322663371,65.688078506,0.0,32.1804615127,65.7244621605,425.892283564,70.6975581964,83.4695,271.725225367
 03/22  11:00:00,228.805836698,36.286333679,72.6763507283,0.0,32.1804615127,65.7244621605,348.825978591,61.6699538913,83.4695,203.686524699
 03/22  12:00:00,221.493300946,36.3278624932,66.1453480427,0.0,32.1804615127,65.7244621605,337.278634544,50.7776435893,83.4695,203.031490954
 03/22  13:00:00,208.942661615,36.3638314664,63.4235250392,0.0,32.1804615127,55.9779621605,314.702251506,40.4115725798,75.1392,199.151478927
 03/22  14:00:00,218.287656001,36.3941766342,72.743397285,0.0,32.1804615127,55.9779621605,306.704335214,42.8624886534,66.8089,197.032946561
 03/22  15:00:00,225.482610021,36.4225955583,79.9219708039,0.0,32.1804615127,55.9779621605,314.723545503,42.539823736,75.1392,197.044521767
 03/22  16:00:00,250.396579057,36.1265079184,75.9022187572,0.0,32.1804615127,60.9114621605,283.384518219,37.5582147884,91.7998,154.026503431
 03/22  17:00:00,294.123359553,35.5805958443,85.0727961836,0.0,32.1804615127,77.5397301883,329.21427154,45.2183233405,49.9818,234.014148199
 03/22  18:00:00,360.418780083,35.6115808732,97.28517449,0.0,77.122965704,86.2600435998,532.117164605,66.6793513669,49.9818,415.456013239
 03/22  19:00:00,378.329212499,35.5802972436,90.841778877,0.0,102.647051061,80.1663183927,434.867038688,94.3843925827,33.3212,307.161446105
 03/22  20:00:00,409.818638637,35.5802972436,96.8695997663,0.0,115.40909374,92.7192997104,475.067146596,135.806715991,33.3212,305.939230605
 03/22  21:00:00,398.604885324,35.5802972436,109.118755703,0.0,102.647051061,94.1340635361,637.88388719,161.349332943,24.9909,451.543654247
 03/22  22:00:00,307.33365874,35.5974159935,84.1697930498,0.0,77.122965704,65.871452062,569.183321999,207.208146032,16.6606,345.314575967
 03/22  23:00:00,214.158630542,35.5806727383,58.8750118668,0.0,38.286128036,48.4199368926,419.497373957,223.014661736,8.3303,188.152412221
 03/22  24:00:00,162.129537833,30.8383318527,49.6260830459,0.0,25.5240853573,30.610668775,230.959926339,74.0512754863,3.33212,153.576530852
 03/23  01:00:00,148.824055724,30.8383318527,43.6495334889,0.0,19.418418834,29.3649097162,170.765010139,58.4893537602,3.33212,108.943536379
 03/23  02:00:00,137.42977676,30.8383318527,40.146242335,0.0,12.7620426787,28.1191506574,167.614121258,48.9214156638,3.33212,115.360585595
 03/23  03:00:00,157.984987232,30.8383318527,60.574777075,0.0,12.7620426787,28.1191506574,161.084794622,42.4219580526,3.33212,115.330716569
 03/23  04:00:00,167.594577768,30.8383318527,63.5041454175,0.0,12.7620426787,28.1191506574,191.143022556,37.8392338258,3.33212,149.97166873
 03/23  05:00:00,198.236482559,30.8383318527,66.494352673,0.0,25.5240853573,30.610668775,303.045488213,32.201700384,8.3303,262.513487829
 03/23  06:00:00,323.020771096,33.9996421133,93.0929516666,0.0,51.0481707146,78.1489452969,492.951057544,27.4868992689,16.6606,448.803558275
 03/23  07:00:00,387.497011171,35.5810059982,110.886591665,0.0,64.3609230253,109.708623606,790.846752967,166.259686593,24.9909,599.596166374
 03/23  08:00:00,297.281842117,35.5802972436,64.3313719977,0.0,51.0481707146,80.7689615957,641.381147074,146.839843023,33.3212,461.220104051
 03/23  09:00:00,256.580639777,36.1499182007,51.9627006005,0.0,51.0481707146,71.0224615957,541.868495535,127.317852916,66.8089,347.741742619
 03/23  10:00:00,215.407426675,36.24242638,59.8723427847,0.0,32.1804615127,65.7244621605,444.144316563,89.2595873706,83.4695,271.415229193
 03/23  11:00:00,226.874581635,36.298346176,70.8188296449,0.0,32.1804615127,65.7244621605,355.808228478,67.2523649751,83.4695,205.086363503
 03/23  12:00:00,239.668049499,36.340321661,84.2827986925,0.0,32.1804615127,65.7244621605,355.850808113,74.7249601426,83.4695,197.656347971
 03/23  13:00:00,239.214897044,36.374242356,93.5124885123,0.0,32.1804615127,55.9779621605,350.949581776,78.506339041,75.1392,197.304042735
 03/23  14:00:00,243.133969782,36.407115421,97.4448292919,0.0,32.1804615127,55.9779621605,333.860845807,70.0794954802,66.8089,196.972450327
 03/23  15:00:00,244.053674403,36.4335306156,98.3396282562,0.0,32.1804615127,55.9779621605,352.747692868,76.8633470354,75.1392,200.745145833
 03/23  16:00:00,263.382112841,36.1356671032,88.7265175529,0.0,32.1804615127,60.9114621605,326.770651467,80.121631793,91.7998,154.849219674
 03/23  17:00:00,303.915527311,35.5842896157,94.7224366583,0.0,32.1804615127,77.5397301883,366.689585151,87.7367833189,49.9818,228.971001832
 03/23  18:00:00,369.620476684,35.6213859325,106.300344055,0.0,77.122965704,86.2600435998,583.300802457,118.353675831,49.9818,414.965326626
 03/23  19:00:00,382.079115066,35.5803373713,94.3113740704,0.0,102.647051061,80.1663183927,507.848312552,167.590170086,33.3212,306.936942465
 03/23  20:00:00,412.589058538,35.5802972436,99.2883487678,0.0,115.40909374,92.7192997104,536.054978593,197.029991735,33.3212,305.703786859
 03/23  21:00:00,400.66661595,35.5802972436,110.57624817,0.0,102.647051061,94.1340635361,712.058138093,233.205886565,24.9909,453.861351529
 03/23  22:00:00,309.473118026,35.5971632749,85.4315625908,0.0,77.122965704,65.871452062,605.840568119,246.632370236,16.6606,342.547597883
 03/23  23:00:00,215.635848685,35.5804722235,59.2340477083,0.0,38.286128036,48.4199368926,439.290097704,242.873187779,8.3303,188.086609925
 03/23  24:00:00,162.003357104,30.8383318527,49.3768180189,0.0,25.5240853573,30.610668775,207.594913704,50.7329309364,3.33212,153.529862767
 03/24  01:00:00,148.215983615,30.8383318527,42.8959253084,0.0,19.418418834,29.3649097162,153.964609218,41.7079920921,3.33212,108.924497125
 03/24  02:00:00,136.914219869,30.8383318527,39.5033692774,0.0,12.7620426787,28.1191506574,153.061096406,34.3992605504,3.33212,115.329715856
 03/24  03:00:00,141.181391804,30.8383318527,43.7577300641,0.0,12.7620426787,28.1191506574,148.158328736,29.5289383575,3.33212,115.297270378
 03/24  04:00:00,174.512388862,30.8383318527,69.773054545,0.0,12.7620426787,28.1191506574,177.063660619,26.9400300999,3.33212,146.791510519
 03/24  05:00:00,204.250449389,30.8383318527,71.8496853592,0.0,25.5240853573,30.610668775,299.837611736,25.6048438149,8.3303,265.902467922
 03/24  06:00:00,327.969564343,33.802060222,97.4729210871,0.0,51.0481707146,78.1489452969,489.631290422,24.7825873409,16.6606,448.188103081
 03/24  07:00:00,390.197861415,35.5802972436,112.494609494,0.0,64.3609230253,109.708623606,790.307666278,169.752891381,24.9909,595.563874897
 03/24  08:00:00,315.817353945,35.5802972436,82.1207532089,0.0,51.0481707146,80.7689615957,624.928812311,129.057119349,33.3212,462.550492962
 03/24  09:00:00,263.269827721,36.1481096529,58.5795826919,0.0,51.0481707146,71.0224615957,539.396531119,129.325744431,66.8089,343.261886688
 03/24  10:00:00,202.67114054,36.2374289806,46.9083677324,0.0,32.1804615127,65.7244621605,486.86992444,128.375491292,83.4695,275.024933148
 03/24  11:00:00,213.942438976,36.2904380755,57.636312053,0.0,32.1804615127,65.7244621605,397.292773025,115.899393802,83.4695,197.923879223
 03/24  12:00:00,228.999414742,36.3315892162,73.498440262,0.0,32.1804615127,65.7244621605,387.154048791,99.0403270359,83.4695,204.644221755
 03/24  13:00:00,231.899795777,36.3671842775,86.19502843,0.0,32.1804615127,55.9779621605,350.130632776,77.7617460446,75.1392,197.229686731
 03/24  14:00:00,238.322787017,36.3988705244,92.6699481893,0.0,32.1804615127,55.9779621605,324.80179258,61.1007610757,66.8089,196.892131504
 03/24  15:00:00,237.49567677,36.4281289877,91.8506783099,0.0,32.1804615127,55.9779621605,332.326113447,60.2965003073,75.1392,196.89041314
 03/24  16:00:00,262.109236641,36.1310251725,87.5013946319,0.0,32.1804615127,60.9114621605,309.610716953,63.8779727811,91.7998,153.932944172
 03/24  17:00:00,300.100075467,35.5824456159,90.9329365767,0.0,32.1804615127,77.5397301883,361.618515188,80.8817907175,49.9818,230.75492447
 03/24  18:00:00,362.338060654,35.6177929973,99.0080487908,0.0,77.122965704,86.2600435998,592.723681549,126.710435764,49.9818,416.031445785
 03/24  19:00:00,379.6515325,35.5802972436,92.2822357126,0.0,102.647051061,80.1663183927,513.587167655,171.569923647,33.3212,308.696044008
 03/24  20:00:00,411.639422609,35.5802972436,98.6484624932,0.0,115.40909374,92.7192997104,548.317942749,209.511387129,33.3212,305.48535562
 03/24  21:00:00,400.901282877,35.5802972436,111.261443829,0.0,102.647051061,94.1340635361,673.308304914,199.039392975,24.9909,449.278011939
 03/24  22:00:00,310.633993114,35.6021064571,87.2975743984,0.0,77.122965704,65.871452062,526.499627297,172.726235132,16.6606,337.112792165
 03/24  23:00:00,216.489508272,35.5816288922,61.2806107502,0.0,38.286128036,48.4199368926,369.357208655,173.020568525,8.3303,188.00634013
 03/24  24:00:00,205.123580872,30.8383318527,92.4480611684,0.0,25.5240853573,30.610668775,222.329281129,65.5195765089,3.33212,153.47758462
 03/25  01:00:00,182.949269128,30.8383318527,68.0686947832,0.0,27.7269238854,30.610668775,170.672078888,52.0546625497,3.33212,115.285296338
 03/25  02:00:00,152.405320943,30.8383318527,55.0270766732,0.0,12.7620426787,28.1191506574,154.890287969,42.6998256706,3.33212,108.858342298
 03/25  03:00:00,145.951870557,30.8383318527,48.5782048247,0.0,12.7620426787,28.1191506574,154.630001027,35.9848979783,3.33212,115.312983048
 03/25  04:00:00,151.351356992,30.8383318527,47.3846324108,0.0,12.7620426787,28.1191506574,188.153185727,31.3934330244,3.33212,153.427632702
 03/25  05:00:00,163.757712082,30.8383318527,47.5444589318,0.0,12.7620426787,28.1191506574,224.138778411,27.8896140481,8.3303,187.918864363
 03/25  06:00:00,253.390084085,34.3157731394,55.7708625868,0.0,42.6918050922,54.3732441037,307.276143032,25.5067308701,16.6606,265.108812162
 03/25  07:00:00,309.37944024,35.5872713494,79.4114725774,0.0,42.6918050922,86.1019271793,604.426315805,129.097276887,24.9909,450.338138918
 03/25  08:00:00,378.628458971,35.5802972436,107.803729951,0.0,57.6566862989,112.030105488,797.956662537,131.026578058,33.3212,633.608884479
 03/25  09:00:00,314.281471303,36.1452412456,90.0440235442,0.0,57.6566862989,83.6599452969,663.534295198,141.727035943,66.8089,454.998359254
 03/25  10:00:00,239.682139699,36.2337650523,69.6913444411,0.0,42.6918050922,68.9656133826,591.329242174,161.075587212,83.4695,346.784154962
 03/25  11:00:00,224.856379658,36.2830708555,63.2987315155,0.0,34.9340096728,67.7198543238,519.130501387,157.277595712,83.4695,278.383405675
 03/25  12:00:00,221.956661741,36.319815892,61.4605000993,0.0,34.9340096728,67.7198543238,402.101935036,120.443033051,83.4695,198.189401985
 03/25  13:00:00,227.83294886,36.3541443912,77.1779324753,0.0,34.9340096728,57.9733543238,361.662411088,81.6087868726,75.1392,204.914424215
 03/25  14:00:00,237.52332696,36.3838393398,86.9016315592,0.0,34.9340096728,57.9733543238,324.981270233,60.6918634035,66.8089,197.480506829
 03/25  15:00:00,239.124849301,36.4077752244,88.4441117289,0.0,34.9340096728,57.9733543238,357.696007179,78.0488530098,75.1392,204.507954169
 03/25  16:00:00,262.501048504,36.1118289552,82.8706306364,0.0,34.9340096728,62.9068543238,334.068067863,88.0790321498,91.7998,154.189235713
 03/25  17:00:00,291.454629346,35.5802972436,84.6726835232,0.0,34.9340096728,72.2186844194,321.213914448,82.359798245,49.9818,188.872316203
 03/25  18:00:00,361.057596516,35.6275975048,87.8123825328,0.0,87.0357390804,86.2600435998,399.866061462,114.974534733,49.9818,234.90972673
 03/25  19:00:00,380.798975942,35.5802972436,96.0122335704,0.0,102.000620287,77.6748002752,485.173429856,146.001776043,33.3212,305.850453814
 03/25  20:00:00,398.722400721,35.5802972436,102.490996069,0.0,102.000620287,88.9820225341,514.29613435,175.730363248,33.3212,305.244571103
 03/25  21:00:00,388.645477817,35.5802972436,102.112961993,0.0,102.000620287,91.6425454185,497.197883811,166.363662498,24.9909,305.843321314
 03/25  22:00:00,330.282859079,35.5802972436,96.9613455103,0.0,87.0357390804,65.871452062,621.332150284,159.347114835,16.6606,445.324435449
 03/25  23:00:00,230.61786845,35.5802972436,71.0057952886,0.0,42.6918050922,48.4199368926,432.191247202,160.038753998,8.3303,263.822193204
 03/25  24:00:00,171.413801293,30.8383318527,56.6025764724,0.0,27.7269238854,30.610668775,224.430314065,72.257497,3.33212,148.840697065
 03/26  01:00:00,174.357286863,30.8383318527,50.3322917596,0.0,34.4311606118,33.1021868926,174.826913136,56.0399211184,3.33212,115.454872018
 03/26  02:00:00,152.416304253,30.8383318527,45.8897594121,0.0,19.466279405,30.610668775,166.989503086,48.2215605952,3.33212,115.435822491
 03/26  03:00:00,149.308434015,30.8383318527,42.7740287977,0.0,19.466279405,30.610668775,162.333027007,43.582477657,3.33212,115.41842935
 03/26  04:00:00,156.014944593,30.8383318527,42.8774848951,0.0,19.466279405,30.610668775,189.319922875,39.2890233681,3.33212,146.698779507
 03/26  05:00:00,170.254478168,30.8383318527,44.8796034725,0.0,19.466279405,30.610668775,232.123510022,32.4300023267,8.3303,191.363207696
 03/26  06:00:00,252.320873604,34.3157731394,54.7939160037,0.0,42.6918050922,54.3732441037,309.496420626,26.1890091351,16.6606,266.646811491
 03/26  07:00:00,318.439564953,35.6724625111,80.0323304572,0.0,49.3960418185,88.5934452969,537.846062079,63.1652016817,24.9909,449.689960397
 03/26  08:00:00,380.299020053,35.5802972436,110.078037967,0.0,57.6566862989,112.030105488,744.963490059,73.5551100619,33.3212,638.087179997
