Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  09:00:00,306.329730886,36.1375225654,91.7525459812,0.0,50.9524495726,81.1684271793,611.120703056,90.953543042,66.8089,453.358260014
 03/26  10:00:00,238.640288045,36.2253418811,69.1641230649,0.0,42.6918050922,68.9656133826,539.871967112,107.320490179,83.4695,349.081976934
 03/26  11:00:00,228.60397604,36.2775159236,62.8245242429,0.0,38.286128036,68.9656133826,483.328487078,129.401611261,83.4695,270.457375817
 03/26  12:00:00,220.88291256,36.3153239082,55.8142642071,0.0,38.286128036,68.9656133826,445.586976568,157.631575084,83.4695,204.485901485
 03/26  13:00:00,203.13853073,36.3477024412,56.8671137753,0.0,31.5818913096,56.727595265,455.037527804,182.477162234,75.1392,197.42116557
 03/26  14:00:00,206.401062638,36.3772269348,60.3024099751,0.0,31.5818913096,56.727595265,394.570006761,131.038177771,66.8089,196.722928991
 03/26  15:00:00,212.34253907,36.4069326032,66.2936610998,0.0,31.5818913096,56.727595265,390.044401563,118.186367995,75.1392,196.718833568
 03/26  16:00:00,242.050382927,36.1117713744,67.0581912952,0.0,31.5818913096,61.661095265,360.957018224,115.325443102,91.7998,153.831775122
 03/26  17:00:00,276.629839949,35.5802972436,74.4701349839,0.0,31.5818913096,70.9729253606,345.849847283,106.683769714,49.9818,189.184277569
 03/26  18:00:00,344.373598209,35.5802972436,80.4041424,0.0,80.3315023541,83.7685254822,417.00981201,133.085389213,49.9818,233.942622797
 03/26  19:00:00,373.264599899,35.5802972436,88.464293064,0.0,102.000620287,77.6748002752,498.155834533,159.829925362,33.3212,305.004709171
 03/26  20:00:00,399.709461116,35.5802972436,94.1034856538,0.0,108.704857014,91.4735406516,542.434445369,209.367199083,33.3212,299.746046286
 03/26  21:00:00,370.30303097,35.5802972436,92.4540941085,0.0,95.2963835608,89.1510273009,572.865883506,246.858730826,24.9909,301.01625268
 03/26  22:00:00,312.277353073,35.5802972436,87.0876358833,0.0,80.3315023541,63.3799339444,722.545598343,260.421698312,16.6606,445.463300031
 03/26  23:00:00,195.572910348,35.5802972436,34.42741583,0.0,42.6918050922,48.4199368926,530.464845074,259.563565302,8.3303,262.570979772
 03/26  24:00:00,173.650268646,30.8383318527,49.4962738678,0.0,34.4311606118,33.1021868926,201.717556917,49.7589489807,3.33212,148.626487937
 03/27  01:00:00,152.185097053,30.8383318527,46.7457837319,0.0,19.418418834,29.3649097162,158.760705658,40.1773593756,3.33212,115.251226282
 03/27  02:00:00,137.80820936,30.8383318527,40.3004081497,0.0,12.7620426787,28.1191506574,151.445111507,32.9042910618,3.33212,115.208700445
 03/27  03:00:00,134.337426701,30.8383318527,36.8416213538,0.0,12.7620426787,28.1191506574,141.241941213,29.0642542433,3.33212,108.845566969
 03/27  04:00:00,141.322153151,30.8383318527,37.2419485793,0.0,12.7620426787,28.1191506574,183.810155615,27.1476653798,3.33212,153.330370235
 03/27  05:00:00,155.832581661,30.8383318527,24.2590051017,0.0,25.5240853573,30.610668775,292.422244889,26.2962427605,8.3303,257.795702129
 03/27  06:00:00,276.04076161,32.9722162786,47.3844329405,0.0,51.0481707146,78.1489452969,488.793391724,25.8966159642,16.6606,446.23617576
 03/27  07:00:00,349.527247579,35.5811489823,73.1870654113,0.0,64.3609230253,109.708623606,810.758483261,190.540272614,24.9909,595.227310647
 03/27  08:00:00,293.444114234,35.5802972436,59.690613202,0.0,51.0481707146,80.7689615957,722.519973288,231.921766325,33.3212,457.277006963
 03/27  09:00:00,263.183658436,35.9409387308,57.2968892951,0.0,51.0481707146,71.0224615957,636.630062033,228.101010718,66.8089,341.720151315
 03/27  10:00:00,211.762517273,36.1227179246,54.4363331624,0.0,32.1804615127,65.7244621605,591.774464062,233.294013665,83.4695,275.010950397
 03/27  11:00:00,215.504120139,36.1796479464,57.4346485089,0.0,32.1804615127,65.7244621605,512.581936407,231.422486222,83.4695,197.689950185
 03/27  12:00:00,220.061032472,36.2252310196,62.707643457,0.0,32.1804615127,65.7244621605,510.767462795,229.984557814,83.4695,197.313404982
 03/27  13:00:00,215.790373248,36.21286261,68.156556056,0.0,32.1804615127,55.9779621605,508.285619587,232.983325986,75.1392,200.1630936
 03/27  14:00:00,216.954835885,36.325138435,69.3019054973,0.0,32.1804615127,55.9779621605,488.422686284,227.071099816,66.8089,194.542686468
 03/27  15:00:00,214.119167917,36.4199166672,66.7371373687,0.0,32.1804615127,55.9779621605,479.510901917,208.805926621,75.1392,195.565775296
 03/27  16:00:00,237.80260433,36.1220522723,61.323815179,0.0,32.1804615127,60.9114621605,464.496078975,218.918562468,91.7998,153.777716507
 03/27  17:00:00,281.356236775,35.5802972436,70.2092320311,0.0,32.1804615127,77.5397301883,495.461921109,215.003234752,49.9818,230.476886357
 03/27  18:00:00,348.596475494,35.5802972436,83.2772960115,0.0,77.122965704,86.2600435998,685.144454162,222.908431416,49.9818,412.254222746
 03/27  19:00:00,364.712493494,35.5802972436,75.0795307055,0.0,102.647051061,80.1663183927,570.172397309,230.20094705,33.3212,306.650250259
 03/27  20:00:00,394.328339988,35.5802972436,79.3697865727,0.0,115.40909374,92.7192997104,574.297922365,241.21379252,33.3212,299.762929844
 03/27  21:00:00,383.118824256,35.5802972436,91.7333232534,0.0,102.647051061,94.1340635361,724.071419772,248.943131116,24.9909,450.137388656
 03/27  22:00:00,295.993330892,35.5802972436,71.1600137618,0.0,77.122965704,65.871452062,618.382073632,260.924986428,16.6606,340.796487204
 03/27  23:00:00,203.71706527,35.5802972436,46.9291669449,0.0,38.286128036,48.4199368926,471.837378335,275.814543799,8.3303,187.692534536
 03/27  24:00:00,150.392847571,30.8383318527,37.8283723686,0.0,25.5240853573,30.610668775,209.543975766,58.3943975075,3.33212,147.817458259
 03/28  01:00:00,137.278384697,30.8383318527,32.0387665949,0.0,19.418418834,29.3649097162,163.008729695,44.4745033422,3.33212,115.202106353
 03/28  02:00:00,126.07879657,30.8383318527,28.7402436376,0.0,12.7620426787,28.1191506574,149.136903729,37.001877002,3.33212,108.802906727
 03/28  03:00:00,123.386895881,30.8383318527,26.0599104392,0.0,12.7620426787,28.1191506574,152.361810875,33.8205967635,3.33212,115.209094111
 03/28  04:00:00,130.733810643,30.8383318527,26.2034730807,0.0,12.7620426787,28.1191506574,183.147872177,33.2188223812,3.33212,146.596929795
 03/28  05:00:00,166.074225288,30.8383318527,33.9044753049,0.0,25.5240853573,30.610668775,304.110357084,33.7505026182,8.3303,262.029554465
 03/28  06:00:00,286.244624767,31.2334956353,61.4070705894,0.0,51.0481707146,78.1489452969,497.565438588,33.701707058,16.6606,447.20313153
 03/28  07:00:00,362.675396892,35.5802972436,85.2287737895,0.0,64.3609230253,109.708623606,857.61542726,242.686692666,24.9909,589.937834593
 03/28  08:00:00,296.98294191,35.5802972436,62.4603392482,0.0,51.0481707146,80.7689615957,775.38758646,286.186205521,33.3212,455.880180939
 03/28  09:00:00,261.786564102,35.8360816579,56.0280725959,0.0,51.0481707146,71.0224615957,672.918991315,261.703243261,66.8089,344.406848054
 03/28  10:00:00,210.514973474,36.0672374353,53.2720171482,0.0,32.1804615127,65.7244621605,600.921798791,248.366844669,83.4695,269.085454122
 03/28  11:00:00,214.177804338,36.1919186771,56.1257176762,0.0,32.1804615127,65.7244621605,526.645654387,238.517933256,83.4695,204.658221132
 03/28  12:00:00,220.415229881,36.2884155527,63.0190478297,0.0,32.1804615127,65.7244621605,510.211265727,229.500017166,83.4695,197.241748562
 03/28  13:00:00,216.461250695,36.3612111305,69.1664097944,0.0,32.1804615127,55.9779621605,470.200995331,198.172198058,75.1392,196.889597273
 03/28  14:00:00,216.912098711,36.3923325608,70.2552183897,0.0,32.1804615127,55.9779621605,432.055643815,168.70437062,66.8089,196.542373194
 03/28  15:00:00,213.410918911,36.4195862761,67.0705327355,0.0,32.1804615127,55.9779621605,429.769946272,158.083511356,75.1392,196.547234916
 03/28  16:00:00,236.697749722,36.1214513114,61.5487010294,0.0,32.1804615127,60.9114621605,397.891275048,152.36454452,91.7998,153.726930529
 03/28  17:00:00,279.526253193,35.5802972436,69.9353639727,0.0,32.1804615127,77.5397301883,422.514716986,146.596044045,49.9818,225.936872941
 03/28  18:00:00,346.371057182,35.5802972436,82.5921758059,0.0,77.122965704,86.2600435998,644.908635554,182.568289415,49.9818,412.358546139
 03/28  19:00:00,365.251940825,35.5802972436,76.9460956846,0.0,102.647051061,80.1663183927,583.450454698,244.422413042,33.3212,305.706841657
 03/28  20:00:00,396.756076777,35.5802972436,82.3554374851,0.0,115.40909374,92.7192997104,579.093346311,243.956948419,33.3212,301.815197892
 03/28  21:00:00,386.624476239,35.5802972436,95.5449867922,0.0,102.647051061,94.1340635361,692.767329902,218.532700269,24.9909,449.243729634
 03/28  22:00:00,299.436126845,35.5802972436,74.6033943497,0.0,77.122965704,65.871452062,579.513030741,226.38256343,16.6606,336.469867311
 03/28  23:00:00,206.843857137,35.5802972436,50.0593961004,0.0,38.286128036,48.4199368926,441.74770003,245.755401712,8.3303,187.661998319
 03/28  24:00:00,153.19257832,30.8383318527,40.5969285493,0.0,25.5240853573,30.610668775,203.316852133,53.3688485808,3.33212,146.615883552
 03/29  01:00:00,139.93218472,30.8383318527,34.6660272382,0.0,19.418418834,29.3649097162,159.452114282,40.940095904,3.33212,115.179898378
 03/29  02:00:00,128.811133487,30.8383318527,31.4465699364,0.0,12.7620426787,28.1191506574,146.528760431,34.4228031317,3.33212,108.7738373
 03/29  03:00:00,126.780397434,30.8383318527,29.4265628839,0.0,12.7620426787,28.1191506574,149.752242751,31.2400625146,3.33212,115.180060236
 03/29  04:00:00,134.484684278,30.8383318527,30.5546936788,0.0,12.7620426787,28.1191506574,180.03886329,30.1632272888,3.33212,146.543516002
 03/29  05:00:00,170.423855308,30.8383318527,38.8742915687,0.0,25.5240853573,30.610668775,297.148112688,30.0514761643,8.3303,258.766336523
 03/29  06:00:00,293.816232674,33.2093145482,67.7213958315,0.0,51.0481707146,78.1489452969,492.177161976,29.5953296668,16.6606,445.921232309
 03/29  07:00:00,369.244516757,35.5802972436,92.8907524873,0.0,64.3609230253,109.708623606,831.127135905,211.700961131,24.9909,594.435274775
 03/29  08:00:00,303.799373228,35.5802972436,70.0568280218,0.0,51.0481707146,80.7689615957,720.805326617,236.217718549,33.3212,451.266408068
 03/29  09:00:00,268.798668015,36.1022251578,62.972212671,0.0,51.0481707146,71.0224615957,616.748738305,202.595427198,66.8089,347.344411106
 03/29  10:00:00,216.136605543,36.2287672061,59.923672021,0.0,32.1804615127,65.7244621605,501.612503787,149.212570935,83.4695,268.930432852
 03/29  11:00:00,219.318116117,36.285322398,62.8195501694,0.0,32.1804615127,65.7244621605,415.77617716,134.802795063,83.4695,197.503882097
 03/29  12:00:00,220.972784867,36.3252079421,65.4452015155,0.0,32.1804615127,65.7244621605,391.936995553,111.331558754,83.4695,197.135936799
 03/29  13:00:00,213.217529416,36.3613152004,67.5378817277,0.0,32.1804615127,55.9779621605,368.094324604,96.1545394654,75.1392,196.800585139
 03/29  14:00:00,221.849210293,36.3936508293,76.2853906263,0.0,32.1804615127,55.9779621605,327.06226443,63.7911850725,66.8089,196.462179357
 03/29  15:00:00,223.738941037,36.423144638,78.2128727818,0.0,32.1804615127,55.9779621605,322.212043015,50.6056034241,75.1392,196.467239591
 03/29  16:00:00,247.425496473,36.1258087548,72.9088854777,0.0,32.1804615127,60.9114621605,311.021955419,65.5501196746,91.7998,153.672035745
 03/29  17:00:00,290.103554152,35.5802972436,80.9360837849,0.0,32.1804615127,77.5397301883,380.976623311,105.178848429,49.9818,225.815974882
 03/29  18:00:00,357.300996833,35.5802972436,93.9565968583,0.0,77.122965704,86.2600435998,616.000264328,154.218667902,49.9818,411.799796426
 03/29  19:00:00,372.364029804,35.5802972436,84.4995783854,0.0,102.647051061,80.1663183927,532.179404687,193.413020629,33.3212,305.445184058
 03/29  20:00:00,402.971188331,35.5802972436,89.4898719834,0.0,115.40909374,92.7192997104,558.309755572,221.777666221,33.3212,303.210889351
 03/29  21:00:00,393.497277053,35.5802972436,103.152104623,0.0,102.647051061,94.1340635361,713.188288439,240.970527033,24.9909,447.226861406
 03/29  22:00:00,303.707390423,35.5802972436,79.2843753064,0.0,77.122965704,65.871452062,604.349043267,252.155083271,16.6606,335.533359996
 03/29  23:00:00,211.66033224,35.5802972436,54.8654266088,0.0,38.286128036,48.4199368926,435.359157955,239.451513732,8.3303,187.577344223
 03/29  24:00:00,158.511100153,30.8383318527,45.9051278967,0.0,25.5240853573,30.610668775,195.958110714,46.0683900284,3.33212,146.557600685
 03/30  01:00:00,145.426974943,30.8383318527,40.1358960505,0.0,19.418418834,29.3649097162,155.936854072,37.4618369043,3.33212,115.142897168
 03/30  02:00:00,134.486445111,30.8383318527,37.0898749139,0.0,12.7620426787,28.1191506574,144.54498606,32.4550594527,3.33212,108.757806607
 03/30  03:00:00,132.311053962,30.8383318527,34.9224367359,0.0,12.7620426787,28.1191506574,147.201604654,28.7333800916,3.33212,115.136104562
 03/30  04:00:00,139.552180772,30.8383318527,35.5856256862,0.0,12.7620426787,28.1191506574,176.770183735,26.9265743922,3.33212,146.511489343
 03/30  05:00:00,175.569892773,30.8383318527,43.9921920224,0.0,25.5240853573,30.610668775,291.830643518,26.2391340901,8.3303,257.261209428
 03/30  06:00:00,299.248011907,33.3278636829,73.021077994,0.0,51.0481707146,78.1489452969,486.643277694,25.807239624,16.6606,444.17543807
 03/30  07:00:00,374.664269029,35.5802972436,98.2917453859,0.0,64.3609230253,109.708623606,801.064595408,182.275202899,24.9909,593.79849251
 03/30  08:00:00,309.702167369,35.5802972436,76.3779037383,0.0,51.0481707146,80.7689615957,667.608762724,181.712079016,33.3212,452.575483707
 03/30  09:00:00,276.223461728,36.1413925585,71.4388425915,0.0,51.0481707146,71.0224615957,542.748483634,137.209966622,66.8089,338.729617012
 03/30  10:00:00,220.736379123,36.2345208179,65.0123068398,0.0,32.1804615127,65.7244621605,477.445410564,121.617087317,83.4695,272.358823246
 03/30  11:00:00,222.313806394,36.2893274098,66.3042464003,0.0,32.1804615127,65.7244621605,352.921936808,68.4703904987,83.4695,200.98204631
 03/30  12:00:00,238.072167504,36.3307086404,82.8826920393,0.0,32.1804615127,65.7244621605,314.982759074,34.4628550527,83.4695,197.050404022
 03/30  13:00:00,232.531207157,36.3664924232,87.0157872979,0.0,32.1804615127,55.9779621605,308.435916352,36.5836719021,75.1392,196.71304445
 03/30  14:00:00,234.801160756,36.3952737441,89.2089000449,0.0,32.1804615127,55.9779621605,316.465783699,53.2880146447,66.8089,196.368869055
 03/30  15:00:00,235.001242843,36.4229453452,89.4061639786,0.0,32.1804615127,55.9779621605,321.828192139,50.8481951018,75.1392,195.840797037
 03/30  16:00:00,256.895954344,36.1260416785,82.3674869832,0.0,32.1804615127,60.9114621605,282.978129829,43.7269548946,91.7998,147.451374935
 03/30  17:00:00,298.540025609,35.5802972436,89.4012277794,0.0,32.1804615127,77.5397301883,347.789212021,71.1726632934,49.9818,226.634748728
 03/30  18:00:00,363.504709398,35.6078360831,100.209800763,0.0,77.122965704,86.2600435998,575.731613204,115.722087797,49.9818,410.027725407
 03/30  19:00:00,379.580253528,35.5802972436,91.9529426071,0.0,102.647051061,80.1663183927,465.920099145,127.427382665,33.3212,305.17151648
 03/30  20:00:00,412.505014412,35.5802972436,99.5046571419,0.0,115.40909374,92.7192997104,472.236062064,134.924083513,33.3212,303.99077855
 03/30  21:00:00,401.46340625,35.5802972436,111.906236378,0.0,102.647051061,94.1340635361,635.72664502,165.488197279,24.9909,445.24754774
 03/30  22:00:00,310.14011268,35.5988810294,86.9064857443,0.0,77.122965704,65.871452062,556.721056049,204.865983609,16.6606,335.19447244
 03/30  23:00:00,215.550263087,35.580798134,60.2322707273,0.0,38.286128036,48.4199368926,412.652877456,216.804312659,8.3303,187.518264797
 03/30  24:00:00,202.639636178,30.8383318527,89.9469766215,0.0,25.5240853573,30.610668775,222.522797563,72.6844562363,3.33212,146.506221326
 03/31  01:00:00,172.003519653,30.8383318527,66.6725716998,0.0,19.418418834,29.3649097162,174.706704728,56.25340231,3.33212,115.121182418
 03/31  02:00:00,151.560560417,30.8383318527,54.1735983457,0.0,12.7620426787,28.1191506574,155.761479823,43.7031291127,3.33212,108.72623071
 03/31  03:00:00,144.944080533,30.8383318527,47.574937717,0.0,12.7620426787,28.1191506574,153.953377506,35.5138153345,3.33212,115.107442172
 03/31  04:00:00,150.986355745,30.8383318527,46.4113210558,0.0,12.7620426787,28.1191506574,179.849083725,30.0616751362,3.33212,146.455288589
 03/31  05:00:00,186.711708342,30.8383318527,54.5400487908,0.0,25.5240853573,30.610668775,287.764566166,22.3447403971,8.3303,257.089525769
 03/31  06:00:00,310.62901144,34.4738386524,82.520035681,0.0,51.0481707146,78.1489452969,479.966828258,19.8577464475,16.6606,443.448481811
 03/31  07:00:00,383.545556563,35.5839536458,107.825684831,0.0,64.3609230253,109.708623606,672.545636105,56.5535895641,24.9909,591.001146541
 03/31  08:00:00,317.706738176,35.5802972436,84.9930474489,0.0,51.0481707146,80.7689615957,539.169623681,53.0898140174,33.3212,452.758609664
 03/31  09:00:00,280.253868502,36.1439519088,76.1848854596,0.0,51.0481707146,71.0224615957,447.043422205,42.0260609572,66.8089,338.208461248
 03/31  10:00:00,218.319398058,36.2315498822,62.9787384422,0.0,32.1804615127,65.7244621605,400.178741031,48.1836021334,83.4695,268.525638898
 03/31  11:00:00,210.849802548,36.2820840303,54.829805811,0.0,32.1804615127,65.7244621605,354.132812424,66.287794409,83.4695,204.375518015
 03/31  12:00:00,208.308818828,36.3183806073,52.9182465464,0.0,32.1804615127,65.7244621605,373.645712818,93.2112407765,83.4695,196.964972042
 03/31  13:00:00,198.590781778,36.349275999,52.9050141779,0.0,32.1804615127,55.9779621605,368.322188121,96.5494792705,75.1392,196.633508851
 03/31  14:00:00,198.045094069,36.3762406967,52.3614398179,0.0,32.1804615127,55.9779621605,352.037128649,95.0148485483,66.8089,190.213380101
 03/31  15:00:00,197.100444582,36.4016652368,51.3767671981,0.0,32.1804615127,55.9779621605,380.221617303,109.747450621,75.1392,195.334966682
 03/31  16:00:00,226.354138286,36.1088019595,51.649080972,0.0,32.1804615127,60.9114621605,356.11105788,110.75450255,91.7998,153.556755329
 03/31  17:00:00,272.648825308,35.5802972436,63.3398144797,0.0,32.1804615127,77.5397301883,389.970967432,114.438908265,49.9818,225.550259167
 03/31  18:00:00,346.380266336,35.5802972436,83.025644411,0.0,77.122965704,86.2600435998,563.050386407,102.383657571,49.9818,410.684928836
 03/31  19:00:00,368.192185199,35.5802972436,83.7634325614,0.0,102.647051061,80.1663183927,422.973945764,84.7273565319,33.3212,304.925389233
 03/31  20:00:00,405.246249705,35.5802972436,92.6370276438,0.0,115.40909374,92.7192997104,415.339143277,86.3191950634,33.3212,295.698748213
 03/31  21:00:00,396.66734405,35.5802972436,107.507843667,0.0,102.647051061,94.1340635361,556.253458535,86.7341314848,24.9909,444.52842705
 03/31  22:00:00,307.455806321,35.5815063893,84.6005347317,0.0,77.122965704,65.871452062,446.804224854,95.2862567125,16.6606,334.857368141
 03/31  23:00:00,213.888920848,35.5802972436,59.1502272848,0.0,38.286128036,48.4199368926,317.980269996,122.234270649,8.3303,187.415699346
 03/31  24:00:00,161.757982562,30.8383318527,49.2417871357,0.0,25.5240853573,30.610668775,247.40264349,91.7672897899,3.33212,152.3032337
 04/01  01:00:00,158.731856931,30.8383318527,43.9927129345,0.0,27.7269238854,30.610668775,193.337908227,80.5049542894,3.33212,109.500833938
 04/01  02:00:00,137.711647113,30.8383318527,40.4536539992,0.0,12.7620426787,28.1191506574,182.331611959,69.8449396158,3.33212,109.154552343
 04/01  03:00:00,136.040669474,30.8383318527,38.7679200135,0.0,12.7620426787,28.1191506574,177.834729603,59.8811247145,3.33212,114.621484889
 04/01  04:00:00,144.050350815,30.8383318527,40.1656143933,0.0,12.7620426787,28.1191506574,201.231176818,51.5064913097,3.33212,146.392565508
 04/01  05:00:00,158.783946314,30.8383318527,42.6497145297,0.0,12.7620426787,28.1191506574,237.403609579,41.7622074857,8.3303,187.311102094
 04/01  06:00:00,247.191657248,34.4343222742,52.3360814851,0.0,42.6918050922,54.3732441037,309.978975855,34.167283965,16.6606,259.15109189
 04/01  07:00:00,307.269043222,35.5943182467,77.7627110792,0.0,42.6918050922,86.1019271793,581.802491085,114.896848452,24.9909,441.914742633
 04/01  08:00:00,376.906245952,35.5802972436,106.285754944,0.0,57.6566862989,112.030105488,799.837207293,133.695083357,33.3212,632.820923936
 04/01  09:00:00,313.599496579,36.1384265529,89.4082702135,0.0,57.6566862989,83.6599452969,668.268425047,152.699881507,66.8089,448.75964354
 04/01  10:00:00,240.083238767,36.2279385285,70.1217844323,0.0,42.6918050922,68.9656133826,587.672171532,166.345286125,83.4695,337.857385407
 04/01  11:00:00,225.413947463,36.2790650213,63.9596833376,0.0,34.9340096728,67.7198543238,504.286167739,147.513468987,83.4695,273.303198752
 04/01  12:00:00,219.453071647,36.3151241939,58.8437006285,0.0,34.9340096728,67.7198543238,438.371981009,153.915588005,83.4695,200.986893005
 04/01  13:00:00,209.996811288,36.3488631915,59.1004789989,0.0,34.9340096728,57.9733543238,427.37329701,155.018854032,75.1392,197.215242979
 04/01  14:00:00,210.128659942,36.3786221523,59.2529013649,0.0,34.9340096728,57.9733543238,415.493510723,151.815986033,66.8089,196.868624689
 04/01  15:00:00,209.314041186,36.4044523793,58.4253684173,0.0,34.9340096728,57.9733543238,428.71242675,156.713890384,75.1392,196.859336367
 04/01  16:00:00,236.34228973,36.1081012178,56.4681714765,0.0,34.9340096728,62.9068543238,410.513606845,164.95721946,91.7998,153.756587385
 04/01  17:00:00,269.719353418,35.5802972436,62.6580575136,0.0,34.9340096728,72.2186844194,396.542430473,158.315847383,49.9818,188.24478309
 04/01  18:00:00,347.021707751,35.6182062169,73.6025139474,0.0,87.0357390804,86.2600435998,430.858912436,146.925709964,49.9818,233.951402472
 04/01  19:00:00,367.513892273,35.5802972436,85.4654884838,0.0,102.000620287,77.6748002752,472.871839014,139.608705346,33.3212,299.941933669
 04/01  20:00:00,389.95678776,35.5802972436,93.7420505857,0.0,102.000620287,88.9820225341,486.867462355,154.006885034,33.3212,299.539377321
 04/01  21:00:00,381.274553104,35.5802972436,94.7322313142,0.0,102.000620287,91.6425454185,488.85823885,159.809202498,24.9909,304.058136353
 04/01  22:00:00,323.525420973,35.5802972436,90.1112249623,0.0,87.0357390804,65.871452062,629.073143107,172.95042511,16.6606,439.462117998
 04/01  23:00:00,225.607394489,35.5802972436,65.8054301989,0.0,42.6918050922,48.4199368926,453.000531996,186.411501343,8.3303,258.258730653
 04/01  24:00:00,166.482657308,30.8383318527,51.6588606003,0.0,27.7269238854,30.610668775,221.545768409,71.8127932929,3.33212,146.400855117
 04/02  01:00:00,168.801982815,30.8383318527,44.7416757777,0.0,34.4311606118,33.1021868926,176.04008046,57.4781702105,3.33212,115.229790249
 04/02  02:00:00,147.355473081,30.8383318527,40.7949811165,0.0,19.466279405,30.610668775,158.615711016,46.4503306854,3.33212,108.83326033
 04/02  03:00:00,145.363036275,30.8383318527,38.8093313203,0.0,19.466279405,30.610668775,156.951456522,38.3764194709,3.33212,115.242917051
 04/02  04:00:00,153.122297263,30.8383318527,39.9826519265,0.0,19.466279405,30.610668775,182.450838334,32.7771399673,3.33212,146.341578367
 04/02  05:00:00,167.640822505,30.8383318527,42.2665736609,0.0,19.466279405,30.610668775,223.697932638,27.8352829915,8.3303,187.532349647
 04/02  06:00:00,246.628680506,34.1577076263,52.0469643322,0.0,42.6918050922,54.3732441037,307.213601472,23.8211695133,16.6606,266.731831959
 04/02  07:00:00,315.064846253,35.6623998844,76.4093777317,0.0,49.3960418185,88.5934452969,554.303539889,87.7577524812,24.9909,441.554887408
 04/02  08:00:00,374.457318244,35.5802972436,103.885464432,0.0,57.6566862989,112.030105488,779.262508133,123.67891929,33.3212,622.262388843
 04/02  09:00:00,301.754161401,36.1366834154,86.857509278,0.0,50.9524495726,81.1684271793,658.552081574,139.447975831,66.8089,452.295205743
 04/02  10:00:00,235.987502447,36.2255384915,66.2103778782,0.0,42.6918050922,68.9656133826,571.315983579,146.685525777,83.4695,341.160957802
 04/02  11:00:00,224.528696354,36.2750268641,58.4864954892,0.0,38.286128036,68.9656133826,512.394785024,159.786757643,83.4695,269.138527381
 04/02  12:00:00,217.304366571,36.310909953,52.0731982738,0.0,38.286128036,68.9656133826,446.588845764,166.340047303,83.4695,196.779298461
 04/02  13:00:00,198.198044604,36.3407012731,51.965570476,0.0,31.5818913096,56.727595265,430.177213303,158.276027495,75.1392,196.761985808
 04/02  14:00:00,201.375452112,36.3682720284,55.2255284312,0.0,31.5818913096,56.727595265,405.131289373,142.212217908,66.8089,196.110171465
 04/02  15:00:00,202.069947369,36.3927764318,55.8822600811,0.0,31.5818913096,56.727595265,427.815744073,156.577268865,75.1392,196.099275208
 04/02  16:00:00,229.063340956,36.0995390569,53.9029217166,0.0,31.5818913096,61.661095265,399.579830488,161.003777614,91.7998,146.776252874
 04/02  17:00:00,262.403150745,35.5802972436,60.0830846623,0.0,31.5818913096,70.9729253606,389.447071229,149.793556188,49.9818,189.671715041
 04/02  18:00:00,333.900329629,35.5802972436,69.8352874434,0.0,80.3315023541,83.7685254822,434.639402211,152.826493494,49.9818,231.831108718
 04/02  19:00:00,363.224025208,35.5802972436,81.2308653297,0.0,102.000620287,77.6748002752,479.026223034,150.52295192,33.3212,295.182071114
 04/02  20:00:00,394.823948856,35.5802972436,89.4397718428,0.0,108.704857014,91.4735406516,492.796131682,160.269269411,33.3212,299.205662271
 04/02  21:00:00,367.477066816,35.5802972436,90.2152237305,0.0,95.2963835608,89.1510273009,487.879500793,164.89429154,24.9909,297.994309253
 04/02  22:00:00,311.115805714,35.5802972436,86.9844444665,0.0,80.3315023541,63.3799339444,631.569849076,174.995020089,16.6606,439.914228987
 04/02  23:00:00,223.560668305,35.5802972436,63.8150053354,0.0,42.6918050922,48.4199368926,451.217747202,186.648858631,8.3303,256.238588571
 04/02  24:00:00,173.867477462,30.8383318527,49.844000912,0.0,34.4311606118,33.1021868926,222.40720422,72.4893215545,3.33212,146.585762666
 04/03  01:00:00,147.247383072,30.8383318527,42.0212658041,0.0,19.418418834,29.3649097162,173.608274219,57.5793157402,3.33212,112.696838479
 04/03  02:00:00,136.132043151,30.8383318527,38.8338843448,0.0,12.7620426787,28.1191506574,160.64837198,46.3475821512,3.33212,110.968669829
 04/03  03:00:00,134.516297869,30.8383318527,37.2259441647,0.0,12.7620426787,28.1191506574,150.148738553,38.1925386998,3.33212,108.624079853
 04/03  04:00:00,142.49160043,30.8383318527,38.6166391782,0.0,12.7620426787,28.1191506574,186.079009993,32.5124084609,3.33212,150.234481532
 04/03  05:00:00,178.744835636,30.8383318527,47.249263544,0.0,25.5240853573,30.610668775,289.341368217,27.6290930506,8.3303,253.381975166
 04/03  06:00:00,300.082249978,33.9996421133,76.0005650648,0.0,51.0481707146,78.1489452969,480.761497705,24.4970691764,16.6606,439.603828528
 04/03  07:00:00,374.962081402,35.5831747482,100.032791753,0.0,64.3609230253,109.708623606,701.88772929,87.2020794822,24.9909,589.694749807
 04/03  08:00:00,308.120045839,35.5802972436,75.8789416401,0.0,51.0481707146,80.7689615957,594.584502155,113.61816801,33.3212,447.645134145
 04/03  09:00:00,269.661465407,36.1328783529,65.1503285177,0.0,51.0481707146,71.0224615957,540.089905789,136.137948247,66.8089,337.143057542
 04/03  10:00:00,207.905087688,36.2204430464,52.0809579064,0.0,32.1804615127,65.7244621605,506.495099813,155.071928359,83.4695,267.953671454
 04/03  11:00:00,202.008569589,36.2709609875,45.5759577478,0.0,32.1804615127,65.7244621605,433.975842201,153.485647802,83.4695,197.020694399
 04/03  12:00:00,200.832222753,36.3068875144,45.0800293527,0.0,32.1804615127,65.7244621605,447.790212289,167.640767172,83.4695,196.679945118
 04/03  13:00:00,191.928817353,36.3383052481,45.8845784232,0.0,32.1804615127,55.9779621605,437.287206149,165.816727906,75.1392,196.331278243
 04/03  14:00:00,192.23457341,36.3660803736,46.2828195229,0.0,32.1804615127,55.9779621605,409.70266194,146.888006895,66.8089,196.005755045
 04/03  15:00:00,192.945513481,36.3912108024,47.0219934381,0.0,32.1804615127,55.9779621605,408.209854148,144.073613679,75.1392,188.997040469
 04/03  16:00:00,222.639791579,36.0988798658,47.7693118512,0.0,32.1804615127,60.9114621605,383.219070283,138.028264131,91.7998,153.391006152
 04/03  17:00:00,268.481973012,35.5802972436,59.0520056031,0.0,32.1804615127,77.5397301883,405.725234668,130.607295636,49.9818,225.136139032
 04/03  18:00:00,340.224312488,35.5802972436,76.721713661,0.0,77.122965704,86.2600435998,593.843470633,135.492473394,49.9818,408.36919724
 04/03  19:00:00,360.519025775,35.5802972436,75.4228853527,0.0,102.647051061,80.1663183927,477.977874196,148.125448951,33.3212,296.531225245
 04/03  20:00:00,395.204571343,35.5802972436,81.9275023717,0.0,115.40909374,92.7192997104,489.197442279,152.966067308,33.3212,302.910174971
 04/03  21:00:00,385.418425028,35.5803003878,95.6813825284,0.0,102.647051061,94.1340635361,616.172399877,148.824290957,24.9909,442.35720892
 04/03  22:00:00,299.897606622,35.5802972436,76.7027279231,0.0,77.122965704,65.871452062,510.315559642,162.452604187,16.6606,331.202355455
 04/03  23:00:00,209.028659112,35.5802972436,53.9307407169,0.0,38.286128036,48.4199368926,362.742218253,172.050225794,8.3303,182.361692459
 04/03  24:00:00,158.058396791,30.8383318527,45.5112765899,0.0,25.5240853573,30.610668775,225.640667166,74.425187682,3.33212,147.883359484
 04/04  01:00:00,145.364589051,30.8383318527,40.1777734304,0.0,19.418418834,29.3649097162,175.466654063,58.6463189759,3.33212,113.488215087
 04/04  02:00:00,135.062639761,30.8383318527,37.8040839455,0.0,12.7620426787,28.1191506574,159.267175147,47.3323541482,3.33212,108.602700999
 04/04  03:00:00,133.991847985,30.8383318527,36.74052546,0.0,12.7620426787,28.1191506574,155.309019868,39.2164124257,3.33212,112.760487442
 04/04  04:00:00,143.124363402,30.8383318527,38.6593996865,0.0,12.7620426787,28.1191506574,185.272599323,33.3969861845,3.33212,148.543493138
 04/04  05:00:00,179.18514855,30.8383318527,47.0564416722,0.0,25.5240853573,30.610668775,294.533108526,30.3406993375,8.3303,255.862109189
 04/04  06:00:00,299.919939842,34.3157731394,74.7915172876,0.0,51.0481707146,78.1489452969,482.027863466,27.7066474653,16.6606,437.660616001
 04/04  07:00:00,375.282115564,35.58363979,99.5225113998,0.0,64.3609230253,109.708623606,680.209430212,74.9375344584,24.9909,580.280995753
 04/04  08:00:00,309.451143494,35.5802972436,76.6016916445,0.0,51.0481707146,80.7689615957,579.311855745,96.322443366,33.3212,449.668212379
 04/04  09:00:00,271.137936822,36.1308882315,66.8064381767,0.0,51.0481707146,71.0224615957,521.431707694,112.106641773,66.8089,342.516165921
 04/04  10:00:00,210.203976541,36.2190606622,54.6080410358,0.0,32.1804615127,65.7244621605,471.817888587,123.178981331,83.4695,265.169407255
 04/04  11:00:00,205.859435084,36.2708369738,49.5792345408,0.0,32.1804615127,65.7244621605,418.508428567,135.756935214,83.4695,199.281993353
 04/04  12:00:00,205.191415111,36.3083872355,49.6545310365,0.0,32.1804615127,65.7244621605,409.910413855,131.975168487,83.4695,194.465745368
 04/04  13:00:00,197.316553338,36.341983002,51.5422335689,0.0,32.1804615127,55.9779621605,385.443762799,118.97450707,75.1392,191.330055729
 04/04  14:00:00,198.028569304,36.3694636245,52.2076112225,0.0,32.1804615127,55.9779621605,393.013572143,130.288185893,66.8089,195.91648625
 04/04  15:00:00,198.248369524,36.3963542164,52.3747397574,0.0,32.1804615127,55.9779621605,408.26776394,141.737742417,75.1392,191.390821523
 04/04  16:00:00,226.665091828,36.1037624868,51.8012383035,0.0,32.1804615127,60.9114621605,385.960618057,143.201196729,91.7998,150.959621328
 04/04  17:00:00,272.017625547,35.5802972436,62.5668338982,0.0,32.1804615127,77.5397301883,413.215969876,138.238525366,49.9818,224.995644509
 04/04  18:00:00,343.449997302,35.5802972436,79.8667711961,0.0,77.122965704,86.2600435998,609.1994977,153.048524808,49.9818,406.169172892
 04/04  19:00:00,362.559546661,35.5802972436,77.8255152682,0.0,102.647051061,80.1663183927,486.856989437,155.912489161,33.3212,297.623300276
 04/04  20:00:00,396.620490857,35.5802972436,83.6629905374,0.0,115.40909374,92.7192997104,496.95998355,161.981950124,33.3212,301.656833426
 04/04  21:00:00,386.124802817,35.5802972436,96.5700401693,0.0,102.647051061,94.1340635361,627.745585833,163.050178815,24.9909,439.704507017
 04/04  22:00:00,300.305024895,35.5802972436,76.9964387457,0.0,77.122965704,65.871452062,515.78559581,171.018168527,16.6606,328.106827283
 04/04  23:00:00,208.900426137,35.5802972436,53.6701553265,0.0,38.286128036,48.4199368926,377.900157177,182.859527536,8.3303,186.710329641
 04/04  24:00:00,157.238613723,30.8383318527,44.6679973529,0.0,25.5240853573,30.610668775,221.121263255,71.5562014378,3.33212,146.232941817
 04/05  01:00:00,144.060113337,30.8383318527,38.8420253245,0.0,19.418418834,29.3649097162,175.362285067,57.064527476,3.33212,114.965637591
 04/05  02:00:00,133.463865348,30.8383318527,36.1702786911,0.0,12.7620426787,28.1191506574,158.013375637,46.0961949753,3.33212,108.585060662
 04/05  03:00:00,132.274820988,30.8383318527,34.9869180012,0.0,12.7620426787,28.1191506574,150.020498447,38.1204545925,3.33212,108.567923855
 04/05  04:00:00,140.673756776,30.8383318527,36.7980724554,0.0,12.7620426787,28.1191506574,182.050914686,32.5505452604,3.33212,146.168249426
 04/05  05:00:00,177.307242779,30.8383318527,45.8048419751,0.0,25.5240853573,30.610668775,292.200001321,27.7332335366,8.3303,256.136467785
 04/05  06:00:00,298.744398789,34.3157731394,74.3290316715,0.0,51.0481707146,78.1489452969,481.136568999,24.6966747985,16.6606,439.779294201
 04/05  07:00:00,374.299883998,35.5835255469,99.4890607493,0.0,64.3609230253,109.708623606,679.04734628,71.1187494936,24.9909,582.937696786
 04/05  08:00:00,309.920436479,35.5802972436,77.9907468298,0.0,51.0481707146,80.7689615957,552.244481876,70.5946234559,33.3212,448.328658421
 04/05  09:00:00,275.788730765,36.1391711417,71.6896322487,0.0,51.0481707146,71.0224615957,460.656888102,57.1321304733,66.8089,336.715857629
 04/05  10:00:00,216.894030925,36.2294703471,61.5481668642,0.0,32.1804615127,65.7244621605,406.315685471,55.3206498674,83.4695,267.525535603
 04/05  11:00:00,214.828522493,36.2816198379,58.8044315009,0.0,32.1804615127,65.7244621605,340.317147398,60.0183264629,83.4695,196.829320935
 04/05  12:00:00,213.867420511,36.3176519816,58.5251237344,0.0,32.1804615127,65.7244621605,343.065003117,65.0925456152,83.4695,194.502957502
 04/05  13:00:00,207.242427289,36.3540416054,61.5937002115,0.0,32.1804615127,55.9779621605,328.656843961,62.4172620629,75.1392,191.100381898
 04/05  14:00:00,183.34178714,36.3861476636,37.8880922544,0.0,32.1804615127,55.9779621605,311.828513454,49.2016946699,66.8089,195.817918784
 04/05  15:00:00,201.116994382,36.4154582829,55.6238519562,0.0,32.1804615127,55.9779621605,303.161475326,39.2112947219,75.1392,188.810980604
 04/05  16:00:00,269.50954619,36.1211230454,94.8587507766,0.0,32.1804615127,60.9114621605,275.271425769,30.2030685017,91.7998,153.268557268
 04/05  17:00:00,292.043924649,35.5802972436,82.877949097,0.0,32.1804615127,77.5397301883,308.360655506,33.5121336539,49.9818,224.866721852
 04/05  18:00:00,333.069455074,35.6126193467,69.9996957003,0.0,77.122965704,86.2600435998,496.884024632,46.3447808783,49.9818,400.557443753
 04/05  19:00:00,359.78529207,35.5802972436,75.1564279673,0.0,102.647051061,80.1663183927,403.951183218,68.997329885,33.3212,301.632653333
 04/05  20:00:00,399.696336933,35.5802972436,86.8970228232,0.0,115.40909374,92.7192997104,417.225209837,89.5285317493,33.3212,294.375478087
 04/05  21:00:00,392.073687458,35.5812185432,102.750064308,0.0,102.647051061,94.1340635361,589.458469886,123.633602517,24.9909,440.833967368
 04/05  22:00:00,314.718615143,35.6123290519,91.8356650749,0.0,77.122965704,65.871452062,489.588948082,139.839223888,16.6606,333.089124194
 04/05  23:00:00,253.09811991,35.5900695608,98.2119669146,0.0,38.286128036,48.4199368926,320.054033697,128.086935798,8.3303,183.636797899
 04/05  24:00:00,182.009342693,30.8383318527,69.4296519023,0.0,25.5240853573,30.610668775,234.218329991,81.5337224293,3.33212,149.352487561
 04/06  01:00:00,161.020822895,30.8383318527,55.8212761519,0.0,19.418418834,29.3649097162,177.430288513,65.5401882855,3.33212,108.557980228
 04/06  02:00:00,147.203071358,30.8383318527,49.9503929146,0.0,12.7620426787,28.1191506574,162.712404932,50.8388952229,3.33212,108.541389709
 04/06  03:00:00,144.364674398,30.8383318527,47.1257057834,0.0,12.7620426787,28.1191506574,155.649488402,42.032501108,3.33212,110.284867294
 04/06  04:00:00,150.966283929,30.8383318527,47.1299548444,0.0,12.7620426787,28.1191506574,193.337630482,39.0665516284,3.33212,150.938958854
 04/06  05:00:00,188.428023194,33.2093145482,54.6036729947,0.0,25.5240853573,30.610668775,289.756390134,33.0080452222,8.3303,248.418044911
 04/06  06:00:00,307.240931886,33.8415766003,83.3443318815,0.0,51.0481707146,78.1489452969,483.282936558,27.6018718917,16.6606,439.020464666
 04/06  07:00:00,381.840880326,35.5878943513,107.297306074,0.0,64.3609230253,109.708623606,661.159497063,51.6917570397,24.9909,584.476840024
 04/06  08:00:00,313.397920507,35.5802972436,81.5113117837,0.0,51.0481707146,80.7689615957,548.118482392,69.4404230313,33.3212,445.356859361
 04/06  09:00:00,276.269578378,36.1414381119,72.0714239493,0.0,51.0481707146,71.0224615957,485.145722869,82.2736772124,66.8089,336.063145656
 04/06  10:00:00,217.633679098,36.2305760655,62.2364689235,0.0,32.1804615127,65.7244621605,418.976823406,68.1872455142,83.4695,267.320077891
 04/06  11:00:00,214.914411446,36.2837916824,58.892577612,0.0,32.1804615127,65.7244621605,341.836550403,61.6403717534,83.4695,196.72667865
 04/06  12:00:00,217.317573043,36.3234448407,61.9759492881,0.0,32.1804615127,65.7244621605,334.889098316,60.0313201165,83.4695,191.388278199
 04/06  13:00:00,215.34533596,36.3570584722,69.6435025458,0.0,32.1804615127,55.9779621605,332.778444129,63.628769999,75.1392,194.01047413
 04/06  14:00:00,195.197819557,36.3830940953,49.579983703,0.0,32.1804615127,55.9779621605,337.823652115,75.2967198213,66.8089,195.718032294
 04/06  15:00:00,184.262723032,36.4075319399,38.7330082868,0.0,32.1804615127,55.9779621605,346.13323857,82.2780649146,75.1392,188.715973656
 04/06  16:00:00,218.407412739,36.1152245093,43.9366334294,0.0,32.1804615127,60.9114621605,315.470761482,70.8422903602,91.7998,152.828671121
 04/06  17:00:00,268.661235123,35.5802972436,59.6303992401,0.0,32.1804615127,77.5397301883,339.347614078,71.5316743173,49.9818,217.834139761
 04/06  18:00:00,344.121952014,35.6051162986,81.0199478219,0.0,77.122965704,86.2600435998,538.227858622,81.1530732787,49.9818,407.092985343
 04/06  19:00:00,367.991617393,35.5802972436,83.3543123798,0.0,102.647051061,80.1663183927,415.601102342,86.1179126075,33.3212,296.161989735
 04/06  20:00:00,405.858546759,35.5802972436,93.0321553283,0.0,115.40909374,92.7192997104,442.82852851,108.379692473,33.3212,301.127636036
 04/06  21:00:00,397.560531789,35.5806480993,108.258031383,0.0,102.647051061,94.1340635361,583.931906195,121.374089745,24.9909,437.56691645
 04/06  22:00:00,307.815468207,35.6133317813,84.9682247566,0.0,77.122965704,65.871452062,491.775160246,148.640588273,16.6606,326.473971972
 04/06  23:00:00,214.379012469,35.5928060916,59.4826117072,0.0,38.286128036,48.4199368926,387.087479643,191.897470152,8.3303,186.859709491
 04/06  24:00:00,199.326529051,30.8383318527,86.7016037793,0.0,25.5240853573,30.610668775,243.927293074,94.4825078171,3.33212,146.112665257
 04/07  01:00:00,170.938700352,30.8383318527,65.633988915,0.0,19.418418834,29.3649097162,191.798355468,79.9475472481,3.33212,108.51868822
 04/07  02:00:00,150.170033486,30.8383318527,52.7642055879,0.0,12.7620426787,28.1191506574,178.030396972,66.1959098527,3.33212,108.502367119
 04/07  03:00:00,142.972678674,30.8383318527,45.5393105351,0.0,12.7620426787,28.1191506574,172.593329618,54.3593225181,3.33212,114.9018871
 04/07  04:00:00,148.333067015,30.8383318527,43.6451032061,0.0,12.7620426787,28.1191506574,194.554939526,45.153707365,3.33212,146.069112161
 04/07  05:00:00,182.852084136,30.8383318527,50.4764851817,0.0,25.5240853573,30.610668775,296.506064339,37.5388962333,8.3303,250.636868106
 04/07  06:00:00,303.988886439,34.6319041654,78.2800680016,0.0,51.0481707146,78.1489452969,483.586667699,31.782372687,16.6606,435.143695012
 04/07  07:00:00,379.261294513,35.5810185564,101.581757262,0.0,64.3609230253,109.708623606,796.413554478,188.723636321,24.9909,582.699018156
 04/07  08:00:00,311.926446169,35.5802972436,77.1066328943,0.0,51.0481707146,80.7689615957,698.625415891,220.733733096,33.3212,444.570482795
 04/07  09:00:00,273.505847943,36.0147906155,67.3279956033,0.0,51.0481707146,71.0224615957,617.581627391,215.093046639,66.8089,335.679680753
 04/07  10:00:00,213.929445562,36.1620756504,56.384935177,0.0,32.1804615127,65.7244621605,575.503265186,224.91965125,83.4695,267.114113936
 04/07  11:00:00,216.967999964,36.277704956,59.1711600758,0.0,32.1804615127,65.7244621605,468.301535449,188.20625266,83.4695,196.625782788
 04/07  12:00:00,192.577392097,36.3211765952,36.4993260272,0.0,32.1804615127,65.7244621605,419.432190305,146.705864286,83.4695,189.256826019
 04/07  13:00:00,195.120792135,36.3548149742,49.0560509263,0.0,32.1804615127,55.9779621605,399.244098295,128.157562097,75.1392,195.947336198
 04/07  14:00:00,199.156042398,36.3877384514,53.1910397971,0.0,32.1804615127,55.9779621605,386.90615048,129.841873299,66.8089,190.255377181
 04/07  15:00:00,205.169502574,36.4138259133,59.2504375115,0.0,32.1804615127,55.9779621605,397.246011722,128.1306487,75.1392,193.976163022
 04/07  16:00:00,235.075092142,36.1180001027,60.309243733,0.0,32.1804615127,60.9114621605,348.226373181,109.948391375,91.7998,146.478181806
 04/07  17:00:00,279.207413934,35.5802972436,70.0032466652,0.0,32.1804615127,77.5397301883,367.811314927,93.2833596834,49.9818,224.546155243
 04/07  18:00:00,350.189785824,35.5941791038,86.9449559783,0.0,77.122965704,86.2600435998,558.358677227,105.276442663,49.9818,403.100434564
 04/07  19:00:00,368.876556793,35.5802972436,84.513308232,0.0,102.647051061,80.1663183927,445.908674949,114.760656087,33.3212,297.826818862
 04/07  20:00:00,404.495952599,35.5802972436,91.8453120654,0.0,115.40909374,92.7192997104,478.275848126,151.146997764,33.3212,293.807650362
 04/07  21:00:00,394.058625216,35.5802972436,104.688438862,0.0,102.647051061,94.1340635361,650.67466925,186.393016055,24.9909,439.290753195
 04/07  22:00:00,304.617860849,35.5896306844,81.279187122,0.0,77.122965704,65.871452062,558.577423598,209.588656623,16.6606,332.328166975
 04/07  23:00:00,212.347415857,35.5802972436,56.7834291828,0.0,38.286128036,48.4199368926,420.189623544,232.026503659,8.3303,179.832819885
 04/07  24:00:00,159.813604487,30.8383318527,47.2805527053,0.0,25.5240853573,30.610668775,216.578773256,67.1741384036,3.33212,146.072514852
 04/08  01:00:00,156.668091517,30.8383318527,41.8559253375,0.0,27.7269238854,30.610668775,166.436506422,54.6217002467,3.33212,108.482686176
 04/08  02:00:00,135.164141046,30.8383318527,37.798251804,0.0,12.7620426787,28.1191506574,162.450573074,44.9202312432,3.33212,114.19822183
 04/08  03:00:00,132.994059478,30.8383318527,35.6018312764,0.0,12.7620426787,28.1191506574,149.915464274,37.4363583461,3.33212,109.146985928
 04/08  04:00:00,140.457624293,30.8383318527,36.4882370284,0.0,12.7620426787,28.1191506574,180.983909649,31.6361417831,3.33212,146.015647866
 04/08  05:00:00,154.495885636,30.8383318527,38.2895240778,0.0,12.7620426787,28.1191506574,216.72446017,28.6537347232,8.3303,179.740425447
 04/08  06:00:00,238.296333975,33.4068964395,47.2052228,0.0,42.6918050922,54.3732441037,300.839421352,27.2388549675,16.6606,256.939966385
 04/08  07:00:00,304.398680269,35.5802972436,73.5715260193,0.0,42.6918050922,86.1019271793,650.363038001,187.891614011,24.9909,437.48052399
 04/08  08:00:00,379.725406047,35.5802972436,108.495460886,0.0,57.6566862989,112.030105488,820.719427575,168.236016478,33.3212,619.162211096
 04/08  09:00:00,316.15271572,36.1439463726,91.9383067832,0.0,57.6566862989,83.6599452969,648.971050652,140.454568575,66.8089,441.707582077
 04/08  10:00:00,244.014795034,36.2366273465,74.3293976531,0.0,42.6918050922,68.9656133826,551.949439703,132.274087074,83.4695,336.205852629
 04/08  11:00:00,227.513635203,36.2906030381,66.2950272425,0.0,34.9340096728,67.7198543238,482.222311326,132.944312442,83.4695,265.808498884
 04/08  12:00:00,221.63080422,36.3308319966,61.2487492983,0.0,34.9340096728,67.7198543238,421.518598273,139.311078082,83.4695,198.738020191
 04/08  13:00:00,216.173385721,36.3661233502,65.5408107228,0.0,34.9340096728,57.9733543238,400.438506183,133.242276424,75.1392,192.057029759
 04/08  14:00:00,219.430675187,36.3975069551,68.9050661087,0.0,34.9340096728,57.9733543238,369.749704599,109.33925773,66.8089,193.601546869
 04/08  15:00:00,218.096978976,36.4237903998,67.6265858714,0.0,34.9340096728,57.9733543238,375.068432752,103.749693361,75.1392,196.179539391
 04/08  16:00:00,244.257272285,36.1248448658,64.8856575907,0.0,34.9340096728,62.9068543238,337.095935985,97.854035387,91.7998,147.442100598
 04/08  17:00:00,277.747944414,35.5802972436,71.2414396154,0.0,34.9340096728,72.2186844194,328.945983147,92.1904129139,49.9818,186.773770233
 04/08  18:00:00,354.338083304,35.6157244024,81.4308385137,0.0,87.0357390804,86.2600435998,381.090657902,104.507245772,49.9818,226.60161213
 04/08  19:00:00,372.059096263,35.5802972436,90.4665412678,0.0,102.000620287,77.6748002752,457.068282875,122.794707871,33.3212,300.952375004
 04/08  20:00:00,392.437618808,35.5802972436,96.527692033,0.0,102.000620287,88.9820225341,513.35295719,186.527011517,33.3212,293.504745673
 04/08  21:00:00,381.583704726,35.5802972436,95.0233025273,0.0,102.000620287,91.6425454185,558.062800817,238.994887881,24.9909,294.077012936
 04/08  22:00:00,322.66529874,35.5802972436,88.9552352072,0.0,87.0357390804,65.871452062,696.415856223,244.295656642,16.6606,435.459599581
 04/08  23:00:00,224.412520253,35.5802972436,63.9848663115,0.0,42.6918050922,48.4199368926,501.80572946,242.044192885,8.3303,251.431236575
 04/08  24:00:00,164.360353637,30.8383318527,49.6053385386,0.0,27.7269238854,30.610668775,208.5732108,58.0907602041,3.33212,147.150330596
 04/09  01:00:00,166.533173859,30.8383318527,42.4857283083,0.0,34.4311606118,33.1021868926,161.324449855,46.6043232622,3.33212,111.388006593
 04/09  02:00:00,144.808634953,30.8383318527,38.2261984434,0.0,19.466279405,30.610668775,150.465555421,38.5221032987,3.33212,108.611332122
 04/09  03:00:00,142.61141708,30.8383318527,36.0104708903,0.0,19.466279405,30.610668775,151.508459573,33.1812437251,3.33212,114.995095847
 04/09  04:00:00,150.164797321,30.8383318527,36.9660908942,0.0,19.466279405,30.610668775,179.111841823,29.8452853261,3.33212,145.934436497
 04/09  05:00:00,164.364511468,30.8383318527,38.9253426969,0.0,19.466279405,30.610668775,215.60189007,27.3282564831,8.3303,179.943333586
 04/09  06:00:00,236.694240686,33.6044783307,48.1909170491,0.0,42.6918050922,54.3732441037,300.327792447,25.9992609444,16.6606,257.667931503
 04/09  07:00:00,313.630828837,35.6011558504,73.9493594388,0.0,49.3960418185,88.5934452969,611.888142237,150.209779118,24.9909,436.687463119
 04/09  08:00:00,379.951472427,35.5802972436,109.59077889,0.0,57.6566862989,112.030105488,760.881438503,110.382685052,33.3212,617.177553451
 04/09  09:00:00,310.366023419,36.1467213597,95.9646943727,0.0,50.9524495726,81.1684271793,600.870700714,91.1463404396,66.8089,442.915460275
 04/09  10:00:00,250.38218391,36.2391046567,81.1546836179,0.0,42.6918050922,68.9656133826,489.483702488,70.4196249832,83.4695,335.594577504
 04/09  11:00:00,248.121660017,36.2924414839,82.7275983409,0.0,38.286128036,68.9656133826,402.797978902,51.6689898916,83.4695,267.659489011
 04/09  12:00:00,251.318625188,36.3340750634,86.7285848274,0.0,38.286128036,68.9656133826,311.041580653,38.4985538944,83.4695,189.073526759
