Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  13:00:00,236.438349906,36.3687430668,90.7760436743,0.0,31.5818913096,56.727595265,306.510155535,35.3010628658,75.1392,196.069892669
 04/09  14:00:00,244.212076112,36.3990110017,98.5077255994,0.0,31.5818913096,56.727595265,288.668081022,33.4414780325,66.8089,188.417702989
 04/09  15:00:00,231.217799738,36.4245468242,85.5319511622,0.0,31.5818913096,56.727595265,306.305439237,35.7547189492,75.1392,195.411520288
 04/09  16:00:00,253.769407971,36.1266755053,79.1200257728,0.0,31.5818913096,61.661095265,282.54257003,44.3805880441,91.7998,146.362181986
 04/09  17:00:00,286.363129915,35.5802972436,84.505157592,0.0,31.5818913096,70.9729253606,294.229976875,56.761035322,49.9818,187.487141553
 04/09  18:00:00,353.996593155,35.5900662738,90.3867767568,0.0,80.3315023541,83.7685254822,347.641155569,72.6038839123,49.9818,225.055471657
 04/09  19:00:00,376.952440504,35.5802972436,98.2380099338,0.0,102.000620287,77.6748002752,408.200532748,81.6506790222,33.3212,293.228653725
 04/09  20:00:00,411.5746331,35.5802972436,106.747372743,0.0,108.704857014,91.4735406516,411.19665772,85.7479084871,33.3212,292.127549233
 04/09  21:00:00,383.571456028,35.5802972436,106.880487367,0.0,95.2963835608,89.1510273009,417.365597554,99.1451010264,24.9909,293.229596527
 04/09  22:00:00,322.839312195,35.5802972436,99.2938299066,0.0,80.3315023541,63.3799339444,567.737054729,119.909160547,16.6606,431.167294182
 04/09  23:00:00,231.042134777,35.5802972436,71.8893506577,0.0,42.6918050922,48.4199368926,392.188306803,133.781402455,8.3303,250.076604349
 04/09  24:00:00,180.962612265,30.8383318527,57.1094714195,0.0,34.4311606118,33.1021868926,236.117197383,86.6012792617,3.33212,146.183798121
 04/10  01:00:00,162.062630029,30.8383318527,56.9680789504,0.0,19.418418834,29.3649097162,184.01778339,72.2676343519,3.33212,108.418029038
 04/10  02:00:00,177.632891977,30.8383318527,80.3283088466,0.0,12.7620426787,28.1191506574,172.223445374,60.4803258228,3.33212,108.410999551
 04/10  03:00:00,162.098868337,30.8383318527,64.8059248198,0.0,12.7620426787,28.1191506574,164.047094758,50.4782161605,3.33212,110.236758598
 04/10  04:00:00,162.723825092,30.8383318527,58.8468619482,0.0,12.7620426787,28.1191506574,189.858425295,42.5318982211,3.33212,143.994407074
 04/10  05:00:00,196.224191472,31.6286594179,63.9260997884,0.0,25.5240853573,30.610668775,298.529607158,35.0844149027,8.3303,255.114892255
 04/10  06:00:00,312.970169406,34.7899696785,90.8507768357,0.0,51.0481707146,78.1489452969,480.023038414,30.8348525696,16.6606,432.527585844
 04/10  07:00:00,390.339414237,35.583393645,115.695976352,0.0,64.3609230253,109.708623606,651.375613167,53.3161372656,24.9909,573.068575902
 04/10  08:00:00,319.56988614,35.5802972436,87.594801522,0.0,51.0481707146,80.7689615957,537.367962141,63.2537849988,33.3212,440.792977142
 04/10  09:00:00,283.549850423,36.1510555995,79.3922095515,0.0,51.0481707146,71.0224615957,456.10506878,56.063085025,66.8089,333.233083755
 04/10  10:00:00,224.575015229,36.2355978054,69.1523098403,0.0,32.1804615127,65.7244621605,404.536756165,54.7183591359,83.4695,266.348897029
 04/10  11:00:00,235.127059576,36.2859683519,78.9951932429,0.0,32.1804615127,65.7244621605,320.569344174,40.7921702459,83.4695,196.307673928
 04/10  12:00:00,281.122963842,36.3229093236,125.161275224,0.0,32.1804615127,65.7244621605,297.265287323,24.840319143,83.4695,188.95546818
 04/10  13:00:00,265.481761328,36.3531183015,118.639080734,0.0,32.1804615127,55.9779621605,287.38879493,16.6217992679,75.1392,195.627795662
 04/10  14:00:00,238.841917129,36.3809484372,92.0869173542,0.0,32.1804615127,55.9779621605,274.112400051,18.9678848863,66.8089,188.335615165
 04/10  15:00:00,238.455638608,36.4076389861,91.7545660136,0.0,32.1804615127,55.9779621605,283.677343319,20.2204734138,75.1392,188.317669906
 04/10  16:00:00,251.553664859,36.1150972239,76.1241325223,0.0,32.1804615127,60.9114621605,266.518402568,21.7716984769,91.7998,152.946904091
 04/10  17:00:00,271.462529472,35.586517207,61.9387959561,0.0,32.1804615127,77.5397301883,298.959016188,32.1379840921,49.9818,216.839232096
 04/10  18:00:00,336.074081673,35.6267868289,72.7025669366,0.0,77.122965704,86.2600435998,492.053999151,39.713138862,49.9818,402.359060289
 04/10  19:00:00,367.790890006,35.58116228,85.6903662967,0.0,102.647051061,80.1663183927,380.777899899,51.5121798841,33.3212,295.944520015
 04/10  20:00:00,412.480107311,35.5802972436,99.4146517325,0.0,115.40909374,92.7192997104,392.248002465,65.9912627602,33.3212,292.935539705
 04/10  21:00:00,406.857799612,35.5972248876,117.327647277,0.0,102.647051061,94.1340635361,525.815830206,65.0418041964,24.9909,435.783126009
 04/10  22:00:00,318.986339811,35.6377097044,96.048406414,0.0,77.122965704,65.871452062,408.677906534,68.1365438952,16.6606,323.880762639
 04/10  23:00:00,224.16048168,35.6182299707,69.4190187707,0.0,38.286128036,48.4199368926,266.271404213,78.2940333046,8.3303,179.647070908
 04/10  24:00:00,171.235305398,30.8383318527,58.7137121866,0.0,25.5240853573,30.610668775,214.562226257,65.4393701964,3.33212,145.79073606
 04/11  01:00:00,156.968242162,30.8383318527,51.8345531855,0.0,19.418418834,29.3649097162,170.471743226,57.7382435257,3.33212,109.4013797
 04/11  02:00:00,145.75754783,30.8383318527,48.556782297,0.0,12.7620426787,28.1191506574,166.942724341,50.4509415953,3.33212,113.159662746
 04/11  03:00:00,145.673733681,32.418986983,46.9044482023,0.0,12.7620426787,28.1191506574,156.2759567,43.9598949525,3.33212,108.983941747
 04/11  04:00:00,153.197771788,31.6286594179,48.0107568767,0.0,12.7620426787,28.1191506574,184.900649,38.5444420368,3.33212,143.024086964
 04/11  05:00:00,191.316633028,33.2093145482,56.936426968,0.0,25.5240853573,30.610668775,291.644787793,32.7305129443,8.3303,250.583974849
 04/11  06:00:00,310.329785272,33.8415766003,88.5836096329,0.0,51.0481707146,78.1489452969,475.389588371,25.9611222344,16.6606,432.767866136
 04/11  07:00:00,398.981782796,35.5961654386,123.661426647,0.0,64.3609230253,109.708623606,618.669919897,21.9078194556,24.9909,571.771200442
 04/11  08:00:00,342.535218048,35.5802972436,109.959574846,0.0,51.0481707146,80.7689615957,490.571050242,18.0185137215,33.3212,439.231336521
 04/11  09:00:00,314.981767938,36.1422363498,110.783618896,0.0,51.0481707146,71.0224615957,414.82759693,15.911629968,66.8089,332.107066961
 04/11  10:00:00,280.594978886,36.2312536547,124.763791324,0.0,32.1804615127,65.7244621605,362.475596717,12.7414821099,83.4695,266.264614607
 04/11  11:00:00,283.405119591,36.2868356843,126.632249988,0.0,32.1804615127,65.7244621605,287.402422171,9.46304683194,83.4695,194.469875339
 04/11  12:00:00,297.371544391,36.3288416751,140.982813644,0.0,32.1804615127,65.7244621605,279.825492028,5.77166917786,83.4695,190.58432285
 04/11  13:00:00,293.440254496,36.3654004657,146.595178425,0.0,32.1804615127,55.9779621605,272.058005238,4.34267491549,75.1392,192.576130322
 04/11  14:00:00,279.329993084,36.3970220316,132.653845594,0.0,32.1804615127,55.9779621605,265.308950228,7.32870414203,66.8089,191.171346086
 04/11  15:00:00,245.157166609,36.4255120562,98.8911884936,0.0,32.1804615127,55.9779621605,279.767787734,16.3894967085,75.1392,188.239091025
 04/11  16:00:00,240.123551012,36.1504386644,65.3016770268,0.0,32.1804615127,60.9114621605,263.635505265,25.5955020715,91.7998,146.240203194
 04/11  17:00:00,286.962941559,35.6421876113,77.5892851795,0.0,32.1804615127,77.5397301883,319.313704248,45.3644346376,49.9818,223.967469611
 04/11  18:00:00,364.505867787,35.6757178499,101.005153146,0.0,77.122965704,86.2600435998,509.684916526,65.0215787793,49.9818,394.681537747
 04/11  19:00:00,382.052356808,35.6015885074,100.246790032,0.0,102.647051061,80.1663183927,416.257835644,88.7781187914,33.3212,294.158516853
 04/11  20:00:00,420.248543001,35.583071902,107.416703553,0.0,115.40909374,92.7192997104,439.860325808,113.863715355,33.3212,292.675410453
 04/11  21:00:00,408.636769554,35.6225212257,119.049620162,0.0,102.647051061,94.1340635361,620.198983824,159.596192874,24.9909,435.61189095
 04/11  22:00:00,316.291424787,35.6605028894,92.7290483164,0.0,77.122965704,65.871452062,549.739446666,208.650210433,16.6606,324.428636233
 04/11  23:00:00,220.080359713,35.6209576653,64.4990861643,0.0,38.286128036,48.4199368926,415.877445428,222.793389399,8.3303,184.753756029
 04/11  24:00:00,166.228835748,30.8383318527,53.5422864026,0.0,25.5240853573,30.610668775,221.497589715,72.3502722154,3.33212,145.8151975
 04/12  01:00:00,151.675613194,30.8383318527,46.3273517715,0.0,19.418418834,29.3649097162,170.562421182,58.8699452411,3.33212,108.360355941
 04/12  02:00:00,139.703997024,30.8383318527,42.2571241606,0.0,12.7620426787,28.1191506574,159.926196564,48.2384108548,3.33212,108.355665709
 04/12  03:00:00,137.23963523,30.8383318527,39.7736364502,0.0,12.7620426787,28.1191506574,151.819137007,40.1381796958,3.33212,108.348837312
 04/12  04:00:00,144.548742603,30.8383318527,40.4654857633,0.0,12.7620426787,28.1191506574,181.702749988,34.7882094719,3.33212,143.582420516
 04/12  05:00:00,180.50053479,30.8383318527,48.7660918229,0.0,25.5240853573,30.610668775,288.409305222,30.4035049586,8.3303,249.675500264
 04/12  06:00:00,300.344320278,34.6319041654,78.1971665494,0.0,51.0481707146,78.1489452969,472.611126482,25.5851303457,16.6606,430.365396136
 04/12  07:00:00,380.982724788,35.5854112633,105.162206644,0.0,64.3609230253,109.708623606,717.586385889,122.093497501,24.9909,570.501988388
 04/12  08:00:00,313.968349431,35.5802972436,81.2294920608,0.0,51.0481707146,80.7689615957,612.190333281,141.259213487,33.3212,437.609919794
 04/12  09:00:00,279.933057003,36.1589292501,75.0978033616,0.0,51.0481707146,71.0224615957,537.597482659,137.391484014,66.8089,333.397098645
 04/12  10:00:00,205.738571251,36.2516170294,50.0974963272,0.0,32.1804615127,65.7244621605,451.727024798,102.229954403,83.4695,266.027570395
 04/12  11:00:00,204.721599726,36.3039369712,48.5999454585,0.0,32.1804615127,65.7244621605,362.317906901,89.7716594545,83.4695,189.076747447
 04/12  12:00:00,217.215054793,36.3434607427,61.8317280061,0.0,32.1804615127,65.7244621605,364.942294913,85.7191461296,83.4695,195.753648784
 04/12  13:00:00,217.631849869,36.3778931355,71.9826277475,0.0,32.1804615127,55.9779621605,342.080897308,78.5040161867,75.1392,188.437681121
 04/12  14:00:00,222.817397018,36.4079126278,77.1857650509,0.0,32.1804615127,55.9779621605,325.715260563,70.7838847955,66.8089,188.122475768
 04/12  15:00:00,223.473848794,36.4349716533,77.860191529,0.0,32.1804615127,55.9779621605,333.996530025,66.2267200498,75.1392,192.630609975
 04/12  16:00:00,247.709586365,36.1364145556,73.1156285512,0.0,32.1804615127,60.9114621605,320.50554249,80.1713509521,91.7998,148.534391538
 04/12  17:00:00,294.477460316,35.5883904469,85.3056994423,0.0,32.1804615127,77.5397301883,361.420843123,94.9054778095,49.9818,216.533565313
 04/12  18:00:00,363.304617382,35.6285216402,100.022033701,0.0,77.122965704,86.2600435998,565.845826652,118.51755795,49.9818,397.346468702
 04/12  19:00:00,375.220563168,35.5812054329,93.0640679936,0.0,102.647051061,80.1663183927,498.812614119,167.333013033,33.3212,298.158401086
 04/12  20:00:00,413.152242459,35.5802972436,99.8756806583,0.0,115.40909374,92.7192997104,520.785372856,196.821428722,33.3212,290.642744135
 04/12  21:00:00,402.360259025,35.5816180571,112.417002707,0.0,102.647051061,94.1340635361,666.757085866,213.563077195,24.9909,428.203108671
 04/12  22:00:00,308.985035261,35.6109791129,85.1866602274,0.0,77.122965704,65.871452062,583.540625872,236.867175201,16.6606,330.012850671
 04/12  23:00:00,214.380379504,35.5854520039,58.2103986457,0.0,38.286128036,48.4199368926,433.153747188,245.133911173,8.3303,179.689536016
 04/12  24:00:00,161.153180648,30.8383318527,48.5641617245,0.0,25.5240853573,30.610668775,202.890811406,53.8029724938,3.33212,145.755718912
 04/13  01:00:00,147.380048538,30.8383318527,42.0864873033,0.0,19.418418834,29.3649097162,156.040906915,44.3815171344,3.33212,108.32726978
 04/13  02:00:00,136.05825714,30.8383318527,38.654966726,0.0,12.7620426787,28.1191506574,148.716683265,37.0658356712,3.33212,108.318727593
 04/13  03:00:00,134.037811949,30.8383318527,36.6438658274,0.0,12.7620426787,28.1191506574,142.832887575,31.1859244643,3.33212,108.31484311
 04/13  04:00:00,141.521851398,30.8383318527,37.549664406,0.0,12.7620426787,28.1191506574,170.610656155,28.2115140717,3.33212,139.067022083
 04/13  05:00:00,177.48088651,30.8383318527,45.8988384379,0.0,25.5240853573,30.610668775,289.693703917,26.8738382813,8.3303,254.489565635
 04/13  06:00:00,295.71572912,33.802060222,74.5986525553,0.0,51.0481707146,78.1489452969,466.718744905,26.1979095522,16.6606,423.860235353
 04/13  07:00:00,381.817144427,35.5802972436,105.417175983,0.0,64.3609230253,109.708623606,775.325248806,178.513182847,24.9909,571.821165959
 04/13  08:00:00,318.65335091,35.5802972436,85.7010048958,0.0,51.0481707146,80.7689615957,623.870723452,150.836048865,33.3212,439.713474586
 04/13  09:00:00,280.916408637,36.152357065,75.9546730837,0.0,51.0481707146,71.0224615957,561.712972678,161.558708615,66.8089,333.345364063
 04/13  10:00:00,222.341571364,36.2445954871,66.0179841411,0.0,32.1804615127,65.7244621605,525.04097389,183.364946507,83.4695,258.206527382
 04/13  11:00:00,222.540774764,36.2995214519,65.7333379716,0.0,32.1804615127,65.7244621605,442.165781405,162.715767678,83.4695,195.980513726
 04/13  12:00:00,229.431905164,36.3408839873,73.5607408411,0.0,32.1804615127,65.7244621605,414.944755893,142.831424861,83.4695,188.643831031
 04/13  13:00:00,222.151206033,36.3765521403,76.1855489794,0.0,32.1804615127,55.9779621605,387.306007333,120.645089928,75.1392,191.521717406
 04/13  14:00:00,224.190635235,36.4082473403,78.4201845082,0.0,32.1804615127,55.9779621605,348.273446712,89.655636585,66.8089,191.808910127
 04/13  15:00:00,225.237069088,36.4357312614,79.5900890852,0.0,32.1804615127,55.9779621605,330.25379406,67.1009790931,75.1392,188.013614967
 04/13  16:00:00,254.395738957,36.1368846729,79.8267692879,0.0,32.1804615127,60.9114621605,298.021642324,60.0999968977,91.7998,146.121845427
 04/13  17:00:00,301.807531828,35.5918414773,92.6820634935,0.0,32.1804615127,77.5397301883,332.340404052,65.9500475066,49.9818,216.408556545
 04/13  18:00:00,368.800899951,35.6348508295,105.573008476,0.0,77.122965704,86.2600435998,536.4010278,88.9822207161,49.9818,397.437007084
 04/13  19:00:00,378.79506453,35.5823468538,96.7032066568,0.0,102.647051061,80.1663183927,471.507430649,142.092211545,33.3212,296.094019103
 04/13  20:00:00,415.64576101,35.5802972436,102.472801883,0.0,115.40909374,92.7192997104,495.710876131,173.826078839,33.3212,288.563597292
 04/13  21:00:00,402.26063106,35.5848886103,112.536656675,0.0,102.647051061,94.1340635361,640.640066789,184.708490949,24.9909,430.94067584
 04/13  22:00:00,309.379549976,35.6173021079,86.0568391048,0.0,77.122965704,65.871452062,533.582814247,194.716544797,16.6606,322.20566945
 04/13  23:00:00,213.909661053,35.5917608288,58.5801452692,0.0,38.286128036,48.4199368926,394.211217537,200.985755019,8.3303,184.895162518
 04/13  24:00:00,161.392984206,30.8383318527,48.8896544778,0.0,25.5240853573,30.610668775,210.66445563,67.4231978671,3.33212,139.909137763
 04/14  01:00:00,147.971210564,30.8383318527,42.8039207731,0.0,19.418418834,29.3649097162,165.085942647,53.4589147258,3.33212,108.294907921
 04/14  02:00:00,137.074369429,30.8383318527,39.8191140837,0.0,12.7620426787,28.1191506574,154.973074355,43.3520995052,3.33212,108.288854849
 04/14  03:00:00,135.46978747,30.8383318527,38.2110639946,0.0,12.7620426787,28.1191506574,147.673150585,36.0602803981,3.33212,108.280750187
 04/14  04:00:00,144.034199372,30.8383318527,39.5586494622,0.0,12.7620426787,28.1191506574,180.156042817,31.181518938,3.33212,145.642403879
 04/14  05:00:00,188.569115679,30.8383318527,56.4390408283,0.0,25.5240853573,30.610668775,282.071266263,26.9785489946,8.3303,246.762417268
 04/14  06:00:00,350.429325354,34.4738386524,127.763689922,0.0,51.0481707146,78.1489452969,473.964055774,25.0955403494,16.6606,432.207915424
 04/14  07:00:00,412.848078471,35.5850791286,136.499926776,0.0,64.3609230253,109.708623606,690.41631478,97.6377834534,24.9909,567.787631327
 04/14  08:00:00,329.405232783,35.5873655487,96.3471366433,0.0,51.0481707146,80.7689615957,555.243943737,87.5599198395,33.3212,434.362823897
 04/14  09:00:00,265.447908958,36.151021916,61.2438987517,0.0,51.0481707146,71.0224615957,477.491423142,80.3495893075,66.8089,330.332933834
 04/14  10:00:00,207.404720062,36.2442868759,52.0744712743,0.0,32.1804615127,65.7244621605,415.897897641,70.8900191717,83.4695,261.53837847
 04/14  11:00:00,216.267572419,36.2985116837,60.3014122572,0.0,32.1804615127,65.7244621605,339.169350455,63.1151374841,83.4695,192.584712971
 04/14  12:00:00,227.994611898,36.3409972222,72.7378021968,0.0,32.1804615127,65.7244621605,326.675602391,52.3478811385,83.4695,190.858221253
 04/14  13:00:00,228.157623615,36.3781966781,82.6006048948,0.0,32.1804615127,55.9779621605,311.962694944,43.9479173763,75.1392,192.875577567
 04/14  14:00:00,229.579453069,36.4079090029,83.9886034828,0.0,32.1804615127,55.9779621605,304.753868153,50.0271994983,66.8089,187.917768655
 04/14  15:00:00,229.648528591,36.4359272172,84.0367609447,0.0,32.1804615127,55.9779621605,318.41393832,55.342997002,75.1392,187.931741318
 04/14  16:00:00,259.864504492,36.1427191671,85.2731982863,0.0,32.1804615127,60.9114621605,292.156290865,54.315054585,91.7998,146.04143628
 04/14  17:00:00,305.104827964,35.6209948178,95.9125656209,0.0,32.1804615127,77.5397301883,333.988540008,67.7465790719,49.9818,216.260160936
 04/14  18:00:00,366.423166186,35.6599102331,103.165693776,0.0,77.122965704,86.2600435998,533.222841667,87.6685194968,49.9818,395.57252217
 04/14  19:00:00,379.843471356,35.5936423383,98.2781870059,0.0,102.647051061,80.1663183927,434.495391283,107.175237175,33.3212,293.998954108
 04/14  20:00:00,418.710238965,35.5802972436,106.184171357,0.0,115.40909374,92.7192997104,433.484644094,112.011170624,33.3212,288.15227347
 04/14  21:00:00,408.053603533,35.6164174564,118.936849715,0.0,102.647051061,94.1340635361,582.216165733,123.538421639,24.9909,433.686844094
 04/14  22:00:00,317.192226345,35.6520156971,94.2572651628,0.0,77.122965704,65.871452062,477.302789293,139.276998043,16.6606,321.365191251
 04/14  23:00:00,221.676422274,35.6232846809,66.8602774705,0.0,38.286128036,48.4199368926,331.068871277,143.575547236,8.3303,179.163024041
 04/14  24:00:00,204.619629937,30.8383318527,92.0231953737,0.0,25.5240853573,30.610668775,228.363818175,79.3994399492,3.33212,145.632258226
 04/15  01:00:00,190.158348918,30.8383318527,75.3357519248,0.0,27.7269238854,30.610668775,176.198084923,64.6076740631,3.33212,108.25829086
 04/15  02:00:00,157.593023475,30.8383318527,60.2849148425,0.0,12.7620426787,28.1191506574,164.507166883,52.9269323292,3.33212,108.248114554
 04/15  03:00:00,150.107126491,30.8383318527,52.8190770331,0.0,12.7620426787,28.1191506574,155.047707066,43.4724679579,3.33212,108.243119108
 04/15  04:00:00,157.031710974,33.2093145482,50.8073848717,0.0,12.7620426787,28.1191506574,178.771695599,36.4878563391,3.33212,138.95171926
 04/15  05:00:00,167.118251614,30.8383318527,51.0349415215,0.0,12.7620426787,28.1191506574,217.455250842,30.0798697976,8.3303,179.045081044
 04/15  06:00:00,246.883492619,34.7899696785,60.0989064947,0.0,42.6918050922,54.3732441037,298.013464687,25.9380672316,16.6606,255.414797456
 04/15  07:00:00,315.155554345,35.6096887856,86.2590717057,0.0,42.6918050922,86.1019271793,491.452313265,42.374278507,24.9909,424.087134758
 04/15  08:00:00,388.791257254,35.5806405481,118.777651978,0.0,57.6566862989,112.030105488,685.841110337,44.6695624335,33.3212,607.850347903
 04/15  09:00:00,324.133500377,36.1424016931,100.578284923,0.0,57.6566862989,83.6599452969,544.675181115,45.6579777852,66.8089,432.20830333
 04/15  10:00:00,247.009374221,36.2305240064,77.7366253536,0.0,42.6918050922,68.9656133826,468.520743071,52.515641237,83.4695,332.535601834
 04/15  11:00:00,232.465891376,36.2813306958,71.5729572448,0.0,34.9340096728,67.7198543238,397.096541503,53.7157503368,83.4695,259.911291166
 04/15  12:00:00,232.359997895,36.3177808228,72.2256849474,0.0,34.9340096728,67.7198543238,331.768277924,53.3537228188,83.4695,194.945055105
 04/15  13:00:00,230.689883751,36.3491270571,80.2087759789,0.0,34.9340096728,57.9733543238,326.390961954,55.5011444408,75.1392,195.750617513
 04/15  14:00:00,235.989684684,36.3781957576,85.4858183719,0.0,34.9340096728,57.9733543238,302.332480105,47.0854760186,66.8089,188.438104087
 04/15  15:00:00,283.265072323,36.4049552116,132.362766898,0.0,34.9340096728,57.9733543238,290.470947908,26.9134008055,75.1392,188.418347102
 04/15  16:00:00,314.399350532,36.1070882075,134.124570908,0.0,34.9340096728,62.9068543238,260.969619977,18.9173509224,91.7998,150.252469054
 04/15  17:00:00,327.081834838,35.6166974434,119.475900737,0.0,34.9340096728,72.2186844194,253.953950169,21.3359946844,49.9818,182.636155485
 04/15  18:00:00,378.185285939,35.6901771893,104.427430291,0.0,87.0357390804,86.2600435998,300.640231842,26.1743319372,49.9818,224.484099905
 04/15  19:00:00,356.260477894,35.5905031698,77.2572060157,0.0,102.000620287,77.6748002752,367.586713982,43.471025401,33.3212,290.794488581
 04/15  20:00:00,393.492698797,35.5802972436,97.642980273,0.0,102.000620287,88.9820225341,389.658025694,71.6224881649,33.3212,284.714337529
 04/15  21:00:00,393.308044241,35.5806067302,107.168741276,0.0,102.000620287,91.6425454185,398.965800387,82.0132079113,24.9909,291.961692475
 04/15  22:00:00,337.972620269,35.5802972436,105.027745867,0.0,87.0357390804,65.871452062,534.431775808,91.1058219138,16.6606,426.665353894
 04/15  23:00:00,237.529429126,35.5802972436,78.2530183397,0.0,42.6918050922,48.4199368926,372.44956837,114.581896964,8.3303,249.537371406
 04/15  24:00:00,176.903877187,30.8383318527,62.1387219024,0.0,27.7269238854,30.610668775,233.310293141,86.8988689449,3.33212,143.079304196
 04/16  01:00:00,177.988502917,30.8383318527,54.0076137292,0.0,34.4311606118,33.1021868926,189.17799611,75.0643864866,3.33212,110.781489624
 04/16  02:00:00,155.693171854,30.8383318527,49.2088833391,0.0,19.466279405,30.610668775,176.053550176,64.3384533927,3.33212,108.382976783
 04/16  03:00:00,153.312409366,30.8383318527,46.8297443496,0.0,19.466279405,30.610668775,166.42391747,54.7167742416,3.33212,108.375023229
 04/16  04:00:00,160.862315637,30.8383318527,47.7892225253,0.0,19.466279405,30.610668775,189.091114385,46.8744693448,3.33212,138.88452504
 04/16  05:00:00,175.273374831,30.8383318527,49.9559369167,0.0,19.466279405,30.610668775,229.638153148,39.1169573807,8.3303,182.190895768
 04/16  06:00:00,246.753383959,34.4738386524,60.2651554141,0.0,42.6918050922,54.3732441037,303.565576956,34.0345081284,16.6606,252.870468828
 04/16  07:00:00,330.533824364,35.775148529,92.1405483624,0.0,49.3960418185,88.5934452969,511.740403542,56.9918275992,24.9909,429.757675943
 04/16  08:00:00,402.930121325,35.6508737382,132.798022156,0.0,57.6566862989,112.030105488,678.73202132,41.9616058356,33.3212,603.449215484
 04/16  09:00:00,332.058391854,36.153419672,117.666842835,0.0,50.9524495726,81.1684271793,533.21973199,31.2862493156,66.8089,435.124582675
 04/16  10:00:00,274.586076238,36.33721071,105.108508683,0.0,42.6918050922,68.9656133826,434.413199982,24.7898716974,83.4695,326.153828285
 04/16  11:00:00,307.267776577,36.3673302682,141.119541342,0.0,38.286128036,68.9656133826,366.004093378,16.4567748346,83.4695,266.077818544
 04/16  12:00:00,302.986078359,36.411168414,137.441667846,0.0,38.286128036,68.9656133826,283.688420708,11.8673222488,83.4695,188.35159846
 04/16  13:00:00,290.992026502,36.3749190017,144.133511701,0.0,31.5818913096,56.727595265,271.077266699,7.6197762202,75.1392,188.318290479
 04/16  14:00:00,292.725024901,36.4074911883,145.632286041,0.0,31.5818913096,56.727595265,259.654460779,5.12600204055,66.8089,187.719558738
 04/16  15:00:00,293.052568195,36.4334949418,145.95536631,0.0,31.5818913096,56.727595265,268.595208623,5.74344550349,75.1392,187.712563119
 04/16  16:00:00,322.196526647,36.1515996053,145.935879943,0.0,31.5818913096,61.661095265,243.455404674,5.75379010813,91.7998,145.901814566
 04/16  17:00:00,348.108007553,35.6556097053,144.76997779,0.0,31.5818913096,70.9729253606,245.840825215,9.1352171796,49.9818,186.723808035
 04/16  18:00:00,410.29997714,35.6888900594,145.285133495,0.0,80.3315023541,83.7685254822,275.593404922,8.9432657068,49.9818,216.668339215
 04/16  19:00:00,409.542303752,35.6098271705,129.853463568,0.0,102.000620287,77.6748002752,342.108385109,17.6550755046,33.3212,291.132109604
 04/16  20:00:00,403.10894689,35.5813544919,97.941439733,0.0,108.704857014,91.4735406516,360.199971388,44.6756902619,33.3212,282.203081126
 04/16  21:00:00,389.488715562,35.6407739619,112.434962243,0.0,95.2963835608,89.1510273009,387.707011395,71.609809885,24.9909,291.10630151
 04/16  22:00:00,335.730796713,35.6262083676,111.890426081,0.0,80.3315023541,63.3799339444,520.682451736,83.6046095417,16.6606,420.417242194
 04/16  23:00:00,244.642765153,35.6011111715,85.3204227717,0.0,42.6918050922,48.4199368926,347.914365116,94.2436857925,8.3303,245.340379324
 04/16  24:00:00,193.000148903,30.8383318527,68.9628671615,0.0,34.4311606118,33.1021868926,226.489505401,77.4935033312,3.33212,145.663882069
 04/17  01:00:00,164.256706488,30.8383318527,59.0570312681,0.0,19.418418834,29.3649097162,177.455795758,65.9330989334,3.33212,108.190576824
 04/17  02:00:00,151.595898888,30.8383318527,54.3361027143,0.0,12.7620426787,28.1191506574,167.76502197,56.252854948,3.33212,108.180047022
 04/17  03:00:00,151.435215737,33.2093145482,51.8236996426,0.0,12.7620426787,28.1191506574,159.291736537,47.7818208511,3.33212,108.177795686
 04/17  04:00:00,156.142664309,30.8383318527,52.3302430955,0.0,12.7620426787,28.1191506574,183.015299245,40.8552778428,3.33212,138.827901402
 04/17  05:00:00,194.814136603,33.2093145482,61.0302385773,0.0,25.5240853573,30.610668775,288.696558799,34.217769283,8.3303,246.148489516
 04/17  06:00:00,313.108440204,33.9996421133,94.6617491545,0.0,51.0481707146,78.1489452969,474.778363662,28.4714878539,16.6606,429.646275809
 04/17  07:00:00,400.226524205,35.5959679241,125.834385116,0.0,64.3609230253,109.708623606,621.758175604,33.1432023548,24.9909,563.62407325
 04/17  08:00:00,330.616759021,35.5802972436,98.8577904554,0.0,51.0481707146,80.7689615957,497.116870309,34.5642474482,33.3212,429.231422861
 04/17  09:00:00,290.674370659,36.1482212978,86.6228695979,0.0,51.0481707146,71.0224615957,432.999901399,35.6671219562,66.8089,330.523879443
 04/17  10:00:00,230.079972291,36.2345935164,74.7499287048,0.0,32.1804615127,65.7244621605,375.242841512,34.4652475428,83.4695,257.308093969
 04/17  11:00:00,236.589734481,36.2838077235,80.5537594717,0.0,32.1804615127,65.7244621605,303.115562864,29.0818663733,83.4695,190.564196491
 04/17  12:00:00,264.288590696,36.3199993975,108.682069695,0.0,32.1804615127,65.7244621605,301.853415276,25.2215897039,83.4695,193.162325572
 04/17  13:00:00,252.714584928,36.3508023535,106.566557028,0.0,32.1804615127,55.9779621605,284.641748341,21.5951314927,75.1392,187.907416848
 04/17  14:00:00,213.953190967,36.3784242497,68.0111259518,0.0,32.1804615127,55.9779621605,280.888298386,26.4826425383,66.8089,187.596755848
 04/17  15:00:00,189.679433444,36.4024907319,44.021209071,0.0,32.1804615127,55.9779621605,311.42680374,48.7063553151,75.1392,187.581248425
 04/17  16:00:00,224.766285041,36.1173365983,50.0811400036,0.0,32.1804615127,60.9114621605,311.897888941,78.219643284,91.7998,141.878445657
 04/17  17:00:00,274.970404886,35.5802972436,65.6063403225,0.0,32.1804615127,77.5397301883,383.30343548,113.541675346,49.9818,219.779960134
 04/17  18:00:00,353.100959455,35.6050766348,89.6861863005,0.0,77.122965704,86.2600435998,540.539772964,99.4085506409,49.9818,391.149422323
 04/17  19:00:00,373.106759088,35.5802972436,90.9067793171,0.0,102.647051061,80.1663183927,442.440520662,118.760421832,33.3212,290.35889883
 04/17  20:00:00,411.64289311,35.5802972436,98.3476899996,0.0,115.40909374,92.7192997104,478.525202726,160.767277769,33.3212,284.436724957
 04/17  21:00:00,401.145016177,35.5802972436,111.302030019,0.0,102.647051061,94.1340635361,627.070667836,172.796432324,24.9909,429.283335513
 04/17  22:00:00,310.583296084,35.605070498,87.1832264388,0.0,77.122965704,65.871452062,532.602391089,194.386646749,16.6606,321.55514434
 04/17  23:00:00,216.195210232,35.5839523421,60.7911500319,0.0,38.286128036,48.4199368926,393.654617091,210.142094664,8.3303,175.182222427
 04/17  24:00:00,163.511980186,30.8383318527,50.8849326279,0.0,25.5240853573,30.610668775,218.917544608,73.0690369048,3.33212,142.516387703
 04/18  01:00:00,149.571742315,30.8383318527,44.281898488,0.0,19.418418834,29.3649097162,170.412865457,58.9236481856,3.33212,108.157097271
 04/18  02:00:00,138.110570749,30.8383318527,40.7271538832,0.0,12.7620426787,28.1191506574,159.564239061,48.0870496251,3.33212,108.145069436
 04/18  03:00:00,136.024677879,30.8383318527,38.6273495244,0.0,12.7620426787,28.1191506574,145.099818544,39.9862845007,3.33212,101.781414044
 04/18  04:00:00,144.251016303,30.8383318527,39.6200021014,0.0,12.7620426787,28.1191506574,183.03964448,34.3254345492,3.33212,145.382089931
 04/18  05:00:00,180.467827191,30.8383318527,48.1757471582,0.0,25.5240853573,30.610668775,284.027154537,29.7580057217,8.3303,245.938848816
 04/18  06:00:00,298.493202679,34.3157731394,78.8059135617,0.0,51.0481707146,78.1489452969,461.65237344,24.9583020482,16.6606,420.033471392
 04/18  07:00:00,386.161723845,35.5846526759,109.765631008,0.0,64.3609230253,109.708623606,692.453016088,105.19162355,24.9909,562.270492538
 04/18  08:00:00,320.507457202,35.5812748048,87.3395817148,0.0,51.0481707146,80.7689615957,578.829770663,109.993225863,33.3212,435.5153448
 04/18  09:00:00,282.965953024,36.1520066953,78.4727306855,0.0,51.0481707146,71.0224615957,498.233169575,106.148662948,66.8089,325.275606627
 04/18  10:00:00,226.313994268,36.2446661803,70.7050112094,0.0,32.1804615127,65.7244621605,428.474575915,86.1829874598,83.4695,258.822088455
 04/18  11:00:00,212.394455851,36.300548615,56.3392458108,0.0,32.1804615127,65.7244621605,336.341524282,60.9736823033,83.4695,191.898341979
 04/18  12:00:00,209.033595592,36.3424443537,53.7796513268,0.0,32.1804615127,65.7244621605,328.793981895,57.2047284066,83.4695,188.119753489
 04/18  13:00:00,211.01953654,36.3784246654,65.4603926684,0.0,32.1804615127,55.9779621605,318.107972158,55.1809618832,75.1392,187.787810274
 04/18  14:00:00,218.39421311,36.4096614829,72.7973344235,0.0,32.1804615127,55.9779621605,313.835172683,59.5277990463,66.8089,187.498473637
 04/18  15:00:00,223.442423871,36.4369544246,77.8273723555,0.0,32.1804615127,55.9779621605,322.913676948,60.2695930181,75.1392,187.50488393
 04/18  16:00:00,251.743628559,36.1401432843,77.1814222538,0.0,32.1804615127,60.9114621605,292.579701698,54.9939846793,91.7998,145.785917019
 04/18  17:00:00,301.988893441,35.6112952979,92.8454878301,0.0,32.1804615127,77.5397301883,323.296020849,57.7726012321,49.9818,215.541619617
 04/18  18:00:00,369.64576068,35.6530208436,106.431771576,0.0,77.122965704,86.2600435998,510.583894493,70.4615721175,49.9818,390.140522376
 04/18  19:00:00,378.722061223,35.5881790303,97.2309829422,0.0,102.647051061,80.1663183927,409.093613361,86.9230659337,33.3212,288.849347427
 04/18  20:00:00,413.842167357,35.5802972436,101.327363796,0.0,115.40909374,92.7192997104,438.059616221,119.430290561,33.3212,285.30812566
 04/18  21:00:00,402.197212741,35.6043210827,113.007960968,0.0,102.647051061,94.1340635361,608.559044125,158.154262161,24.9909,425.413881964
 04/18  22:00:00,310.968719551,35.6360456014,87.8097147746,0.0,77.122965704,65.871452062,536.955524599,200.94181515,16.6606,319.353109449
 04/18  23:00:00,214.950960237,35.6069438451,59.6705621499,0.0,38.286128036,48.4199368926,410.901485436,226.837118169,8.3303,175.734067267
 04/18  24:00:00,161.748172751,30.8383318527,49.2330676659,0.0,25.5240853573,30.610668775,227.256286431,78.541602987,3.33212,145.382563444
 04/19  01:00:00,147.999850122,30.8383318527,42.7935023688,0.0,19.418418834,29.3649097162,175.429110564,63.9774402658,3.33212,108.119550298
 04/19  02:00:00,136.78538692,30.8383318527,39.4611753159,0.0,12.7620426787,28.1191506574,157.440149686,52.3606534721,3.33212,101.747376214
 04/19  03:00:00,134.870273865,30.8383318527,37.5095921807,0.0,12.7620426787,28.1191506574,154.76726302,43.3246426229,3.33212,108.110500397
 04/19  04:00:00,142.549017699,30.8383318527,38.5730067435,0.0,12.7620426787,28.1191506574,185.284480691,36.6381770693,3.33212,145.314183621
 04/19  05:00:00,178.51484731,30.8383318527,46.9289938578,0.0,25.5240853573,30.610668775,282.596149338,31.0332031561,8.3303,243.232646182
 04/19  06:00:00,296.38578186,34.3157731394,77.5639425238,0.0,51.0481707146,78.1489452969,465.267334302,26.4346504842,16.6606,422.172083818
 04/19  07:00:00,389.110084495,35.5844193954,113.714584838,0.0,64.3609230253,109.708623606,698.778588882,113.098126484,24.9909,560.689562398
 04/19  08:00:00,325.09066133,35.5855980161,93.0113441911,0.0,51.0481707146,80.7689615957,552.39435798,89.1541986651,33.3212,429.918959315
 04/19  09:00:00,288.49640063,36.1548529563,84.3942722724,0.0,51.0481707146,71.0224615957,465.048810903,71.5866290289,66.8089,326.653281874
 04/19  10:00:00,230.447019904,36.2474419291,75.1663875143,0.0,32.1804615127,65.7244621605,395.769361053,55.4568330156,83.4695,256.843028037
 04/19  11:00:00,230.586932838,36.3025121771,74.6480301209,0.0,32.1804615127,65.7244621605,325.57789864,53.8024171436,83.4695,188.305981497
 04/19  12:00:00,236.880946753,36.3435253605,81.6186035609,0.0,32.1804615127,65.7244621605,323.973083963,52.5055954607,83.4695,187.997988503
 04/19  13:00:00,232.127465289,36.3800123991,86.5797268083,0.0,32.1804615127,55.9779621605,304.582437594,41.7535384892,75.1392,187.689699105
 04/19  14:00:00,266.428172271,36.4113145593,120.733543058,0.0,32.1804615127,55.9779621605,283.677284547,29.494919709,66.8089,187.373464838
 04/19  15:00:00,255.598110653,36.439061549,109.841467173,0.0,32.1804615127,55.9779621605,291.032816386,28.5077855024,75.1392,187.385830883
 04/19  16:00:00,262.818207004,36.1511458811,88.1561762281,0.0,32.1804615127,60.9114621605,266.523745687,29.0029517466,91.7998,145.72099394
 04/19  17:00:00,292.811213591,35.6339588591,83.6374600117,0.0,32.1804615127,77.5397301883,304.12962094,38.7587199362,49.9818,215.389101004
 04/19  18:00:00,364.72912945,35.6747760552,101.471874541,0.0,77.122965704,86.2600435998,496.752276743,57.2907486608,49.9818,389.479728083
 04/19  19:00:00,376.118298111,35.6056839843,96.9600249882,0.0,102.647051061,80.1663183927,390.245646521,71.7630795447,33.3212,285.161366976
 04/19  20:00:00,416.423554381,35.590070302,103.537424514,0.0,115.40909374,92.7192997104,409.271916878,87.6000223124,33.3212,288.350694565
 04/19  21:00:00,407.056059735,35.630159943,117.688844226,0.0,102.647051061,94.1340635361,542.036255369,97.0545346235,24.9909,419.990820745
 04/19  22:00:00,349.505023602,35.6732196395,126.442722234,0.0,77.122965704,65.871452062,446.634899209,110.650034545,16.6606,319.324264664
 04/19  23:00:00,246.40992804,35.630599179,91.4599551875,0.0,38.286128036,48.4199368926,311.694927905,124.737828299,8.3303,178.626799606
 04/19  24:00:00,179.50836861,30.8383318527,66.9021437779,0.0,25.5240853573,30.610668775,230.565987342,81.9207746518,3.33212,145.31309269
 04/20  01:00:00,160.005048626,30.8383318527,54.7862857421,0.0,19.418418834,29.3649097162,173.545257543,68.4889452855,3.33212,101.724192258
 04/20  02:00:00,146.263280378,30.8383318527,48.9784663226,0.0,12.7620426787,28.1191506574,168.884023327,57.4710899493,3.33212,108.080813378
 04/20  03:00:00,143.168570243,30.8383318527,45.8945999212,0.0,12.7620426787,28.1191506574,159.530155894,48.1330747457,3.33212,108.064961148
 04/20  04:00:00,152.641902119,33.2093145482,46.4212695509,0.0,12.7620426787,28.1191506574,182.706700977,40.7316000994,3.33212,138.642980878
 04/20  05:00:00,186.251232026,30.8383318527,54.7749760217,0.0,25.5240853573,30.610668775,287.588987432,33.756794613,8.3303,245.501892819
 04/20  06:00:00,306.488698811,34.7899696785,87.1943915165,0.0,51.0481707146,78.1489452969,462.581998281,27.753210453,16.6606,418.168187828
 04/20  07:00:00,391.493233849,35.5908741606,116.963893256,0.0,64.3609230253,109.708623606,625.262006091,41.4907875084,24.9909,558.780318583
 04/20  08:00:00,322.830085882,35.5802972436,91.001598289,0.0,51.0481707146,80.7689615957,514.201216874,47.0734947881,33.3212,433.806522086
 04/20  09:00:00,289.109756978,36.1526045582,85.0214894486,0.0,51.0481707146,71.0224615957,423.406905677,34.396337692,66.8089,322.201667985
 04/20  10:00:00,226.934585189,36.2376851098,71.5875661072,0.0,32.1804615127,65.7244621605,367.899983346,27.8062826189,83.4695,256.624200727
 04/20  11:00:00,247.20832106,36.2912664858,91.0334081995,0.0,32.1804615127,65.7244621605,296.716949907,25.0477933002,83.4695,188.199656607
 04/20  12:00:00,273.875543404,36.330099548,118.011609551,0.0,32.1804615127,65.7244621605,288.325568656,16.9487991595,83.4695,187.907269496
 04/20  13:00:00,264.970190414,36.3612659423,118.549690964,0.0,32.1804615127,55.9779621605,275.173514202,12.4467621284,75.1392,187.587552074
 04/20  14:00:00,272.396658318,36.3905294528,125.766114457,0.0,32.1804615127,55.9779621605,263.574438047,9.50248709984,66.8089,187.263050947
 04/20  15:00:00,284.329152094,36.4168741605,137.080906789,0.0,32.1804615127,55.9779621605,270.880175971,8.45521255084,75.1392,187.28576342
 04/20  16:00:00,297.304333688,36.1235860903,120.869183473,0.0,32.1804615127,60.9114621605,243.760838049,8.78880289258,91.7998,143.172235157
 04/20  17:00:00,322.997681731,35.6158017407,112.390524164,0.0,32.1804615127,77.5397301883,277.042533035,14.8169434561,49.9818,212.243789579
 04/20  18:00:00,359.042994951,35.6563431009,95.0428614912,0.0,77.122965704,86.2600435998,463.862412239,26.4643520616,49.9818,387.416260177
 04/20  19:00:00,357.766515025,35.5911196056,78.4108146572,0.0,102.647051061,80.1663183927,360.425077452,36.5873098641,33.3212,290.516567588
 04/20  20:00:00,415.17760038,35.5822900441,102.113857828,0.0,115.40909374,92.7192997104,356.718978786,39.1827932169,33.3212,284.214985569
 04/20  21:00:00,413.458830425,35.629345179,123.893310883,0.0,102.647051061,94.1340635361,495.81925358,44.772559841,24.9909,426.055793739
 04/20  22:00:00,325.682751151,35.6869145519,102.680581304,0.0,77.122965704,65.871452062,389.111311167,56.4600684065,16.6606,315.99064276
 04/20  23:00:00,230.052620815,35.6457227221,75.2664913707,0.0,38.286128036,48.4199368926,251.51464705,69.0812304987,8.3303,174.103116552
 04/20  24:00:00,176.603945591,30.8383318527,64.0569451824,0.0,25.5240853573,30.610668775,209.838909903,61.2613644178,3.33212,145.245425486
 04/21  01:00:00,161.756517134,30.8383318527,56.5987006555,0.0,19.418418834,29.3649097162,160.740170715,55.7181211033,3.33212,101.689929611
 04/21  02:00:00,149.715915908,30.8383318527,52.4923067189,0.0,12.7620426787,28.1191506574,161.137721025,49.7571773754,3.33212,108.048423649
 04/21  03:00:00,149.684469591,33.2093145482,50.1113247968,0.0,12.7620426787,28.1191506574,155.44804566,44.0790834456,3.33212,108.036842214
 04/21  04:00:00,156.773967867,32.418986983,50.7747710831,0.0,12.7620426787,28.1191506574,181.164995281,39.2504038871,3.33212,138.582471394
 04/21  05:00:00,192.275583239,31.6286594179,59.4901397168,0.0,25.5240853573,30.610668775,287.352952705,33.7453333541,8.3303,245.277319351
 04/21  06:00:00,312.251142955,34.7899696785,92.3111871052,0.0,51.0481707146,78.1489452969,463.36837489,29.3566819667,16.6606,417.351092923
 04/21  07:00:00,397.278430577,35.5949851444,121.949954511,0.0,64.3609230253,109.708623606,616.614789411,34.7269712028,24.9909,556.896918209
 04/21  08:00:00,327.589022211,35.5802972436,95.0714642331,0.0,51.0481707146,80.7689615957,506.74092428,41.7496228128,33.3212,431.670101468
 04/21  09:00:00,287.001569779,36.1340514952,82.955286552,0.0,51.0481707146,71.0224615957,436.644659706,46.9480368525,66.8089,322.887722854
 04/21  10:00:00,225.065677891,36.2222442682,69.7274169587,0.0,32.1804615127,65.7244621605,393.540629629,53.6874896422,83.4695,256.383639987
 04/21  11:00:00,220.478876792,36.2740001629,64.4896311354,0.0,32.1804615127,65.7244621605,326.085620737,54.5102589363,83.4695,188.105861801
 04/21  12:00:00,220.543076779,36.3107567348,65.2704283027,0.0,32.1804615127,65.7244621605,316.243049587,44.9755642766,83.4695,187.79798531
 04/21  13:00:00,223.923904887,36.3425557845,78.3034861259,0.0,32.1804615127,55.9779621605,298.976872177,36.3520129754,75.1392,187.485659201
 04/21  14:00:00,254.179036515,36.3713309805,108.300125457,0.0,32.1804615127,55.9779621605,278.698513783,30.484505475,66.8089,181.405108308
 04/21  15:00:00,244.356742862,36.3970718895,98.3578010722,0.0,32.1804615127,55.9779621605,288.914759636,27.8020553454,75.1392,185.973504291
 04/21  16:00:00,271.559027055,36.1067982798,96.4798365949,0.0,32.1804615127,60.9114621605,259.944027366,22.5688424309,91.7998,145.575384935
 04/21  17:00:00,321.491757507,35.6065568342,111.627551417,0.0,32.1804615127,77.5397301883,285.045697828,19.9869615403,49.9818,215.076936288
 04/21  18:00:00,391.846890805,35.6537940203,127.798389547,0.0,77.122965704,86.2600435998,456.02887927,18.9893555344,49.9818,387.057723736
 04/21  19:00:00,398.636760545,35.5937071001,119.211865576,0.0,102.647051061,80.1663183927,338.153025886,21.1972700807,33.3212,283.634555805
 04/21  20:00:00,436.764371309,35.5866037787,123.638109357,0.0,115.40909374,92.7192997104,343.219650004,23.3705837579,33.3212,286.527866246
 04/21  21:00:00,428.698264583,35.6362326719,138.945726405,0.0,102.647051061,94.1340635361,470.813331145,23.8067261564,24.9909,422.015704988
 04/21  22:00:00,322.798669113,35.7011135485,99.5335856598,0.0,77.122965704,65.871452062,365.718718873,32.4675101328,16.6606,316.59060874
 04/21  23:00:00,207.403988895,35.6583752663,52.7041392233,0.0,38.286128036,48.4199368926,228.495542257,47.004045894,8.3303,173.161196363
 04/21  24:00:00,163.017661426,30.8383318527,50.564322584,0.0,25.5240853573,30.610668775,194.917929665,46.4036883395,3.33212,145.182121326
 04/22  01:00:00,164.210952233,30.8383318527,49.5380398324,0.0,27.7269238854,30.610668775,158.625574239,53.6329404769,3.33212,101.660513762
 04/22  02:00:00,145.191632291,31.6286594179,47.2140100359,0.0,12.7620426787,28.1191506574,165.092954921,53.7547858747,3.33212,108.006049046
 04/22  03:00:00,144.511797565,32.418986983,45.7545029373,0.0,12.7620426787,28.1191506574,155.233814173,50.2598184139,3.33212,101.64187576
 04/22  04:00:00,152.385696424,32.418986983,47.0296592738,0.0,12.7620426787,28.1191506574,194.753784277,46.3041874488,3.33212,145.117476829
 04/22  05:00:00,165.951664128,31.6286594179,49.22456061,0.0,12.7620426787,28.1191506574,220.726003331,40.9516451985,8.3303,171.444058132
 04/22  06:00:00,245.008669227,34.6319041654,61.2453135425,0.0,42.6918050922,54.3732441037,297.573928138,34.2979488266,16.6606,246.615379311
 04/22  07:00:00,323.09106759,35.6189065565,94.3662780457,0.0,42.6918050922,86.1019271793,481.983887835,36.1421397507,24.9909,420.850848084
 04/22  08:00:00,404.749902259,35.59658956,134.77191909,0.0,57.6566862989,112.030105488,649.997976755,21.9436228202,33.3212,594.733153934
 04/22  09:00:00,365.241470012,36.1385743333,141.182223339,0.0,57.6566862989,83.6599452969,500.208272111,10.0391330545,66.8089,423.360239057
 04/22  10:00:00,314.784311062,36.2394160312,144.551125071,0.0,42.6918050922,68.9656133826,417.147708428,5.88205490461,83.4695,327.796153523
 04/22  11:00:00,306.362646544,36.3163610245,144.384714726,0.0,34.9340096728,67.7198543238,346.334715946,5.67265946031,83.4695,257.192556486
 04/22  12:00:00,303.393314606,36.3740891824,142.194851711,0.0,34.9340096728,67.7198543238,278.456481865,6.70255253758,83.4695,188.284429327
 04/22  13:00:00,297.434973813,36.3630402142,145.846306673,0.0,34.9340096728,57.9733543238,268.45406038,5.34309078066,75.1392,187.9717696
 04/22  14:00:00,297.450884124,36.3964747501,145.667008635,0.0,34.9340096728,57.9733543238,259.108299243,4.64117451441,66.8089,187.658224728
 04/22  15:00:00,297.550889669,36.4246222626,145.476009645,0.0,34.9340096728,57.9733543238,267.776967109,4.96001393607,75.1392,187.677753172
 04/22  16:00:00,327.165366342,36.1621037345,145.7367609,0.0,34.9340096728,62.9068543238,242.880351454,5.34732207377,91.7998,145.73322938
 04/22  17:00:00,354.690471459,35.6945860197,145.844116643,0.0,34.9340096728,72.2186844194,236.980739891,7.8269125944,49.9818,179.172027296
 04/22  18:00:00,420.219554255,35.8110684472,145.316777106,0.0,87.0357390804,86.2600435998,272.533192285,6.50363505807,49.9818,216.047757227
 04/22  19:00:00,419.567609711,35.6531252466,141.632523393,0.0,102.000620287,77.6748002752,327.550886809,11.0056093463,33.3212,283.224077463
 04/22  20:00:00,408.882546478,35.6037885873,112.356988749,0.0,102.000620287,88.9820225341,348.65021452,27.3896547694,33.3212,287.93935975
 04/22  21:00:00,394.938876775,35.6309507954,108.595304511,0.0,102.000620287,91.6425454185,342.142396297,35.293033694,24.9909,281.858462603
 04/22  22:00:00,338.481844354,35.6123961934,105.499695058,0.0,87.0357390804,65.871452062,472.417793097,41.0798765797,16.6606,414.677316517
 04/22  23:00:00,245.733451721,35.5825856512,86.5200442067,0.0,42.6918050922,48.4199368926,303.373961338,49.5975389956,8.3303,245.446122342
 04/22  24:00:00,187.603586571,30.8383318527,72.8677438907,0.0,27.7269238854,30.610668775,183.44039988,41.6065982022,3.33212,138.501681677
 04/23  01:00:00,189.334383919,30.8383318527,65.3962811745,0.0,34.4311606118,33.1021868926,152.834887416,41.3674347786,3.33212,108.135332637
 04/23  02:00:00,166.437123018,30.8383318527,60.0054391752,0.0,19.466279405,30.610668775,151.983212414,40.5268886679,3.33212,108.124203746
 04/23  03:00:00,163.435812688,30.8383318527,57.0160714549,0.0,19.466279405,30.610668775,149.64494228,38.1949323322,3.33212,108.117889948
 04/23  04:00:00,172.978830894,33.2093145482,57.6124691987,0.0,19.466279405,30.610668775,177.282363306,35.4986399219,3.33212,138.451603384
 04/23  05:00:00,184.692880449,30.8383318527,59.4627514379,0.0,19.466279405,30.610668775,216.402456691,29.5677086448,8.3303,178.504448046
 04/23  06:00:00,285.437701326,34.6319041654,101.470607686,0.0,42.6918050922,54.3732441037,277.807409748,14.2087158653,16.6606,246.938093883
 04/23  07:00:00,381.47403947,35.8992701624,142.172752368,0.0,49.3960418185,88.5934452969,447.274810554,6.62803053913,24.9909,415.655880015
 04/23  08:00:00,413.529518427,35.7203943218,141.862347636,0.0,57.6566862989,112.030105488,630.110164267,2.64899553799,33.3212,594.139968729
 04/23  09:00:00,358.187368837,36.1887000246,140.509030517,0.0,50.9524495726,81.1684271793,493.226914026,1.4453316339,66.8089,424.972682392
 04/23  10:00:00,319.45741232,36.4345374632,147.032259498,0.0,42.6918050922,68.9656133826,407.994276795,2.96707392052,83.4695,321.557702874
 04/23  11:00:00,314.861474107,36.4432262157,145.847097318,0.0,38.286128036,68.9656133826,343.425819624,3.14735266151,83.4695,256.808966963
 04/23  12:00:00,314.40859377,36.4949365526,145.937817275,0.0,38.286128036,68.9656133826,273.873388864,2.84071948328,83.4695,187.563169381
 04/23  13:00:00,295.703937533,36.3949370256,146.123304928,0.0,31.5818913096,56.727595265,266.254762005,3.58634444153,75.1392,187.529217564
 04/23  14:00:00,295.967819519,36.4236293546,146.207226108,0.0,31.5818913096,56.727595265,257.624216817,3.86836375606,66.8089,186.946953061
 04/23  15:00:00,296.021047747,36.454323007,146.169823686,0.0,31.5818913096,56.727595265,259.362269822,4.21685951909,75.1392,180.006210303
 04/23  16:00:00,325.933426174,36.2432238722,146.90303206,0.0,31.5818913096,61.661095265,241.594543171,4.35276649718,91.7998,145.441976674
