Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  17:00:00,353.426218425,35.7234580214,147.259271597,0.0,31.5818913096,70.9729253606,235.849028097,6.82081339114,49.9818,179.046414706
 04/23  18:00:00,413.475873104,35.7640556987,145.787820282,0.0,80.3315023541,83.7685254822,271.600600757,6.12220331729,49.9818,215.49659744
 04/23  19:00:00,423.979062295,35.7317665817,144.363905626,0.0,102.000620287,77.6748002752,319.007444639,4.62169849146,33.3212,281.064546147
 04/23  20:00:00,437.216652162,35.6748900021,130.813761633,0.0,108.704857014,91.4735406516,330.915030426,17.5115239685,33.3212,280.082306458
 04/23  21:00:00,385.425411307,35.7849353356,108.155400076,0.0,95.2963835608,89.1510273009,360.922112817,54.807287372,24.9909,281.123925444
 04/23  22:00:00,343.218493891,35.7456712247,119.188265293,0.0,80.3315023541,63.3799339444,499.355912582,68.8345013361,16.6606,413.860811246
 04/23  23:00:00,253.377085014,35.6851616436,93.9197534691,0.0,42.6918050922,48.4199368926,332.591615966,79.8551204997,8.3303,244.406195466
 04/23  24:00:00,202.519947947,32.418986983,76.8670840335,0.0,34.4311606118,33.1021868926,212.06221023,70.0744278373,3.33212,138.655662393
 04/24  01:00:00,171.658506595,31.6286594179,65.7010071125,0.0,19.418418834,29.3649097162,174.346881574,63.0670378842,3.33212,107.947723689
 04/24  02:00:00,157.351401151,30.8383318527,60.0542134164,0.0,12.7620426787,28.1191506574,160.752283233,55.8501862983,3.33212,101.569976935
 04/24  03:00:00,156.120769603,33.2093145482,56.5044069186,0.0,12.7620426787,28.1191506574,160.373693213,49.1037973392,3.33212,107.937775874
 04/24  04:00:00,160.954188056,31.6286594179,56.3168058186,0.0,12.7620426787,28.1191506574,184.988962772,43.2636636759,3.33212,138.393179096
 04/24  05:00:00,197.513360138,32.418986983,64.5524330458,0.0,25.5240853573,30.610668775,288.522865449,36.7651428341,8.3303,243.427422615
 04/24  06:00:00,316.360751683,34.6319041654,100.027028822,0.0,51.0481707146,78.1489452969,463.555646648,30.5149433985,16.6606,416.38010325
 04/24  07:00:00,410.167685301,35.59950343,135.719306939,0.0,64.3609230253,109.708623606,607.865078646,31.6057370031,24.9909,551.268441643
 04/24  08:00:00,346.868161148,35.6117058318,115.013860175,0.0,51.0481707146,80.7689615957,481.838543608,27.7680087891,33.3212,420.749334819
 04/24  09:00:00,310.922301019,36.1532043447,106.788374004,0.0,51.0481707146,71.0224615957,412.947667234,24.7232152907,66.8089,321.415551944
 04/24  10:00:00,251.120643145,36.2447039841,95.6869926954,0.0,32.1804615127,65.7244621605,364.090364627,25.7199743529,83.4695,254.900890274
 04/24  11:00:00,273.994209502,36.2997032673,117.724887444,0.0,32.1804615127,65.7244621605,293.104600709,21.9130848431,83.4695,187.722015866
 04/24  12:00:00,299.658713686,36.3551322423,143.583238234,0.0,32.1804615127,65.7244621605,283.594525667,12.6895179989,83.4695,187.435507669
 04/24  13:00:00,291.895248982,36.3793354923,145.219915571,0.0,32.1804615127,55.9779621605,268.315707348,7.45233568398,75.1392,185.724171664
 04/24  14:00:00,292.738321792,36.4108592163,145.859901062,0.0,32.1804615127,55.9779621605,253.209039034,5.10085152152,66.8089,181.299287513
 04/24  15:00:00,291.308752716,36.4384230732,144.43673625,0.0,32.1804615127,55.9779621605,266.641644954,5.74363935742,75.1392,185.758805597
 04/24  16:00:00,306.629192405,36.1962388826,130.919562796,0.0,32.1804615127,60.9114621605,239.375162824,7.79409603087,91.7998,139.781266793
 04/24  17:00:00,318.904201744,35.6811468069,108.973224397,0.0,32.1804615127,77.5397301883,281.99346864,17.4053043808,49.9818,214.606364259
 04/24  18:00:00,368.506914154,35.7172829651,104.809142754,0.0,77.122965704,86.2600435998,457.876652242,26.6341641117,49.9818,381.26068813
 04/24  19:00:00,380.797646887,35.6706238806,101.324731096,0.0,102.647051061,80.1663183927,355.606298319,36.3531633752,33.3212,285.931934944
 04/24  20:00:00,431.537564592,35.6504909938,118.33721663,0.0,115.40909374,92.7192997104,361.513489604,47.457429779,33.3212,280.734859825
 04/24  21:00:00,424.322926045,35.7220962002,134.576974575,0.0,102.647051061,94.1340635361,502.620311566,61.8862976263,24.9909,415.74311394
 04/24  22:00:00,333.153751755,35.7850447437,109.969546493,0.0,77.122965704,65.871452062,407.318948061,73.3532026823,16.6606,317.305145378
 04/24  23:00:00,236.518383579,35.7279883347,81.576971257,0.0,38.286128036,48.4199368926,262.176855878,82.6116709778,8.3303,171.2348849
 04/24  24:00:00,182.334159066,30.8383318527,69.7313843135,0.0,25.5240853573,30.610668775,212.039376765,70.3258066651,3.33212,138.381450099
 04/25  01:00:00,167.075640137,30.8383318527,61.8697788344,0.0,19.418418834,29.3649097162,171.582598482,60.338639135,3.33212,107.911839347
 04/25  02:00:00,157.079228756,33.2093145482,57.4486554901,0.0,12.7620426787,28.1191506574,156.455198357,51.5736663715,3.33212,101.549411985
 04/25  03:00:00,152.012156718,30.8383318527,54.769650126,0.0,12.7620426787,28.1191506574,155.249459202,44.0232846193,3.33212,107.894054583
 04/25  04:00:00,162.338491428,33.2093145482,55.6073623274,0.0,12.7620426787,28.1191506574,179.424108828,37.7734961031,3.33212,138.318492725
 04/25  05:00:00,198.986529346,33.2093145482,64.6078143099,0.0,25.5240853573,30.610668775,279.79396496,31.5671047387,8.3303,239.896560221
 04/25  06:00:00,314.108440263,33.8415766003,97.8726692755,0.0,51.0481707146,78.1489452969,459.946099764,28.3614812565,16.6606,414.924018508
 04/25  07:00:00,402.579231511,35.6014533311,127.194307984,0.0,64.3609230253,109.708623606,612.249460877,35.7138602999,24.9909,551.544700577
 04/25  08:00:00,331.90909374,35.5802972436,99.3709655261,0.0,51.0481707146,80.7689615957,499.127396266,42.7696974179,33.3212,423.036498848
 04/25  09:00:00,290.628776872,36.1464850318,86.5288178566,0.0,51.0481707146,71.0224615957,440.178631916,53.2303555484,66.8089,320.139376368
 04/25  10:00:00,227.42893062,36.2353744569,72.0381736081,0.0,32.1804615127,65.7244621605,399.822422928,62.95561573,83.4695,253.397307198
 04/25  11:00:00,222.424991785,36.2847465554,66.3796297571,0.0,32.1804615127,65.7244621605,335.075095598,66.7029198694,83.4695,184.902675729
 04/25  12:00:00,222.235943903,36.3216077475,66.8726302839,0.0,32.1804615127,65.7244621605,341.290418771,72.8387446108,83.4695,184.982174161
 04/25  13:00:00,220.372404235,36.3544027713,74.6856569475,0.0,32.1804615127,55.9779621605,329.746880533,67.5914992217,75.1392,187.016181311
 04/25  14:00:00,223.392964284,36.383215884,77.6989761798,0.0,32.1804615127,55.9779621605,302.702282824,56.1038150456,66.8089,179.789567778
 04/25  15:00:00,231.290866731,36.4107797276,85.5686720495,0.0,32.1804615127,55.9779621605,305.35114209,43.4946433475,75.1392,186.717298742
 04/25  16:00:00,252.399755169,36.1179891999,77.7243620543,0.0,32.1804615127,60.9114621605,274.022942068,43.5271952181,91.7998,138.69594685
 04/25  17:00:00,301.724333666,35.6005016956,92.4194180131,0.0,32.1804615127,77.5397301883,317.401259196,52.9677218601,49.9818,214.451737336
 04/25  18:00:00,374.498486368,35.6482689405,111.092570648,0.0,77.122965704,86.2600435998,483.912008097,54.2959482574,49.9818,379.63425984
 04/25  19:00:00,385.68040448,35.5893880311,106.797240471,0.0,102.647051061,80.1663183927,378.370613443,58.6029191266,33.3212,286.446494316
 04/25  20:00:00,424.911756706,35.5802972436,112.267615308,0.0,115.40909374,92.7192997104,382.479346805,68.7794926851,33.3212,280.37865412
 04/25  21:00:00,415.019468877,35.6233659535,125.787955622,0.0,102.647051061,94.1340635361,513.533533097,73.640309151,24.9909,414.902323946
 04/25  22:00:00,324.60899657,35.6857072616,101.618467781,0.0,77.122965704,65.871452062,407.445048594,78.8945160301,16.6606,311.889932564
 04/25  23:00:00,227.873421267,35.6390182519,73.1014547059,0.0,38.286128036,48.4199368926,271.002529307,87.3456048475,8.3303,175.32662446
 04/25  24:00:00,173.884718295,30.8383318527,61.351495233,0.0,25.5240853573,30.610668775,216.527200494,74.8807428529,3.33212,138.314337641
 04/26  01:00:00,158.856730729,30.8383318527,53.7046024407,0.0,19.418418834,29.3649097162,173.976939598,67.6948326182,3.33212,102.94998698
 04/26  02:00:00,146.315812975,30.8383318527,49.0818358912,0.0,12.7620426787,28.1191506574,172.034081107,62.2723662263,3.33212,106.42959488
 04/26  03:00:00,144.067762777,30.8383318527,46.8394602422,0.0,12.7620426787,28.1191506574,157.828713239,52.9960573606,3.33212,101.500535878
 04/26  04:00:00,153.777390799,33.2093145482,47.6071454495,0.0,12.7620426787,28.1191506574,186.287922884,44.7007869514,3.33212,138.255015932
 04/26  05:00:00,189.227562908,31.6286594179,57.0278805666,0.0,25.5240853573,30.610668775,286.625468937,34.1551167231,8.3303,244.140052214
 04/26  06:00:00,309.092240334,34.7899696785,92.6839570014,0.0,51.0481707146,78.1489452969,457.356703461,27.5181062379,16.6606,413.177997224
 04/26  07:00:00,403.162433637,35.5905907246,128.766502472,0.0,64.3609230253,109.708623606,602.980397969,30.4902738175,24.9909,547.499224151
 04/26  08:00:00,337.020480543,35.6215755274,105.193538666,0.0,51.0481707146,80.7689615957,483.324685543,30.9600241932,33.3212,419.04346135
 04/26  09:00:00,304.017963717,36.1421818419,99.9466306066,0.0,51.0481707146,71.0224615957,411.826518971,25.3120634025,66.8089,319.705555569
 04/26  10:00:00,235.494103735,36.2327476228,80.1227823344,0.0,32.1804615127,65.7244621605,374.576185831,35.8935162842,83.4695,255.213169547
 04/26  11:00:00,235.118739952,36.2867118122,79.0245207576,0.0,32.1804615127,65.7244621605,322.491825137,51.507650511,83.4695,187.514674626
 04/26  12:00:00,240.317608585,36.3283627809,84.9014376387,0.0,32.1804615127,65.7244621605,310.412590076,46.696335737,83.4695,180.246754339
 04/26  13:00:00,238.780198524,36.3628274362,93.0549965632,0.0,32.1804615127,55.9779621605,296.466913844,34.4390448723,75.1392,186.888668972
 04/26  14:00:00,284.81266984,36.3930474606,138.668657415,0.0,32.1804615127,55.9779621605,270.24909846,23.7573898586,66.8089,179.682808602
 04/26  15:00:00,268.987060962,36.4206958299,122.601513618,0.0,32.1804615127,55.9779621605,281.719124501,19.9755515661,75.1392,186.604372935
 04/26  16:00:00,294.619568667,36.1591830823,119.08030154,0.0,32.1804615127,60.9114621605,245.858992765,15.4302815011,91.7998,138.628911264
 04/26  17:00:00,317.32726848,35.6636592703,107.356484139,0.0,32.1804615127,77.5397301883,284.638692405,20.5567536167,49.9818,214.100138788
 04/26  18:00:00,355.177457983,35.7070164406,91.5941558153,0.0,77.122965704,86.2600435998,458.127958934,32.2168190178,49.9818,375.929339916
 04/26  19:00:00,377.793441923,35.6633942393,98.400860305,0.0,102.647051061,80.1663183927,356.756241879,37.1903999146,33.3212,286.244641964
 04/26  20:00:00,426.418510579,35.6375254321,113.339403074,0.0,115.40909374,92.7192997104,350.961210484,37.5115278516,33.3212,280.128482633
 04/26  21:00:00,421.03183341,35.702739479,131.456237639,0.0,102.647051061,94.1340635361,477.971651581,37.9976879083,24.9909,414.983063673
 04/26  22:00:00,331.890763887,35.7678737345,108.871722121,0.0,77.122965704,65.871452062,369.404952992,42.392287828,16.6606,310.352065164
 04/26  23:00:00,235.37067035,35.7100021665,80.5766776499,0.0,38.286128036,48.4199368926,231.152753688,51.789100931,8.3303,171.033352757
 04/26  24:00:00,181.303610007,30.8383318527,68.8021444181,0.0,25.5240853573,30.610668775,190.717885996,47.6319752195,3.33212,139.753790777
 04/27  01:00:00,166.439273496,30.8383318527,61.3145955074,0.0,19.418418834,29.3649097162,158.18367036,48.4517107038,3.33212,106.399839656
 04/27  02:00:00,155.469768886,32.418986983,56.6901680623,0.0,12.7620426787,28.1191506574,151.456790383,46.6460929812,3.33212,101.478577401
 04/27  03:00:00,151.584249867,31.6286594179,53.6121712851,0.0,12.7620426787,28.1191506574,153.794186882,42.6397124179,3.33212,107.822354464
 04/27  04:00:00,160.542058483,33.2093145482,54.4441956907,0.0,12.7620426787,28.1191506574,180.01752275,38.5014944309,3.33212,138.183908319
 04/27  05:00:00,196.028220996,32.418986983,63.0911086925,0.0,25.5240853573,30.610668775,279.371563825,34.5249608966,8.3303,236.516302929
 04/27  06:00:00,312.811137521,33.9996421133,97.2375569568,0.0,51.0481707146,78.1489452969,459.791479527,30.8147258525,16.6606,412.316153675
 04/27  07:00:00,402.646939787,35.6962229754,128.190017403,0.0,64.3609230253,109.708623606,605.831958175,35.2303206749,24.9909,545.6107375
 04/27  08:00:00,334.579662287,35.5805403576,102.8187403,0.0,51.0481707146,80.7689615957,493.976096246,39.9473425035,33.3212,420.707553743
 04/27  09:00:00,300.487750508,36.1412018977,96.4327784118,0.0,51.0481707146,71.0224615957,416.408879895,32.4844726646,66.8089,317.11550723
 04/27  10:00:00,288.427792621,36.2306334409,132.64536914,0.0,32.1804615127,65.7244621605,356.795027992,18.3521029719,83.4695,254.97342502
 04/27  11:00:00,301.578288786,36.2827990125,144.250797848,0.0,32.1804615127,65.7244621605,277.588207372,6.7302013801,83.4695,187.388505992
 04/27  12:00:00,303.895697638,36.3240364333,145.900130506,0.0,32.1804615127,65.7244621605,267.915796186,4.30122870901,83.4695,180.145067477
 04/27  13:00:00,295.570293447,36.3572602216,145.587933043,0.0,32.1804615127,55.9779621605,266.179209418,4.25508202364,75.1392,186.784927394
 04/27  14:00:00,296.946523573,36.3888153867,145.636762315,0.0,32.1804615127,55.9779621605,250.732085254,4.3582764785,66.8089,179.564908775
 04/27  15:00:00,299.322977495,36.4178500926,147.511373683,0.0,32.1804615127,55.9779621605,259.111148361,4.39838898193,75.1392,179.573559379
 04/27  16:00:00,329.823462073,36.2310614373,148.867138424,0.0,32.1804615127,60.9114621605,239.204112108,2.25530995116,91.7998,145.149002157
 04/27  17:00:00,363.331384021,35.7558230418,147.833754225,0.0,32.1804615127,77.5397301883,261.569740102,4.60681320848,49.9818,206.981126894
 04/27  18:00:00,414.467428361,35.8318206599,145.219145313,0.0,77.122965704,86.2600435998,439.370039834,5.32770233126,49.9818,384.060537503
 04/27  19:00:00,429.329082305,35.8654464202,145.02479507,0.0,102.647051061,80.1663183927,318.184733837,4.14683838919,33.3212,280.716695448
 04/27  20:00:00,461.101991183,35.8458368094,143.928220815,0.0,115.40909374,92.7192997104,317.355021704,4.29406084671,33.3212,279.739760857
 04/27  21:00:00,435.432767931,35.895988068,142.532118168,0.0,102.647051061,94.1340635361,442.857018948,4.66592362656,24.9909,413.200195321
 04/27  22:00:00,369.32187269,35.937464777,143.066860083,0.0,77.122965704,65.871452062,331.885839685,7.31307369453,16.6606,307.91216599
 04/27  23:00:00,304.727705709,35.8731484901,146.559673957,0.0,38.286128036,48.4199368926,190.382474681,10.7502362614,8.3303,171.30193842
 04/27  24:00:00,192.754720821,32.6824295047,77.3846098625,0.0,25.5240853573,30.610668775,142.881426132,0.0679150390057,3.33212,139.481391093
 04/28  01:00:00,184.462125757,32.418986983,77.0226249909,0.0,19.418418834,29.3649097162,109.573832426,0.0426552829411,3.33212,106.199057143
 04/28  02:00:00,167.893162283,32.418986983,68.6048515954,0.0,12.7620426787,28.1191506574,104.867753324,0.0892300539997,3.33212,101.44640327
 04/28  03:00:00,165.923583037,32.418986983,66.8212251302,0.0,12.7620426787,28.1191506574,110.95322701,3.88118865933,3.33212,103.739918351
 04/28  04:00:00,187.766903956,33.2093145482,80.5448862715,0.0,12.7620426787,28.1191506574,151.273556468,11.3382197316,3.33212,136.603216737
 04/28  05:00:00,206.182383837,32.6824295047,72.0914896185,0.0,25.5240853573,30.610668775,265.693557327,14.6471408018,8.3303,242.716116526
 04/28  06:00:00,343.078451362,34.6319041654,125.215409484,0.0,51.0481707146,78.1489452969,433.678839993,6.67074005486,16.6606,410.347499938
 04/28  07:00:00,418.628542209,35.6312019923,141.110013302,0.0,64.3609230253,109.708623606,578.712805198,8.54161550255,24.9909,545.180289695
 04/28  08:00:00,379.065226218,35.625374966,144.050889242,0.0,51.0481707146,80.7689615957,455.633097801,4.98940821441,33.3212,417.322489587
 04/28  09:00:00,350.336814083,36.1375134662,142.980451582,0.0,51.0481707146,71.0224615957,388.171988534,2.4805144653,66.8089,318.882574069
 04/28  10:00:00,304.147516973,36.2612577175,143.627105065,0.0,32.1804615127,65.7244621605,336.166956202,5.47529427977,83.4695,247.222161922
 04/28  11:00:00,306.584392899,36.3522545285,144.53175294,0.0,32.1804615127,65.7244621605,276.221020593,5.48866056745,83.4695,187.262860025
 04/28  12:00:00,306.300508817,36.4230399227,144.674087858,0.0,32.1804615127,65.7244621605,274.252509477,4.98619062176,83.4695,185.796818855
 04/28  13:00:00,297.122324621,36.3722104542,145.226212093,0.0,32.1804615127,55.9779621605,260.513202221,4.46180226629,75.1392,180.912199954
 04/28  14:00:00,296.621913519,36.4004247495,144.676184339,0.0,32.1804615127,55.9779621605,250.683002965,4.40743777762,66.8089,179.466665187
 04/28  15:00:00,295.78135864,36.4299050938,143.825997559,0.0,32.1804615127,55.9779621605,262.271368662,4.45408259065,75.1392,182.678086071
 04/28  16:00:00,324.593192897,36.4304173998,143.40349826,0.0,32.1804615127,60.9114621605,236.763476685,2.9537001546,91.7998,142.00997653
 04/28  17:00:00,357.875531826,35.94074312,142.14254421,0.0,32.1804615127,77.5397301883,262.723014288,5.92610568824,49.9818,206.8151086
 04/28  18:00:00,408.567662501,36.0229785191,138.830234056,0.0,77.122965704,86.2600435998,437.347419335,5.67452972934,49.9818,381.691089606
 04/28  19:00:00,420.319126897,36.0210792341,138.136515807,0.0,102.647051061,80.1663183927,320.449914069,5.26321885187,33.3212,281.865495218
 04/28  20:00:00,456.561314684,35.9759988669,138.661721924,0.0,115.40909374,92.7192997104,315.510554956,5.67296489248,33.3212,276.516390063
 04/28  21:00:00,432.800525901,36.0322283378,138.859525394,0.0,102.647051061,94.1340635361,441.925365377,6.05181038926,24.9909,410.882654987
 04/28  22:00:00,369.894811047,36.0580516781,142.893828794,0.0,77.122965704,65.871452062,336.322126857,7.88652158703,16.6606,311.77500527
 04/28  23:00:00,303.82163986,35.9574256773,145.725202377,0.0,38.286128036,48.4199368926,191.206350804,12.0693491875,8.3303,170.806701617
 04/28  24:00:00,211.268296929,33.2093145482,95.0203450658,0.0,25.5240853573,30.610668775,141.47006792,0.00954685464494,3.33212,138.128401066
 04/29  01:00:00,209.979820509,33.2093145482,91.8243441649,0.0,27.7269238854,30.610668775,104.8087437,0.0494735919239,3.33212,101.427150108
 04/29  02:00:00,179.758513376,32.8141507656,80.0434877062,0.0,12.7620426787,28.1191506574,113.239952768,3.83316771251,3.33212,106.074665055
 04/29  03:00:00,175.052567889,32.8141507656,75.6275832747,0.0,12.7620426787,28.1191506574,125.265715012,18.8429767096,3.33212,103.090618302
 04/29  04:00:00,157.459881989,32.8141507656,51.7605752707,0.0,12.7620426787,28.1191506574,180.726350169,39.3358001217,3.33212,138.058430047
 04/29  05:00:00,168.116772419,32.8141507656,53.0185526414,0.0,12.7620426787,28.1191506574,237.134927155,58.0943200713,8.3303,170.710307083
 04/29  06:00:00,254.754011072,34.4738386524,71.1419149835,0.0,42.6918050922,54.3732441037,317.275134965,59.6730433789,16.6606,240.941491586
 04/29  07:00:00,334.181109999,35.6833305667,105.368847242,0.0,42.6918050922,86.1019271793,495.766443205,64.1521275172,24.9909,406.623415688
 04/29  08:00:00,409.182120468,35.6224522006,139.178355099,0.0,57.6566862989,112.030105488,677.009577669,59.4578585233,33.3212,584.230519145
 04/29  09:00:00,351.970803445,36.1483898379,128.421888349,0.0,57.6566862989,83.6599452969,534.173207858,51.876032987,66.8089,415.488274871
 04/29  10:00:00,277.503873075,36.2398563058,108.216968348,0.0,42.6918050922,68.9656133826,446.335344566,44.4202282881,83.4695,318.445616278
 04/29  11:00:00,274.044717237,36.2954577729,113.05670193,0.0,34.9340096728,67.7198543238,370.293853456,37.7425691023,83.4695,249.081784354
 04/29  12:00:00,303.434070508,36.351095102,142.758855002,0.0,34.9340096728,67.7198543238,297.581391516,27.7955181756,83.4695,186.316373341
 04/29  13:00:00,265.322102996,36.3607294101,114.308914367,0.0,34.9340096728,57.9733543238,288.242235253,25.9685458265,75.1392,187.134489427
 04/29  14:00:00,274.923687703,36.3894753849,123.694623922,0.0,34.9340096728,57.9733543238,270.501346597,21.8284829324,66.8089,181.863963664
 04/29  15:00:00,266.66274365,36.415810889,115.349690764,0.0,34.9340096728,57.9733543238,281.084520002,21.0502390027,75.1392,184.895080999
 04/29  16:00:00,259.597997564,36.1216965942,79.7725821871,0.0,34.9340096728,62.9068543238,260.834498076,30.4169572708,91.7998,138.617740805
 04/29  17:00:00,283.91816136,35.6318199003,77.1139854159,0.0,34.9340096728,72.2186844194,266.044185031,37.7138491483,49.9818,178.348535883
 04/29  18:00:00,359.033344429,35.6951027646,85.9100714453,0.0,87.0357390804,86.2600435998,310.082319347,45.2736119792,49.9818,214.826907368
 04/29  19:00:00,381.272695013,35.5912376357,107.895806895,0.0,102.000620287,77.6748002752,370.214668147,57.3182935771,33.3212,279.575174569
 04/29  20:00:00,416.782572026,35.5802972436,120.920834584,0.0,102.000620287,88.9820225341,375.066610479,68.1775778979,33.3212,273.567832581
 04/29  21:00:00,409.505721633,35.5810964921,123.360086742,0.0,102.000620287,91.6425454185,375.589035634,73.0845236235,24.9909,277.513612011
 04/29  22:00:00,362.230740626,35.5802972436,129.116552715,0.0,87.0357390804,65.871452062,468.127597157,42.6065552726,16.6606,408.860441885
 04/29  23:00:00,302.151023352,35.5802972436,141.33805418,0.0,42.6918050922,48.4199368926,260.589085335,15.7864603022,8.3303,236.472325032
 04/29  24:00:00,159.388974553,30.8383318527,44.6751019504,0.0,27.7269238854,30.610668775,141.385513117,0.0,3.33212,138.053393117
 04/30  01:00:00,223.438304735,33.2093145482,96.456552448,0.0,34.4311606118,33.1021868926,113.202650339,1.99380241839,3.33212,107.876727921
 04/30  02:00:00,141.134361184,30.8383318527,34.8264414542,0.0,19.466279405,30.610668775,114.507344801,9.64689922327,3.33212,101.528325578
 04/30  03:00:00,150.16123891,30.8383318527,43.8184739084,0.0,19.466279405,30.610668775,132.373088681,21.1852312731,3.33212,107.855737408
 04/30  04:00:00,162.748025867,30.8383318527,49.7805680281,0.0,19.466279405,30.610668775,174.336994408,38.2764079019,3.33212,132.728466506
 04/30  05:00:00,178.784064952,33.2093145482,53.9787017151,0.0,19.466279405,30.610668775,237.121338374,52.4608604252,8.3303,176.330177949
 04/30  06:00:00,251.0858047,34.4738386524,67.465212382,0.0,42.6918050922,54.3732441037,310.246263339,51.651103731,16.6606,241.934559608
 04/30  07:00:00,336.358740561,35.8464265528,98.1103062228,0.0,49.3960418185,88.5934452969,485.522580124,55.8892236292,24.9909,404.642456495
 04/30  08:00:00,403.008050416,35.6111193033,132.989389155,0.0,57.6566862989,112.030105488,672.364647547,56.2786095822,33.3212,582.764837965
 04/30  09:00:00,329.191459879,36.1462317581,114.891932583,0.0,50.9524495726,81.1684271793,533.871286038,51.5346827128,66.8089,415.527703325
 04/30  10:00:00,260.124936208,36.2435744164,90.8572614839,0.0,42.6918050922,68.9656133826,453.276645081,51.1976445512,83.4695,318.60950053
 04/30  11:00:00,248.602154646,36.2856109237,83.1123423956,0.0,38.286128036,68.9656133826,380.526933453,49.4665212121,83.4695,247.590912241
 04/30  12:00:00,243.492703951,36.3238116951,78.7975564471,0.0,38.286128036,68.9656133826,313.062311965,42.8420759453,83.4695,186.750736019
 04/30  13:00:00,260.299647442,36.3522646556,114.34748767,0.0,31.5818913096,56.727595265,288.375227262,33.4299534445,75.1392,179.806073818
 04/30  14:00:00,277.911065893,36.3793441383,131.620979575,0.0,31.5818913096,56.727595265,273.188871614,25.7526497944,66.8089,180.62732182
 04/30  15:00:00,257.975377723,36.4044450685,111.597309923,0.0,31.5818913096,56.727595265,284.177418042,24.4406333853,75.1392,184.597584657
 04/30  16:00:00,275.248550537,36.1114945072,99.9157638096,0.0,31.5818913096,61.661095265,255.056517921,24.7509762857,91.7998,138.505741635
 04/30  17:00:00,303.326908469,35.5920393918,100.788517001,0.0,31.5818913096,70.9729253606,248.848166964,27.4816656424,49.9818,171.384701322
 04/30  18:00:00,375.560634669,35.6297480517,111.244780155,0.0,80.3315023541,83.7685254822,291.225634911,26.903369757,49.9818,214.340465154
 04/30  19:00:00,397.906165788,35.5815199689,124.057203074,0.0,102.000620287,77.6748002752,334.515865777,25.224843409,33.3212,275.969822368
 04/30  20:00:00,429.592262453,35.5802972436,124.148216869,0.0,108.704857014,91.4735406516,334.23465843,27.9581972957,33.3212,272.955261134
 04/30  21:00:00,402.851292737,35.6060032995,125.639720155,0.0,95.2963835608,89.1510273009,334.96487925,31.1784606581,24.9909,278.795518592
 04/30  22:00:00,345.505627515,35.6068797507,121.535930911,0.0,80.3315023541,63.3799339444,452.462030248,34.3236324843,16.6606,401.477797764
 04/30  23:00:00,255.821166204,35.5929473207,96.3950688346,0.0,42.6918050922,48.4199368926,282.198184169,38.549376023,8.3303,235.318508146
 04/30  24:00:00,176.487297723,30.8383318527,52.5991963089,0.0,34.4311606118,33.1021868926,171.363924515,28.3550567308,3.33212,139.676747784
 05/01  01:00:00,158.493116708,30.8383318527,53.4376354353,0.0,19.418418834,29.3649097162,136.332334078,28.5017251717,3.33212,104.498488906
 05/01  02:00:00,159.401696107,32.418986983,60.6615545745,0.0,12.7620426787,28.1191506574,133.021334621,28.3500268683,3.33212,101.339187753
 05/01  03:00:00,151.024398542,31.6286594179,53.1212927802,0.0,12.7620426787,28.1191506574,132.370199338,27.699057769,3.33212,101.339021569
 05/01  04:00:00,162.158702158,33.2093145482,56.1106672602,0.0,12.7620426787,28.1191506574,168.281925531,27.0277426043,3.33212,137.922062927
 05/01  05:00:00,201.378487477,33.2093145482,70.4900500721,0.0,25.5240853573,30.610668775,268.604003902,24.6523457582,8.3303,235.621358144
 05/01  06:00:00,320.648331687,33.6835110873,105.408977426,0.0,51.0481707146,78.1489452969,447.965816515,22.5139249366,16.6606,408.791291579
 05/01  07:00:00,412.379329208,35.6098362324,137.111526524,0.0,64.3609230253,109.708623606,576.88767778,13.6076027164,24.9909,538.289175063
 05/01  08:00:00,375.002032722,35.5802972436,141.051418848,0.0,51.0481707146,80.7689615957,451.887050597,3.81683203699,33.3212,414.74901856
 05/01  09:00:00,349.105087277,36.1322597087,143.203343102,0.0,51.0481707146,71.0224615957,387.987080096,5.3920126947,66.8089,315.786167401
 05/01  10:00:00,299.808306658,36.220520079,142.952542102,0.0,32.1804615127,65.7244621605,343.68129158,12.0331611556,83.4695,248.178630424
 05/01  11:00:00,300.379017416,36.2722616093,141.077968628,0.0,32.1804615127,65.7244621605,270.877420768,7.42328534728,83.4695,179.984635421
 05/01  12:00:00,299.254149983,36.311017123,140.002329797,0.0,32.1804615127,65.7244621605,276.663598306,6.57937604917,83.4695,186.614722257
 05/01  13:00:00,289.332568257,36.344646393,140.360597294,0.0,32.1804615127,55.9779621605,260.573342418,6.02289648778,75.1392,179.41124593
 05/01  14:00:00,290.746741664,36.3736131058,142.371406797,0.0,32.1804615127,55.9779621605,252.057936468,6.13201486398,66.8089,179.117021604
 05/01  15:00:00,292.233507798,36.400557178,144.12632288,0.0,32.1804615127,55.9779621605,260.623925282,6.35736003991,75.1392,179.127365242
 05/01  16:00:00,323.109193097,36.128077063,146.29528425,0.0,32.1804615127,60.9114621605,233.810405309,3.74129190408,91.7998,138.269313405
 05/01  17:00:00,357.21671938,35.6506153279,146.21131883,0.0,32.1804615127,77.5397301883,263.297743653,7.00348457844,49.9818,206.312459075
 05/01  18:00:00,409.252005088,35.6998742319,143.865680056,0.0,77.122965704,86.2600435998,435.002454529,7.66798029051,49.9818,377.352674239
 05/01  19:00:00,423.222810176,35.6683077151,143.482514477,0.0,102.647051061,80.1663183927,314.81898389,6.25392939363,33.3212,275.243854496
 05/01  20:00:00,458.016360558,35.6539708024,141.7225845,0.0,115.40909374,92.7192997104,317.959471372,6.08442049287,33.3212,278.553850879
 05/01  21:00:00,435.950625905,35.7309798959,145.336682407,0.0,102.647051061,94.1340635361,444.80287868,9.998633308,24.9909,409.813345372
 05/01  22:00:00,357.626494972,35.8029563064,133.976726742,0.0,77.122965704,65.871452062,345.642593263,22.7142736639,16.6606,306.267719599
 05/01  23:00:00,221.596427954,35.7454513339,66.6714666458,0.0,38.286128036,48.4199368926,226.280205768,47.4590965306,8.3303,170.490809238
 05/01  24:00:00,164.457995169,30.8383318527,51.9689624559,0.0,25.5240853573,30.610668775,201.209137496,59.9605843253,3.33212,137.916433171
 05/02  01:00:00,157.462240439,30.8383318527,52.3379802864,0.0,19.418418834,29.3649097162,165.270169686,60.6344102535,3.33212,101.303639433
 05/02  02:00:00,150.254734313,33.2093145482,50.7241408968,0.0,12.7620426787,28.1191506574,167.739508591,63.0939964554,3.33212,101.313392135
 05/02  03:00:00,147.374255116,31.6286594179,49.3812687249,0.0,12.7620426787,28.1191506574,161.865826494,57.2448332334,3.33212,101.288873261
 05/02  04:00:00,157.755975779,32.418986983,51.8702581516,0.0,12.7620426787,28.1191506574,189.330859689,48.1433635175,3.33212,137.855376171
 05/02  05:00:00,192.454791477,33.2093145482,60.8783603316,0.0,25.5240853573,30.610668775,289.29636418,45.5678214996,8.3303,235.398242681
 05/02  06:00:00,312.234752999,33.8415766003,96.003469134,0.0,51.0481707146,78.1489452969,457.900578154,38.5648071841,16.6606,402.67517097
 05/02  07:00:00,405.246647639,35.6065083992,129.840870746,0.0,64.3609230253,109.708623606,608.632075674,43.7113034648,24.9909,539.929872209
 05/02  08:00:00,337.085391707,35.5802972436,104.546416973,0.0,51.0481707146,80.7689615957,492.259673876,44.3011000584,33.3212,414.637373818
 05/02  09:00:00,301.720262719,36.1464253942,97.6477946594,0.0,51.0481707146,71.0224615957,410.713006139,33.3855511262,66.8089,310.518555013
 05/02  10:00:00,267.051224572,36.2381536409,111.541792159,0.0,32.1804615127,65.7244621605,352.635051921,22.886919401,83.4695,246.27863252
 05/02  11:00:00,276.691846127,36.2917485059,120.245908343,0.0,32.1804615127,65.7244621605,287.860005003,17.5886097753,83.4695,186.801895228
 05/02  12:00:00,273.08874884,36.3316198577,117.148264002,0.0,32.1804615127,65.7244621605,277.167411514,14.126805459,83.4695,179.571106055
 05/02  13:00:00,254.317682449,36.3673996081,108.059027821,0.0,32.1804615127,55.9779621605,269.41433301,14.9774527958,75.1392,179.297680214
 05/02  14:00:00,266.605325536,36.3969435473,120.192888729,0.0,32.1804615127,55.9779621605,258.623706539,12.8077197965,66.8089,179.007086742
 05/02  15:00:00,291.972984065,36.4244473847,144.996534541,0.0,32.1804615127,55.9779621605,259.34275772,5.1955385913,75.1392,179.008019129
 05/02  16:00:00,322.575753129,36.163273957,146.286485456,0.0,32.1804615127,60.9114621605,232.21507882,2.19714397137,91.7998,138.218134848
 05/02  17:00:00,356.831484146,35.6635344457,145.925979163,0.0,32.1804615127,77.5397301883,260.799599627,4.66734521031,49.9818,206.150454417
 05/02  18:00:00,409.598212987,35.7085956715,144.692611239,0.0,77.122965704,86.2600435998,432.809779373,5.35301384474,49.9818,377.474965529
 05/02  19:00:00,422.310738806,35.6659933021,144.983902703,0.0,102.647051061,80.1663183927,313.549708654,6.03965827491,33.3212,274.188850379
 05/02  20:00:00,457.716722549,35.6440474876,144.167307866,0.0,115.40909374,92.7192997104,324.371707193,12.8449750781,33.3212,278.205532115
 05/02  21:00:00,429.22925251,35.7219450025,139.374861335,0.0,102.647051061,94.1340635361,453.786364098,22.1005585577,24.9909,406.69490554
 05/02  22:00:00,317.123736129,35.7832075883,93.9291542602,0.0,77.122965704,65.871452062,364.321681517,41.6715627002,16.6606,305.989518817
 05/02  23:00:00,229.831328746,35.7230888133,74.9287633918,0.0,38.286128036,48.4199368926,232.83980853,56.098002383,8.3303,168.411506147
 05/02  24:00:00,180.197415998,30.8383318527,67.6117543834,0.0,25.5240853573,30.610668775,186.296325475,48.3076711816,3.33212,134.656534294
 05/03  01:00:00,166.33076113,30.8383318527,61.1148755039,0.0,19.418418834,29.3649097162,153.910933334,49.31052102,3.33212,101.268292314
 05/03  02:00:00,155.153306888,33.2093145482,55.4845368032,0.0,12.7620426787,28.1191506574,158.634527936,54.0348136788,3.33212,101.267594257
 05/03  03:00:00,148.138173628,30.8383318527,50.8834466473,0.0,12.7620426787,28.1191506574,163.22626241,52.9420061561,3.33212,106.952136254
 05/03  04:00:00,156.521977211,33.2093145482,50.3132519732,0.0,12.7620426787,28.1191506574,184.924506062,49.7157054553,3.33212,131.876680607
 05/03  05:00:00,186.046940415,30.8383318527,57.3592120451,0.0,25.5240853573,30.610668775,289.221460945,45.7047372739,8.3303,235.186423671
 05/03  06:00:00,308.197876792,34.7899696785,91.6306064046,0.0,51.0481707146,78.1489452969,459.449791709,35.5589347239,16.6606,407.230256985
 05/03  07:00:00,402.565819325,35.5989944265,128.015167145,0.0,64.3609230253,109.708623606,598.767701786,39.3762196952,24.9909,534.400582091
 05/03  08:00:00,340.421335701,35.5960511458,108.520008592,0.0,51.0481707146,80.7689615957,478.663325388,32.3137821553,33.3212,413.028343233
 05/03  09:00:00,336.159743054,36.1551699802,131.627979915,0.0,51.0481707146,71.0224615957,389.358578927,13.6369426244,66.8089,308.912736303
 05/03  10:00:00,259.668738236,36.2473605572,103.816491516,0.0,32.1804615127,65.7244621605,344.702637401,14.4468781357,83.4695,246.786259265
 05/03  11:00:00,253.110762665,36.2969151368,96.6477749797,0.0,32.1804615127,65.7244621605,285.697020487,16.4713022057,83.4695,185.756218281
 05/03  12:00:00,273.250647545,36.3409443087,117.237656866,0.0,32.1804615127,65.7244621605,273.158983769,10.2290454867,83.4695,179.460438282
 05/03  13:00:00,281.945114658,36.377632411,135.504323236,0.0,32.1804615127,55.9779621605,260.771023872,6.44687014367,75.1392,179.184953729
 05/03  14:00:00,292.527159262,36.4099211521,145.898528134,0.0,32.1804615127,55.9779621605,250.031005555,4.32461291064,66.8089,178.897492644
 05/03  15:00:00,293.172963971,36.4391234113,146.360527329,0.0,32.1804615127,55.9779621605,257.656861083,3.61158195418,75.1392,178.906079129
 05/03  16:00:00,322.782871269,36.1847336296,146.916199989,0.0,32.1804615127,60.9114621605,231.775793273,1.84463114953,91.7998,138.131362123
 05/03  17:00:00,357.272216475,35.6714590773,146.935451754,0.0,32.1804615127,77.5397301883,260.231575426,4.26455724818,49.9818,205.985218177
 05/03  18:00:00,390.475434154,35.7102271131,126.527000236,0.0,77.122965704,86.2600435998,432.931049368,11.8812694315,49.9818,371.067979936
 05/03  19:00:00,368.221483057,35.6597836226,91.603862057,0.0,102.647051061,80.1663183927,336.118473437,23.9296839246,33.3212,278.867589512
 05/03  20:00:00,432.311262318,35.6333005336,119.195551306,0.0,115.40909374,92.7192997104,337.403755379,31.6718197753,33.3212,272.410735604
 05/03  21:00:00,430.79368671,35.707244293,141.032761506,0.0,102.647051061,94.1340635361,464.931341583,34.6603416926,24.9909,405.28009989
 05/03  22:00:00,335.515710668,35.7751026291,112.349362258,0.0,77.122965704,65.871452062,363.802626432,41.6989946897,16.6606,305.443031742
 05/03  23:00:00,237.089330961,35.7244847406,82.1711780522,0.0,38.286128036,48.4199368926,233.815953835,55.2113199037,8.3303,170.274333932
 05/03  24:00:00,182.875904442,30.8383318527,70.2800110543,0.0,25.5240853573,30.610668775,190.239191475,49.1308391008,3.33212,137.776232375
 05/04  01:00:00,168.049986703,30.8383318527,62.852334063,0.0,19.418418834,29.3649097162,148.535555554,43.9720213447,3.33212,101.231414209
 05/04  02:00:00,158.305656991,33.2093145482,58.6894603493,0.0,12.7620426787,28.1191506574,146.613402815,42.0517499843,3.33212,101.229532831
 05/04  03:00:00,154.312530494,31.6286594179,56.2950827199,0.0,12.7620426787,28.1191506574,140.650995284,36.0925068699,3.33212,101.226368414
 05/04  04:00:00,162.035766585,32.418986983,56.7430857179,0.0,12.7620426787,28.1191506574,169.462661741,34.9776882566,3.33212,131.152853484
 05/04  05:00:00,196.128652214,33.2093145482,65.2013635348,0.0,25.5240853573,30.610668775,275.406105216,32.1390119018,8.3303,234.936793315
 05/04  06:00:00,314.798144099,34.1577076263,98.959550836,0.0,51.0481707146,78.1489452969,451.230805158,28.1765730042,16.6606,406.393632154
 05/04  07:00:00,402.407399703,35.5970444108,128.000117277,0.0,64.3609230253,109.708623606,591.146597141,33.6044458172,24.9909,532.551251324
 05/04  08:00:00,334.338129838,35.5802972436,102.539228508,0.0,51.0481707146,80.7689615957,480.342292546,34.8540151543,33.3212,412.167077392
 05/04  09:00:00,301.012741358,36.1450984243,96.9224207297,0.0,51.0481707146,71.0224615957,402.91095617,27.9264201737,66.8089,308.175635996
 05/04  10:00:00,286.124957485,36.2363183977,130.292122118,0.0,32.1804615127,65.7244621605,348.10495429,18.8290433732,83.4695,245.806410917
 05/04  11:00:00,272.81652356,36.2890618235,116.011647634,0.0,32.1804615127,65.7244621605,282.064894918,12.6656084684,83.4695,185.929786449
 05/04  12:00:00,268.365802804,36.3308627102,112.318119619,0.0,32.1804615127,65.7244621605,274.896425867,11.4484195388,83.4695,179.978506328
 05/04  13:00:00,263.322615383,36.3680654288,116.940539446,0.0,32.1804615127,55.9779621605,265.899381637,11.6832782544,75.1392,179.076903383
 05/04  14:00:00,263.968684094,36.399405114,117.560306884,0.0,32.1804615127,55.9779621605,257.712511657,12.1004806683,66.8089,178.803130989
 05/04  15:00:00,252.261445519,36.4281971004,105.960663336,0.0,32.1804615127,55.9779621605,267.522119734,14.8225709347,75.1392,177.560348799
 05/04  16:00:00,257.24841402,36.157863374,82.2307134117,0.0,32.1804615127,60.9114621605,246.900119233,20.2882422791,91.7998,134.812076954
 05/04  17:00:00,284.471768134,35.646077345,75.1043212592,0.0,32.1804615127,77.5397301883,286.066405723,32.579734239,49.9818,203.504871484
 05/04  18:00:00,367.012289714,35.6831038374,103.520253513,0.0,77.122965704,86.2600435998,466.941841612,44.3853721417,49.9818,372.57466947
 05/04  19:00:00,383.887891492,35.621463984,107.246723933,0.0,102.647051061,80.1663183927,364.489351691,54.4845239256,33.3212,276.683627765
 05/04  20:00:00,429.942432876,35.6066426371,116.800570138,0.0,115.40909374,92.7192997104,355.433890974,50.2721548854,33.3212,271.840536088
 05/04  21:00:00,426.126665212,35.6737438407,136.405285317,0.0,102.647051061,94.1340635361,461.858336649,32.1293029197,24.9909,404.73813373
 05/04  22:00:00,356.956329098,35.7508304913,133.598496602,0.0,77.122965704,65.871452062,347.700338905,26.0124647355,16.6606,305.027274169
 05/04  23:00:00,225.51335079,35.7019803149,70.6449057901,0.0,38.286128036,48.4199368926,218.295109742,39.7892295738,8.3303,170.175580168
 05/04  24:00:00,172.753353536,30.8383318527,60.2259807022,0.0,25.5240853573,30.610668775,174.650122589,40.1509592698,3.33212,131.16704332
 05/05  01:00:00,162.477097205,30.8383318527,57.3598049496,0.0,19.418418834,29.3649097162,137.165101813,32.6362947376,3.33212,101.196687076
 05/05  02:00:00,154.688365819,33.2093145482,55.1456701858,0.0,12.7620426787,28.1191506574,135.499934007,30.9626355227,3.33212,101.205178484
 05/05  03:00:00,150.561048789,30.8383318527,53.4004151494,0.0,12.7620426787,28.1191506574,135.712397508,31.19573227,3.33212,101.184545238
 05/05  04:00:00,161.420786287,33.2093145482,54.7506281756,0.0,12.7620426787,28.1191506574,169.460877851,28.4778050592,3.33212,137.650952792
 05/05  05:00:00,194.763452267,32.8141507656,63.6279429705,0.0,25.5240853573,30.610668775,269.631836891,26.5838596173,8.3303,234.717677274
 05/05  06:00:00,316.225732882,34.3157731394,99.5717382472,0.0,51.0481707146,78.1489452969,435.107242601,22.1055980036,16.6606,396.341044597
 05/05  07:00:00,409.088540677,35.6043400224,133.725007062,0.0,64.3609230253,109.708623606,579.268659873,21.6283089874,24.9909,532.649450885
 05/05  08:00:00,374.988219102,35.5802972436,141.932774429,0.0,51.0481707146,80.7689615957,458.206651384,15.2120410619,33.3212,409.673410322
 05/05  09:00:00,349.41701585,36.1434232496,144.016088164,0.0,51.0481707146,71.0224615957,389.174714312,6.93819423872,66.8089,315.427620073
 05/05  10:00:00,279.416424608,36.2320610943,122.49576452,0.0,32.1804615127,65.7244621605,332.432293467,7.23516021142,83.4695,241.727633255
 05/05  11:00:00,286.069944928,36.2843092024,128.099692383,0.0,32.1804615127,65.7244621605,272.534916095,5.59415824249,83.4695,183.471257853
 05/05  12:00:00,305.91720923,36.322865369,147.604474363,0.0,32.1804615127,65.7244621605,267.056069291,4.36108658068,83.4695,179.22548271
 05/05  13:00:00,296.994591834,36.3584511871,147.188452776,0.0,32.1804615127,55.9779621605,258.114082098,4.0279404079,75.1392,178.94694169
 05/05  14:00:00,297.862878882,36.3883553666,147.29463916,0.0,32.1804615127,55.9779621605,249.861813112,4.36502213569,66.8089,178.687890976
 05/05  15:00:00,297.948749716,36.4154411141,147.437650816,0.0,32.1804615127,55.9779621605,255.302778209,4.54815748204,75.1392,175.615420726
 05/05  16:00:00,326.930643643,36.1468487071,146.956181104,0.0,32.1804615127,60.9114621605,228.480679277,2.32310508165,91.7998,134.357774195
 05/05  17:00:00,361.103527306,35.6563518521,148.836826159,0.0,32.1804615127,77.5397301883,260.487713285,4.84357641383,49.9818,205.662336871
 05/05  18:00:00,411.581441087,35.7047604551,145.224561475,0.0,77.122965704,86.2600435998,425.218423467,5.51985334045,49.9818,369.716770127
 05/05  19:00:00,422.481875667,35.6629502001,144.282788915,0.0,102.647051061,80.1663183927,316.454811598,4.96274753397,33.3212,278.170864064
 05/05  20:00:00,458.510567097,35.6407379373,143.437516005,0.0,115.40909374,92.7192997104,308.190143083,5.3610267704,33.3212,269.507916313
 05/05  21:00:00,435.09858268,35.7229233017,144.015343454,0.0,102.647051061,94.1340635361,439.683988199,10.0046177182,24.9909,404.68847048
 05/05  22:00:00,359.656901265,35.7916814566,135.404181429,0.0,77.122965704,65.871452062,334.019808399,18.9872531491,16.6606,298.37195525
 05/05  23:00:00,241.840759773,35.7369989041,86.3688965304,0.0,38.286128036,48.4199368926,209.134845165,31.0322949743,8.3303,169.772250191
 05/05  24:00:00,153.466552723,30.8383318527,40.9791661893,0.0,25.5240853573,30.610668775,173.588157292,32.6128273627,3.33212,137.643209929
 05/06  01:00:00,164.235305299,31.6286594179,48.7678970082,0.0,27.7269238854,30.610668775,139.75675158,35.256092098,3.33212,101.168539482
 05/06  02:00:00,148.386969423,32.418986983,49.6568752581,0.0,12.7620426787,28.1191506574,147.076311307,42.5784004166,3.33212,101.165790891
 05/06  03:00:00,149.202622495,33.2093145482,49.6740378822,0.0,12.7620426787,28.1191506574,153.562863517,49.0769034638,3.33212,101.153840053
 05/06  04:00:00,155.274273177,30.8383318527,51.5409885252,0.0,12.7620426787,28.1191506574,181.489016565,47.1315513507,3.33212,131.025345214
 05/06  05:00:00,166.276343797,33.2093145482,53.5583631387,0.0,12.7620426787,28.1191506574,222.591037538,44.3146613566,8.3303,169.946076182
 05/06  06:00:00,251.245217628,34.3157731394,67.785555866,0.0,42.6918050922,54.3732441037,285.558492706,33.2334286065,16.6606,235.6644641
 05/06  07:00:00,329.044334587,35.6266212504,100.335794979,0.0,42.6918050922,86.1019271793,447.530521694,26.3916339555,24.9909,396.147987738
 05/06  08:00:00,404.527977092,35.5904907815,134.609697887,0.0,57.6566862989,112.030105488,627.756211679,26.0840673355,33.3212,568.350944344
 05/06  09:00:00,338.199711974,36.1370554915,114.707982463,0.0,57.6566862989,83.6599452969,505.734570362,29.4471478622,66.8089,409.4785225
 05/06  10:00:00,259.706419328,36.2262178405,90.4776282459,0.0,42.6918050922,68.9656133826,424.727281279,33.9067267476,83.4695,307.351054531
 05/06  11:00:00,244.955155798,36.2757886083,84.0912893136,0.0,34.9340096728,67.7198543238,363.268582726,33.6190568649,83.4695,246.180025862
 05/06  12:00:00,294.928460878,36.3128535504,134.286611403,0.0,34.9340096728,67.7198543238,288.670579736,18.5927468246,83.4695,186.608332911
 05/06  13:00:00,225.599101232,36.3453865976,74.9405907278,0.0,34.9340096728,57.9733543238,284.58553869,30.0602157966,75.1392,179.386122893
 05/06  14:00:00,207.976928775,36.380043419,57.5543321719,0.0,34.9340096728,57.9733543238,286.963732303,41.0360767651,66.8089,179.118755538
 05/06  15:00:00,271.523403603,36.4070978504,120.612544554,0.0,34.9340096728,57.9733543238,280.715214172,26.4492069601,75.1392,179.126807212
 05/06  16:00:00,268.582256208,36.1135019654,88.6960251445,0.0,34.9340096728,62.9068543238,256.573920262,26.6560156825,91.7998,138.118104579
 05/06  17:00:00,312.216588534,35.6027691206,104.993170929,0.0,34.9340096728,72.2186844194,247.742272155,27.0537030167,49.9818,170.706769138
 05/06  18:00:00,372.670911664,35.676606417,99.165259056,0.0,87.0357390804,86.2600435998,280.679329821,21.7939637325,49.9818,208.903566089
 05/06  19:00:00,363.995439941,35.5863960604,90.5250097809,0.0,102.000620287,77.6748002752,339.364880567,31.2937148515,33.3212,274.749965716
 05/06  20:00:00,396.059843117,35.5802972436,100.244621738,0.0,102.000620287,88.9820225341,351.509208861,48.9997251237,33.3212,269.188283738
 05/06  21:00:00,397.158623188,35.5802972436,111.035866486,0.0,102.000620287,91.6425454185,359.038544921,63.7969335436,24.9909,270.250711377
 05/06  22:00:00,341.753034646,35.5802972436,108.815965707,0.0,87.0357390804,65.871452062,494.554162727,76.0676053499,16.6606,401.825957377
 05/06  23:00:00,240.7119602,35.5802972436,81.479743782,0.0,42.6918050922,48.4199368926,324.111698624,87.4799210916,8.3303,228.301477533
 05/06  24:00:00,179.053591444,30.8383318527,64.2889850788,0.0,27.7269238854,30.610668775,218.47340563,77.9446828244,3.33212,137.196602806
 05/07  01:00:00,179.686883459,30.8383318527,55.7044189192,0.0,34.4311606118,33.1021868926,172.905781395,68.3015211157,3.33212,101.272140279
 05/07  02:00:00,157.094311514,30.8383318527,50.6165252357,0.0,19.466279405,30.610668775,162.803398625,58.2044034688,3.33212,101.266875156
 05/07  03:00:00,154.273864131,30.8383318527,47.7952298004,0.0,19.466279405,30.610668775,156.317986146,51.7372144627,3.33212,101.248651683
 05/07  04:00:00,161.370435627,30.8383318527,48.3014501837,0.0,19.466279405,30.610668775,186.363819158,45.5182679125,3.33212,137.513431246
 05/07  05:00:00,169.679774565,30.8383318527,49.9458275508,0.0,19.466279405,30.610668775,211.915643259,39.4120562858,8.3303,164.173286973
 05/07  06:00:00,248.45419535,34.6319041654,64.6157165568,0.0,42.6918050922,54.3732441037,288.896684533,29.6220010665,16.6606,242.614083467
 05/07  07:00:00,338.699333403,35.806177982,100.440166095,0.0,49.3960418185,88.5934452969,448.807075411,29.1739157958,24.9909,394.642259615
 05/07  08:00:00,408.322892751,35.6646340742,138.193865016,0.0,57.6566862989,112.030105488,626.169453443,25.8630442909,33.3212,566.985209152
 05/07  09:00:00,335.523376494,36.1546107446,121.120924562,0.0,50.9524495726,81.1684271793,499.338264574,23.0173844661,66.8089,409.511980108
 05/07  10:00:00,299.268486379,36.3387545989,129.523315675,0.0,42.6918050922,68.9656133826,409.787526906,18.8523465284,83.4695,307.465680378
 05/07  11:00:00,309.987284782,36.3748974193,143.233398681,0.0,38.286128036,68.9656133826,341.954212746,12.5922578489,83.4695,245.892454897
 05/07  12:00:00,312.517029717,36.4149093774,145.57330011,0.0,38.286128036,68.9656133826,267.525142441,5.02742354043,83.4695,179.028218901
 05/07  13:00:00,291.161283286,36.3741831376,143.063802483,0.0,31.5818913096,56.727595265,257.979173608,3.82372435426,75.1392,179.016249253
 05/07  14:00:00,294.656232985,36.4056232854,146.626866171,0.0,31.5818913096,56.727595265,249.356166353,4.08847906514,66.8089,178.458787288
 05/07  15:00:00,293.803752487,36.433153017,144.248509807,0.0,31.5818913096,56.727595265,251.700989967,4.33822154234,75.1392,172.223568424
 05/07  16:00:00,324.926748557,36.1719645552,146.368715334,0.0,31.5818913096,61.661095265,233.561995396,4.50864877542,91.7998,137.253546621
 05/07  17:00:00,347.011818012,35.6730030863,142.510790004,0.0,31.5818913096,70.9729253606,228.239605809,7.6681680664,49.9818,170.589637743
 05/07  18:00:00,373.550908999,35.699915732,108.637253795,0.0,80.3315023541,83.7685254822,273.847470587,17.8788211962,49.9818,205.986849391
 05/07  19:00:00,385.007319654,35.6188848647,111.104174567,0.0,102.000620287,77.6748002752,327.865153295,24.7981347471,33.3212,269.745818548
 05/07  20:00:00,405.75826237,35.5888866601,100.521080972,0.0,108.704857014,91.4735406516,331.656979152,31.2764411653,33.3212,267.059337987
