Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  21:00:00,388.40133194,35.6805479577,111.379104263,0.0,95.2963835608,89.1510273009,335.076924881,37.983869481,24.9909,272.1021554
 05/07  22:00:00,340.064798825,35.6626540682,116.27051594,0.0,80.3315023541,63.3799339444,459.722934532,44.7281268161,16.6606,398.334207715
 05/07  23:00:00,250.463850818,35.625477911,91.1990991612,0.0,42.6918050922,48.4199368926,286.188328421,51.3009334468,8.3303,226.557094974
 05/07  24:00:00,199.995798334,31.6286594179,75.2369518434,0.0,34.4311606118,33.1021868926,182.051247913,41.0150389436,3.33212,137.704088969
 05/08  01:00:00,171.927267931,32.418986983,65.3063833126,0.0,19.418418834,29.3649097162,140.53550068,36.0982702017,3.33212,101.105110478
 05/08  02:00:00,157.993794421,30.8383318527,60.823883449,0.0,12.7620426787,28.1191506574,131.869804357,32.6051075878,3.33212,95.9325767688
 05/08  03:00:00,158.199406407,33.2093145482,58.7076093401,0.0,12.7620426787,28.1191506574,132.672151231,29.4273995707,3.33212,99.9126316606
 05/08  04:00:00,164.368566332,32.418986983,59.0720391245,0.0,12.7620426787,28.1191506574,170.431783394,29.6552868842,3.33212,137.44437651
 05/08  05:00:00,189.670559033,31.6286594179,63.1964571518,0.0,25.5240853573,30.610668775,263.726785247,28.6569367256,8.3303,226.739548521
 05/08  06:00:00,311.856339364,34.6319041654,95.6933623862,0.0,51.0481707146,78.1489452969,438.526797349,23.157822694,16.6606,398.708374655
 05/08  07:00:00,399.171756339,35.5962883973,124.936127221,0.0,64.3609230253,109.708623606,579.412447591,25.1831397714,24.9909,529.238407819
 05/08  08:00:00,337.393530399,35.5802972436,105.70598785,0.0,51.0481707146,80.7689615957,457.809666022,22.6345868237,33.3212,401.853879199
 05/08  09:00:00,327.52408552,36.1366208734,123.328014266,0.0,51.0481707146,71.0224615957,394.920592787,18.1988891483,66.8089,309.912803638
 05/08  10:00:00,284.538854048,36.2238382385,128.705746936,0.0,32.1804615127,65.7244621605,338.960029054,14.8756494642,83.4695,240.61487959
 05/08  11:00:00,271.241934747,36.2747213253,114.482176003,0.0,32.1804615127,65.7244621605,274.348050118,11.7141279266,83.4695,179.164422192
 05/08  12:00:00,223.731671399,36.3104997582,68.0487733942,0.0,32.1804615127,65.7244621605,282.363346052,20.0183532245,83.4695,178.875492828
 05/08  13:00:00,208.701741824,36.3433831499,62.9138609689,0.0,32.1804615127,55.9779621605,278.832356738,25.0769434641,75.1392,178.616213273
 05/08  14:00:00,252.582913102,36.3722534864,106.330768309,0.0,32.1804615127,55.9779621605,261.740557505,16.5876414741,66.8089,178.344016031
 05/08  15:00:00,288.623036068,36.3982181147,141.374977008,0.0,32.1804615127,55.9779621605,254.308677867,7.70154315936,75.1392,171.467934707
 05/08  16:00:00,311.362240871,36.1079505677,135.042137788,0.0,32.1804615127,60.9114621605,233.736583324,4.14845137254,91.7998,137.788331952
 05/08  17:00:00,332.708075047,35.6040619558,122.339904085,0.0,32.1804615127,77.5397301883,261.812806429,8.01873382971,49.9818,203.812272599
 05/08  18:00:00,407.135040981,35.6539234859,142.574135091,0.0,77.122965704,86.2600435998,422.214962607,8.46865702923,49.9818,363.764505577
 05/08  19:00:00,416.151328015,35.5954668695,141.262114156,0.0,102.647051061,80.1663183927,317.978325531,10.3574497041,33.3212,274.299675827
 05/08  20:00:00,455.357409484,35.5861601048,141.342908037,0.0,115.40909374,92.7192997104,315.729839737,13.8596300043,33.3212,268.549009733
 05/08  21:00:00,434.669775129,35.6385565346,144.197293807,0.0,102.647051061,94.1340635361,434.167199482,14.542174993,24.9909,394.634124489
 05/08  22:00:00,364.581058256,35.7188097733,140.643410569,0.0,77.122965704,65.871452062,338.813844378,18.7895607087,16.6606,303.363683669
 05/08  23:00:00,251.438918227,35.6826452438,95.9800344955,0.0,38.286128036,48.4199368926,199.017591117,27.7512959952,8.3303,162.935995122
 05/08  24:00:00,147.13400187,30.8383318527,34.7256617559,0.0,25.5240853573,30.610668775,164.438327165,23.6713332245,3.33212,137.43487394
 05/09  01:00:00,146.062716967,30.8383318527,41.033415235,0.0,19.418418834,29.3649097162,134.331124325,30.6217716205,3.33212,100.377232704
 05/09  02:00:00,142.276962633,33.2093145482,42.764871721,0.0,12.7620426787,28.1191506574,148.693941223,49.9614438195,3.33212,95.400377404
 05/09  03:00:00,140.044085675,30.8383318527,42.8798518843,0.0,12.7620426787,28.1191506574,163.076610557,58.6979220139,3.33212,101.046568543
 05/09  04:00:00,152.119628612,33.2093145482,45.4246133063,0.0,12.7620426787,28.1191506574,188.043931639,53.1038216791,3.33212,131.60798996
 05/09  05:00:00,182.790094066,32.418986983,54.7831831888,0.0,25.5240853573,30.610668775,288.611114466,47.3256949373,8.3303,232.955119528
 05/09  06:00:00,309.220731108,33.9996421133,92.925671139,0.0,51.0481707146,78.1489452969,446.67792223,37.0163724847,16.6606,393.000949745
 05/09  07:00:00,407.94549608,35.7144105777,132.510551315,0.0,64.3609230253,109.708623606,577.755473414,28.2978612176,24.9909,524.466712196
 05/09  08:00:00,365.925781662,35.6384119201,133.169778659,0.0,51.0481707146,80.7689615957,458.747474801,18.4781672956,33.3212,406.948107505
 05/09  09:00:00,346.842959249,36.1388388087,141.915327683,0.0,51.0481707146,71.0224615957,382.755746529,9.84308542687,66.8089,306.103761102
 05/09  10:00:00,302.574050713,36.2304841279,145.500773125,0.0,32.1804615127,65.7244621605,333.110402595,5.00937466566,83.4695,244.631527929
 05/09  11:00:00,305.454656482,36.2977331859,147.191164006,0.0,32.1804615127,65.7244621605,266.415735631,3.8970609235,83.4695,179.049174708
 05/09  12:00:00,301.014060589,36.3524154902,143.07125213,0.0,32.1804615127,65.7244621605,262.734708647,3.80095300132,83.4695,175.464255646
 05/09  13:00:00,295.078025507,36.3695182942,147.348576714,0.0,32.1804615127,55.9779621605,253.869592906,3.82003655308,75.1392,174.910356353
 05/09  14:00:00,294.937456014,36.402815757,146.672936709,0.0,32.1804615127,55.9779621605,249.014154468,3.97657142402,66.8089,178.228683044
 05/09  15:00:00,294.297320715,36.4312873376,145.148602857,0.0,32.1804615127,55.9779621605,250.564341817,4.06753295511,75.1392,171.357608862
 05/09  16:00:00,326.036299912,36.2018350139,146.433558585,0.0,32.1804615127,60.9114621605,231.633313844,2.1182857436,91.7998,137.7152281
 05/09  17:00:00,358.938897459,35.6965189616,145.832566347,0.0,32.1804615127,77.5397301883,256.568801619,4.51750677198,49.9818,202.069494847
 05/09  18:00:00,410.724390196,35.7516941592,144.038209804,0.0,77.122965704,86.2600435998,417.020701934,5.19249858107,49.9818,361.846403353
 05/09  19:00:00,420.28656586,35.7359065878,144.41698282,0.0,102.647051061,80.1663183927,312.621510978,4.49549436386,33.3212,274.804816614
 05/09  20:00:00,458.742036465,35.7108180826,144.241626429,0.0,115.40909374,92.7192997104,307.123128966,5.73736971135,33.3212,268.064559255
 05/09  21:00:00,433.919110546,35.7712933251,143.185028009,0.0,102.647051061,94.1340635361,432.613057897,11.2183714418,24.9909,396.403786455
 05/09  22:00:00,369.004747214,35.8388347758,144.568763942,0.0,77.122965704,65.871452062,324.47223458,12.8515440975,16.6606,294.960090483
 05/09  23:00:00,286.586069329,35.781667707,130.439720615,0.0,38.286128036,48.4199368926,192.244310807,14.3207721714,8.3303,169.593238635
 05/09  24:00:00,200.870274811,33.2093145482,85.5143539576,0.0,25.5240853573,30.610668775,141.68083117,7.51534635832,3.33212,130.833364812
 05/10  01:00:00,141.222582986,30.8383318527,36.2184285187,0.0,19.418418834,29.3649097162,113.397288733,9.03124280372,3.33212,101.033925929
 05/10  02:00:00,190.481316195,33.2093145482,90.4456450505,0.0,12.7620426787,28.1191506574,115.020158314,10.6823116844,3.33212,101.00572663
 05/10  03:00:00,168.483861855,32.418986983,69.4241098551,0.0,12.7620426787,28.1191506574,111.318567955,11.086426317,3.33212,96.9000216381
 05/10  04:00:00,149.408008793,31.6286594179,44.8021871128,0.0,12.7620426787,28.1191506574,152.992286451,14.6381217991,3.33212,135.022044651
 05/10  05:00:00,205.075799911,33.2093145482,76.6809940531,0.0,25.5240853573,30.610668775,252.118870334,17.5058986211,8.3303,226.282671713
 05/10  06:00:00,340.03945708,34.6319041654,123.332361527,0.0,51.0481707146,78.1489452969,426.127164609,17.2695904038,16.6606,392.196974205
 05/10  07:00:00,416.993222916,35.6334076138,141.697459389,0.0,64.3609230253,109.708623606,567.693281976,17.2495679024,24.9909,525.452814074
 05/10  08:00:00,376.717671307,35.6025747306,143.510419871,0.0,51.0481707146,80.7689615957,443.881391905,6.79958024336,33.3212,403.760611662
 05/10  09:00:00,350.586562551,36.14424925,143.72372348,0.0,51.0481707146,71.0224615957,374.08532038,1.58936168399,66.8089,305.687058696
 05/10  10:00:00,303.740098641,36.2461469427,145.68170963,0.0,32.1804615127,65.7244621605,329.511161661,4.41093806399,83.4695,241.630723597
 05/10  11:00:00,305.053293276,36.3328481497,146.612733828,0.0,32.1804615127,65.7244621605,265.59001637,4.68629672582,83.4695,177.434219644
 05/10  12:00:00,302.901708785,36.3937577312,144.487131517,0.0,32.1804615127,65.7244621605,263.806977922,4.50646972128,83.4695,175.831008201
 05/10  13:00:00,294.853197666,36.3703163934,146.06722099,0.0,32.1804615127,55.9779621605,258.232088446,4.71408454763,75.1392,178.378803899
 05/10  14:00:00,288.960573935,36.4026691335,141.229536612,0.0,32.1804615127,55.9779621605,242.855253015,4.78266125656,66.8089,171.263691758
 05/10  15:00:00,294.395783806,36.4394992755,146.032026142,0.0,32.1804615127,55.9779621605,257.930008213,4.67690394136,75.1392,178.113904272
 05/10  16:00:00,323.662012309,36.2472668643,146.095354235,0.0,32.1804615127,60.9114621605,226.285773011,2.09377755985,91.7998,132.392195451
 05/10  17:00:00,358.063298297,35.7283336711,146.182538041,0.0,32.1804615127,77.5397301883,258.473270388,5.05492262777,49.9818,203.43654776
 05/10  18:00:00,409.961321993,35.7876743417,144.315984271,0.0,77.122965704,86.2600435998,421.301696944,5.84539575406,49.9818,365.47450119
 05/10  19:00:00,419.898886813,35.8062059287,144.158388321,0.0,102.647051061,80.1663183927,307.87938744,5.10182160917,33.3212,269.456365831
 05/10  20:00:00,458.617202281,35.7683429609,144.144931052,0.0,115.40909374,92.7192997104,308.105115194,6.87366700151,33.3212,267.910248192
 05/10  21:00:00,433.686353443,35.8179870375,143.0378539,0.0,102.647051061,94.1340635361,431.86335393,13.9133630414,24.9909,392.959090889
 05/10  22:00:00,364.99176682,35.8743035818,141.125553041,0.0,77.122965704,65.871452062,332.554703682,21.1818008208,16.6606,294.712302861
 05/10  23:00:00,261.000886111,35.8071407343,105.577316811,0.0,38.286128036,48.4199368926,207.870350135,30.189712683,8.3303,169.350337452
 05/10  24:00:00,184.659588446,32.418986983,70.4449623378,0.0,25.5240853573,30.610668775,157.99018472,23.8872802635,3.33212,130.770784457
 05/11  01:00:00,161.630863383,31.6286594179,55.7432410041,0.0,19.418418834,29.3649097162,134.131368533,29.8127210265,3.33212,100.986527507
 05/11  02:00:00,151.60414541,33.2093145482,52.0689752705,0.0,12.7620426787,28.1191506574,143.401009337,41.9728120682,3.33212,98.0960772684
 05/11  03:00:00,150.162015279,30.8383318527,53.0042949595,0.0,12.7620426787,28.1191506574,155.629207403,54.7631744149,3.33212,97.5339129885
 05/11  04:00:00,161.083655023,33.2093145482,55.0153410893,0.0,12.7620426787,28.1191506574,190.553272332,56.5195590237,3.33212,130.701593308
 05/11  05:00:00,191.914798306,33.2093145482,63.7651854641,0.0,25.5240853573,30.610668775,296.053838946,54.3633177901,8.3303,233.360221156
 05/11  06:00:00,318.320948846,33.9996421133,102.617842377,0.0,51.0481707146,78.1489452969,453.664005928,45.6041402794,16.6606,391.399265649
 05/11  07:00:00,412.880556946,35.6229099941,138.403723349,0.0,64.3609230253,109.708623606,577.025224757,32.2823523711,24.9909,519.751972386
 05/11  08:00:00,373.256078441,35.637576317,141.138305786,0.0,51.0481707146,80.7689615957,455.752898952,18.5076793769,33.3212,403.924019575
 05/11  09:00:00,346.806343363,36.1484430106,141.46555087,0.0,51.0481707146,71.0224615957,379.399934866,10.2200297647,66.8089,302.371005101
 05/11  10:00:00,302.952644024,36.244161039,145.466310196,0.0,32.1804615127,65.7244621605,329.844289529,5.18025097979,83.4695,241.194538549
 05/11  11:00:00,292.448431936,36.3142549624,134.904610139,0.0,32.1804615127,65.7244621605,265.758671926,3.46814061102,83.4695,178.821031315
 05/11  12:00:00,303.761465845,36.3734260138,146.443503363,0.0,32.1804615127,65.7244621605,262.91031293,3.32693848636,83.4695,176.113874444
 05/11  13:00:00,294.030633249,36.3835656427,146.152686971,0.0,32.1804615127,55.9779621605,252.232733336,3.27980126525,75.1392,173.813732071
 05/11  14:00:00,294.016195553,36.4169103809,146.006137529,0.0,32.1804615127,55.9779621605,245.645782173,3.36773939553,66.8089,175.469142778
 05/11  15:00:00,292.683601747,36.4433908725,144.406371766,0.0,32.1804615127,55.9779621605,252.23929702,3.43128076157,75.1392,173.668816259
 05/11  16:00:00,320.271398571,36.2238456767,142.705710629,0.0,32.1804615127,60.9114621605,224.922306432,1.57194255525,91.7998,131.550563877
 05/11  17:00:00,356.746906154,35.7110198837,145.963829002,0.0,32.1804615127,77.5397301883,258.068719655,3.98950296847,49.9818,204.097416686
 05/11  18:00:00,408.88476896,35.7678759994,144.329745574,0.0,77.122965704,86.2600435998,419.089066012,8.01770425675,49.9818,361.089561755
 05/11  19:00:00,418.975453341,35.7571408343,144.165260532,0.0,102.647051061,80.1663183927,315.161222082,11.5400233538,33.3212,270.299998728
 05/11  20:00:00,456.795647475,35.7322785018,142.454000865,0.0,115.40909374,92.7192997104,309.88178464,13.9988270914,33.3212,262.561757548
 05/11  21:00:00,434.032308206,35.7882925283,143.256307976,0.0,102.647051061,94.1340635361,440.715810385,18.6582214626,24.9909,397.066688922
 05/11  22:00:00,368.207808373,35.8520593529,143.948387781,0.0,77.122965704,65.871452062,331.844568798,17.9157195661,16.6606,297.268249232
 05/11  23:00:00,279.056067682,35.7958384564,122.976117153,0.0,38.286128036,48.4199368926,189.232649707,18.2974538974,8.3303,162.604895809
 05/11  24:00:00,189.952823134,33.2093145482,74.7408902213,0.0,25.5240853573,30.610668775,149.696762292,15.6784499869,3.33212,130.686192305
 05/12  01:00:00,147.663812013,30.8383318527,42.6108502135,0.0,19.418418834,29.3649097162,118.090183922,13.8005954698,3.33212,100.957468453
 05/12  02:00:00,192.495264019,33.2093145482,92.5575708148,0.0,12.7620426787,28.1191506574,114.750243546,10.4784950003,3.33212,100.939628546
 05/12  03:00:00,163.929368416,32.418986983,65.0529609884,0.0,12.7620426787,28.1191506574,112.31509571,14.353218221,3.33212,94.629757489
 05/12  04:00:00,166.416643041,32.418986983,60.3286491412,0.0,12.7620426787,28.1191506574,152.784658622,18.1369851629,3.33212,131.315553459
 05/12  05:00:00,195.76738823,32.8141507656,67.2452743635,0.0,25.5240853573,30.610668775,257.588829627,16.875415398,8.3303,232.383114229
 05/12  06:00:00,340.387976045,34.7899696785,122.873817986,0.0,51.0481707146,78.1489452969,424.687559351,17.4665048974,16.6606,390.560454454
 05/12  07:00:00,416.872650189,35.6159064546,141.045202265,0.0,64.3609230253,109.708623606,564.169784168,21.2058881908,24.9909,517.972995978
 05/12  08:00:00,377.117794897,35.5804263077,143.902295806,0.0,51.0481707146,80.7689615957,447.637400345,14.6031183217,33.3212,399.713082024
 05/12  09:00:00,341.851230338,36.1428346974,136.965215406,0.0,51.0481707146,71.0224615957,378.235607684,9.76176758083,66.8089,301.664940103
 05/12  10:00:00,289.28859566,36.2295178915,132.94250977,0.0,32.1804615127,65.7244621605,335.729573886,8.34731660764,83.4695,243.912757278
 05/12  11:00:00,268.1390943,36.2804244287,111.258558897,0.0,32.1804615127,65.7244621605,269.193854254,11.6195207465,83.4695,174.104833508
 05/12  12:00:00,248.462404207,36.3180741544,92.5323630273,0.0,32.1804615127,65.7244621605,277.469971701,17.8732780641,83.4695,176.127193636
 05/12  13:00:00,285.872864536,36.3532204292,138.650230222,0.0,32.1804615127,55.9779621605,260.287656889,6.98082077959,75.1392,178.16763611
 05/12  14:00:00,294.299017287,36.3819638756,146.271191509,0.0,32.1804615127,55.9779621605,242.754933844,4.92340024563,66.8089,171.022633599
 05/12  15:00:00,281.497870418,36.4083682251,134.356601198,0.0,32.1804615127,55.9779621605,253.288270744,7.10817137603,75.1392,171.040899368
 05/12  16:00:00,317.514601856,36.1407897409,141.366781668,0.0,32.1804615127,60.9114621605,233.492018872,4.18007896708,91.7998,137.512139905
 05/12  17:00:00,357.18565846,35.6500469046,146.025685439,0.0,32.1804615127,77.5397301883,253.145724838,5.74631481294,49.9818,197.417610025
 05/12  18:00:00,401.505083788,35.6909145724,136.599826186,0.0,77.122965704,86.2600435998,426.369489801,11.5058051066,49.9818,364.881884695
 05/12  19:00:00,377.285249293,35.6358541283,103.574094609,0.0,102.647051061,80.1663183927,325.362683712,23.8646812813,33.3212,268.176802431
 05/12  20:00:00,429.505223039,35.6176493635,116.613795584,0.0,115.40909374,92.7192997104,321.557695055,28.4251287524,33.3212,259.811366303
 05/12  21:00:00,403.485548154,35.6954367327,114.181748435,0.0,102.647051061,94.1340635361,455.442938503,35.7180432933,24.9909,394.733995209
 05/12  22:00:00,321.105806448,35.7636735973,98.1042291641,0.0,77.122965704,65.871452062,365.958292715,50.7639847128,16.6606,298.533708002
 05/12  23:00:00,230.343949043,35.7085817268,75.5352996884,0.0,38.286128036,48.4199368926,244.109431408,73.3091769343,8.3303,162.469954474
 05/12  24:00:00,177.834076965,30.8383318527,65.3045578651,0.0,25.5240853573,30.610668775,200.155589223,66.1906862929,3.33212,130.63278293
 05/13  01:00:00,174.060980787,30.8383318527,59.3336593358,0.0,27.7269238854,30.610668775,163.644781606,59.4032814136,3.33212,100.909380193
 05/13  02:00:00,153.258747096,32.418986983,54.4505724658,0.0,12.7620426787,28.1191506574,151.69105332,53.7621117738,3.33212,94.5968215462
 05/13  03:00:00,149.859846876,31.6286594179,51.8748687481,0.0,12.7620426787,28.1191506574,151.505947584,47.2787398384,3.33212,100.895087746
 05/13  04:00:00,157.95477626,33.2093145482,51.834784434,0.0,12.7620426787,28.1191506574,177.241296311,43.3525957032,3.33212,130.556580607
 05/13  05:00:00,163.17607139,30.8383318527,52.7608763851,0.0,12.7620426787,28.1191506574,211.594623428,40.853116262,8.3303,162.411207166
 05/13  06:00:00,251.861430846,34.6319041654,68.0292058505,0.0,42.6918050922,54.3732441037,284.615070733,33.9180566505,16.6606,234.036414083
 05/13  07:00:00,331.805179758,35.6364704364,102.939481183,0.0,42.6918050922,86.1019271793,456.987501173,42.2339831582,24.9909,389.762618015
 05/13  08:00:00,408.323715674,35.6457245373,138.217574939,0.0,57.6566862989,112.030105488,628.636833131,41.4170862298,33.3212,553.898546901
 05/13  09:00:00,346.890846111,36.1575634356,123.272202207,0.0,57.6566862989,83.6599452969,496.407751072,35.2161138343,66.8089,394.382737238
 05/13  10:00:00,285.314453752,36.2701199254,115.883491416,0.0,42.6918050922,68.9656133826,412.291052215,24.3892371393,83.4695,304.432315076
 05/13  11:00:00,305.728944609,36.342496946,144.145116034,0.0,34.9340096728,67.7198543238,336.445753084,13.2997732269,83.4695,239.676479857
 05/13  12:00:00,307.091706012,36.398094746,145.859696855,0.0,34.9340096728,67.7198543238,265.991954441,6.10432637272,83.4695,176.418128069
 05/13  13:00:00,298.322900894,36.3830998345,146.474917072,0.0,34.9340096728,57.9733543238,257.809981965,4.10150913138,75.1392,178.569272834
 05/13  14:00:00,298.665271679,36.4162361548,146.624640688,0.0,34.9340096728,57.9733543238,249.385865282,4.26202454048,66.8089,178.314940742
 05/13  15:00:00,298.462628333,36.4441503647,146.381528578,0.0,34.9340096728,57.9733543238,251.052241776,4.48044005746,75.1392,171.432601718
 05/13  16:00:00,327.436891858,36.1601829256,146.364783248,0.0,34.9340096728,62.9068543238,234.211230608,4.77251263321,91.7998,137.638917975
 05/13  17:00:00,354.932793879,35.6681137989,146.996759026,0.0,34.9340096728,72.2186844194,226.875400668,7.2887139353,49.9818,169.604886733
 05/13  18:00:00,419.925556778,35.7538042132,145.837637128,0.0,87.0357390804,86.2600435998,255.427890715,6.89893880189,49.9818,198.547151913
 05/13  19:00:00,403.227192992,35.6185579865,132.158592511,0.0,102.000620287,77.6748002752,317.038932123,16.3034099142,33.3212,267.414322209
 05/13  20:00:00,387.907085007,35.5824724857,92.1495897017,0.0,102.000620287,88.9820225341,332.866905906,32.5869908148,33.3212,266.958715091
 05/13  21:00:00,380.328528631,35.600746831,94.4241453749,0.0,102.000620287,91.6425454185,334.197895212,45.992672692,24.9909,263.21432252
 05/13  22:00:00,335.314800617,35.588162746,102.630855174,0.0,87.0357390804,65.871452062,453.596544454,51.3267019206,16.6606,385.609242534
 05/13  23:00:00,241.982260456,35.5802972436,82.9701825791,0.0,42.6918050922,48.4199368926,293.772843483,53.3916024237,8.3303,232.050941059
 05/13  24:00:00,202.678846772,30.8383318527,88.0159941077,0.0,27.7269238854,30.610668775,181.6225917,47.7213911519,3.33212,130.569080548
 05/14  01:00:00,219.491006799,30.8383318527,95.4430082667,0.0,34.4311606118,33.1021868926,152.453039441,54.4280380337,3.33212,94.6928814071
 05/14  02:00:00,178.705679237,30.8383318527,72.1635720138,0.0,19.466279405,30.610668775,159.281477592,54.9488942045,3.33212,101.000463387
 05/14  03:00:00,168.283311474,30.8383318527,61.7571770026,0.0,19.466279405,30.610668775,153.381580269,49.0469080765,3.33212,101.002552192
 05/14  04:00:00,171.310101782,30.8383318527,58.2066662856,0.0,19.466279405,30.610668775,177.474215245,43.6511847419,3.33212,130.490910503
 05/14  05:00:00,177.497921912,31.6286594179,56.9429719232,0.0,19.466279405,30.610668775,210.622545123,39.7458430271,8.3303,162.546402096
 05/14  06:00:00,255.054241344,34.7899696785,71.0038286174,0.0,42.6918050922,54.3732441037,282.717922446,31.490384587,16.6606,234.566937859
 05/14  07:00:00,345.533918575,35.8581839715,107.142024425,0.0,49.3960418185,88.5934452969,439.551421847,25.6254825702,24.9909,388.935039277
 05/14  08:00:00,409.141513273,35.6944091694,138.631858202,0.0,57.6566862989,112.030105488,599.063647346,13.9552631563,33.3212,551.78718419
 05/14  09:00:00,357.222792631,36.1854670474,141.902442248,0.0,50.9524495726,81.1684271793,467.58323581,5.76537768518,66.8089,395.008958125
 05/14  10:00:00,315.588816212,36.4115556844,144.801072819,0.0,42.6918050922,68.9656133826,389.888547033,2.46200185177,83.4695,303.957045181
 05/14  11:00:00,313.469853604,36.4285994307,146.123889131,0.0,38.286128036,68.9656133826,329.774591502,2.36017613703,83.4695,243.944915364
 05/14  12:00:00,313.145669503,36.4754558636,146.110130469,0.0,38.286128036,68.9656133826,257.300870668,2.24438213332,83.4695,171.586988535
 05/14  13:00:00,294.161680064,36.3962104494,146.373816209,0.0,31.5818913096,56.727595265,256.35114244,3.00760316886,75.1392,178.204339271
 05/14  14:00:00,294.163968071,36.4218300821,145.698427201,0.0,31.5818913096,56.727595265,240.883754322,3.26535306746,66.8089,170.809501255
 05/14  15:00:00,295.034782383,36.4533483543,145.148616528,0.0,31.5818913096,56.727595265,249.334549357,3.38198645786,75.1392,170.813362899
 05/14  16:00:00,326.815135465,36.2016722151,147.882890231,0.0,31.5818913096,61.661095265,226.220351016,3.59321023138,91.7998,130.827340785
 05/14  17:00:00,350.738226419,35.6960795873,145.832373142,0.0,31.5818913096,70.9729253606,225.577642889,5.82263434831,49.9818,169.773208541
 05/14  18:00:00,412.885385495,35.7382732441,145.550938711,0.0,80.3315023541,83.7685254822,254.774364576,5.157242103,49.9818,199.635322473
 05/14  19:00:00,418.962518131,35.693844974,144.871377696,0.0,102.000620287,77.6748002752,301.976659866,4.06381869541,33.3212,264.591641171
 05/14  20:00:00,450.12688512,35.6475671124,142.703122458,0.0,108.704857014,91.4735406516,296.40761491,4.72732226921,33.3212,258.359092641
 05/14  21:00:00,421.922369674,35.772562561,142.514719194,0.0,95.2963835608,89.1510273009,298.032768792,6.59331870555,24.9909,266.448550086
 05/14  22:00:00,369.996807093,35.743234397,144.28769159,0.0,80.3315023541,63.3799339444,417.049411687,12.9822397281,16.6606,387.406571959
 05/14  23:00:00,282.107635825,35.6893624962,121.549016031,0.0,42.6918050922,48.4199368926,255.729249573,22.3454161657,8.3303,225.053533407
 05/14  24:00:00,185.004303654,32.8141507656,58.9376302044,0.0,34.4311606118,33.1021868926,157.111986919,23.0851492787,3.33212,130.69471764
 05/15  01:00:00,154.144290802,30.8383318527,48.9789609702,0.0,19.418418834,29.3649097162,135.252389894,37.388272371,3.33212,94.5319975225
 05/15  02:00:00,152.246603979,32.418986983,53.4043679646,0.0,12.7620426787,28.1191506574,150.546353855,46.3797639684,3.33212,100.834469887
 05/15  03:00:00,151.938279871,31.6286594179,53.9244978314,0.0,12.7620426787,28.1191506574,146.639006537,48.7781809029,3.33212,94.5287056344
 05/15  04:00:00,161.100917184,33.2093145482,54.9646077045,0.0,12.7620426787,28.1191506574,181.9518883,48.1889120523,3.33212,130.430856248
 05/15  05:00:00,188.969765434,32.418986983,64.3337585308,0.0,25.5240853573,30.610668775,276.71011633,43.1997395351,8.3303,225.180076794
 05/15  06:00:00,321.887523597,33.9996421133,106.245731637,0.0,51.0481707146,78.1489452969,431.819028728,27.047241443,16.6606,388.111187285
 05/15  07:00:00,412.966957573,35.7373969843,137.567533476,0.0,64.3609230253,109.708623606,545.078554603,7.42871797291,24.9909,512.65893663
 05/15  08:00:00,376.672318704,35.6465238196,142.913845325,0.0,51.0481707146,80.7689615957,433.908763201,1.94357865478,33.3212,398.643984547
 05/15  09:00:00,350.156332258,36.1612423681,143.131233096,0.0,51.0481707146,71.0224615957,366.880218621,0.884506376377,66.8089,299.186812245
 05/15  10:00:00,304.492509902,36.2633906912,146.364444222,0.0,32.1804615127,65.7244621605,321.84455625,2.55999326764,83.4695,235.815062982
 05/15  11:00:00,304.793706478,36.3583775248,146.629659095,0.0,32.1804615127,65.7244621605,264.589577044,2.77152607345,83.4695,178.348550971
 05/15  12:00:00,303.526337231,36.4170126064,146.26706383,0.0,32.1804615127,65.7244621605,257.547938531,2.85916466246,83.4695,171.219273869
 05/15  13:00:00,293.750628213,36.3819134949,146.221719826,0.0,32.1804615127,55.9779621605,256.069174716,3.11696641516,75.1392,177.813008301
 05/15  14:00:00,293.063440378,36.4162854629,144.858043734,0.0,32.1804615127,55.9779621605,240.790272042,3.27844828104,66.8089,170.702923761
 05/15  15:00:00,294.849885745,36.4386079299,145.883524382,0.0,32.1804615127,55.9779621605,249.073932543,3.23341155617,75.1392,170.701320987
 05/15  16:00:00,324.68676873,36.2571593597,146.198262335,0.0,32.1804615127,60.9114621605,224.088515721,1.51915583716,91.7998,130.769559884
 05/15  17:00:00,359.096053737,35.7378838868,146.34902616,0.0,32.1804615127,77.5397301883,250.547410871,3.64595668449,49.9818,196.919654187
 05/15  18:00:00,410.690629522,35.7911066893,144.960962684,0.0,77.122965704,86.2600435998,415.03096617,4.31357455194,49.9818,360.735591618
 05/15  19:00:00,419.917729569,35.8023492651,144.566923656,0.0,102.647051061,80.1663183927,299.956834261,5.15799857418,33.3212,261.477635687
 05/15  20:00:00,458.421334915,35.7718203639,144.175717305,0.0,115.40909374,92.7192997104,311.085366343,11.4261636352,33.3212,266.338002707
 05/15  21:00:00,433.316258519,35.8236852861,142.589103521,0.0,102.647051061,94.1340635361,428.732259913,14.8475856805,24.9909,388.893774232
 05/15  22:00:00,361.13347104,35.879737815,137.148581688,0.0,77.122965704,65.871452062,327.450579233,18.2541973251,16.6606,292.535781908
 05/15  23:00:00,239.655466215,35.8136629187,84.3882822996,0.0,38.286128036,48.4199368926,198.160006907,27.6846842364,8.3303,162.14502267
 05/15  24:00:00,188.262336513,33.2093145482,73.2592005799,0.0,25.5240853573,30.610668775,158.466613627,24.6843887079,3.33212,130.450104919
 05/16  01:00:00,153.385423846,30.8383318527,48.3425930058,0.0,19.418418834,29.3649097162,120.252314159,22.424946771,3.33212,94.4952473883
 05/16  02:00:00,157.22969141,33.2093145482,57.7181935037,0.0,12.7620426787,28.1191506574,131.11739095,26.9884184361,3.33212,100.796852514
 05/16  03:00:00,151.871193659,33.2093145482,52.4099526303,0.0,12.7620426787,28.1191506574,126.821116795,28.9926276796,3.33212,94.4963691159
 05/16  04:00:00,161.486454918,31.6286594179,56.3602799656,0.0,12.7620426787,28.1191506574,160.210644799,26.5055872987,3.33212,130.3729375
 05/16  05:00:00,192.736509185,32.8141507656,67.2039441002,0.0,25.5240853573,30.610668775,257.643371423,24.3318650368,8.3303,224.981206386
 05/16  06:00:00,321.450812629,34.7899696785,104.366234429,0.0,51.0481707146,78.1489452969,423.740243027,20.1521279242,16.6606,386.927515103
 05/16  07:00:00,413.434497143,35.5975102799,138.115283699,0.0,64.3609230253,109.708623606,558.75602705,22.3708830042,24.9909,511.394244046
 05/16  08:00:00,361.766621851,35.5802972436,129.107372733,0.0,51.0481707146,80.7689615957,444.678990188,18.5882430178,33.3212,392.76954717
 05/16  09:00:00,336.145779283,36.1402116442,131.752520937,0.0,51.0481707146,71.0224615957,382.917031099,14.1410430766,66.8089,301.967088022
 05/16  10:00:00,298.749472699,36.2276129796,141.81996974,0.0,32.1804615127,65.7244621605,328.275156126,8.06403192984,83.4695,236.741624196
 05/16  11:00:00,303.629610857,36.2786135419,145.684075244,0.0,32.1804615127,65.7244621605,260.03990819,5.20776608046,83.4695,171.362642109
 05/16  12:00:00,303.801600996,36.3158508129,146.597345637,0.0,32.1804615127,65.7244621605,265.293513128,5.33948410676,83.4695,176.484529021
 05/16  13:00:00,293.292902358,36.3492364456,144.801894314,0.0,32.1804615127,55.9779621605,252.682247397,5.22276073603,75.1392,172.320286661
 05/16  14:00:00,292.762453997,36.3792885558,143.173487354,0.0,32.1804615127,55.9779621605,242.279620056,4.8765585241,66.8089,170.594161532
 05/16  15:00:00,293.30610047,36.4061982521,144.08971299,0.0,32.1804615127,55.9779621605,250.606919794,4.87050184977,75.1392,170.597217944
 05/16  16:00:00,322.883585598,36.1373870925,145.103358781,0.0,32.1804615127,60.9114621605,225.214977001,2.71189007346,91.7998,130.703286927
 05/16  17:00:00,357.415199842,35.6560582357,145.152959364,0.0,32.1804615127,77.5397301883,252.245220291,5.49254779978,49.9818,196.770872491
 05/16  18:00:00,408.379607195,35.6904892683,142.313028553,0.0,77.122965704,86.2600435998,411.913514702,6.41774713902,49.9818,355.513967563
 05/16  19:00:00,408.641337154,35.6366974739,133.910120066,0.0,102.647051061,80.1663183927,313.037036689,14.5239536543,33.3212,265.191883035
 05/16  20:00:00,423.118738442,35.617581009,110.037061937,0.0,115.40909374,92.7192997104,318.143954513,22.5776252741,33.3212,262.245129239
 05/16  21:00:00,418.283937257,35.7081157177,128.699780248,0.0,102.647051061,94.1340635361,435.817888682,25.5801197998,24.9909,385.246868882
 05/16  22:00:00,359.611014641,35.7848484676,136.119850459,0.0,77.122965704,65.871452062,332.401418557,25.1588529906,16.6606,290.581965566
 05/16  23:00:00,264.756581,35.7378081414,109.402219072,0.0,38.286128036,48.4199368926,197.181488674,26.7105902607,8.3303,162.140598413
 05/16  24:00:00,153.365459041,30.8383318527,40.9331855035,0.0,25.5240853573,30.610668775,162.496132943,28.8073742318,3.33212,130.356638711
 05/17  01:00:00,151.102719019,30.8383318527,46.017283117,0.0,19.418418834,29.3649097162,150.336219236,46.2428841704,3.33212,100.761215065
 05/17  02:00:00,147.774765454,33.2093145482,48.2419481941,0.0,12.7620426787,28.1191506574,145.635412867,47.8342377171,3.33212,94.4690551501
 05/17  03:00:00,149.781251272,33.2093145482,50.3372704745,0.0,12.7620426787,28.1191506574,130.914162749,31.9928996688,3.33212,95.5891430799
 05/17  04:00:00,158.09796123,31.6286594179,53.6529837888,0.0,12.7620426787,28.1191506574,161.636101068,29.1662138226,3.33212,129.137767245
 05/17  05:00:00,187.44670248,32.418986983,62.9896162857,0.0,25.5240853573,30.610668775,268.800845295,35.7217311852,8.3303,224.74881411
 05/17  06:00:00,314.24938758,34.7899696785,97.8950186009,0.0,51.0481707146,78.1489452969,438.567368944,35.3623528419,16.6606,386.544416102
 05/17  07:00:00,403.371224105,35.6077253348,129.084269201,0.0,64.3609230253,109.708623606,570.596987741,36.412130017,24.9909,509.193957724
 05/17  08:00:00,333.392021942,35.5802972436,101.701491827,0.0,51.0481707146,80.7689615957,461.612386176,36.3286896805,33.3212,391.962496495
 05/17  09:00:00,294.877864327,36.1342688051,90.8926426657,0.0,51.0481707146,71.0224615957,402.844600876,34.8459110401,66.8089,301.189789836
 05/17  10:00:00,238.105720129,36.2247078652,82.8188975344,0.0,32.1804615127,65.7244621605,347.672463553,29.9978291934,83.4695,234.20513436
 05/17  11:00:00,245.582290139,36.2735407845,89.5369691149,0.0,32.1804615127,65.7244621605,284.508294678,27.332160479,83.4695,173.706634199
 05/17  12:00:00,259.429428842,36.310978084,103.891826642,0.0,32.1804615127,65.7244621605,279.53123031,25.060400263,83.4695,171.001330047
 05/17  13:00:00,289.492643284,36.3447633692,142.772783736,0.0,32.1804615127,55.9779621605,261.859597191,11.8836314121,75.1392,174.836765779
 05/17  14:00:00,281.294347811,36.3754861235,134.120221074,0.0,32.1804615127,55.9779621605,245.033434245,6.98054215424,66.8089,171.243992091
 05/17  15:00:00,260.841950379,36.4025796775,113.919406331,0.0,32.1804615127,55.9779621605,257.191392098,10.8217371288,75.1392,171.230454969
 05/17  16:00:00,255.304007182,36.1105053361,80.0025611253,0.0,32.1804615127,60.9114621605,241.383592209,17.7708220031,91.7998,131.812970206
 05/17  17:00:00,297.854547867,35.6092150292,88.1522652276,0.0,32.1804615127,77.5397301883,269.585325573,22.9843796119,49.9818,196.619145961
 05/17  18:00:00,342.196523713,35.6462230273,78.7204225718,0.0,77.122965704,86.2600435998,434.602682636,31.6491152598,49.9818,352.971767376
 05/17  19:00:00,358.252873228,35.583980124,84.5903378213,0.0,102.647051061,80.1663183927,330.148569043,35.4017633884,33.3212,261.425605655
 05/17  20:00:00,415.929358525,35.5835482312,102.949249311,0.0,115.40909374,92.7192997104,332.752791721,36.2049683236,33.3212,263.226623398
 05/17  21:00:00,417.828494459,35.6330687398,128.352206038,0.0,102.647051061,94.1340635361,447.060191152,35.7767594638,24.9909,386.292531688
 05/17  22:00:00,340.993090459,35.706419436,117.976658164,0.0,77.122965704,65.871452062,338.156409535,35.1037385379,16.6606,286.392070998
 05/17  23:00:00,256.222292765,35.6661714527,101.303925604,0.0,38.286128036,48.4199368926,204.803786193,35.8900033918,8.3303,160.583482801
 05/17  24:00:00,163.827443035,30.8383318527,51.3972793758,0.0,25.5240853573,30.610668775,166.207782673,32.5859648455,3.33212,130.289697828
 05/18  01:00:00,155.250452201,30.8383318527,50.1852457266,0.0,19.418418834,29.3649097162,142.75963496,38.6965645245,3.33212,100.730950436
 05/18  02:00:00,147.486290762,31.6286594179,49.5480273689,0.0,12.7620426787,28.1191506574,137.664074256,39.913840145,3.33212,94.4181141107
 05/18  03:00:00,147.490126395,32.418986983,48.7544543949,0.0,12.7620426787,28.1191506574,141.676162619,43.9260935055,3.33212,94.4179491132
 05/18  04:00:00,155.006135153,33.2093145482,48.9007494202,0.0,12.7620426787,28.1191506574,179.959085142,46.3905232399,3.33212,130.236441902
 05/18  05:00:00,181.15981047,30.8383318527,58.2040620096,0.0,25.5240853573,30.610668775,272.409651307,39.5316714159,8.3303,224.547679891
 05/18  06:00:00,312.370475273,34.7899696785,96.012644349,0.0,51.0481707146,78.1489452969,424.273939489,26.9124513305,16.6606,380.700888158
 05/18  07:00:00,407.670831143,35.6126058699,133.23773489,0.0,64.3609230253,109.708623606,553.466581187,18.3520820282,24.9909,510.123599158
 05/18  08:00:00,372.995134055,35.6153348911,140.198637882,0.0,51.0481707146,80.7689615957,435.123008579,7.76601674004,33.3212,394.035791839
 05/18  09:00:00,350.973618305,36.1385052402,145.062500454,0.0,51.0481707146,71.0224615957,362.883166809,1.69658221096,66.8089,294.377684598
 05/18  10:00:00,299.791806746,36.2279627208,142.466548184,0.0,32.1804615127,65.7244621605,322.42982535,3.8356355619,83.4695,235.124689788
 05/18  11:00:00,290.644467984,36.2826256376,132.800999427,0.0,32.1804615127,65.7244621605,258.910960805,4.29271834779,83.4695,171.148742457
 05/18  12:00:00,259.218205806,36.3211668664,102.725400798,0.0,32.1804615127,65.7244621605,269.214316537,8.4324156595,83.4695,177.312400878
 05/18  13:00:00,249.908961498,36.3510411216,103.357191162,0.0,32.1804615127,55.9779621605,257.24847517,11.0634097764,75.1392,171.045865394
 05/18  14:00:00,259.896032854,36.3817856635,113.226039133,0.0,32.1804615127,55.9779621605,247.379850759,10.1883680895,66.8089,170.382582669
 05/18  15:00:00,270.210642152,36.4088551594,123.408166862,0.0,32.1804615127,55.9779621605,254.08771058,8.70818633314,75.1392,170.240324247
 05/18  16:00:00,268.794953305,36.1231837149,93.3774881709,0.0,32.1804615127,60.9114621605,234.442756104,11.9497588073,91.7998,130.693197296
 05/18  17:00:00,268.512089084,35.6286920388,59.1065483404,0.0,32.1804615127,77.5397301883,270.786921542,27.360626214,49.9818,193.444495328
 05/18  18:00:00,341.714311962,35.6742071383,78.3791312006,0.0,77.122965704,86.2600435998,441.197118209,35.6769593362,49.9818,355.538358873
 05/18  19:00:00,358.419910208,35.5927748525,87.5621242393,0.0,102.647051061,80.1663183927,337.417552388,45.0095407897,33.3212,259.086811599
 05/18  20:00:00,418.981086544,35.5938511401,105.980407695,0.0,115.40909374,92.7192997104,343.982350652,52.8760659692,33.3212,257.785084683
 05/18  21:00:00,415.217331521,35.6441455323,125.719200249,0.0,102.647051061,94.1340635361,465.939995,54.5203221744,24.9909,386.428772825
 05/18  22:00:00,326.722980632,35.7179762863,103.746373222,0.0,77.122965704,65.871452062,370.494858631,62.4828468952,16.6606,291.351411735
 05/18  23:00:00,231.499299262,35.6741854181,76.7447530225,0.0,38.286128036,48.4199368926,232.690217885,62.5332930957,8.3303,161.826624789
 05/18  24:00:00,177.87961988,30.8383318527,65.3846230184,0.0,25.5240853573,30.610668775,183.236312331,56.1816081436,3.33212,123.722584187
 05/19  01:00:00,162.782891558,30.8383318527,57.6656377254,0.0,19.418418834,29.3649097162,157.827994242,53.806768354,3.33212,100.689105888
 05/19  02:00:00,151.473746832,31.6286594179,53.4982088729,0.0,12.7620426787,28.1191506574,145.448743233,47.7273108834,3.33212,94.3893123499
 05/19  03:00:00,150.041182975,32.418986983,51.2967800322,0.0,12.7620426787,28.1191506574,139.460450278,41.7519019457,3.33212,94.3764283319
 05/19  04:00:00,159.54599169,33.2093145482,52.8066250609,0.0,12.7620426787,28.1191506574,169.438401751,35.9348768979,3.33212,130.171404853
 05/19  05:00:00,186.349929061,31.6286594179,61.9653306056,0.0,25.5240853573,30.610668775,264.135022196,31.4760483018,8.3303,224.328673894
 05/19  06:00:00,312.928464298,34.7899696785,95.856452324,0.0,51.0481707146,78.1489452969,420.737923381,28.1128471947,16.6606,375.964476187
 05/19  07:00:00,400.490774711,35.5927398826,125.230811551,0.0,64.3609230253,109.708623606,566.837473247,33.9133918372,24.9909,507.93318141
 05/19  08:00:00,329.718428517,35.5802972436,97.2496382962,0.0,51.0481707146,80.7689615957,464.446470697,39.2083753705,33.3212,391.916895327
 05/19  09:00:00,290.05338082,36.134193034,86.0553827276,0.0,51.0481707146,71.0224615957,405.16474717,39.3895004919,66.8089,298.966346678
 05/19  10:00:00,227.950759337,36.2247082274,72.6732569611,0.0,32.1804615127,65.7244621605,354.555162009,38.9665274966,83.4695,232.119134513
 05/19  11:00:00,223.642151547,36.2770626324,67.7116740166,0.0,32.1804615127,65.7244621605,293.092349007,35.9891965335,83.4695,173.633652474
 05/19  12:00:00,223.735330212,36.3149704284,68.490046447,0.0,32.1804615127,65.7244621605,289.498864203,35.2578930111,83.4695,170.771471192
 05/19  13:00:00,214.620919949,36.3465713472,69.0421244797,0.0,32.1804615127,55.9779621605,291.397498101,45.7352640519,75.1392,170.523034049
 05/19  14:00:00,213.99429747,36.3757082249,68.373389793,0.0,32.1804615127,55.9779621605,292.554595252,55.4736453792,66.8089,170.272049873
 05/19  15:00:00,213.582836313,36.4026894769,67.9470272093,0.0,32.1804615127,55.9779621605,303.107533552,57.694693781,75.1392,170.273639771
 05/19  16:00:00,242.099674658,36.1106430767,67.4749756273,0.0,32.1804615127,60.9114621605,285.029658568,62.7406399156,91.7998,130.489218653
 05/19  17:00:00,289.596089006,35.5814997979,80.3638726672,0.0,32.1804615127,77.5397301883,316.611343576,70.3400117284,49.9818,196.289531848
 05/19  18:00:00,363.422997155,35.6211395402,100.094011994,0.0,77.122965704,86.2600435998,473.936648768,72.2792038683,49.9818,351.675644899
 05/19  19:00:00,369.744270734,35.580936784,99.2755026446,0.0,102.647051061,80.1663183927,367.242611966,75.5859731233,33.3212,258.335438842
 05/19  20:00:00,419.146545718,35.5802972436,106.541086964,0.0,115.40909374,92.7192997104,369.380731187,78.5779594716,33.3212,257.481571715
 05/19  21:00:00,409.879017627,35.6002833741,120.716384624,0.0,102.647051061,94.1340635361,490.494568846,79.8688811072,24.9909,385.634787739
 05/19  22:00:00,320.252395487,35.6416578872,97.3457533622,0.0,77.122965704,65.871452062,389.612846914,83.0745518433,16.6606,289.877695071
 05/19  23:00:00,225.550773184,35.6216581479,70.8297300986,0.0,38.286128036,48.4199368926,250.637721647,86.3180350586,8.3303,155.989386588
 05/19  24:00:00,173.234961089,30.8383318527,60.7306186594,0.0,25.5240853573,30.610668775,203.588272298,70.0937927117,3.33212,130.162359586
 05/20  01:00:00,168.616542844,30.8383318527,53.9149246152,0.0,27.7269238854,30.610668775,162.32798131,64.6448726169,3.33212,94.3509886935
 05/20  02:00:00,145.536003077,30.8383318527,48.3305290751,0.0,12.7620426787,28.1191506574,163.375643855,59.3947665462,3.33212,100.648757309
 05/20  03:00:00,143.92718842,31.6286594179,45.9328547406,0.0,12.7620426787,28.1191506574,150.169516546,52.4967006714,3.33212,94.3406958743
 05/20  04:00:00,152.405845766,32.418986983,47.0488822344,0.0,12.7620426787,28.1191506574,172.883022251,44.9226399784,3.33212,124.628262273
 05/20  05:00:00,158.499775587,32.418986983,49.2754072352,0.0,12.7620426787,28.1191506574,206.776440444,37.7992414552,8.3303,160.646898989
 05/20  06:00:00,243.486602044,33.802060222,60.549513933,0.0,42.6918050922,54.3732441037,274.451908543,32.6531951706,16.6606,225.138113373
 05/20  07:00:00,319.907938058,35.7100108973,91.0441703865,0.0,42.6918050922,86.1019271793,449.261788524,41.9518401634,24.9909,382.31904836
 05/20  08:00:00,394.093928587,35.5851757569,124.171200855,0.0,57.6566862989,112.030105488,619.419288765,44.3192247012,33.3212,541.778864064
 05/20  09:00:00,332.252756845,36.1405588583,108.769323778,0.0,57.6566862989,83.6599452969,494.730091815,39.4007972088,66.8089,388.520394606
 05/20  10:00:00,257.948761233,36.2325378719,88.7455923271,0.0,42.6918050922,68.9656133826,409.633804528,32.3862338695,83.4695,293.778070658
 05/20  11:00:00,246.209907676,36.2841867851,85.3554923836,0.0,34.9340096728,67.7198543238,348.447138453,29.5601884236,83.4695,235.41745003
 05/20  12:00:00,275.162392477,36.3222510993,114.805580361,0.0,34.9340096728,67.7198543238,277.557111729,22.9167479586,83.4695,171.170863771
 05/20  13:00:00,258.669113421,36.3551068993,107.832855304,0.0,34.9340096728,57.9733543238,268.892717549,19.4515491864,75.1392,174.301968363
 05/20  14:00:00,295.786829635,36.3832182062,143.791727983,0.0,34.9340096728,57.9733543238,253.823019677,12.8896245811,66.8089,174.124495096
 05/20  15:00:00,283.627870651,36.4096383847,131.252198648,0.0,34.9340096728,57.9733543238,254.550378746,8.75860777838,75.1392,170.652570967
 05/20  16:00:00,297.233238953,36.1136650318,116.161176147,0.0,34.9340096728,62.9068543238,234.124874664,11.7006806576,91.7998,130.624394007
 05/20  17:00:00,318.057563947,35.6289064131,110.206624881,0.0,34.9340096728,72.2186844194,225.624424687,13.2968626595,49.9818,162.345762027
 05/20  18:00:00,406.304977197,35.7110673148,132.306176711,0.0,87.0357390804,86.2600435998,259.72039738,12.6900401682,49.9818,197.048557211
 05/20  19:00:00,385.619928679,35.6002984792,117.249034054,0.0,102.000620287,77.6748002752,317.504969337,26.5851886977,33.3212,257.598580639
 05/20  20:00:00,385.039997779,35.5802972436,89.1917595724,0.0,102.000620287,88.9820225341,342.740557764,50.5736592186,33.3212,258.845698546
 05/20  21:00:00,392.449328689,35.5900502138,106.297987925,0.0,102.000620287,91.6425454185,357.405439299,68.8627819918,24.9909,263.551757307
 05/20  22:00:00,339.011553644,35.5806612292,106.06551131,0.0,87.0357390804,65.871452062,472.415329569,82.0728193336,16.6606,373.681910235
 05/20  23:00:00,238.888096908,35.5802972436,79.6386893622,0.0,42.6918050922,48.4199368926,329.139025615,96.3533510225,8.3303,224.455374592
 05/20  24:00:00,177.783122302,30.8383318527,63.0123090242,0.0,27.7269238854,30.610668775,210.455891563,83.5037120982,3.33212,123.620059464
 05/21  01:00:00,178.328847434,30.8383318527,54.344261385,0.0,34.4311606118,33.1021868926,177.767503883,73.7069848902,3.33212,100.728398993
 05/21  02:00:00,155.447939413,30.8383318527,48.9651896103,0.0,19.466279405,30.610668775,161.054899179,63.2840860153,3.33212,94.4386931636
 05/21  03:00:00,152.895663818,30.8383318527,46.4237067965,0.0,19.466279405,30.610668775,156.712189446,52.6413108337,3.33212,100.738758613
 05/21  04:00:00,160.284101492,30.8383318527,47.2332131341,0.0,19.466279405,30.610668775,171.124310122,44.2582181284,3.33212,123.533971994
 05/21  05:00:00,165.960825459,30.8383318527,49.0349677892,0.0,19.466279405,30.610668775,209.117941548,38.9759644481,8.3303,161.8116771
 05/21  06:00:00,249.973613676,34.6319041654,66.156461706,0.0,42.6918050922,54.3732441037,269.872086033,27.5837026683,16.6606,225.627783365
 05/21  07:00:00,339.555463041,35.8339258193,101.28090577,0.0,49.3960418185,88.5934452969,436.28642286,30.5215516881,24.9909,380.773971171
 05/21  08:00:00,407.878936185,35.6856499307,137.738406315,0.0,57.6566862989,112.030105488,605.322361469,31.2262552109,33.3212,540.774906258
 05/21  09:00:00,336.862807575,36.1592887457,122.473968603,0.0,50.9524495726,81.1684271793,477.96591454,23.9777291242,66.8089,387.179285416
 05/21  10:00:00,304.244896009,36.3642417002,134.34433148,0.0,42.6918050922,68.9656133826,396.067359375,17.5753532714,83.4695,295.022506103
 05/21  11:00:00,281.604650162,36.3840269358,115.233017132,0.0,38.286128036,68.9656133826,334.545298913,15.8707039422,83.4695,235.205094971
 05/21  12:00:00,289.830870373,36.4264023679,123.821500696,0.0,38.286128036,68.9656133826,265.855120873,11.8239991379,83.4695,170.561621735
 05/21  13:00:00,294.375526973,36.3757701382,145.992094043,0.0,31.5818913096,56.727595265,250.304913308,4.61369407761,75.1392,170.55201923
 05/21  14:00:00,296.030632891,36.4058774332,146.657298636,0.0,31.5818913096,56.727595265,239.62264424,4.39393568998,66.8089,168.41980855
 05/21  15:00:00,296.26972976,36.4333372868,145.920172785,0.0,31.5818913096,56.727595265,244.598825147,4.5764859007,75.1392,164.883139246
 05/21  16:00:00,326.761088132,36.2034722925,146.40737892,0.0,31.5818913096,61.661095265,226.769658373,4.62033041645,91.7998,130.349527956
 05/21  17:00:00,353.372552958,35.7112468215,147.442279087,0.0,31.5818913096,70.9729253606,219.322457308,7.06387218264,49.9818,162.276785125
 05/21  18:00:00,411.715619079,35.7572252849,144.9728618,0.0,80.3315023541,83.7685254822,253.030894994,6.47866440771,49.9818,196.570430586
 05/21  19:00:00,414.430954297,35.7171439355,144.505584704,0.0,102.000620287,77.6748002752,295.500802274,5.29371760564,33.3212,256.885884668
 05/21  20:00:00,450.293140959,35.6739715271,143.745758071,0.0,108.704857014,91.4735406516,296.612274252,7.21953250023,33.3212,256.071541752
 05/21  21:00:00,418.827240772,35.8008686906,140.797253748,0.0,95.2963835608,89.1510273009,299.055047799,17.1855292653,24.9909,256.878618534
 05/21  22:00:00,334.298093529,35.754861972,110.108378887,0.0,80.3315023541,63.3799339444,421.263393318,31.5782881207,16.6606,373.024505198
 05/21  23:00:00,252.950033057,35.6946932072,93.4502536622,0.0,42.6918050922,48.4199368926,268.975900817,37.1105805131,8.3303,223.535020304
 05/21  24:00:00,189.924438669,33.2093145482,63.6279327632,0.0,34.4311606118,33.1021868926,156.839248258,29.7943466314,3.33212,123.712781627
