Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  01:00:00,160.315643451,30.8383318527,55.2667009757,0.0,19.418418834,29.3649097162,135.743014283,31.8259098683,3.33212,100.584984415
 05/22  02:00:00,153.679243066,32.418986983,54.9424180042,0.0,12.7620426787,28.1191506574,131.944868737,34.3338257236,3.33212,94.2789230139
 05/22  03:00:00,152.067524232,31.6286594179,54.1682299153,0.0,12.7620426787,28.1191506574,134.271579196,36.6491669299,3.33212,94.2902922662
 05/22  04:00:00,161.751842691,33.2093145482,55.7253313352,0.0,12.7620426787,28.1191506574,164.726271622,37.9130848973,3.33212,123.481066725
 05/22  05:00:00,190.860546083,33.2093145482,65.5502931182,0.0,25.5240853573,30.610668775,267.165764881,35.1846595026,8.3303,223.650805378
 05/22  06:00:00,333.196672345,33.6835110873,117.723977713,0.0,51.0481707146,78.1489452969,406.809992961,16.4918338089,16.6606,373.657559152
 05/22  07:00:00,413.688541559,35.6316239112,137.606635627,0.0,64.3609230253,109.708623606,531.37763278,5.69654505956,24.9909,500.69018772
 05/22  08:00:00,378.222337889,35.6506706345,143.975801146,0.0,51.0481707146,80.7689615957,423.941462154,2.69250844121,33.3212,387.927753713
 05/22  09:00:00,351.593695761,36.1429867309,145.299158807,0.0,51.0481707146,71.0224615957,361.000483647,1.37192285579,66.8089,292.819660791
 05/22  10:00:00,303.468305612,36.2547915966,146.011603621,0.0,32.1804615127,65.7244621605,321.485388334,3.79726421197,83.4695,234.218624122
 05/22  11:00:00,304.903176045,36.3344700047,146.513834454,0.0,32.1804615127,65.7244621605,258.203397329,4.03624175016,83.4695,170.697655579
 05/22  12:00:00,305.338274886,36.4027409112,146.417514276,0.0,32.1804615127,65.7244621605,257.788779762,3.87640155903,83.4695,170.442878203
 05/22  13:00:00,297.237384063,36.3712467915,147.2135772,0.0,32.1804615127,55.9779621605,249.105495572,3.76740830345,75.1392,170.198887269
 05/22  14:00:00,295.877394977,36.4005983267,146.179779015,0.0,32.1804615127,55.9779621605,235.692468674,3.86853409929,66.8089,165.015034574
 05/22  15:00:00,292.878413964,36.4275378522,143.498468038,0.0,32.1804615127,55.9779621605,247.111742265,3.90743153095,75.1392,168.065110734
 05/22  16:00:00,321.705905473,36.3103698669,142.87060505,0.0,32.1804615127,60.9114621605,223.912000314,1.80738461669,91.7998,130.304815697
 05/22  17:00:00,357.258636223,35.8254876752,144.064364723,0.0,32.1804615127,77.5397301883,247.192930057,4.08952831209,49.9818,193.121601745
 05/22  18:00:00,409.816251614,35.9213029038,143.535156105,0.0,77.122965704,86.2600435998,400.034578277,4.73895433739,49.9818,345.31382394
 05/22  19:00:00,416.672081783,35.9383152634,143.547580579,0.0,102.647051061,80.1663183927,299.458681254,4.18415283191,33.3212,261.953328423
 05/22  20:00:00,457.72052445,35.8884831211,142.780853617,0.0,115.40909374,92.7192997104,292.537243548,5.16022183218,33.3212,254.055821715
 05/22  21:00:00,434.072972888,35.9244209011,142.998121486,0.0,102.647051061,94.1340635361,414.839889227,9.81748274392,24.9909,380.031506483
 05/22  22:00:00,368.079864989,35.9519001408,143.964878616,0.0,77.122965704,65.871452062,315.66526013,17.0604301765,16.6606,281.944229953
 05/22  23:00:00,263.993287538,35.8703786432,108.396348119,0.0,38.286128036,48.4199368926,194.842175465,25.030270706,8.3303,161.481604759
 05/22  24:00:00,172.732865034,32.8141507656,58.243848449,0.0,25.5240853573,30.610668775,151.751770765,24.9355713336,3.33212,123.484079431
 05/23  01:00:00,155.501476472,30.8383318527,50.441858582,0.0,19.418418834,29.3649097162,126.733530591,22.8663112221,3.33212,100.535099369
 05/23  02:00:00,174.831594903,33.2093145482,75.20094943,0.0,12.7620426787,28.1191506574,123.967008272,26.3870226747,3.33212,94.2478655978
 05/23  03:00:00,148.311499806,33.2093145482,48.8864233482,0.0,12.7620426787,28.1191506574,130.834564495,33.2529186509,3.33212,94.2495258438
 05/23  04:00:00,160.100060286,32.418986983,54.1849316027,0.0,12.7620426787,28.1191506574,157.803174168,31.0460251528,3.33212,123.425029016
 05/23  05:00:00,192.391362197,32.8141507656,66.8597656011,0.0,25.5240853573,30.610668775,256.371866675,27.6644851327,8.3303,220.377081542
 05/23  06:00:00,335.687405666,33.9996421133,119.178924398,0.0,51.0481707146,78.1489452969,411.518543495,18.1453340816,16.6606,376.712609414
 05/23  07:00:00,414.593729032,35.7623063676,138.033942947,0.0,64.3609230253,109.708623606,535.192496697,11.1383178418,24.9909,499.063278855
 05/23  08:00:00,376.875961604,35.6576227307,142.6132488,0.0,51.0481707146,80.7689615957,423.614130708,3.1071026941,33.3212,387.185828014
 05/23  09:00:00,350.591181347,36.1493932632,144.674012574,0.0,51.0481707146,71.0224615957,360.436809051,1.2035984024,66.8089,292.424310648
 05/23  10:00:00,303.141055053,36.2670222158,145.663935543,0.0,32.1804615127,65.7244621605,313.702518862,3.55871423061,83.4695,226.674304631
 05/23  11:00:00,305.058930987,36.3448983857,146.257357135,0.0,32.1804615127,65.7244621605,257.918284617,3.85626658845,83.4695,170.592518029
 05/23  12:00:00,305.509389574,36.4069384894,145.976066108,0.0,32.1804615127,65.7244621605,257.539722408,3.73916491341,83.4695,170.331057494
 05/23  13:00:00,295.905119992,36.3725963876,144.76423338,0.0,32.1804615127,55.9779621605,248.890330929,3.66446256541,75.1392,170.086668364
 05/23  14:00:00,294.076786828,36.4045669413,142.217829172,0.0,32.1804615127,55.9779621605,237.154557625,3.59753125362,66.8089,166.748126372
 05/23  15:00:00,294.215865546,36.4350920458,142.296198476,0.0,32.1804615127,55.9779621605,244.518727695,3.25107161952,75.1392,166.128456075
 05/23  16:00:00,323.817035321,36.3791876641,142.694402678,0.0,32.1804615127,60.9114621605,223.763459885,1.7280935962,91.7998,130.235566289
 05/23  17:00:00,358.575992537,35.9061711248,142.880860095,0.0,32.1804615127,77.5397301883,242.517157456,3.88708456322,49.9818,188.648272893
 05/23  18:00:00,410.92246282,36.0243539086,141.14834536,0.0,77.122965704,86.2600435998,402.775207226,3.63592564517,49.9818,349.157481581
 05/23  19:00:00,413.222579141,36.0099620532,137.512060887,0.0,102.647051061,80.1663183927,294.336865582,3.90086870947,33.3212,257.114796872
 05/23  20:00:00,455.006927054,35.9282242334,138.97151558,0.0,115.40909374,92.7192997104,293.892977163,4.27186033862,33.3212,256.299916824
 05/23  21:00:00,429.78175927,35.994769275,136.471224097,0.0,102.647051061,94.1340635361,404.249978278,4.58762318965,24.9909,374.671455088
 05/23  22:00:00,365.73734366,36.0234390514,138.72597279,0.0,77.122965704,65.871452062,311.50548862,6.40420008939,16.6606,288.44068853
 05/23  23:00:00,301.4534715,35.9501702246,142.366847454,0.0,38.286128036,48.4199368926,171.937737165,8.97389353091,8.3303,154.633543634
 05/23  24:00:00,213.639451635,33.2093145482,96.6566371975,0.0,25.5240853573,30.610668775,133.26178933,0.0101866281022,3.33212,129.919482702
 05/24  01:00:00,192.903013757,32.8141507656,84.27682733,0.0,19.418418834,29.3649097162,97.9045459209,0.334679188636,3.33212,94.2377467323
 05/24  02:00:00,187.585673914,33.2093145482,86.2169037442,0.0,12.7620426787,28.1191506574,97.623266009,0.063253024255,3.33212,94.2278929848
 05/24  03:00:00,183.956671629,33.2093145482,83.0837517756,0.0,12.7620426787,28.1191506574,98.4189599608,0.864321868448,3.33212,94.2225180923
 05/24  04:00:00,190.098403198,33.2093145482,82.8732088225,0.0,12.7620426787,28.1191506574,128.900206978,2.21224489313,3.33212,123.355842084
 05/24  05:00:00,211.237220796,33.2093145482,84.9623628022,0.0,25.5240853573,30.610668775,228.49473738,4.1065047049,8.3303,216.057932676
 05/24  06:00:00,342.30166687,34.7899696785,124.069083542,0.0,51.0481707146,78.1489452969,396.390931872,1.23412048876,16.6606,378.496211383
 05/24  07:00:00,414.962288277,35.6901545273,136.792211279,0.0,64.3609230253,109.708623606,530.98969579,8.04726812767,24.9909,497.951527662
 05/24  08:00:00,375.062126323,35.6929856012,138.436525862,0.0,51.0481707146,80.7689615957,417.776518448,4.31459607269,33.3212,380.140722375
 05/24  09:00:00,348.167896823,36.1439774821,139.58566074,0.0,51.0481707146,71.0224615957,359.891116417,1.67168760554,66.8089,291.410528811
 05/24  10:00:00,300.570259415,36.2970847462,140.537859917,0.0,32.1804615127,65.7244621605,321.619957081,4.37716721227,83.4695,233.773289869
 05/24  11:00:00,303.066749305,36.3800367061,141.97808624,0.0,32.1804615127,65.7244621605,258.868008134,4.91863365665,83.4695,170.479874477
 05/24  12:00:00,304.29239739,36.4400972193,144.142812925,0.0,32.1804615127,65.7244621605,256.873115578,4.74192465712,83.4695,168.66169092
 05/24  13:00:00,295.218812347,36.3772799624,144.161186736,0.0,32.1804615127,55.9779621605,244.383799696,4.52400580091,75.1392,164.720593895
 05/24  14:00:00,296.124774997,36.4049743599,144.377565852,0.0,32.1804615127,55.9779621605,240.904330714,4.35997573602,66.8089,169.735454978
 05/24  15:00:00,295.930889695,36.4353333244,144.03778657,0.0,32.1804615127,55.9779621605,242.146989435,4.06712565127,75.1392,162.940663783
 05/24  16:00:00,322.973947571,36.4457561602,141.821857357,0.0,32.1804615127,60.9114621605,224.261237764,2.30256793368,91.7998,130.158869831
 05/24  17:00:00,357.230621697,35.9473121105,141.537936343,0.0,32.1804615127,77.5397301883,244.731907889,5.28294073834,49.9818,189.467167151
 05/24  18:00:00,411.492150117,36.0334597661,142.344441306,0.0,77.122965704,86.2600435998,402.256912633,4.91652940516,49.9818,347.358583228
 05/24  19:00:00,418.376554621,36.0381005338,143.104800715,0.0,102.647051061,80.1663183927,295.433804744,5.29199443526,33.3212,256.820610308
 05/24  20:00:00,459.17957815,35.984312759,142.671503872,0.0,115.40909374,92.7192997104,294.984207277,5.67366190501,33.3212,255.989345372
 05/24  21:00:00,431.981847633,36.0153596638,139.168107351,0.0,102.647051061,94.1340635361,403.855483999,6.05377869958,24.9909,372.8108053
 05/24  22:00:00,367.142217002,36.0332616202,141.194219616,0.0,77.122965704,65.871452062,307.081205491,8.07367531556,16.6606,282.346930176
 05/24  23:00:00,302.769788678,35.9541553951,145.623425969,0.0,38.286128036,48.4199368926,179.97835025,11.3293403423,8.3303,160.318709908
 05/24  24:00:00,209.230920291,33.2093145482,93.5072390147,0.0,25.5240853573,30.610668775,126.70392933,0.00879442123847,3.33212,123.363014909
 05/25  01:00:00,200.537918421,33.2093145482,92.063682326,0.0,19.418418834,29.3649097162,97.57567492,0.0466134413994,3.33212,94.1969414786
 05/25  02:00:00,188.145200466,33.2093145482,87.6360066572,0.0,12.7620426787,28.1191506574,97.5928923096,0.0668507059614,3.33212,94.1939216037
 05/25  03:00:00,172.776840469,32.6824295047,73.0774623135,0.0,12.7620426787,28.1191506574,97.6365524243,0.11467431486,3.33212,94.1897581094
 05/25  04:00:00,185.757114377,32.9458720265,79.0297071224,0.0,12.7620426787,28.1191506574,133.339957475,0.209181589002,3.33212,129.798655886
 05/25  05:00:00,224.824113865,33.7361995916,97.4662235415,0.0,25.5240853573,30.610668775,224.419593837,0.277387516346,8.3303,215.811906321
 05/25  06:00:00,324.34302471,33.9996421133,107.001327191,0.0,51.0481707146,78.1489452969,388.149449169,0.0969064537638,16.6606,371.391942715
 05/25  07:00:00,413.608707178,35.8166011746,136.090620033,0.0,64.3609230253,109.708623606,530.458917043,9.67863996011,24.9909,495.789377083
 05/25  08:00:00,372.574020298,35.6519755159,136.586124258,0.0,51.0481707146,80.7689615957,424.269430557,5.32045190219,33.3212,385.627778655
 05/25  09:00:00,345.004698348,36.148033565,135.738186508,0.0,51.0481707146,71.0224615957,355.33339887,1.93817846469,66.8089,286.586320405
 05/25  10:00:00,297.55485657,36.2693799974,136.395948088,0.0,32.1804615127,65.7244621605,319.162552777,4.77629180684,83.4695,230.91676097
 05/25  11:00:00,298.970378715,36.3678006667,136.773133726,0.0,32.1804615127,65.7244621605,259.235660376,5.39206414706,83.4695,170.374096229
 05/25  12:00:00,297.808766164,36.427129852,136.256910266,0.0,32.1804615127,65.7244621605,256.462456978,5.23637798082,83.4695,167.756578997
 05/25  13:00:00,286.612993402,36.372232112,134.833357389,0.0,32.1804615127,55.9779621605,245.670110266,5.12082537595,75.1392,165.41008489
 05/25  14:00:00,286.207212949,36.400935574,134.378937294,0.0,32.1804615127,55.9779621605,241.233430513,4.77673667788,66.8089,169.647793835
 05/25  15:00:00,286.060850425,36.4309973418,134.176593889,0.0,32.1804615127,55.9779621605,242.461718637,4.51341826646,75.1392,162.80910037
 05/25  16:00:00,315.086010673,36.3725936487,134.024529401,0.0,32.1804615127,60.9114621605,224.597121516,2.69297354276,91.7998,130.104347973
 05/25  17:00:00,347.79816595,35.8490532275,132.261027638,0.0,32.1804615127,77.5397301883,244.806665593,6.46005052508,49.9818,188.364815068
 05/25  18:00:00,399.567382711,35.9281614497,130.033242552,0.0,77.122965704,86.2600435998,404.216901512,6.34511708893,49.9818,347.889984423
 05/25  19:00:00,409.045833875,35.9461726749,131.87047476,0.0,102.647051061,80.1663183927,293.128120129,6.52148585817,33.3212,253.285434271
 05/25  20:00:00,451.709969055,35.9066418637,133.325403877,0.0,115.40909374,92.7192997104,291.682416529,6.97608728421,33.3212,251.385129245
 05/25  21:00:00,426.935450231,35.9373591922,132.614737638,0.0,102.647051061,94.1340635361,406.888092299,7.40477109789,24.9909,374.492421201
 05/25  22:00:00,362.769277096,35.9792580614,135.470909255,0.0,77.122965704,65.871452062,311.73177462,10.084833504,16.6606,284.986341116
 05/25  23:00:00,297.496519858,35.9169363025,139.058649961,0.0,38.286128036,48.4199368926,178.056737345,13.9433570599,8.3303,155.783080285
 05/25  24:00:00,193.950923375,32.9458720265,78.1961435131,0.0,25.5240853573,30.610668775,132.875491914,6.24551446446,3.33212,123.29785745
 05/26  01:00:00,197.25398549,33.2093145482,88.8255661702,0.0,19.418418834,29.3649097162,112.970809482,15.4816179393,3.33212,94.1570715424
 05/26  02:00:00,176.007178571,32.8141507656,76.3029310241,0.0,12.7620426787,28.1191506574,118.447001878,20.9694848883,3.33212,94.1453969901
 05/26  03:00:00,183.912033309,33.2093145482,82.8780286474,0.0,12.7620426787,28.1191506574,105.065488021,7.59086732246,3.33212,94.1425006985
 05/26  04:00:00,174.762906429,32.6824295047,67.1829718188,0.0,12.7620426787,28.1191506574,126.708878126,0.143760132244,3.33212,123.232997994
 05/26  05:00:00,196.632902717,32.6824295047,69.8158287086,0.0,25.5240853573,30.610668775,224.157879481,0.154205769785,8.3303,215.673373711
 05/26  06:00:00,335.638443997,34.6319041654,115.922564224,0.0,51.0481707146,78.1489452969,390.461654985,0.239220116901,16.6606,373.561834868
 05/26  07:00:00,414.987476509,35.6734098585,136.085899587,0.0,64.3609230253,109.708623606,530.104450154,11.1981370902,24.9909,493.915413064
 05/26  08:00:00,374.250863618,35.6001759213,137.820189075,0.0,51.0481707146,80.7689615957,421.315490571,5.99467581415,33.3212,381.999614757
 05/26  09:00:00,346.263066324,36.1411320659,137.723628706,0.0,51.0481707146,71.0224615957,360.359344141,2.27426448895,66.8089,291.276179652
 05/26  10:00:00,299.144396906,36.2297741627,138.6578947,0.0,32.1804615127,65.7244621605,315.923385001,6.42385189789,83.4695,226.030033103
 05/26  11:00:00,300.743226942,36.2905135998,139.176539527,0.0,32.1804615127,65.7244621605,261.212915224,7.48051746034,83.4695,170.262897763
 05/26  12:00:00,299.586834322,36.3471156845,138.6062991,0.0,32.1804615127,65.7244621605,261.206816112,7.71416639582,83.4695,170.023149717
 05/26  13:00:00,289.374708976,36.354133049,138.213077994,0.0,32.1804615127,55.9779621605,245.952718936,7.87149058897,75.1392,162.942028347
 05/26  14:00:00,289.025651159,36.3845684474,137.636026341,0.0,32.1804615127,55.9779621605,244.094559245,7.73458062115,66.8089,169.551078624
 05/26  15:00:00,288.475974016,36.412924711,137.253129884,0.0,32.1804615127,55.9779621605,245.306682146,7.4731857618,75.1392,162.694296384
 05/26  16:00:00,317.573828835,36.2060585986,137.171137694,0.0,32.1804615127,60.9114621605,225.160316763,3.32165661976,91.7998,130.038860144
 05/26  17:00:00,352.827671742,35.7125511755,137.93158264,0.0,32.1804615127,77.5397301883,246.299446979,8.10615202496,49.9818,188.211494955
 05/26  18:00:00,404.639975355,35.7806537867,136.334760173,0.0,77.122965704,86.2600435998,399.116566484,9.18921102848,49.9818,339.945555456
 05/26  19:00:00,410.624947421,35.8171039117,135.046694987,0.0,102.647051061,80.1663183927,296.236576657,7.73981596207,33.3212,255.175560695
 05/26  20:00:00,452.615852189,35.8036599313,135.030343003,0.0,115.40909374,92.7192997104,296.694007645,7.96579566884,33.3212,255.407011977
 05/26  21:00:00,428.641679345,35.8656279392,135.083006557,0.0,102.647051061,94.1340635361,404.700693938,8.42570586097,24.9909,371.284088077
 05/26  22:00:00,365.230356255,35.9227137588,138.893532236,0.0,77.122965704,65.871452062,309.674390238,12.5898680645,16.6606,280.423922173
 05/26  23:00:00,300.818871673,35.8581980691,143.813461802,0.0,38.286128036,48.4199368926,182.674600685,20.02758053,8.3303,154.316720155
 05/26  24:00:00,187.090215787,32.8141507656,72.3134122448,0.0,25.5240853573,30.610668775,155.062720248,22.0090229437,3.33212,129.721577305
 05/27  01:00:00,167.865973786,31.6286594179,52.3880060262,0.0,27.7269238854,30.610668775,130.766300696,33.3187044704,3.33212,94.1154762257
 05/27  02:00:00,157.327474874,32.418986983,58.5712773634,0.0,12.7620426787,28.1191506574,136.829654587,43.0066505399,3.33212,90.4908840473
 05/27  03:00:00,159.28078126,33.2093145482,59.8121145718,0.0,12.7620426787,28.1191506574,140.176032658,45.3648419349,3.33212,91.4790707229
 05/27  04:00:00,157.186134074,33.2093145482,51.2065235687,0.0,12.7620426787,28.1191506574,189.377304486,56.386971082,3.33212,129.658213404
 05/27  05:00:00,166.650798051,33.2093145482,56.8082169284,0.0,12.7620426787,28.1191506574,217.159024045,54.5825812924,8.3303,154.246142753
 05/27  06:00:00,255.305141991,33.8415766003,72.3897429848,0.0,42.6918050922,54.3732441037,289.563915061,56.50377948,16.6606,216.399535581
 05/27  07:00:00,335.539002823,35.6926684847,106.751732899,0.0,42.6918050922,86.1019271793,471.962089179,77.009773691,24.9909,369.961415488
 05/27  08:00:00,409.128663678,35.6461630006,139.11652691,0.0,57.6566862989,112.030105488,636.35545848,75.4249706656,33.3212,527.609287814
 05/27  09:00:00,354.751851971,36.1482909015,131.196179502,0.0,57.6566862989,83.6599452969,513.362427124,64.8875256399,66.8089,381.666001484
 05/27  10:00:00,279.22981796,36.2553603897,109.932376969,0.0,42.6918050922,68.9656133826,419.629248616,49.7345992537,83.4695,286.425149362
 05/27  11:00:00,294.674013297,36.3369579336,133.482137392,0.0,34.9340096728,67.7198543238,344.984106697,30.8550338695,83.4695,230.659572828
 05/27  12:00:00,303.103761708,36.3902487858,142.345931552,0.0,34.9340096728,67.7198543238,273.629361689,19.7630412041,83.4695,170.396820485
 05/27  13:00:00,288.605062122,36.3708056524,137.285132007,0.0,34.9340096728,57.9733543238,260.327401822,15.0356332087,75.1392,170.152568613
 05/27  14:00:00,289.612970674,36.397524941,138.128738164,0.0,34.9340096728,57.9733543238,238.603012753,8.70642928333,66.8089,163.08768347
 05/27  15:00:00,297.749405506,36.4318331954,145.900798731,0.0,34.9340096728,57.9733543238,250.840901286,5.81449988434,75.1392,169.887201402
 05/27  16:00:00,326.976597821,36.1533960004,145.88757325,0.0,34.9340096728,62.9068543238,227.874358944,5.92592863423,91.7998,130.148630309
 05/27  17:00:00,354.096807596,35.6775948357,145.556296285,0.0,34.9340096728,72.2186844194,213.806131387,8.94563384011,49.9818,154.878697546
 05/27  18:00:00,419.557885915,35.8023211399,144.544755963,0.0,87.0357390804,86.2600435998,252.710792648,6.8371609229,49.9818,195.891831725
 05/27  19:00:00,413.015275226,35.6576104059,143.620014863,0.0,102.000620287,77.6748002752,292.169057294,6.64625356446,33.3212,252.20160373
 05/27  20:00:00,440.66204925,35.6110729476,143.725516925,0.0,102.000620287,88.9820225341,295.335930538,11.1092935748,33.3212,250.905436964
 05/27  21:00:00,413.304558283,35.6554832788,126.67148898,0.0,102.000620287,91.6425454185,311.938632815,31.4515483601,24.9909,255.496184455
 05/27  22:00:00,338.493149194,35.6234860165,105.491310817,0.0,87.0357390804,65.871452062,433.635686889,49.7895861168,16.6606,367.185500772
 05/27  23:00:00,249.411169029,35.5837061082,90.1615888362,0.0,42.6918050922,48.4199368926,291.231021796,66.214303201,8.3303,216.686418595
 05/27  24:00:00,190.548722917,30.8383318527,75.7318429554,0.0,27.7269238854,30.610668775,198.380456013,71.8778760191,3.33212,123.170459994
 05/28  01:00:00,190.827374297,30.8383318527,66.7938289772,0.0,34.4311606118,33.1021868926,168.728536816,71.1733200623,3.33212,94.2230967539
 05/28  02:00:00,166.3706393,30.8383318527,59.8373492157,0.0,19.466279405,30.610668775,165.045876123,67.4967444733,3.33212,94.2170116496
 05/28  03:00:00,160.963571113,30.8383318527,54.4211997052,0.0,19.466279405,30.610668775,163.309710032,65.7625560718,3.33212,94.2150339599
 05/28  04:00:00,167.163263249,30.8383318527,54.0420768721,0.0,19.466279405,30.610668775,181.406401691,54.969484435,3.33212,123.104797256
 05/28  05:00:00,172.879536169,33.2093145482,56.3229726701,0.0,19.466279405,30.610668775,207.797090089,45.1258392356,8.3303,154.340950854
 05/28  06:00:00,257.804168287,34.4738386524,74.0729080034,0.0,42.6918050922,54.3732441037,272.160287406,31.4433222071,16.6606,224.056365199
 05/28  07:00:00,350.119551721,35.8785870306,111.719661132,0.0,49.3960418185,88.5934452969,422.798623116,28.6679963988,24.9909,369.139726717
 05/28  08:00:00,410.441490598,35.6919969456,140.193985337,0.0,57.6566862989,112.030105488,578.261564233,21.1893694408,33.3212,523.750994793
 05/28  09:00:00,355.88002594,36.1748482301,140.955438,0.0,50.9524495726,81.1684271793,459.764704123,10.9715035032,66.8089,381.98430062
 05/28  10:00:00,314.352712883,36.3955372853,143.97457414,0.0,42.6918050922,68.9656133826,373.304917819,5.65295958239,83.4695,284.182458236
 05/28  11:00:00,312.505974617,36.4121893133,145.649940519,0.0,38.286128036,68.9656133826,319.963832453,2.88847808036,83.4695,233.605854373
 05/28  12:00:00,312.614459776,36.4534605646,146.186799812,0.0,38.286128036,68.9656133826,248.920706842,2.46720668616,83.4695,162.984000155
 05/28  13:00:00,293.959089736,36.3881092321,146.271254524,0.0,31.5818913096,56.727595265,248.141967123,3.20711181241,75.1392,169.79565531
 05/28  14:00:00,293.830158024,36.4191628639,145.799281765,0.0,31.5818913096,56.727595265,232.652859363,3.33049509989,66.8089,162.513464263
 05/28  15:00:00,293.780529684,36.4481069042,145.459696306,0.0,31.5818913096,56.727595265,241.198445932,3.50227001358,75.1392,162.556975918
 05/28  16:00:00,322.032881495,36.198673489,144.506748834,0.0,31.5818913096,61.661095265,225.409569965,3.71614118444,91.7998,129.893628781
 05/28  17:00:00,350.954940208,35.6888684437,145.124538005,0.0,31.5818913096,70.9729253606,210.771839256,6.03813299941,49.9818,154.751906257
 05/28  18:00:00,411.673227129,35.7229540906,144.630717684,0.0,80.3315023541,83.7685254822,250.915151354,5.48213037384,49.9818,195.451220981
 05/28  19:00:00,414.207126752,35.6621263749,143.999422106,0.0,102.000620287,77.6748002752,285.237795039,4.60281475438,33.3212,247.313780285
 05/28  20:00:00,450.469953157,35.6222980947,143.774719641,0.0,108.704857014,91.4735406516,288.49823576,8.631590806,33.3212,246.545444954
 05/28  21:00:00,421.787749511,35.7505625767,143.42138619,0.0,95.2963835608,89.1510273009,292.29799388,12.4901780623,24.9909,254.816915817
 05/28  22:00:00,368.128857452,35.7229895056,143.251395615,0.0,80.3315023541,63.3799339444,403.057064043,18.8017345456,16.6606,367.594729497
 05/28  23:00:00,272.519097418,35.6748231873,112.481211126,0.0,42.6918050922,48.4199368926,242.415915271,26.2653404255,8.3303,207.820274845
 05/28  24:00:00,210.891136866,33.2093145482,84.2476241158,0.0,34.4311606118,33.1021868926,151.672907893,18.5657480398,3.33212,129.775039853
 05/29  01:00:00,168.990363301,30.8383318527,45.1176645422,0.0,34.4311606118,33.1021868926,119.111214268,21.5942611812,3.33212,94.1848330871
 05/29  02:00:00,157.658067044,30.8383318527,51.2362934567,0.0,19.466279405,30.610668775,131.181816809,33.6857305203,3.33212,94.1639662883
 05/29  03:00:00,159.874019223,30.8383318527,53.4442560787,0.0,19.466279405,30.610668775,137.753408969,40.2615628024,3.33212,94.1597261664
 05/29  04:00:00,171.855112735,33.2093145482,56.4714058015,0.0,19.466279405,30.610668775,166.940720885,40.5603601786,3.33212,123.048240706
 05/29  05:00:00,174.094168477,30.8383318527,60.0003952005,0.0,19.466279405,30.610668775,202.322037142,39.7233200911,8.3303,154.268417051
 05/29  06:00:00,278.600061987,34.6319041654,94.7215419953,0.0,42.6918050922,54.3732441037,257.146510642,22.3722467042,16.6606,218.113663938
 05/29  07:00:00,379.386231295,35.9182119049,140.021670955,0.0,49.3960418185,88.5934452969,401.954208816,10.1837587767,24.9909,366.77955004
 05/29  08:00:00,413.144906445,35.7023402622,141.524652011,0.0,57.6566862989,112.030105488,563.337879095,4.42711621594,33.3212,525.58956288
 05/29  09:00:00,358.321554675,36.1692217582,142.095181751,0.0,50.9524495726,81.1684271793,447.943041852,1.66898643987,66.8089,379.465155412
 05/29  10:00:00,315.925382436,36.4213193216,143.767414855,0.0,42.6918050922,68.9656133826,369.623553588,2.14218006581,83.4695,284.011873522
 05/29  11:00:00,314.601220126,36.4345070368,144.589665824,0.0,38.286128036,68.9656133826,318.135646264,2.46804847361,83.4695,232.198097791
 05/29  12:00:00,316.123398897,36.4882498335,145.827912418,0.0,38.286128036,68.9656133826,248.701864745,2.34368051477,83.4695,162.888684231
 05/29  13:00:00,298.060998516,36.3881734149,146.262231579,0.0,31.5818913096,56.727595265,247.971899115,3.1383397023,75.1392,169.694359413
 05/29  14:00:00,298.494223319,36.4174541853,146.53910738,0.0,31.5818913096,56.727595265,232.498975536,3.29029369453,66.8089,162.399781841
 05/29  15:00:00,297.827400611,36.446020831,145.859037088,0.0,31.5818913096,56.727595265,241.008023705,3.43648792365,75.1392,162.432335782
 05/29  16:00:00,326.580441102,36.2389406234,146.69689063,0.0,31.5818913096,61.661095265,224.194407542,3.55896655513,91.7998,128.835640987
 05/29  17:00:00,352.285032639,35.7290458421,145.753026956,0.0,31.5818913096,70.9729253606,211.676982602,5.94604243522,49.9818,155.749140167
 05/29  18:00:00,412.862019782,35.7792978593,144.717080291,0.0,80.3315023541,83.7685254822,243.512081548,5.22513935799,49.9818,188.30514219
 05/29  19:00:00,414.782260403,35.76089628,143.061415527,0.0,102.000620287,77.6748002752,292.035484949,4.18055127424,33.3212,254.533733675
 05/29  20:00:00,448.324370155,35.7160760826,143.054473845,0.0,108.704857014,91.4735406516,283.700846475,4.12607905249,33.3212,246.253567422
 05/29  21:00:00,422.206335565,35.8385103227,143.274083326,0.0,95.2963835608,89.1510273009,278.226286477,6.18716079013,24.9909,247.048225687
 05/29  22:00:00,369.087702844,35.7945984929,144.109126239,0.0,80.3315023541,63.3799339444,399.300720647,15.5783590568,16.6606,367.06176159
 05/29  23:00:00,280.942586401,35.7360480381,120.857061978,0.0,42.6918050922,48.4199368926,243.599715159,24.5353766631,8.3303,210.734038496
 05/29  24:00:00,198.961050543,32.8141507656,72.9071320014,0.0,34.4311606118,33.1021868926,150.249015161,20.1534080859,3.33212,126.763487075
 05/30  01:00:00,157.887813602,30.8383318527,52.8020768186,0.0,19.418418834,29.3649097162,114.072536696,19.0234045472,3.33212,91.717012149
 05/30  02:00:00,195.00923728,33.2093145482,95.1724342227,0.0,12.7620426787,28.1191506574,106.967325624,13.5759072489,3.33212,90.0592983751
 05/30  03:00:00,185.205069744,33.2093145482,85.4585249234,0.0,12.7620426787,28.1191506574,111.754014929,14.413865408,3.33212,94.0080295213
 05/30  04:00:00,162.793152314,31.6286594179,57.556383945,0.0,12.7620426787,28.1191506574,143.798579164,17.4715485951,3.33212,122.994910569
 05/30  05:00:00,193.847427258,32.8141507656,70.9348850848,0.0,25.5240853573,30.610668775,242.487986198,19.3422246619,8.3303,214.815461536
 05/30  06:00:00,348.635890662,34.7899696785,130.891434464,0.0,51.0481707146,78.1489452969,396.728284365,12.6356885097,16.6606,367.431995855
 05/30  07:00:00,417.072356321,35.6429284987,140.390290122,0.0,64.3609230253,109.708623606,519.335523439,8.87505341031,24.9909,485.469570029
 05/30  08:00:00,377.248019999,35.6520182077,142.816840119,0.0,51.0481707146,80.7689615957,411.754062991,3.34443820174,33.3212,375.088424789
 05/30  09:00:00,350.530827215,36.1494087529,144.066975844,0.0,51.0481707146,71.0224615957,350.163017174,1.42321256743,66.8089,281.930904607
 05/30  10:00:00,303.696029122,36.272837928,145.194578047,0.0,32.1804615127,65.7244621605,312.433544676,3.79586853247,83.4695,225.168176143
 05/30  11:00:00,304.891840692,36.3631922985,144.33908831,0.0,32.1804615127,65.7244621605,257.357208268,4.06626717089,83.4695,169.821441097
 05/30  12:00:00,304.765989758,36.4197602108,144.228672168,0.0,32.1804615127,65.7244621605,250.30058943,4.02327136107,83.4695,162.807818069
 05/30  13:00:00,294.299055834,36.3750257502,143.135581418,0.0,32.1804615127,55.9779621605,248.421120232,3.94613003133,75.1392,169.335790201
 05/30  14:00:00,292.898879341,36.4052355836,141.270839579,0.0,32.1804615127,55.9779621605,233.028009541,3.9322836467,66.8089,162.286825894
 05/30  15:00:00,292.053588465,36.4342678711,140.670018353,0.0,32.1804615127,55.9779621605,241.234096369,3.78533209859,75.1392,162.30956427
 05/30  16:00:00,322.89047157,36.323257445,143.263479932,0.0,32.1804615127,60.9114621605,217.058612081,1.97052322107,91.7998,123.28828886
 05/30  17:00:00,358.153949418,35.8291597385,145.059459019,0.0,32.1804615127,77.5397301883,242.023701008,4.44462313433,49.9818,187.597277874
 05/30  18:00:00,409.484737706,35.9213425243,142.7782863,0.0,77.122965704,86.2600435998,391.880669309,4.69304705774,49.9818,337.205822251
 05/30  19:00:00,415.943510264,35.9354083687,142.249788079,0.0,102.647051061,80.1663183927,292.053031512,4.39343661276,33.3212,254.3383949
 05/30  20:00:00,455.420471528,35.8928538057,142.710956055,0.0,115.40909374,92.7192997104,284.816795255,4.74097735224,33.3212,246.754617903
 05/30  21:00:00,433.36785259,35.9320044791,141.722185397,0.0,102.647051061,94.1340635361,398.468474742,5.08425560048,24.9909,368.393319142
 05/30  22:00:00,368.349174581,35.9677948917,143.267886821,0.0,77.122965704,65.871452062,302.944249098,7.3852484402,16.6606,278.898400658
 05/30  23:00:00,302.540154848,35.8976489342,145.787402805,0.0,38.286128036,48.4199368926,172.541350049,10.2702915257,8.3303,153.940758524
 05/30  24:00:00,196.826915309,32.8141507656,81.8216435842,0.0,25.5240853573,30.610668775,127.358427596,1.02703014141,3.33212,122.999277454
 05/31  01:00:00,184.841037444,32.418986983,77.8146468118,0.0,19.418418834,29.3649097162,96.0906062005,5.03032611832,3.33212,87.7281600821
 05/31  02:00:00,182.059809203,32.8141507656,82.511910914,0.0,12.7620426787,28.1191506574,100.778239468,3.45025191429,3.33212,93.9958675542
 05/31  03:00:00,180.287406485,32.8141507656,80.787887093,0.0,12.7620426787,28.1191506574,100.430780857,3.11203407029,3.33212,93.9866267871
 05/31  04:00:00,195.98463934,33.2093145482,89.2685014945,0.0,12.7620426787,28.1191506574,129.73021249,3.45524055855,3.33212,122.942851931
 05/31  05:00:00,219.704090327,33.4727570699,96.2748515242,0.0,25.5240853573,30.610668775,220.417066281,2.49985280554,8.3303,209.586913476
 05/31  06:00:00,324.934155828,33.8415766003,108.671988988,0.0,51.0481707146,78.1489452969,383.253503096,2.18214964829,16.6606,364.410753448
 05/31  07:00:00,416.596969102,35.6913468455,140.446996216,0.0,64.3609230253,109.708623606,519.813605214,8.49200782094,24.9909,486.330697393
 05/31  08:00:00,375.929044545,35.6756498535,141.639237023,0.0,51.0481707146,80.7689615957,410.037721227,4.49618932502,33.3212,372.220331902
 05/31  09:00:00,348.970746633,36.1471168326,141.479512766,0.0,51.0481707146,71.0224615957,357.865596721,1.69613620513,66.8089,289.360560516
 05/31  10:00:00,301.372944004,36.2862069666,141.469758005,0.0,32.1804615127,65.7244621605,309.782232348,4.3822596252,83.4695,221.930472722
 05/31  11:00:00,302.576929468,36.3738020972,140.945618326,0.0,32.1804615127,65.7244621605,254.198984377,4.97647933309,83.4695,165.753005043
 05/31  12:00:00,302.258630808,36.431848374,141.141458162,0.0,32.1804615127,65.7244621605,251.568744831,4.89130224453,83.4695,163.207942586
 05/31  13:00:00,291.61867332,36.3763406015,140.129326577,0.0,32.1804615127,55.9779621605,248.625240326,4.75794403734,75.1392,168.728096288
 05/31  14:00:00,291.181094565,36.4046983289,139.431124272,0.0,32.1804615127,55.9779621605,233.7437846,4.7526267444,66.8089,162.182257856
 05/31  15:00:00,291.194745953,36.4340859879,139.472755742,0.0,32.1804615127,55.9779621605,241.890653034,4.55647027317,75.1392,162.194982761
 05/31  16:00:00,320.426565928,36.3531115158,139.821493007,0.0,32.1804615127,60.9114621605,217.450983717,2.42597081652,91.7998,123.2252129
 05/31  17:00:00,355.728677517,35.860036777,141.162642958,0.0,32.1804615127,77.5397301883,243.069189982,5.63811896617,49.9818,187.449271016
 05/31  18:00:00,408.440094736,35.9494922318,140.666845637,0.0,77.122965704,86.2600435998,391.421252234,5.58785106386,49.9818,335.85160117
 05/31  19:00:00,415.563504723,35.9701140952,140.831772509,0.0,102.647051061,80.1663183927,288.889449453,5.64885761384,33.3212,249.919391839
 05/31  20:00:00,454.216230683,35.9196208892,140.561129801,0.0,115.40909374,92.7192997104,290.64763486,6.05445489086,33.3212,251.271979969
 05/31  21:00:00,431.658321333,35.9545941087,138.83459334,0.0,102.647051061,94.1340635361,395.613222836,6.44869841487,24.9909,364.173624421
 05/31  22:00:00,367.541238975,35.9875327325,141.747251289,0.0,77.122965704,65.871452062,299.412286964,8.88165058902,16.6606,273.870036375
 05/31  23:00:00,301.663784181,35.9136241383,144.341785736,0.0,38.286128036,48.4199368926,174.492706609,12.3140925991,8.3303,153.84831401
 05/31  24:00:00,199.708864454,33.0117326569,84.039725646,0.0,25.5240853573,30.610668775,126.304882003,0.035877882766,3.33212,122.93688412
 06/01  01:00:00,200.700881158,33.2093145482,92.4055878318,0.0,19.418418834,29.3649097162,97.3494616461,0.0592619993325,3.33212,93.9580796468
 06/01  02:00:00,178.290196909,32.8141507656,78.6281605344,0.0,12.7620426787,28.1191506574,93.2888330068,2.26122327245,3.33212,87.6954897343
 06/01  03:00:00,177.709977375,32.8141507656,78.1249443054,0.0,12.7620426787,28.1191506574,103.253285281,5.97418625154,3.33212,93.9469790294
 06/01  04:00:00,184.395919128,32.8141507656,78.2737844349,0.0,12.7620426787,28.1191506574,136.560542222,10.3492372682,3.33212,122.879184954
 06/01  05:00:00,198.933215368,32.6824295047,76.4798542495,0.0,25.5240853573,30.610668775,229.735681175,9.64480221334,8.3303,211.760578962
 06/01  06:00:00,330.382546664,34.1577076263,113.38143371,0.0,51.0481707146,78.1489452969,380.427787054,2.96226789545,16.6606,360.804919159
 06/01  07:00:00,417.516504467,35.7031697117,141.014604246,0.0,64.3609230253,109.708623606,519.112717255,9.30458759494,24.9909,484.81722966
 06/01  08:00:00,377.103354779,35.6797309722,142.842191478,0.0,51.0481707146,80.7689615957,408.674750819,3.86636460086,33.3212,371.487186218
 06/01  09:00:00,350.841969871,36.1554011939,143.835590485,0.0,51.0481707146,71.0224615957,352.723593462,0.0335764934,66.8089,285.881116968
 06/01  10:00:00,303.97428003,36.2816944654,145.148559409,0.0,32.1804615127,65.7244621605,305.872382903,1.96865336066,83.4695,220.434229542
 06/01  11:00:00,305.638934702,36.3718309636,145.6351821,0.0,32.1804615127,65.7244621605,255.547095645,2.46946831521,83.4695,169.60812733
 06/01  12:00:00,305.354200941,36.4286822358,145.50926418,0.0,32.1804615127,65.7244621605,248.324802175,2.27929540157,83.4695,162.576006773
 06/01  13:00:00,296.25439167,36.3853233125,145.532030093,0.0,32.1804615127,55.9779621605,239.705782404,2.18024678443,75.1392,162.38633562
 06/01  14:00:00,296.409802755,36.417309249,145.976417113,0.0,32.1804615127,55.9779621605,231.104242238,2.12242595324,66.8089,162.172916285
 06/01  15:00:00,295.390339086,36.4450264223,145.709971675,0.0,32.1804615127,55.9779621605,239.473618886,2.16200902075,75.1392,162.172409865
 06/01  16:00:00,323.891955863,36.3024714702,145.697647919,0.0,32.1804615127,60.9114621605,218.399124334,0.0750288058542,91.7998,126.524295528
 06/01  17:00:00,357.515706206,35.7929698123,145.339014734,0.0,32.1804615127,77.5397301883,237.312059337,3.59201428686,49.9818,183.73824505
 06/01  18:00:00,409.566869614,35.8709470641,143.720898564,0.0,77.122965704,86.2600435998,391.48136912,6.22423501457,49.9818,335.275334106
 06/01  19:00:00,415.099616978,35.88958516,141.306927452,0.0,102.647051061,80.1663183927,293.497069214,6.26677478046,33.3212,253.909094434
 06/01  20:00:00,452.722295653,35.8545233775,139.314296241,0.0,115.40909374,92.7192997104,286.740620216,6.69104948884,33.3212,246.728370727
 06/01  21:00:00,431.066881492,35.8992490415,138.56985903,0.0,102.647051061,94.1340635361,394.857713282,7.10999052116,24.9909,362.756822761
 06/01  22:00:00,365.676424296,35.9468992064,139.9247753,0.0,77.122965704,65.871452062,300.52230775,9.72055065061,16.6606,274.141157099
 06/01  23:00:00,299.674034739,35.8804170883,142.131877487,0.0,38.286128036,48.4199368926,175.29395396,13.212623191,8.3303,153.751030769
 06/01  24:00:00,201.483030812,33.2093145482,85.4000261002,0.0,25.5240853573,30.610668775,126.904201086,0.693121964732,3.33212,122.878959121
 06/02  01:00:00,176.744809894,32.418986983,69.2609824691,0.0,19.418418834,29.3649097162,93.3014627847,2.30400110742,3.33212,87.6653416773
 06/02  02:00:00,164.661935368,32.418986983,65.17090063,0.0,12.7620426787,28.1191506574,100.819303795,3.55961184636,3.33212,93.927571949
 06/02  03:00:00,173.657740539,32.8141507656,73.6876989648,0.0,12.7620426787,28.1191506574,101.552222172,4.29445161568,3.33212,93.9256505566
 06/02  04:00:00,190.250696943,33.2093145482,82.2722419102,0.0,12.7620426787,28.1191506574,127.414823357,4.47344241689,3.33212,119.60926094
 06/02  05:00:00,214.862239752,33.4727570699,89.8796746981,0.0,25.5240853573,30.610668775,220.918086633,1.92439444784,8.3303,210.663392186
 06/02  06:00:00,322.587694464,33.9996421133,104.092775065,0.0,51.0481707146,78.1489452969,380.763461242,0.0913027315605,16.6606,364.01155851
 06/02  07:00:00,414.230730009,35.7870143201,135.626352468,0.0,64.3609230253,109.708623606,514.995434793,10.8315987273,24.9909,479.172936066
 06/02  08:00:00,374.329097423,35.5967766785,138.875606041,0.0,51.0481707146,80.7689615957,413.867888047,6.08499068637,33.3212,374.461697361
 06/02  09:00:00,346.272813784,36.1489403904,139.364282332,0.0,51.0481707146,71.0224615957,351.7038138,3.03527019366,66.8089,281.859643606
 06/02  10:00:00,298.645954736,36.2374151371,140.457153126,0.0,32.1804615127,65.7244621605,306.489652995,3.81863794164,83.4695,219.201515054
 06/02  11:00:00,299.434787489,36.2898423483,140.443981295,0.0,32.1804615127,65.7244621605,254.73082819,3.54256241748,83.4695,167.718765773
 06/02  12:00:00,298.753547818,36.3380653832,140.329565704,0.0,32.1804615127,65.7244621605,249.186059188,3.23491979151,83.4695,162.481639397
 06/02  13:00:00,288.961403367,36.3620362429,140.114568955,0.0,32.1804615127,55.9779621605,240.685104305,3.2636754265,75.1392,162.282228879
 06/02  14:00:00,288.780924502,36.3915010646,139.750051803,0.0,32.1804615127,55.9779621605,232.161147775,3.29270383267,66.8089,162.059543943
 06/02  15:00:00,288.749837657,36.4193184494,139.644437382,0.0,32.1804615127,55.9779621605,240.490015279,3.3011172996,75.1392,162.049697979
 06/02  16:00:00,318.176601601,36.175393016,139.985819093,0.0,32.1804615127,60.9114621605,215.046863804,0.140372816314,91.7998,123.106690988
 06/02  17:00:00,352.848906623,35.6797919462,140.195322286,0.0,32.1804615127,77.5397301883,241.514844596,4.37966235033,49.9818,187.153382246
 06/02  18:00:00,405.508828617,35.722440622,139.076071908,0.0,77.122965704,86.2600435998,392.650080736,7.96564181033,49.9818,334.702638926
 06/02  19:00:00,412.558858377,35.7158847119,139.236889508,0.0,102.647051061,80.1663183927,287.78969453,7.79084641243,33.3212,246.677648117
 06/02  20:00:00,451.935180669,35.7046408606,139.651514909,0.0,115.40909374,92.7192997104,292.245283494,13.0234549909,33.3212,245.900628503
 06/02  21:00:00,430.488642119,35.7783005457,139.171657628,0.0,102.647051061,94.1340635361,410.770328028,19.5711966784,24.9909,366.208231349
 06/02  22:00:00,366.192786106,35.8485469518,141.404945016,0.0,77.122965704,65.871452062,313.078366534,26.2975987858,16.6606,270.120167748
 06/02  23:00:00,299.918997379,35.7951502326,143.536821099,0.0,38.286128036,48.4199368926,194.536358445,32.5443173348,8.3303,153.66174111
 06/02  24:00:00,183.255537279,32.418986983,68.7642685449,0.0,25.5240853573,30.610668775,149.478576824,23.3191198379,3.33212,122.827336986
 06/03  01:00:00,166.516253325,31.6286594179,50.9609780961,0.0,27.7269238854,30.610668775,116.483840022,25.3574016371,3.33212,87.7943183849
 06/03  02:00:00,187.951235447,33.2093145482,87.9010188767,0.0,12.7620426787,28.1191506574,123.480745623,26.4150954841,3.33212,93.7335301387
 06/03  03:00:00,166.982206107,32.418986983,67.9820423583,0.0,12.7620426787,28.1191506574,123.188731064,25.9678896746,3.33212,93.8887213898
 06/03  04:00:00,169.37911632,32.418986983,63.8595494823,0.0,12.7620426787,28.1191506574,145.364871835,25.7346000931,3.33212,116.298151742
 06/03  05:00:00,172.126093271,32.8141507656,65.1842907803,0.0,12.7620426787,28.1191506574,183.102884552,21.1996317421,8.3303,153.57295281
 06/03  06:00:00,301.809366806,34.7899696785,117.32265423,0.0,42.6918050922,54.3732441037,249.015545485,17.3791457621,16.6606,214.975799723
 06/03  07:00:00,370.799815972,35.6821058454,141.181464404,0.0,42.6918050922,86.1019271793,406.720142989,22.5014261364,24.9909,359.227816853
 06/03  08:00:00,412.307006862,35.6391926299,141.104806695,0.0,57.6566862989,112.030105488,562.740487026,13.166118107,33.3212,516.253168919
 06/03  09:00:00,365.670425299,36.1439612204,140.480134964,0.0,57.6566862989,83.6599452969,443.313441651,6.93925217477,66.8089,369.565289476
 06/03  10:00:00,312.667016274,36.2373425303,141.292075326,0.0,42.6918050922,68.9656133826,370.337104958,4.11409923888,83.4695,282.753505719
 06/03  11:00:00,304.867648442,36.3300981611,141.62131285,0.0,34.9340096728,67.7198543238,308.082146778,3.50106126604,83.4695,221.111585512
 06/03  12:00:00,304.467663434,36.397549776,141.948689211,0.0,34.9340096728,67.7198543238,253.4477323,3.5148272771,83.4695,166.463405022
 06/03  13:00:00,294.799265032,36.3593411293,142.031902995,0.0,34.9340096728,57.9733543238,241.295731744,3.52478516504,75.1392,162.631746579
 06/03  14:00:00,294.52162364,36.3888851169,141.664723397,0.0,34.9340096728,57.9733543238,235.674571378,3.5252577688,66.8089,165.340413609
 06/03  15:00:00,294.028776575,36.4160782402,141.01324412,0.0,34.9340096728,57.9733543238,244.978841255,3.63083944492,75.1392,166.208801811
 06/03  16:00:00,323.347553297,36.155408279,141.227050988,0.0,34.9340096728,62.9068543238,219.009705659,4.00264457232,91.7998,123.207261087
 06/03  17:00:00,350.471153639,35.6903048775,140.998203235,0.0,34.9340096728,72.2186844194,212.034878488,7.87063345466,49.9818,154.182445034
 06/03  18:00:00,415.524517115,35.8253502727,139.449936155,0.0,87.0357390804,86.2600435998,245.536771732,7.73872149259,49.9818,187.816250239
 06/03  19:00:00,408.94616609,35.6573326016,138.153526046,0.0,102.000620287,77.6748002752,287.019881778,7.69504198562,33.3212,246.003639793
 06/03  20:00:00,433.080801366,35.6192849034,136.797848591,0.0,102.000620287,88.9820225341,286.611416969,7.65510679172,33.3212,245.635110177
 06/03  21:00:00,426.441985085,35.6772095838,137.167800473,0.0,102.000620287,91.6425454185,279.448539818,8.44049231901,24.9909,246.017147499
 06/03  22:00:00,374.198610872,35.6561703896,138.592019071,0.0,87.0357390804,65.871452062,388.680467409,13.2901828802,16.6606,358.729684529
 06/03  23:00:00,302.825338219,35.6058585297,141.162885295,0.0,42.6918050922,48.4199368926,238.037673652,18.5281144497,8.3303,211.179259202
 06/03  24:00:00,203.551860554,33.2093145482,85.3695339877,0.0,27.7269238854,30.610668775,135.724563601,9.63052810546,3.33212,122.761915495
 06/04  01:00:00,156.148057396,30.8383318527,32.3606439809,0.0,34.4311606118,33.1021868926,104.937199951,11.5980379272,3.33212,90.0070420236
 06/04  02:00:00,151.912344624,30.8383318527,45.5996841564,0.0,19.466279405,30.610668775,107.936404863,12.9196929746,3.33212,91.6845918884
 06/04  03:00:00,192.960414637,33.2093145482,83.1784931089,0.0,19.466279405,30.610668775,110.437947387,13.1305815275,3.33212,93.9752458596
 06/04  04:00:00,164.229319585,31.6286594179,50.1536400061,0.0,19.466279405,30.610668775,139.537414249,13.5006112804,3.33212,122.704682969
 06/04  05:00:00,181.137640754,32.418986983,64.8450124893,0.0,19.466279405,30.610668775,165.470221567,10.1308782761,8.3303,147.009043291
 06/04  06:00:00,300.926537485,34.6319041654,114.728485601,0.0,42.6918050922,54.3732441037,235.025843039,2.88218282677,16.6606,215.483060212
 06/04  07:00:00,378.68805006,35.9530583538,136.533394445,0.0,49.3960418185,88.5934452969,397.989107866,8.81714673063,24.9909,364.181061135
 06/04  08:00:00,406.267443709,35.7117443913,131.124804806,0.0,57.6566862989,112.030105488,548.149326764,3.64825617015,33.3212,511.179870594
 06/04  09:00:00,348.467991318,36.1696743602,128.29845172,0.0,50.9524495726,81.1684271793,436.015476931,0.0,66.8089,369.206576931
 06/04  10:00:00,301.15460963,36.4351296125,125.705901379,0.0,42.6918050922,68.9656133826,364.931126471,0.920084569367,83.4695,280.541541902
 06/04  11:00:00,295.725132751,36.4176429047,124.051164719,0.0,38.286128036,68.9656133826,309.611939505,1.32850447432,83.4695,224.81393503
 06/04  12:00:00,294.604986353,36.4684914935,123.655182522,0.0,38.286128036,68.9656133826,246.912146735,1.16364143684,83.4695,162.279005298
 06/04  13:00:00,275.433171646,36.3723726323,123.51066243,0.0,31.5818913096,56.727595265,239.14803932,1.72210533521,75.1392,162.286733985
 06/04  14:00:00,275.305417195,36.3995368728,123.358321607,0.0,31.5818913096,56.727595265,230.401567123,1.757860445,66.8089,161.834806678
 06/04  15:00:00,276.270334262,36.4262352684,124.319127389,0.0,31.5818913096,56.727595265,238.918904174,1.97286561295,75.1392,161.806838561
 06/04  16:00:00,307.346446487,36.2084462505,126.365378255,0.0,31.5818913096,61.661095265,217.059163106,2.2702738044,91.7998,122.989089302
 06/04  17:00:00,336.659476483,35.7145266183,128.485648822,0.0,31.5818913096,70.9729253606,210.419318856,6.34360589787,49.9818,154.093912958
 06/04  18:00:00,397.772908101,35.7512862017,127.884848257,0.0,80.3315023541,83.7685254822,244.145845025,6.74112822412,49.9818,187.422916801
 06/04  19:00:00,401.25830157,35.7253971072,127.38580724,0.0,102.000620287,77.6748002752,280.717674901,6.20238960639,33.3212,241.194085295
 06/04  20:00:00,435.987851226,35.7010934098,127.68961991,0.0,108.704857014,91.4735406516,281.344946687,6.62927547272,33.3212,241.394471214
 06/04  21:00:00,410.60321036,35.8442391569,127.590378056,0.0,95.2963835608,89.1510273009,277.585348921,7.20578782225,24.9909,245.388661099
 06/04  22:00:00,357.484119016,35.8142320643,127.746621304,0.0,80.3315023541,63.3799339444,381.339843171,10.4540408464,16.6606,354.225202324
 06/04  23:00:00,295.573140474,35.769018027,130.227580799,0.0,42.6918050922,48.4199368926,230.825779994,12.9296157376,8.3303,209.565864257
 06/04  24:00:00,220.7850283,32.8141507656,92.1655865148,0.0,34.4311606118,33.1021868926,123.381293278,0.0697871693863,3.33212,119.979386109
 06/05  01:00:00,215.72601551,33.2093145482,105.013363925,0.0,19.418418834,29.3649097162,97.2227444453,0.059964345276,3.33212,93.8306601
 06/05  02:00:00,189.630835606,32.8141507656,87.8587599484,0.0,12.7620426787,28.1191506574,91.3845814674,0.476958471109,3.33212,87.5755029963
 06/05  03:00:00,195.425372459,33.2093145482,92.7756136959,0.0,12.7620426787,28.1191506574,97.2535356817,0.101333647404,3.33212,93.8200820343
 06/05  04:00:00,187.881699556,32.6824295047,79.838030581,0.0,12.7620426787,28.1191506574,121.776252932,0.140713979986,3.33212,118.303418952
