Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  05:00:00,216.778220308,32.9458720265,91.6247965092,0.0,25.5240853573,30.610668775,219.91276965,0.257976172511,8.3303,211.324493477
 06/05  06:00:00,345.421801732,34.7899696785,123.954365186,0.0,51.0481707146,78.1489452969,371.72525574,0.210726757129,16.6606,354.853928983
 06/05  07:00:00,410.436284714,35.7553401261,130.129050598,0.0,64.3609230253,109.708623606,514.362205346,10.4354290744,24.9909,478.935876272
 06/05  08:00:00,371.311239542,35.73297909,133.470035461,0.0,51.0481707146,80.7689615957,406.161930758,4.31751032417,33.3212,368.523220434
 06/05  09:00:00,344.808753342,36.1546985851,134.715499111,0.0,51.0481707146,71.0224615957,346.533156864,0.0463575254827,66.8089,279.677899339
 06/05  10:00:00,298.680519222,36.3199499789,137.145478853,0.0,32.1804615127,65.7244621605,300.893394908,0.725037965481,83.4695,216.698856942
 06/05  11:00:00,300.617170762,36.4002367073,138.360794675,0.0,32.1804615127,65.7244621605,247.213880376,1.28206481086,83.4695,162.462315566
 06/05  12:00:00,299.760304532,36.4527238713,138.173108555,0.0,32.1804615127,65.7244621605,246.872158447,1.1559487383,83.4695,162.246709709
 06/05  13:00:00,289.954360124,36.3838432614,138.15270287,0.0,32.1804615127,55.9779621605,238.113090641,0.958739219566,75.1392,162.015151421
 06/05  14:00:00,290.124996966,36.4104816922,138.292471026,0.0,32.1804615127,55.9779621605,229.482521286,0.909363631908,66.8089,161.764257654
 06/05  15:00:00,290.350678648,36.4403613732,138.492202004,0.0,32.1804615127,55.9779621605,237.665012544,0.798939497912,75.1392,161.726873046
 06/05  16:00:00,320.12172391,36.3793494829,139.064922314,0.0,32.1804615127,60.9114621605,214.78263206,0.0544152882823,91.7998,122.928416771
 06/05  17:00:00,354.314030161,35.8801632255,138.721455625,0.0,32.1804615127,77.5397301883,233.571615312,3.77249270786,49.9818,179.817322604
 06/05  18:00:00,405.623634693,35.97493581,135.997169985,0.0,77.122965704,86.2600435998,388.95822189,5.94868937559,49.9818,333.027732514
 06/05  19:00:00,412.559638738,36.014596439,135.179889695,0.0,102.647051061,80.1663183927,285.822400418,6.608418685,33.3212,245.892781733
 06/05  20:00:00,451.569080238,35.9716376891,135.115195163,0.0,115.40909374,92.7192997104,284.810690213,7.07306643018,33.3212,244.416423783
 06/05  21:00:00,429.41492337,36.0118798802,134.051640411,0.0,102.647051061,94.1340635361,388.821092647,7.50976837168,24.9909,356.320424276
 06/05  22:00:00,363.827818772,36.0449813958,135.233054269,0.0,77.122965704,65.871452062,293.854547254,8.11773249858,16.6606,269.076214755
 06/05  23:00:00,297.770358281,35.958418669,137.487446503,0.0,38.286128036,48.4199368926,173.467136952,11.7493317341,8.3303,153.387505218
 06/05  24:00:00,213.183897913,33.2093145482,95.6250215381,0.0,25.5240853573,30.610668775,125.994113437,0.011823128141,3.33212,122.650170309
 06/06  01:00:00,204.285746026,33.2093145482,94.2243297916,0.0,19.418418834,29.3649097162,90.9440408387,0.0591182826095,3.33212,87.5528025561
 06/06  02:00:00,193.815955437,33.2093145482,91.8272432799,0.0,12.7620426787,28.1191506574,91.9802382661,0.0903004031688,3.33212,88.5578178629
 06/06  03:00:00,191.567671532,33.2093145482,89.7900376872,0.0,12.7620426787,28.1191506574,96.4336807395,0.317913914542,3.33212,92.783646825
 06/06  04:00:00,210.023007618,33.7361995916,99.9107059041,0.0,12.7620426787,28.1191506574,122.792064595,0.346905906109,3.33212,119.113038689
 06/06  05:00:00,228.659663219,33.7361995916,101.914430608,0.0,25.5240853573,30.610668775,218.810837353,0.28785371418,8.3303,210.192683639
 06/06  06:00:00,321.73598767,33.6835110873,102.653352649,0.0,51.0481707146,78.1489452969,371.1010137,0.230355226219,16.6606,354.210058474
 06/06  07:00:00,414.991456733,35.7101631406,134.591212961,0.0,64.3609230253,109.708623606,513.817048414,11.3158301522,24.9909,477.510318262
 06/06  08:00:00,374.266865366,35.6277407896,136.35446109,0.0,51.0481707146,80.7689615957,403.19310824,4.59494701857,33.3212,365.276961221
 06/06  09:00:00,345.256768581,36.154610027,135.520992731,0.0,51.0481707146,71.0224615957,341.170108134,0.0,66.8089,274.361208134
 06/06  10:00:00,297.116531598,36.247722195,135.721496114,0.0,32.1804615127,65.7244621605,307.055495523,0.32014946795,83.4695,223.265846055
 06/06  11:00:00,297.223422306,36.3465563483,135.047515995,0.0,32.1804615127,65.7244621605,246.492780563,0.720471616002,83.4695,162.302808947
 06/06  12:00:00,295.01145994,36.4106603702,133.474230484,0.0,32.1804615127,65.7244621605,246.061700001,0.510831977764,83.4695,162.081368023
 06/06  13:00:00,284.234495891,36.3721025828,132.431390341,0.0,32.1804615127,55.9779621605,237.201971955,0.21711606788,75.1392,161.845655887
 06/06  14:00:00,283.176602916,36.4022848737,131.338682292,0.0,32.1804615127,55.9779621605,223.58190078,0.122546668501,66.8089,156.650454112
 06/06  15:00:00,283.099593812,36.4308669063,131.25063471,0.0,32.1804615127,55.9779621605,235.157704549,0.116469314999,75.1392,159.902035234
 06/06  16:00:00,312.708795162,36.3260635455,131.716734404,0.0,32.1804615127,60.9114621605,214.668991323,0.0,91.7998,122.869191323
 06/06  17:00:00,347.993763231,35.8333147516,132.46396282,0.0,32.1804615127,77.5397301883,234.221475958,4.17655512932,49.9818,180.063120829
 06/06  18:00:00,400.502738146,35.9106398245,130.954968551,0.0,77.122965704,86.2600435998,388.58078475,6.57891926886,49.9818,332.020065481
 06/06  19:00:00,407.562995656,35.9294931401,130.824780412,0.0,102.647051061,80.1663183927,286.205242735,7.28349033742,33.3212,245.600552397
 06/06  20:00:00,446.504555991,35.9022931325,130.489987798,0.0,115.40909374,92.7192997104,283.834547207,7.75333375941,33.3212,242.760013447
 06/06  21:00:00,425.8659599,35.9573474206,130.565336626,0.0,102.647051061,94.1340635361,390.493853259,8.21333775431,24.9909,357.289615505
 06/06  22:00:00,363.238994064,36.0074175626,134.352736122,0.0,77.122965704,65.871452062,294.121470936,8.70121562381,16.6606,268.759655313
 06/06  23:00:00,298.672411145,35.9359130658,138.540889367,0.0,38.286128036,48.4199368926,174.0298789,12.4208632881,8.3303,153.278715612
 06/06  24:00:00,214.259259043,33.2093145482,96.9651003753,0.0,25.5240853573,30.610668775,119.502457913,0.0287691011195,3.33212,116.141568811
 06/07  01:00:00,208.651606585,33.2093145482,99.0395608615,0.0,19.418418834,29.3649097162,97.169523454,0.0725017896101,3.33212,93.7649016644
 06/07  02:00:00,183.243364776,32.6824295047,82.8507716144,0.0,12.7620426787,28.1191506574,90.9915071002,0.151926283861,3.33212,87.5074608163
 06/07  03:00:00,200.284077674,33.4727570699,98.8549555532,0.0,12.7620426787,28.1191506574,91.327898555,0.496498456705,3.33212,87.4992800983
 06/07  04:00:00,214.211859586,33.7361995916,105.85215149,0.0,12.7620426787,28.1191506574,126.263099956,0.397367674786,3.33212,122.533612281
 06/07  05:00:00,238.622182598,33.9996421133,113.242872311,0.0,25.5240853573,30.610668775,214.607644833,0.120968037734,8.3303,206.156376796
 06/07  06:00:00,330.552207118,33.8415766003,112.914602547,0.0,51.0481707146,78.1489452969,370.45329619,0.260417863024,16.6606,353.532278327
 06/07  07:00:00,418.803347235,35.7858122503,140.613286016,0.0,64.3609230253,109.708623606,513.25492725,12.1644713375,24.9909,476.099555913
 06/07  08:00:00,379.337562277,35.7517640507,143.313264269,0.0,51.0481707146,80.7689615957,405.115027168,4.95442441576,33.3212,366.839402752
 06/07  09:00:00,352.935349494,36.1596505134,144.146760335,0.0,51.0481707146,71.0224615957,338.597075285,0.0,66.8089,271.788175285
 06/07  10:00:00,306.266442541,36.3255301208,145.856589022,0.0,32.1804615127,65.7244621605,306.786400405,0.0243524702377,83.4695,223.292547935
 06/07  11:00:00,307.594399192,36.4046574809,146.392847134,0.0,32.1804615127,65.7244621605,245.764588183,0.107769104727,83.4695,162.187319079
 06/07  12:00:00,306.885868802,36.4558822146,146.230462175,0.0,32.1804615127,65.7244621605,245.536848093,0.10960437867,83.4695,161.957743714
 06/07  13:00:00,297.205863154,36.3911160613,146.215217371,0.0,32.1804615127,55.9779621605,233.7271122,0.120442562669,75.1392,158.467469637
 06/07  14:00:00,297.369396828,36.4186941072,146.2528414,0.0,32.1804615127,55.9779621605,225.092321032,0.182315664251,66.8089,158.101105368
 06/07  15:00:00,297.206186768,36.4484410536,145.902766583,0.0,32.1804615127,55.9779621605,236.881570697,0.203741116204,75.1392,161.538629581
 06/07  16:00:00,326.488303491,36.3358005551,145.920627964,0.0,32.1804615127,60.9114621605,214.618423475,0.0,91.7998,122.818623475
 06/07  17:00:00,360.281422254,35.8379478452,145.398467671,0.0,32.1804615127,77.5397301883,233.771016215,4.23691584863,49.9818,179.552300367
 06/07  18:00:00,411.51798109,35.938630605,142.590290218,0.0,77.122965704,86.2600435998,384.274834781,6.77913428856,49.9818,327.513900493
 06/07  19:00:00,418.892707263,35.9824293869,142.263709853,0.0,102.647051061,80.1663183927,282.69809202,7.53046660601,33.3212,241.846425414
 06/07  20:00:00,457.370860324,35.9401102306,141.859559211,0.0,115.40909374,92.7192997104,285.934888163,8.01853248969,33.3212,244.595155674
 06/07  21:00:00,435.22109971,35.9780361132,140.980252348,0.0,102.647051061,94.1340635361,387.612618009,8.49507217337,24.9909,354.126645836
 06/07  22:00:00,369.869239841,36.0107271484,142.847581155,0.0,77.122965704,65.871452062,294.056401032,8.97780866575,16.6606,268.417992366
 06/07  23:00:00,303.885311259,35.9344752804,145.485829144,0.0,38.286128036,48.4199368926,174.363149387,12.8408657484,8.3303,153.191983639
 06/07  24:00:00,206.37634622,33.2093145482,89.9524153038,0.0,25.5240853573,30.610668775,119.432967266,0.0158066090165,3.33212,116.085040657
 06/08  01:00:00,203.050841192,33.2093145482,94.1698440905,0.0,19.418418834,29.3649097162,97.1518371367,0.0778201084376,3.33212,93.7418970283
 06/08  02:00:00,170.001952969,32.8141507656,70.2838227004,0.0,12.7620426787,28.1191506574,91.5064336213,0.698898959067,3.33212,87.4754146622
 06/08  03:00:00,186.425123233,33.2093145482,86.473912765,0.0,12.7620426787,28.1191506574,94.351951007,3.53709248567,3.33212,87.4827385213
 06/08  04:00:00,185.742356579,32.8141507656,79.7461517528,0.0,12.7620426787,28.1191506574,135.524184663,9.72330062367,3.33212,122.468764039
 06/08  05:00:00,205.812343121,32.6824295047,83.5274146256,0.0,25.5240853573,30.610668775,225.358817925,11.0709683813,8.3303,205.957549543
 06/08  06:00:00,339.669960208,34.3157731394,123.032461364,0.0,51.0481707146,78.1489452969,379.977582145,10.4303219401,16.6606,352.886660205
 06/08  07:00:00,416.544253846,35.7093578091,141.078165903,0.0,64.3609230253,109.708623606,518.877083323,20.6974770739,24.9909,473.188706249
 06/08  08:00:00,375.737140594,35.6870555098,142.76362963,0.0,51.0481707146,80.7689615957,402.741396367,9.54534720562,33.3212,359.874849162
 06/08  09:00:00,349.252437699,36.1682741276,143.869748745,0.0,51.0481707146,71.0224615957,345.846065192,0.948695273998,66.8089,278.088469918
 06/08  10:00:00,301.836992824,36.3017390247,144.939218892,0.0,32.1804615127,65.7244621605,299.890135654,0.250035428028,83.4695,216.170600226
 06/08  11:00:00,303.386954607,36.3900177898,145.488125643,0.0,32.1804615127,65.7244621605,246.452987666,0.804413695338,83.4695,162.179073971
 06/08  12:00:00,303.255095413,36.4446024493,145.665303542,0.0,32.1804615127,65.7244621605,246.203624963,0.799083713556,83.4695,161.93504125
 06/08  13:00:00,293.937027101,36.3968394265,145.72661226,0.0,32.1804615127,55.9779621605,237.455098694,0.636404905695,75.1392,161.679493789
 06/08  14:00:00,293.066897186,36.4264466341,144.182992678,0.0,32.1804615127,55.9779621605,222.619010634,0.675539499607,66.8089,155.134571134
 06/08  15:00:00,295.796263503,36.4540191388,144.815372285,0.0,32.1804615127,55.9779621605,236.916329833,0.731833434154,75.1392,161.045296399
 06/08  16:00:00,324.795531299,36.3459800899,145.182530881,0.0,32.1804615127,60.9114621605,214.557544744,0.0,91.7998,122.757744744
 06/08  17:00:00,358.268833246,35.8563665845,144.792682917,0.0,32.1804615127,77.5397301883,233.628348381,4.24137288318,49.9818,179.405175497
 06/08  18:00:00,410.056417716,35.9559164271,143.144455188,0.0,77.122965704,86.2600435998,384.204497077,6.82928344454,49.9818,327.393413633
 06/08  19:00:00,417.145897797,35.9703629768,143.100468306,0.0,102.647051061,80.1663183927,282.126820166,7.58777896782,33.3212,241.217841199
 06/08  20:00:00,455.556556263,35.9287705228,142.668485997,0.0,115.40909374,92.7192997104,285.758217025,8.1006308362,33.3212,244.336386188
 06/08  21:00:00,433.521763097,35.9681381599,141.764670462,0.0,102.647051061,94.1340635361,387.06389227,8.57834108333,24.9909,353.494651187
 06/08  22:00:00,367.619671419,35.9956182305,142.561353746,0.0,77.122965704,65.871452062,294.211241113,9.4555257676,16.6606,268.095115345
 06/08  23:00:00,300.965187493,35.9216502693,143.907088552,0.0,38.286128036,48.4199368926,168.585377704,13.8181783329,8.3303,146.436899371
 06/08  24:00:00,199.710529348,33.0117326569,84.1045480323,0.0,25.5240853573,30.610668775,126.643822024,0.839870758435,3.33212,122.471831266
 06/09  01:00:00,199.399997978,33.2093145482,90.698135754,0.0,19.418418834,29.3649097162,93.566200352,2.77435986225,3.33212,87.4597204897
 06/09  02:00:00,175.887974646,32.8141507656,75.8015603574,0.0,12.7620426787,28.1191506574,95.5582882295,4.76817701339,3.33212,87.4579912161
 06/09  03:00:00,169.646025466,32.6824295047,69.7406089664,0.0,12.7620426787,28.1191506574,101.79649861,4.76663191646,3.33212,93.6977466938
 06/09  04:00:00,176.719914415,32.6824295047,69.4329011046,0.0,12.7620426787,28.1191506574,124.720525305,5.41046074388,3.33212,115.977944561
 06/09  05:00:00,207.389016438,33.2093145482,82.6391074706,0.0,25.5240853573,30.610668775,216.610704212,2.47247234209,8.3303,205.80793187
 06/09  06:00:00,339.390647395,34.7899696785,118.738022309,0.0,51.0481707146,78.1489452969,369.108511508,0.182615796571,16.6606,352.265295712
 06/09  07:00:00,412.19891154,35.6689370588,131.47207642,0.0,64.3609230253,109.708623606,510.558986544,12.5363696853,24.9909,473.031716858
 06/09  08:00:00,370.943772642,35.6189483473,132.343376443,0.0,51.0481707146,80.7689615957,395.913949204,5.12591114476,33.3212,357.466838059
 06/09  09:00:00,340.858607999,36.1547373718,130.797372154,0.0,51.0481707146,71.0224615957,345.179844488,0.0,66.8089,278.370944488
 06/09  10:00:00,292.121489337,36.2556029589,130.656247178,0.0,32.1804615127,65.7244621605,299.549604764,0.127221101195,83.4695,215.952883663
 06/09  11:00:00,294.088397193,36.3504783327,131.880911585,0.0,32.1804615127,65.7244621605,246.20075494,0.681691859184,83.4695,162.049563081
 06/09  12:00:00,295.664611482,36.4109912599,134.121892017,0.0,32.1804615127,65.7244621605,245.928260309,0.659385474431,83.4695,161.799374835
 06/09  13:00:00,288.999584206,36.368972136,137.233865753,0.0,32.1804615127,55.9779621605,235.253938287,1.29364140417,75.1392,158.821096883
 06/09  14:00:00,292.416072412,36.3997106838,140.619285408,0.0,32.1804615127,55.9779621605,225.458113695,1.26905787576,66.8089,157.380155819
 06/09  15:00:00,295.649391513,36.4294925128,143.912877613,0.0,32.1804615127,55.9779621605,233.744876319,0.854936902217,75.1392,157.750739417
 06/09  16:00:00,328.187532572,36.2543646564,147.588645599,0.0,32.1804615127,60.9114621605,211.451584755,0.0,91.7998,119.651784755
 06/09  17:00:00,362.522028222,35.7572079779,147.889933796,0.0,32.1804615127,77.5397301883,233.859753647,4.61685403786,49.9818,179.261099609
 06/09  18:00:00,414.229954066,35.8603553108,145.305858069,0.0,77.122965704,86.2600435998,388.084035489,7.24029276477,49.9818,330.861942725
 06/09  19:00:00,421.143385472,35.9050536788,144.774714177,0.0,102.647051061,80.1663183927,278.693715424,7.99251493715,33.3212,237.380000487
 06/09  20:00:00,459.798058203,35.8855147774,143.963563706,0.0,115.40909374,92.7192997104,285.936239485,8.53216236317,33.3212,244.082877122
 06/09  21:00:00,437.501455785,35.9472587579,142.584769138,0.0,102.647051061,94.1340635361,386.853031248,9.01624036742,24.9909,352.845890881
 06/09  22:00:00,372.179473897,35.9992763501,143.779161285,0.0,77.122965704,65.871452062,293.918502355,9.48876164636,16.6606,267.769140709
 06/09  23:00:00,306.611434654,35.9340663244,146.650983733,0.0,38.286128036,48.4199368926,168.22238136,13.5368969271,8.3303,146.355184433
 06/09  24:00:00,219.231553253,33.2093145482,101.930901937,0.0,25.5240853573,30.610668775,124.388142949,0.0289204984041,3.33212,121.02710245
 06/10  01:00:00,220.164778056,33.2093145482,100.927801728,0.0,27.7269238854,30.610668775,92.1891598489,0.0691601401998,3.33212,88.7878797087
 06/10  02:00:00,193.215078997,32.9458720265,92.1944389557,0.0,12.7620426787,28.1191506574,91.0405020101,0.285057884469,3.33212,87.4233241257
 06/10  03:00:00,207.567377489,33.7361995916,105.404715497,0.0,12.7620426787,28.1191506574,91.1144788987,0.358496343717,3.33212,87.423862555
 06/10  04:00:00,213.945010438,33.7361995916,105.335959863,0.0,12.7620426787,28.1191506574,126.035816456,0.337611152233,3.33212,122.366085304
 06/10  05:00:00,194.963617877,32.9458720265,86.7166427258,0.0,12.7620426787,28.1191506574,154.972518282,0.358669321373,8.3303,146.28354896
 06/10  06:00:00,300.60658698,34.1577076263,115.236394956,0.0,42.6918050922,54.3732441037,223.356624353,0.195118768728,16.6606,206.500905584
 06/10  07:00:00,376.214323561,35.7662301077,144.441494793,0.0,42.6918050922,86.1019271793,389.831184935,13.2280798986,24.9909,351.612205037
 06/10  08:00:00,414.406411326,35.751254114,141.222223566,0.0,57.6566862989,112.030105488,539.983883893,5.45404063742,33.3212,501.208643255
 06/10  09:00:00,368.669734606,36.152352713,141.716322585,0.0,57.6566862989,83.6599452969,431.305127049,0.0,66.8089,364.496227049
 06/10  10:00:00,316.790366191,36.3270009532,143.687475605,0.0,42.6918050922,68.9656133826,353.985116405,0.183857051431,83.4695,270.331759353
 06/10  11:00:00,309.210702071,36.4197275065,144.305249802,0.0,34.9340096728,67.7198543238,306.090700004,1.12000002926,83.4695,221.501199974
 06/10  12:00:00,307.311300566,36.4810867858,142.714426288,0.0,34.9340096728,67.7198543238,248.4604987,1.23316296048,83.4695,163.75783574
 06/10  13:00:00,296.668095899,36.3835395161,141.493500916,0.0,34.9340096728,57.9733543238,233.565514717,1.92793545878,75.1392,156.498379258
 06/10  14:00:00,295.945452024,36.4011170215,140.846981426,0.0,34.9340096728,57.9733543238,229.687962017,2.09365917536,66.8089,160.785402841
 06/10  15:00:00,295.399176609,36.4292397747,140.760087052,0.0,34.9340096728,57.9733543238,239.078156785,2.23068074719,75.1392,161.708276038
 06/10  16:00:00,324.479729495,36.2130904768,141.28103357,0.0,34.9340096728,62.9068543238,217.226254986,2.61518014867,91.7998,122.811274837
 06/10  17:00:00,351.229870099,35.7278823394,140.999160239,0.0,34.9340096728,72.2186844194,205.269177694,8.44443726351,49.9818,146.84294043
 06/10  18:00:00,415.843112626,35.9097851497,139.064016692,0.0,87.0357390804,86.2600435998,245.267381642,8.46167241513,49.9818,186.823909227
 06/10  19:00:00,409.129644354,35.7225776507,137.77354054,0.0,102.000620287,77.6748002752,278.75736066,8.66452282167,33.3212,236.771637838
 06/10  20:00:00,434.122881886,35.660202314,137.745469657,0.0,102.000620287,88.9820225341,286.395568389,9.24785672145,33.3212,243.826511667
 06/10  21:00:00,427.98494322,35.7130827836,138.880559707,0.0,102.000620287,91.6425454185,271.513130344,9.7585090035,24.9909,236.76372134
 06/10  22:00:00,375.777313893,35.6846344892,140.320363868,0.0,87.0357390804,65.871452062,380.769044264,13.7171739464,16.6606,350.391270317
 06/10  23:00:00,304.745660575,35.6248398657,143.278839019,0.0,42.6918050922,48.4199368926,232.164927103,17.9309536584,8.3303,205.903673444
 06/10  24:00:00,197.564230384,32.8141507656,80.1313538792,0.0,27.7269238854,30.610668775,119.91501387,0.664260786204,3.33212,115.918633083
 06/11  01:00:00,167.880156427,30.8383318527,44.026688957,0.0,34.4311606118,33.1021868926,97.0937979089,0.0,3.33212,93.7616779089
 06/11  02:00:00,206.652810398,33.2093145482,97.1829181218,0.0,19.466279405,30.610668775,90.9622902461,0.130218443833,3.33212,87.4999518022
 06/11  03:00:00,145.958301417,30.8383318527,39.6318697477,0.0,19.466279405,30.610668775,90.8344646138,0.0,3.33212,87.5023446138
 06/11  04:00:00,207.958525498,33.2093145482,91.8021854217,0.0,19.466279405,30.610668775,125.8166288,0.167437487605,3.33212,122.317071313
 06/11  05:00:00,174.534638651,31.6286594179,59.3525679373,0.0,19.466279405,30.610668775,154.882787193,0.175427214126,8.3303,146.377059979
 06/11  06:00:00,312.469241646,34.7899696785,126.614243246,0.0,42.6918050922,54.3732441037,225.331760247,0.102340401221,16.6606,208.568819846
 06/11  07:00:00,384.929194196,36.0078956215,143.914990631,0.0,49.3960418185,88.5934452969,388.744973656,13.5168240248,24.9909,350.237249631
 06/11  08:00:00,414.175559011,35.808312359,140.950738872,0.0,57.6566862989,112.030105488,539.467317951,5.36135662325,33.3212,500.784761327
 06/11  09:00:00,359.761315231,36.2238211552,141.677083803,0.0,50.9524495726,81.1684271793,429.12960495,0.0,66.8089,362.32070495
 06/11  10:00:00,317.788914073,36.5322889761,143.853835872,0.0,42.6918050922,68.9656133826,357.102341171,0.375382605531,83.4695,273.257458565
 06/11  11:00:00,315.47879598,36.4721955048,145.211086455,0.0,38.286128036,68.9656133826,304.811086268,0.685443007382,83.4695,220.65614326
 06/11  12:00:00,315.057897987,36.5160940071,145.730891866,0.0,38.286128036,68.9656133826,238.838701918,0.511380617734,83.4695,154.857821301
 06/11  13:00:00,295.94620964,36.3980723746,145.798024754,0.0,31.5818913096,56.727595265,238.298816955,1.50896186567,75.1392,161.650655089
 06/11  14:00:00,296.099842956,36.4187356442,145.675428273,0.0,31.5818913096,56.727595265,223.521939383,1.5843609088,66.8089,155.128678475
 06/11  15:00:00,296.377962667,36.4493493869,145.243339602,0.0,31.5818913096,56.727595265,237.226268673,1.58245526319,75.1392,160.50461341
 06/11  16:00:00,327.295444263,36.271472948,146.241062071,0.0,31.5818913096,61.661095265,209.643088036,1.70402323258,91.7998,116.139264803
 06/11  17:00:00,354.638080207,35.7560542477,146.417383754,0.0,31.5818913096,70.9729253606,210.721937068,7.30116359587,49.9818,153.438973472
 06/11  18:00:00,414.605914889,35.8155353079,144.657878471,0.0,80.3315023541,83.7685254822,237.489888828,7.98171383951,49.9818,179.526374988
 06/11  19:00:00,416.987289424,35.820346642,143.02509906,0.0,102.000620287,77.6748002752,282.230858089,8.68561273518,33.3212,240.224045354
 06/11  20:00:00,450.312823764,35.7807776568,142.214884944,0.0,108.704857014,91.4735406516,278.232823748,9.26665525083,33.3212,235.644968497
 06/11  21:00:00,424.203963473,35.915457141,142.252345142,0.0,95.2963835608,89.1510273009,274.14113772,9.79078279481,24.9909,239.359454925
 06/11  22:00:00,370.554387294,35.8632893617,142.737555531,0.0,80.3315023541,63.3799339444,378.336155904,13.2283460685,16.6606,348.447209836
 06/11  23:00:00,307.890928787,35.807513124,145.10685249,0.0,42.6918050922,48.4199368926,224.248893341,16.7669891672,8.3303,199.151604174
 06/11  24:00:00,217.609711284,33.0117326569,90.0896510494,0.0,34.4311606118,33.1021868926,125.853355715,0.0501422343785,3.33212,122.471093481
 06/12  01:00:00,201.687660992,33.2093145482,92.8581456,0.0,19.418418834,29.3649097162,90.78991324,0.0788467448648,3.33212,87.3789464951
 06/12  02:00:00,196.55767365,33.2093145482,95.8463753669,0.0,12.7620426787,28.1191506574,90.8268562126,0.132801077758,3.33212,87.3619351348
 06/12  03:00:00,181.696293098,32.8141507656,81.7627801203,0.0,12.7620426787,28.1191506574,91.3656237862,0.664102818957,3.33212,87.3694009673
 06/12  04:00:00,183.134990259,32.6824295047,76.8375488151,0.0,12.7620426787,28.1191506574,119.333566342,0.175737734219,3.33212,115.825708608
 06/12  05:00:00,204.036828637,32.6824295047,81.3054195067,0.0,25.5240853573,30.610668775,213.793089073,0.185904784695,8.3303,205.276884288
 06/12  06:00:00,343.888491815,34.6319041654,125.939789201,0.0,51.0481707146,78.1489452969,367.2816046,0.264346918541,16.6606,350.356657681
 06/12  07:00:00,417.981205812,35.710130139,141.148586831,0.0,64.3609230253,109.708623606,501.59804509,14.284624985,24.9909,462.322520105
 06/12  08:00:00,377.530500072,35.6861327926,143.041877615,0.0,51.0481707146,80.7689615957,400.390403744,5.8346813099,33.3212,361.234522435
 06/12  09:00:00,351.23808466,36.1575133448,143.947733406,0.0,51.0481707146,71.0224615957,336.479257428,0.0,66.8089,269.670357428
 06/12  10:00:00,304.5536231,36.3077641971,145.225830072,0.0,32.1804615127,65.7244621605,299.675447415,0.782243319597,83.4695,215.423704095
 06/12  11:00:00,306.816463556,36.3885790719,146.352506664,0.0,32.1804615127,65.7244621605,246.841586974,1.60911610043,83.4695,161.762970873
 06/12  12:00:00,306.3153374,36.4453857152,146.514675607,0.0,32.1804615127,65.7244621605,245.796163941,1.36315980705,83.4695,160.963504134
 06/12  13:00:00,296.528144247,36.3881709629,146.350790243,0.0,32.1804615127,55.9779621605,231.306446107,1.04230639527,75.1392,155.124939712
 06/12  14:00:00,296.324231175,36.416066846,146.161398568,0.0,32.1804615127,55.9779621605,222.159880818,0.990192218374,66.8089,154.3607886
 06/12  15:00:00,295.419490272,36.4444180265,145.284406489,0.0,32.1804615127,55.9779621605,236.934314476,0.711119821679,75.1392,161.083994654
 06/12  16:00:00,324.279689621,36.3580259432,144.922418388,0.0,32.1804615127,60.9114621605,207.871582843,0.0145740666565,91.7998,116.057208776
 06/12  17:00:00,358.112044665,35.8573683827,144.301010052,0.0,32.1804615127,77.5397301883,234.008042014,5.13981880325,49.9818,178.886423211
 06/12  18:00:00,410.220476798,35.9351073753,142.704419045,0.0,77.122965704,86.2600435998,379.156730568,8.15546831188,49.9818,321.019462256
 06/12  19:00:00,417.372632055,35.9445376152,142.523388224,0.0,102.647051061,80.1663183927,286.381145832,9.02863333272,33.3212,244.0313125
 06/12  20:00:00,455.423604468,35.9106330689,141.276744811,0.0,115.40909374,92.7192997104,278.856736999,9.59757881178,33.3212,235.937958187
 06/12  21:00:00,433.28838188,35.959550132,140.104591025,0.0,102.647051061,94.1340635361,386.070301509,10.1350608127,24.9909,350.944340696
 06/12  22:00:00,367.559631213,35.9969597349,141.214040515,0.0,77.122965704,65.871452062,288.467427684,11.0869765882,16.6606,260.719851095
 06/12  23:00:00,301.634278993,35.9270648324,143.672351336,0.0,38.286128036,48.4199368926,175.276855563,16.0478452022,8.3303,150.89871036
 06/12  24:00:00,207.124272884,33.2093145482,90.9016210929,0.0,25.5240853573,30.610668775,119.648634574,0.0185520583053,3.33212,116.297962516
 06/13  01:00:00,202.876360708,33.2093145482,94.1031956489,0.0,19.418418834,29.3649097162,90.7614746344,0.0884809661855,3.33212,87.3408736682
 06/13  02:00:00,188.143418562,33.2093145482,87.4978454667,0.0,12.7620426787,28.1191506574,90.7945516772,0.119882450481,3.33212,87.3425492267
 06/13  03:00:00,186.281139162,33.2093145482,85.7699280028,0.0,12.7620426787,28.1191506574,90.812418687,0.141297381527,3.33212,87.3390013055
 06/13  04:00:00,192.624822863,33.2093145482,84.8361415763,0.0,12.7620426787,28.1191506574,119.904473769,0.797701174725,3.33212,115.774652594
 06/13  05:00:00,196.076600965,32.6824295047,72.5714075675,0.0,25.5240853573,30.610668775,214.24229509,0.81007989927,8.3303,205.101915191
 06/13  06:00:00,328.150525955,34.1577076263,109.628027267,0.0,51.0481707146,78.1489452969,366.603676581,0.179655337837,16.6606,349.763421243
 06/13  07:00:00,416.287949905,35.7041574478,137.745136928,0.0,64.3609230253,109.708623606,497.557050848,14.7311737643,24.9909,457.834977083
 06/13  08:00:00,375.284812117,35.6726914961,139.287857744,0.0,51.0481707146,80.7689615957,402.20065567,6.02052251309,33.3212,362.858933157
 06/13  09:00:00,347.503385019,36.1549969028,139.619059921,0.0,51.0481707146,71.0224615957,336.573697637,0.0,66.8089,269.764797637
 06/13  10:00:00,300.220179328,36.2801427999,140.5058324,0.0,32.1804615127,65.7244621605,299.054895498,0.410825792594,83.4695,215.174569705
 06/13  11:00:00,301.674722683,36.3774227152,140.999403649,0.0,32.1804615127,65.7244621605,240.5627211,1.03668007469,83.4695,156.056541025
 06/13  12:00:00,300.868520612,36.4327696339,140.756451704,0.0,32.1804615127,65.7244621605,244.697993099,0.941135448556,83.4695,160.28735765
 06/13  13:00:00,291.023256306,36.3808260777,140.576561181,0.0,32.1804615127,55.9779621605,230.288004782,0.678090398035,75.1392,154.470714384
 06/13  14:00:00,291.81367911,36.409933463,141.231441157,0.0,32.1804615127,55.9779621605,228.312906252,0.504859660177,66.8089,160.999146592
 06/13  15:00:00,293.269012941,36.439587679,142.45994461,0.0,32.1804615127,55.9779621605,229.888131712,0.454696972524,75.1392,154.294234739
 06/13  16:00:00,324.759154112,36.3768127934,144.368062517,0.0,32.1804615127,60.9114621605,207.827877736,0.0,91.7998,116.028077736
 06/13  17:00:00,359.506899474,35.8902812454,144.709332087,0.0,32.1804615127,77.5397301883,234.004394712,5.28311458392,49.9818,178.739480128
 06/13  18:00:00,410.217449348,35.9828508772,142.151431895,0.0,77.122965704,86.2600435998,378.904246368,8.39372775165,49.9818,320.528718617
 06/13  19:00:00,415.744642586,36.0009575843,140.970393597,0.0,102.647051061,80.1663183927,285.754035485,9.28764023877,33.3212,243.145195246
 06/13  20:00:00,451.272023952,35.9610699172,140.482360343,0.0,115.40909374,92.7192997104,279.497040301,9.85403064837,33.3212,236.321809652
 06/13  21:00:00,431.645129348,36.0033197164,138.991898108,0.0,102.647051061,94.1340635361,384.320280327,10.4017299292,24.9909,348.927650398
 06/13  22:00:00,366.168949039,36.0377171056,139.784308743,0.0,77.122965704,65.871452062,287.832207341,11.0447266718,16.6606,260.12688067
 06/13  23:00:00,300.146928176,35.9537457778,142.035739388,0.0,38.286128036,48.4199368926,170.22913967,15.8842608552,8.3303,146.014578814
 06/13  24:00:00,205.512633335,33.2093145482,89.1607583471,0.0,25.5240853573,30.610668775,119.128211054,0.0219368820902,3.33212,115.774154172
 06/14  01:00:00,198.316512128,33.2093145482,89.3605227203,0.0,19.418418834,29.3649097162,91.3564991423,0.0906742773435,3.33212,87.933704865
 06/14  02:00:00,173.822245159,32.6824295047,73.7789084634,0.0,12.7620426787,28.1191506574,94.6111009614,0.160393064629,3.33212,91.1185878968
 06/14  03:00:00,179.352521987,32.9458720265,78.9686376472,0.0,12.7620426787,28.1191506574,92.7610482335,0.305209439324,3.33212,89.1237187942
 06/14  04:00:00,204.48611741,33.7361995916,96.1924290962,0.0,12.7620426787,28.1191506574,119.455423769,0.408863708987,3.33212,115.71444006
 06/14  05:00:00,222.269907339,33.7361995916,97.2842439783,0.0,25.5240853573,30.610668775,206.565997842,0.376734265704,8.3303,197.858963576
 06/14  06:00:00,314.995620729,33.6835110873,97.602296304,0.0,51.0481707146,78.1489452969,366.103879321,0.302882223072,16.6606,349.140397098
 06/14  07:00:00,413.771995548,35.6956867222,135.92851554,0.0,64.3609230253,109.708623606,500.019067344,15.4018422467,24.9909,459.626325097
 06/14  08:00:00,373.571213716,35.6088399971,138.602579394,0.0,51.0481707146,80.7689615957,399.64199718,6.24789630065,33.3212,360.07290088
 06/14  09:00:00,346.3918618,36.1509540415,139.306017245,0.0,51.0481707146,71.0224615957,335.871437346,0.0,66.8089,269.062537346
 06/14  10:00:00,299.079430347,36.2394956883,140.908788232,0.0,32.1804615127,65.7244621605,299.712536974,1.25014495888,83.4695,214.992892015
 06/14  11:00:00,300.537219152,36.3013282943,141.86692162,0.0,32.1804615127,65.7244621605,240.606027988,2.31678968367,83.4695,154.819738305
 06/14  12:00:00,300.251340748,36.3611996028,142.410384694,0.0,32.1804615127,65.7244621605,247.328889564,2.50835908698,83.4695,161.351030477
 06/14  13:00:00,290.949197243,36.3642353725,142.996497319,0.0,32.1804615127,55.9779621605,232.201282183,2.65784221648,75.1392,154.404239966
 06/14  14:00:00,291.028672794,36.394413678,143.113850404,0.0,32.1804615127,55.9779621605,223.751614241,2.75176574615,66.8089,154.190948495
 06/14  15:00:00,290.973573176,36.4224497359,143.035034851,0.0,32.1804615127,55.9779621605,235.163267217,2.92402206904,75.1392,157.100045148
 06/14  16:00:00,320.213459741,36.2028909439,143.221949302,0.0,32.1804615127,60.9114621605,211.489019959,0.0978951560645,91.7998,119.591324803
 06/14  17:00:00,354.671574387,35.7022742618,143.191851669,0.0,32.1804615127,77.5397301883,234.664979618,6.04434878434,49.9818,178.638830833
 06/14  18:00:00,407.361080874,35.7681787911,141.904055098,0.0,77.122965704,86.2600435998,379.816472079,9.7702216856,49.9818,320.064450393
 06/14  19:00:00,414.978368327,35.7966441865,141.967583544,0.0,102.647051061,80.1663183927,280.97278367,11.5114630899,33.3212,236.14012058
 06/14  20:00:00,451.931377638,35.7782772702,142.788102285,0.0,115.40909374,92.7192997104,286.86760034,18.0887166571,33.3212,235.457683682
 06/14  21:00:00,431.910812959,35.839095503,140.777060309,0.0,102.647051061,94.1340635361,400.772245401,26.0599499553,24.9909,349.721395446
 06/14  22:00:00,366.009826656,35.9023998854,141.293282239,0.0,77.122965704,65.871452062,307.337671033,32.1112683526,16.6606,258.56580268
 06/14  23:00:00,300.041095194,35.842475871,143.468122659,0.0,38.286128036,48.4199368926,192.255865539,37.9947188398,8.3303,145.930846699
 06/14  24:00:00,192.492806292,32.8141507656,77.4562965604,0.0,25.5240853573,30.610668775,143.653784973,24.5946328824,3.33212,115.72703209
 06/15  01:00:00,159.937547514,31.6286594179,53.8100110784,0.0,19.418418834,29.3649097162,116.208222391,25.4924539524,3.33212,87.3836484383
 06/15  02:00:00,165.859805359,32.418986983,66.6601120662,0.0,12.7620426787,28.1191506574,116.168691032,25.220738491,3.33212,87.6158325415
 06/15  03:00:00,183.17355486,33.2093145482,82.8984438732,0.0,12.7620426787,28.1191506574,114.415347483,23.8260320818,3.33212,87.257195401
 06/15  04:00:00,190.517011108,33.2093145482,83.6349554817,0.0,12.7620426787,28.1191506574,146.645690779,22.2629833974,3.33212,121.050587381
 06/15  05:00:00,198.497380555,32.8141507656,75.6242372925,0.0,25.5240853573,30.610668775,222.232280001,15.5005460051,8.3303,198.401433995
 06/15  06:00:00,336.440783385,34.6319041654,118.413499457,0.0,51.0481707146,78.1489452969,376.057821075,10.8477646807,16.6606,348.549456394
 06/15  07:00:00,414.638763231,35.6549456229,137.814702976,0.0,64.3609230253,109.708623606,497.803556336,17.4654424847,24.9909,455.347213852
 06/15  08:00:00,373.397805261,35.6013486399,138.668870243,0.0,51.0481707146,80.7689615957,394.396236896,5.38328012273,33.3212,355.691756773
 06/15  09:00:00,345.764151169,36.1470755102,138.163859108,0.0,51.0481707146,71.0224615957,339.292706133,0.0765956231224,66.8089,272.40721051
 06/15  10:00:00,297.487923107,36.2362886274,137.997388952,0.0,32.1804615127,65.7244621605,294.473770049,1.44745207603,83.4695,209.556817973
 06/15  11:00:00,298.54580868,36.3153452005,137.862198794,0.0,32.1804615127,65.7244621605,247.118124882,2.16227231732,83.4695,161.486352565
 06/15  12:00:00,297.659691497,36.3827753274,137.087011896,0.0,32.1804615127,65.7244621605,239.819673979,1.83303516664,83.4695,154.517138813
 06/15  13:00:00,288.369746982,36.3638917062,137.059191869,0.0,32.1804615127,55.9779621605,236.213574737,1.74911468327,75.1392,159.325260054
 06/15  14:00:00,288.09484414,36.3947284358,136.434128946,0.0,32.1804615127,55.9779621605,224.268248982,1.64235221428,66.8089,155.816996767
 06/15  15:00:00,286.78358373,36.4233278491,135.003031642,0.0,32.1804615127,55.9779621605,230.746686088,1.48861127957,75.1392,154.118874808
 06/15  16:00:00,314.988179315,36.2840102533,134.088969658,0.0,32.1804615127,60.9114621605,207.789539688,0.0787568631594,91.7998,115.910982825
 06/15  17:00:00,349.190802265,35.8275681298,133.710427042,0.0,32.1804615127,77.5397301883,233.353526601,4.86587702728,49.9818,178.505849574
 06/15  18:00:00,401.656855024,35.93543019,132.12364305,0.0,77.122965704,86.2600435998,377.030909569,7.44993481685,49.9818,319.599174752
 06/15  19:00:00,409.476635752,35.9645642479,132.274065305,0.0,102.647051061,80.1663183927,277.45516199,8.23254125332,33.3212,235.901420736
 06/15  20:00:00,445.67043274,35.9323227488,132.233559924,0.0,115.40909374,92.7192997104,277.276429655,8.73925145052,33.3212,235.215978205
 06/15  21:00:00,426.11635414,35.9765662796,130.733923136,0.0,102.647051061,94.1340635361,382.52220518,9.23320096561,24.9909,348.298104214
 06/15  22:00:00,360.423043817,36.0093957017,131.572463383,0.0,77.122965704,65.871452062,286.088848426,10.4260917369,16.6606,259.002156689
 06/15  23:00:00,294.512211253,35.9349155834,133.847991829,0.0,38.286128036,48.4199368926,169.02387646,14.846044334,8.3303,145.847532126
 06/15  24:00:00,201.871476485,32.9458720265,84.7047159776,0.0,25.5240853573,30.610668775,119.228962391,0.227029609722,3.33212,115.669812781
 06/16  01:00:00,202.190791717,33.2093145482,91.8036191617,0.0,19.418418834,29.3649097162,90.6710264066,0.0696998467184,3.33212,87.2692065599
 06/16  02:00:00,190.320520615,33.2093145482,87.9553665759,0.0,12.7620426787,28.1191506574,90.7073659574,0.110259297427,3.33212,87.26498666
 06/16  03:00:00,189.786199464,33.2093145482,87.4849474343,0.0,12.7620426787,28.1191506574,90.7029233542,0.109000108695,3.33212,87.2618032455
 06/16  04:00:00,185.201652058,32.6824295047,76.6641428769,0.0,12.7620426787,28.1191506574,119.128407866,0.177036262592,3.33212,115.619251603
 06/16  05:00:00,217.188968756,33.2093145482,90.8528802419,0.0,25.5240853573,30.610668775,206.276368511,0.428098198623,8.3303,197.517970312
 06/16  06:00:00,341.796743949,34.7899696785,119.548848881,0.0,51.0481707146,78.1489452969,364.832689487,0.204160534749,16.6606,347.967928952
 06/16  07:00:00,410.740110547,35.6797010488,129.404962021,0.0,64.3609230253,109.708623606,492.623070696,13.5073211946,24.9909,454.124849501
 06/16  08:00:00,369.21143527,35.6158063824,130.62483197,0.0,51.0481707146,80.7689615957,394.69627596,5.58957479078,33.3212,355.785501169
 06/16  09:00:00,338.737627503,36.1444315596,128.723101648,0.0,51.0481707146,71.0224615957,336.65567492,0.0,66.8089,269.84677492
 06/16  10:00:00,289.152503355,36.2382411981,127.766484182,0.0,32.1804615127,65.7244621605,295.083997448,0.69008338279,83.4695,210.924414065
 06/16  11:00:00,288.441894416,36.3341207502,126.294127805,0.0,32.1804615127,65.7244621605,246.224466501,1.37973800084,83.4695,161.375228501
 06/16  12:00:00,285.781229035,36.4078328033,124.260654762,0.0,32.1804615127,65.7244621605,238.916222759,0.996307682528,83.4695,154.450415077
 06/16  13:00:00,274.935031855,36.3660973111,123.148572167,0.0,32.1804615127,55.9779621605,230.01380588,0.64513504844,75.1392,154.229470832
 06/16  14:00:00,274.135288036,36.395542133,122.30583997,0.0,32.1804615127,55.9779621605,221.386494549,0.547644801599,66.8089,154.029949748
 06/16  15:00:00,273.859136845,36.424620077,122.006198271,0.0,32.1804615127,55.9779621605,229.70746874,0.540702863732,75.1392,154.027565876
 06/16  16:00:00,302.96787228,36.3816842662,121.898861866,0.0,32.1804615127,60.9114621605,214.108121821,0.0,91.7998,122.308321821
 06/16  17:00:00,339.303714983,35.9237129989,123.650290453,0.0,32.1804615127,77.5397301883,226.466151088,4.966441803,49.9818,171.517909285
 06/16  18:00:00,392.960123119,36.0433646734,123.23455902,0.0,77.122965704,86.2600435998,376.816709345,7.75270794468,49.9818,319.0822014
 06/16  19:00:00,401.052610913,36.0923954632,124.091270075,0.0,102.647051061,80.1663183927,277.522214339,8.54201073033,33.3212,235.659003609
 06/16  20:00:00,438.588832109,36.0605096951,125.141331093,0.0,115.40909374,92.7192997104,277.397930123,9.09195970388,33.3212,234.984770419
 06/16  21:00:00,419.704260706,36.1221615171,124.178407878,0.0,102.647051061,94.1340635361,383.114301003,9.59495751231,24.9909,348.528443491
 06/16  22:00:00,354.296223269,36.1475491905,124.923990188,0.0,77.122965704,65.871452062,284.681960015,10.0370390997,16.6606,257.984320915
 06/16  23:00:00,288.350394802,36.0408931638,127.119806782,0.0,38.286128036,48.4199368926,167.15466608,13.0545631245,8.3303,145.769802955
 06/16  24:00:00,260.92051085,33.2093145482,142.360477475,0.0,25.5240853573,30.610668775,118.983523433,0.0290972547082,3.33212,115.622306178
 06/17  01:00:00,259.258220736,33.8942651046,137.220010607,0.0,27.7269238854,30.610668775,90.8366543324,0.269061636228,3.33212,87.2354726961
 06/17  02:00:00,238.40280371,33.3673800612,134.909840467,0.0,12.7620426787,28.1191506574,90.5890015475,0.0198423000642,3.33212,87.2370392474
 06/17  03:00:00,239.48388603,33.5254455742,135.66832218,0.0,12.7620426787,28.1191506574,90.6233422999,0.0595282773473,3.33212,87.2316940225
 06/17  04:00:00,245.044548263,33.3673800612,134.842428678,0.0,12.7620426787,28.1191506574,118.950064652,0.0396866542141,3.33212,115.578257997
 06/17  05:00:00,250.606685894,33.6835110873,138.68561439,0.0,12.7620426787,28.1191506574,148.245158641,0.178600639934,8.3303,139.736258001
 06/17  06:00:00,333.521024332,33.9996421133,145.749451565,0.0,42.6918050922,54.3732441037,221.406892841,0.168032783246,16.6606,204.578260058
 06/17  07:00:00,362.131888343,36.0706611726,126.889248693,0.0,42.6918050922,86.1019271793,384.776678305,13.6457229344,24.9909,346.140055371
 06/17  08:00:00,401.506227156,35.9357109298,125.344452417,0.0,57.6566862989,112.030105488,528.217854051,5.66457257822,33.3212,489.232081472
 06/17  09:00:00,356.402756073,36.1653075635,126.884838741,0.0,57.6566862989,83.6599452969,419.371393822,0.0,66.8089,352.562493822
 06/17  10:00:00,304.904238964,36.3996148021,129.39836169,0.0,42.6918050922,68.9656133826,350.752987197,0.0,83.4695,267.283487197
 06/17  11:00:00,298.7216424,36.5054144715,131.500980204,0.0,34.9340096728,67.7198543238,293.399292393,0.0,83.4695,209.929792393
 06/17  12:00:00,300.477333953,36.5674949985,133.981433246,0.0,34.9340096728,67.7198543238,245.008217139,0.0,83.4695,161.538717139
 06/17  13:00:00,293.32282011,36.4475480686,136.667218551,0.0,34.9340096728,57.9733543238,229.932050468,0.0,75.1392,154.792850468
 06/17  14:00:00,296.374611748,36.4221794591,139.73340801,0.0,34.9340096728,57.9733543238,227.636920123,0.0,66.8089,160.828020123
 06/17  15:00:00,299.304686576,36.4664044056,142.622402695,0.0,34.9340096728,57.9733543238,229.499503123,0.0,75.1392,154.360303123
 06/17  16:00:00,331.697950603,36.3401596102,145.95732908,0.0,34.9340096728,62.9068543238,207.786221285,0.0,91.7998,115.986421285
 06/17  17:00:00,358.942595649,36.0108421455,146.344891575,0.0,34.9340096728,72.2186844194,207.716395339,4.83152152393,49.9818,152.903073815
 06/17  18:00:00,422.942979155,36.2078346554,143.981631391,0.0,87.0357390804,86.2600435998,236.643657408,7.66239614758,49.9818,178.99946126
 06/17  19:00:00,416.558922686,35.9850037466,143.023206986,0.0,102.000620287,77.6748002752,274.957385607,8.56161628905,33.3212,233.074569318
 06/17  20:00:00,438.067160975,35.9100762419,142.318191216,0.0,102.000620287,88.9820225341,271.916985193,9.1718896536,33.3212,229.423895539
 06/17  21:00:00,433.463462514,35.9508700762,142.220747578,0.0,102.000620287,91.6425454185,269.780676249,9.69927809595,24.9909,235.090498153
 06/17  22:00:00,380.189083626,35.8751951269,142.727635346,0.0,87.0357390804,65.871452062,370.061828105,10.217368648,16.6606,343.183859457
 06/17  23:00:00,308.659108227,35.7991063081,145.023893921,0.0,42.6918050922,48.4199368926,221.96526899,13.4670258918,8.3303,200.167943098
 06/17  24:00:00,230.029222869,33.3673800612,110.429790965,0.0,27.7269238854,30.610668775,118.910922177,0.0123054170132,3.33212,115.56649676
 06/18  01:00:00,228.224575678,32.8141507656,100.685865713,0.0,34.4311606118,33.1021868926,91.3214641136,0.670047071958,3.33212,87.3192970416
 06/18  02:00:00,200.515963869,32.418986983,91.2210705874,0.0,19.466279405,30.610668775,90.6429595539,0.0,3.33212,87.3108395539
 06/18  03:00:00,211.95373066,33.2093145482,101.475831166,0.0,19.466279405,30.610668775,90.8051335556,0.161384691183,3.33212,87.3116288644
 06/18  04:00:00,217.829445488,33.2093145482,100.78213739,0.0,19.466279405,30.610668775,119.015671009,0.162765112799,3.33212,115.520785896
 06/18  05:00:00,209.779810288,32.8141507656,92.3806951776,0.0,19.466279405,30.610668775,154.771526672,0.636130871035,8.3303,145.805095801
 06/18  06:00:00,306.711029823,34.3157731394,120.964386761,0.0,42.6918050922,54.3732441037,222.562272674,0.2367274921,16.6606,205.664945182
 06/18  07:00:00,384.957277588,36.0739485749,143.359195628,0.0,49.3960418185,88.5934452969,377.129390152,13.799669402,24.9909,338.33882075
 06/18  08:00:00,414.014282482,35.8785934533,140.194775907,0.0,57.6566862989,112.030105488,528.047733121,5.49440281184,33.3212,489.232130309
 06/18  09:00:00,359.289813663,36.287875393,140.753602316,0.0,50.9524495726,81.1684271793,418.378301058,0.0,66.8089,351.569401058
 06/18  10:00:00,316.603760499,36.6378642609,142.197958071,0.0,42.6918050922,68.9656133826,351.720370434,0.0,83.4695,268.250870434
 06/18  11:00:00,314.382836983,36.5066317567,143.390192978,0.0,38.286128036,68.9656133826,298.409585396,0.0,83.4695,214.940085396
 06/18  12:00:00,313.218395735,36.5713843002,142.865411831,0.0,38.286128036,68.9656133826,237.749384754,0.0,83.4695,154.279884754
 06/18  13:00:00,293.527004856,36.4287368134,142.175081225,0.0,31.5818913096,56.727595265,230.194778735,0.0,75.1392,155.055578735
 06/18  14:00:00,293.447586646,36.4215328573,142.139444959,0.0,31.5818913096,56.727595265,219.888674317,0.00558761195702,66.8089,153.074186705
 06/18  15:00:00,293.920326001,36.449646793,142.681087242,0.0,31.5818913096,56.727595265,229.050307342,0.0407102150459,75.1392,153.870397127
 06/18  16:00:00,324.101248779,36.319011143,143.818198368,0.0,31.5818913096,61.661095265,213.160535059,0.00478949126485,91.7998,121.355945568
 06/18  17:00:00,351.58251173,35.8860994233,144.174098259,0.0,31.5818913096,70.9729253606,202.225990983,5.16467082527,49.9818,147.079520158
 06/18  18:00:00,411.376794616,35.9567734968,142.471508158,0.0,80.3315023541,83.7685254822,233.277173478,7.95270517677,49.9818,175.342668301
 06/18  19:00:00,413.268661954,35.9568453097,140.50713045,0.0,102.000620287,77.6748002752,272.827025169,8.80806619973,33.3212,230.69775897
 06/18  20:00:00,443.842663645,35.9021138474,139.656146521,0.0,108.704857014,91.4735406516,276.585877884,9.38459007002,33.3212,233.880087814
 06/18  21:00:00,420.187732148,36.0217214913,138.676907385,0.0,95.2963835608,89.1510273009,262.106019788,9.9163891765,24.9909,227.198730612
 06/18  22:00:00,366.570553935,35.9445573559,138.506612227,0.0,80.3315023541,63.3799339444,371.307746889,11.0733421171,16.6606,343.573804772
 06/18  23:00:00,303.639828808,35.8771604612,140.125343483,0.0,42.6918050922,48.4199368926,221.877438596,14.8921116165,8.3303,198.655026979
 06/18  24:00:00,225.135596349,33.2093145482,96.7296064326,0.0,34.4311606118,33.1021868926,119.01472348,0.0112691190605,3.33212,115.671334361
 06/19  01:00:00,197.949017762,32.9458720265,88.9616808924,0.0,19.418418834,29.3649097162,89.3350143836,0.228915399474,3.33212,85.7739789841
 06/19  02:00:00,189.514407347,33.0775932873,88.3772237345,0.0,12.7620426787,28.1191506574,86.4970672392,0.800756945861,3.33212,82.3641902933
 06/19  03:00:00,195.336647048,33.4727570699,93.5136534832,0.0,12.7620426787,28.1191506574,90.7203679636,0.21091147227,3.33212,87.1773364913
 06/19  04:00:00,208.187929937,33.7361995916,99.2711324026,0.0,12.7620426787,28.1191506574,119.127271119,0.326502279141,3.33212,115.46864884
 06/19  05:00:00,206.408304693,32.9458720265,82.2279456509,0.0,25.5240853573,30.610668775,205.731956119,0.34827778033,8.3303,197.053378339
 06/19  06:00:00,328.479337281,34.1577076263,109.6455075,0.0,51.0481707146,78.1489452969,360.077556143,0.174803922902,16.6606,343.24215222
 06/19  07:00:00,412.542755906,35.7118791037,133.410508876,0.0,64.3609230253,109.708623606,493.627899495,14.4872305354,24.9909,454.14976896
 06/19  08:00:00,371.577619837,35.6776142023,134.29084027,0.0,51.0481707146,80.7689615957,390.244980072,5.86912883028,33.3212,351.054651242
 06/19  09:00:00,344.087588339,36.158513582,134.064164189,0.0,51.0481707146,71.0224615957,332.090734462,0.0,66.8089,265.281834462
