Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  10:00:00,296.570113892,36.3064982068,135.082062116,0.0,32.1804615127,65.7244621605,292.632536009,0.0,83.4695,209.163036009
 06/19  11:00:00,297.707301023,36.3896300489,135.485262605,0.0,32.1804615127,65.7244621605,237.906577976,0.0419084748415,83.4695,154.395169501
 06/19  12:00:00,296.962369496,36.45373284,135.390833122,0.0,32.1804615127,65.7244621605,240.129383959,0.0706709046896,83.4695,156.589213054
 06/19  13:00:00,287.491840254,36.386738384,135.693703359,0.0,32.1804615127,55.9779621605,230.271071732,0.0805345662579,75.1392,155.051337166
 06/19  14:00:00,288.34373413,36.4124430636,136.509281896,0.0,32.1804615127,55.9779621605,217.224970338,0.092042888241,66.8089,150.32402745
 06/19  15:00:00,290.680135442,36.4425321193,138.818037258,0.0,32.1804615127,55.9779621605,228.961901638,0.0279423079267,75.1392,153.79475933
 06/19  16:00:00,322.623181699,36.5242375842,141.421017566,0.0,32.1804615127,60.9114621605,207.552371139,0.0,91.7998,115.752571139
 06/19  17:00:00,357.154801087,35.995164307,141.446457511,0.0,32.1804615127,77.5397301883,233.123197415,5.13650552788,49.9818,178.004891887
 06/19  18:00:00,407.214147184,36.0816788982,137.483914857,0.0,77.122965704,86.2600435998,371.915424521,8.20480002095,49.9818,313.7288245
 06/19  19:00:00,413.091248318,36.100776214,135.640582932,0.0,102.647051061,80.1663183927,273.586794451,9.07446151584,33.3212,231.191132935
 06/19  20:00:00,448.019322939,36.0468302415,134.127866756,0.0,115.40909374,92.7192997104,277.278725016,9.64932266258,33.3212,234.308202353
 06/19  21:00:00,428.261817389,36.0951603774,132.426654095,0.0,102.647051061,94.1340635361,375.507383676,10.1918529252,24.9909,340.324630751
 06/19  22:00:00,363.292934488,36.1151978535,134.06518216,0.0,77.122965704,65.871452062,286.533471691,10.7377146695,16.6606,259.135157021
 06/19  23:00:00,297.207533933,36.0067776613,136.331619974,0.0,38.286128036,48.4199368926,164.428794401,13.9008707009,8.3303,142.1976237
 06/19  24:00:00,217.396698799,33.2093145482,99.4921434482,0.0,25.5240853573,30.610668775,118.822156324,0.0158940225475,3.33212,115.474142302
 06/20  01:00:00,207.030570951,33.2093145482,96.6905385873,0.0,19.418418834,29.3649097162,90.8312112139,0.344874533043,3.33212,87.1542166809
 06/20  02:00:00,205.873447582,33.7361995916,102.512627409,0.0,12.7620426787,28.1191506574,90.8655497662,0.379966035011,3.33212,87.1534637312
 06/20  03:00:00,204.998124765,33.7361995916,101.786161542,0.0,12.7620426787,28.1191506574,84.582947698,0.328847645874,3.33212,80.9219800521
 06/20  04:00:00,193.015133819,32.9458720265,84.0314263982,0.0,12.7620426787,28.1191506574,119.116145553,0.350555369402,3.33212,115.433470183
 06/20  05:00:00,218.531046894,33.2093145482,92.4366088705,0.0,25.5240853573,30.610668775,205.341663743,0.122882989287,8.3303,196.888480754
 06/20  06:00:00,342.31807042,34.7899696785,120.409893705,0.0,51.0481707146,78.1489452969,359.569070843,0.299279911571,16.6606,342.609190931
 06/20  07:00:00,412.456459943,35.7316280846,131.090653688,0.0,64.3609230253,109.708623606,493.059526535,14.9964142764,24.9909,453.072212258
 06/20  08:00:00,370.621191578,35.649661399,131.9873587,0.0,51.0481707146,80.7689615957,389.366859716,6.17547575285,33.3212,349.870183963
 06/20  09:00:00,340.190378964,36.153571964,130.158494252,0.0,51.0481707146,71.0224615957,326.988360473,0.0,66.8089,260.179460473
 06/20  10:00:00,290.551414381,36.2456862298,129.150531043,0.0,32.1804615127,65.7244621605,297.467316478,0.0,83.4695,213.997816478
 06/20  11:00:00,290.472777416,36.3336263394,128.333448007,0.0,32.1804615127,65.7244621605,238.212577498,0.415587255142,83.4695,154.327490243
 06/20  12:00:00,288.968811908,36.4003058195,127.476410697,0.0,32.1804615127,65.7244621605,238.078505022,0.498892545371,83.4695,154.110112476
 06/20  13:00:00,278.661298396,36.3689459908,126.911610408,0.0,32.1804615127,55.9779621605,229.522009158,0.471684673477,75.1392,153.911124484
 06/20  14:00:00,277.743031932,36.3998875994,125.958624094,0.0,32.1804615127,55.9779621605,220.913856625,0.397432796769,66.8089,153.707523828
 06/20  15:00:00,276.476979238,36.4285471634,124.670287178,0.0,32.1804615127,55.9779621605,229.300266097,0.458525784553,75.1392,153.702540313
 06/20  16:00:00,304.99539529,36.282683105,124.072679967,0.0,32.1804615127,60.9114621605,207.446531375,0.0,91.7998,115.646731375
 06/20  17:00:00,340.615930908,35.8022001187,125.140745798,0.0,32.1804615127,77.5397301883,226.649743506,5.61287671446,49.9818,171.055066792
 06/20  18:00:00,394.211491172,35.8993829383,124.704890982,0.0,77.122965704,86.2600435998,375.975398893,8.74862971626,49.9818,317.244969177
 06/20  19:00:00,402.580148902,35.9173926757,125.885778569,0.0,102.647051061,80.1663183927,272.777255311,9.65330176971,33.3212,229.802753541
 06/20  20:00:00,440.087995441,35.8947674296,126.909432937,0.0,115.40909374,92.7192997104,275.268705603,10.2405701188,33.3212,231.706935484
 06/20  21:00:00,422.017028568,35.9511466622,126.758950588,0.0,102.647051061,94.1340635361,374.719978209,10.7941816813,24.9909,338.934896528
 06/20  22:00:00,358.247297255,35.9957524883,129.126305244,0.0,77.122965704,65.871452062,284.528214952,11.4351440378,16.6606,256.432470914
 06/20  23:00:00,293.165668616,35.9308756866,132.142357543,0.0,38.286128036,48.4199368926,169.454224117,16.1976171727,8.3303,144.926306945
 06/20  24:00:00,204.160202921,33.0117326569,86.6749462812,0.0,25.5240853573,30.610668775,118.828396798,0.0665993866194,3.33212,115.429677411
 06/21  01:00:00,203.166253673,33.2093145482,92.6140270058,0.0,19.418418834,29.3649097162,90.5564404701,0.0887845813439,3.33212,87.1355358888
 06/21  02:00:00,190.992794766,33.2093145482,88.4060095201,0.0,12.7620426787,28.1191506574,84.3691377162,0.133181789333,3.33212,80.9038359269
 06/21  03:00:00,178.536332045,32.6824295047,77.21173254,0.0,12.7620426787,28.1191506574,90.6667678057,0.201263023932,3.33212,87.1333847817
 06/21  04:00:00,196.069026149,33.2093145482,87.0344518369,0.0,12.7620426787,28.1191506574,119.214640019,0.505703728414,3.33212,115.376816291
 06/21  05:00:00,227.079211307,33.7361995916,100.340151156,0.0,25.5240853573,30.610668775,205.596058922,0.520562207004,8.3303,196.745196715
 06/21  06:00:00,327.967612793,33.9996421133,108.355586809,0.0,51.0481707146,78.1489452969,353.518818923,0.153964637844,16.6606,336.704254285
 06/21  07:00:00,409.795178614,35.8587431333,129.4195376,0.0,64.3609230253,109.708623606,488.484006341,15.1013934748,24.9909,448.391712866
 06/21  08:00:00,369.638183063,35.7076687419,131.846054032,0.0,51.0481707146,80.7689615957,389.549992688,6.33437915058,33.3212,349.894413537
 06/21  09:00:00,341.653382372,36.1516344956,131.585568256,0.0,51.0481707146,71.0224615957,333.796037711,0.0,66.8089,266.987137711
 06/21  10:00:00,293.937050153,36.3101402082,132.428338292,0.0,32.1804615127,65.7244621605,290.192327897,0.0275759353382,83.4695,206.695251962
 06/21  11:00:00,295.393936156,36.4022018513,133.142331796,0.0,32.1804615127,65.7244621605,237.79531705,0.0965177801903,83.4695,154.22929927
 06/21  12:00:00,295.306901821,36.4638938791,133.70838367,0.0,32.1804615127,65.7244621605,238.612363759,0.112895252771,83.4695,155.029968506
 06/21  13:00:00,286.707374816,36.3858237139,134.89291173,0.0,32.1804615127,55.9779621605,228.092435669,0.12151791522,75.1392,152.831717754
 06/21  14:00:00,286.662395548,36.4091183785,134.816069557,0.0,32.1804615127,55.9779621605,220.575633189,0.131865360904,66.8089,153.634867828
 06/21  15:00:00,285.120708924,36.4390633744,133.249884899,0.0,32.1804615127,55.9779621605,228.84111886,0.0732610211797,75.1392,153.628657839
 06/21  16:00:00,312.904611754,36.4674300691,131.749541004,0.0,32.1804615127,60.9114621605,207.418587139,0.0,91.7998,115.618787139
 06/21  17:00:00,346.097541279,35.9363385203,130.443437673,0.0,32.1804615127,77.5397301883,226.400765789,5.47673456809,49.9818,170.942231221
 06/21  18:00:00,396.547633369,36.0063695692,126.890908886,0.0,77.122965704,86.2600435998,375.458826615,8.68132731862,49.9818,316.795699296
 06/21  19:00:00,402.832896995,36.004658368,125.465402623,0.0,102.647051061,80.1663183927,270.120629354,9.59487243591,33.3212,227.204556918
 06/21  20:00:00,438.35721958,35.96863537,124.566523234,0.0,115.40909374,92.7192997104,277.384371307,10.1909283068,33.3212,233.872243
 06/21  21:00:00,419.268950658,36.0319200625,123.518438879,0.0,102.647051061,94.1340635361,372.991547584,10.7521533576,24.9909,337.248494227
 06/21  22:00:00,353.932932645,36.0718094726,124.706108604,0.0,77.122965704,65.871452062,284.553222331,11.3157829108,16.6606,256.57683942
 06/21  23:00:00,288.193137522,35.9785717896,127.09536026,0.0,38.286128036,48.4199368926,168.795215223,15.0756685342,8.3303,145.389246689
 06/21  24:00:00,224.176296788,33.2093145482,106.032732679,0.0,25.5240853573,30.610668775,112.326691963,0.0196157079995,3.33212,108.974956255
 06/22  01:00:00,213.763628119,33.2093145482,103.050772912,0.0,19.418418834,29.3649097162,90.8123241707,0.375233980761,3.33212,87.10497019
 06/22  02:00:00,210.093755551,33.7361995916,106.212834025,0.0,12.7620426787,28.1191506574,90.8407479186,0.408099650549,3.33212,87.100528268
 06/22  03:00:00,209.592239512,33.7361995916,105.734116653,0.0,12.7620426787,28.1191506574,86.087250502,0.350915062371,3.33212,82.4042154397
 06/22  04:00:00,201.200029991,32.9458720265,92.4223261213,0.0,12.7620426787,28.1191506574,117.477160145,0.373592488221,3.33212,113.771447657
 06/22  05:00:00,227.683910878,33.2093145482,101.845008488,0.0,25.5240853573,30.610668775,205.057217391,0.129823289444,8.3303,196.597094101
 06/22  06:00:00,343.017296122,34.7899696785,121.583802468,0.0,51.0481707146,78.1489452969,353.172733591,0.321560416456,16.6606,336.190573174
 06/22  07:00:00,407.321044702,35.7486025562,127.053473257,0.0,64.3609230253,109.708623606,489.269977684,15.6458373474,24.9909,448.633240337
 06/22  08:00:00,365.606341604,35.7165121696,127.784028792,0.0,51.0481707146,80.7689615957,387.889492756,6.36558015975,33.3212,348.202712597
 06/22  09:00:00,337.009611844,36.1561243517,126.913143676,0.0,51.0481707146,71.0224615957,333.511337846,0.0,66.8089,266.702437846
 06/22  10:00:00,288.823618525,36.3021709634,127.290134299,0.0,32.1804615127,65.7244621605,290.043010929,0.0202000872752,83.4695,206.553310842
 06/22  11:00:00,288.818279787,36.3957533703,126.539326758,0.0,32.1804615127,65.7244621605,237.718467894,0.0895844798992,83.4695,154.159383414
 06/22  12:00:00,286.576197436,36.4512234444,124.958582208,0.0,32.1804615127,65.7244621605,237.533589447,0.112423123913,83.4695,153.951666323
 06/22  13:00:00,275.527210263,36.3830697636,123.688243453,0.0,32.1804615127,55.9779621605,229.016142253,0.126480486888,75.1392,153.750461766
 06/22  14:00:00,274.992577847,36.4092302932,123.128930853,0.0,32.1804615127,55.9779621605,220.495044849,0.141417781432,66.8089,153.544727068
 06/22  15:00:00,276.01723347,36.4384939858,124.142724258,0.0,32.1804615127,55.9779621605,222.086962963,0.0825696405793,75.1392,146.865193322
 06/22  16:00:00,306.844513887,36.3680734379,125.794773767,0.0,32.1804615127,60.9114621605,207.418851045,0.0,91.7998,115.619051045
 06/22  17:00:00,344.515593769,35.8723401034,128.91888172,0.0,32.1804615127,77.5397301883,233.234252056,5.5857548155,49.9818,177.666697241
 06/22  18:00:00,400.153719713,35.9696302608,130.497006732,0.0,77.122965704,86.2600435998,367.036534968,8.84527104028,49.9818,308.209463928
 06/22  19:00:00,411.472616376,36.0135015707,133.987708525,0.0,102.647051061,80.1663183927,277.408885526,9.75853852106,33.3212,234.329147005
 06/22  20:00:00,450.798489712,35.9936400735,136.840681341,0.0,115.40909374,92.7192997104,270.036824138,10.3783143447,33.3212,226.337309793
 06/22  21:00:00,432.104441668,36.0665176178,136.196220547,0.0,102.647051061,94.1340635361,372.654347114,10.9470224622,24.9909,336.716424652
 06/22  22:00:00,366.78653244,36.1064113283,137.449312084,0.0,77.122965704,65.871452062,284.422362691,11.4642326651,16.6606,256.297530026
 06/22  23:00:00,302.305270413,36.0108944045,141.111122921,0.0,38.286128036,48.4199368926,167.739470106,14.0950649382,8.3303,145.314105168
 06/22  24:00:00,247.066162035,33.2093145482,128.577211651,0.0,25.5240853573,30.610668775,112.276959988,0.0168810152747,3.33212,108.927958972
 06/23  01:00:00,233.458841379,33.7361995916,121.589862776,0.0,19.418418834,29.3649097162,90.7532140807,0.33456598004,3.33212,87.0865281007
 06/23  02:00:00,222.657094547,33.9996421133,118.355785396,0.0,12.7620426787,28.1191506574,90.4727645754,0.0629262962062,3.33212,87.0777182792
 06/23  03:00:00,219.280140077,33.9996421133,115.253644468,0.0,12.7620426787,28.1191506574,84.2790995812,0.0920892183648,3.33212,80.8548903628
 06/23  04:00:00,208.152526462,33.2093145482,99.3102356615,0.0,12.7620426787,28.1191506574,118.741612594,0.118184529942,3.33212,115.291308064
 06/23  05:00:00,233.16293438,33.5254455742,107.282193648,0.0,25.5240853573,30.610668775,204.939009296,0.142747347259,8.3303,196.465961948
 06/23  06:00:00,351.921697055,34.7899696785,131.291107408,0.0,51.0481707146,78.1489452969,352.671177267,0.31928126062,16.6606,335.691296007
 06/23  07:00:00,421.043238707,35.799545567,141.170544365,0.0,64.3609230253,109.708623606,487.256793749,16.1434933591,24.9909,446.12240039
 06/23  08:00:00,380.659765866,35.7845000118,143.324362204,0.0,51.0481707146,80.7689615957,388.629148035,6.45425236422,33.3212,348.85369567
 06/23  09:00:00,353.069510175,36.1650730847,144.512241832,0.0,51.0481707146,71.0224615957,325.603824554,0.0,66.8089,258.794924554
 06/23  10:00:00,305.833121242,36.3473180676,145.496671851,0.0,32.1804615127,65.7244621605,295.917697599,0.00267765717781,83.4695,212.445519942
 06/23  11:00:00,307.285027866,36.4285559369,146.10977379,0.0,32.1804615127,65.7244621605,238.597601756,0.052660997097,83.4695,155.075440759
 06/23  12:00:00,306.329628307,36.4872731299,145.759023557,0.0,32.1804615127,65.7244621605,237.4143043,0.0731911297148,83.4695,153.87161317
 06/23  13:00:00,296.615080503,36.4021414892,145.785712654,0.0,32.1804615127,55.9779621605,222.207470887,0.0856890405705,75.1392,146.982581847
 06/23  14:00:00,296.521659567,36.4218580883,145.607934896,0.0,32.1804615127,55.9779621605,220.394246997,0.100100664826,66.8089,153.485246332
 06/23  15:00:00,296.387811273,36.4525649007,145.36088312,0.0,32.1804615127,55.9779621605,228.640854011,0.0348126939158,75.1392,153.466841317
 06/23  16:00:00,325.888514737,36.435460428,145.554727022,0.0,32.1804615127,60.9114621605,207.300064995,0.0,91.7998,115.500264995
 06/23  17:00:00,359.900165983,35.9057508107,145.19300064,0.0,32.1804615127,77.5397301883,226.145506246,5.43540606336,49.9818,170.728300183
 06/23  18:00:00,411.441683408,35.9928530484,142.884962506,0.0,77.122965704,86.2600435998,366.561630869,8.78558709894,49.9818,307.79424377
 06/23  19:00:00,417.731662883,36.0252017375,142.044952842,0.0,102.647051061,80.1663183927,277.106364942,9.67621331162,33.3212,234.10895163
 06/23  20:00:00,454.170403702,35.9839803289,142.173268419,0.0,115.40909374,92.7192997104,269.807278273,10.3533282806,33.3212,226.132749992
 06/23  21:00:00,434.767017305,36.033703149,140.969379748,0.0,102.647051061,94.1340635361,372.117319997,10.9280633744,24.9909,336.198356622
 06/23  22:00:00,369.908311881,36.0661129271,142.826984355,0.0,77.122965704,65.871452062,284.183612827,11.4812855959,16.6606,256.041727231
 06/23  23:00:00,303.90064753,35.9705714608,145.453966606,0.0,38.286128036,48.4199368926,161.650165778,14.6944500041,8.3303,138.625415774
 06/23  24:00:00,214.481361008,33.2093145482,97.9983611826,0.0,25.5240853573,30.610668775,118.631493453,0.00934381414038,3.33212,115.290029638
 06/24  01:00:00,215.281692604,33.2093145482,96.7922596973,0.0,27.7269238854,30.610668775,90.4594082533,0.0700793067586,3.33212,87.0572089466
 06/24  02:00:00,188.833896113,32.9458720265,88.4545886575,0.0,12.7620426787,28.1191506574,84.4566697937,0.283962569146,3.33212,80.8405872246
 06/24  03:00:00,198.176353081,33.4727570699,97.1499107029,0.0,12.7620426787,28.1191506574,90.6018138883,0.225833465132,3.33212,87.0438604232
 06/24  04:00:00,210.797664854,33.7361995916,102.919390051,0.0,12.7620426787,28.1191506574,118.92101636,0.349156230624,3.33212,115.23974013
 06/24  05:00:00,185.734855585,32.6824295047,78.4229840671,0.0,12.7620426787,28.1191506574,147.107315506,0.206658266517,8.3303,138.570357239
 06/24  06:00:00,298.724816128,34.1577076263,114.118697673,0.0,42.6918050922,54.3732441037,213.953596198,0.19004498198,16.6606,197.102951216
 06/24  07:00:00,374.243911846,35.7864262245,143.332767248,0.0,42.6918050922,86.1019271793,376.214990612,16.0669490398,24.9909,335.157141572
 06/24  08:00:00,412.580892302,35.79437071,139.997957788,0.0,57.6566862989,112.030105488,521.019544123,6.45389677029,33.3212,481.244447352
 06/24  09:00:00,367.383254827,36.1651630344,140.611529505,0.0,57.6566862989,83.6599452969,408.3096787,0.0,66.8089,341.5007787
 06/24  10:00:00,316.525040738,36.3614087625,142.852243127,0.0,42.6918050922,68.9656133826,347.576497464,0.0,83.4695,264.106997464
 06/24  11:00:00,310.642374787,36.4452118952,144.443832008,0.0,34.9340096728,67.7198543238,291.096024616,0.842505344181,83.4695,206.784019272
 06/24  12:00:00,311.011867474,36.5113298769,145.046532661,0.0,34.9340096728,67.7198543238,239.012007706,0.662430045214,83.4695,154.880077661
 06/24  13:00:00,301.991840988,36.4301470963,145.45194017,0.0,34.9340096728,57.9733543238,230.808966447,0.396206114411,75.1392,155.273560333
 06/24  14:00:00,302.229788606,36.4281826594,145.830495897,0.0,34.9340096728,57.9733543238,218.843159365,0.199656314715,66.8089,151.834603051
 06/24  15:00:00,301.289570655,36.4571091643,145.646895718,0.0,34.9340096728,57.9733543238,229.030860883,0.0896830125129,75.1392,153.80197787
 06/24  16:00:00,329.945037932,36.3169453161,145.419809296,0.0,34.9340096728,62.9068543238,207.605692031,0.149296833787,91.7998,115.656595198
 06/24  17:00:00,354.471057405,35.9773744861,142.027627918,0.0,34.9340096728,72.2186844194,202.255147527,6.56385119516,49.9818,145.709496331
 06/24  18:00:00,414.698942739,36.1806745323,135.208119612,0.0,87.0357390804,86.2600435998,237.116469478,8.96388649055,49.9818,178.170782987
 06/24  19:00:00,404.875376541,35.9585642837,130.748980451,0.0,102.000620287,77.6748002752,269.606306572,10.0426252456,33.3212,226.242481326
 06/24  20:00:00,424.144119183,35.8786300781,127.669932759,0.0,102.000620287,88.9820225341,269.955533096,10.6928297701,33.3212,225.941503326
 06/24  21:00:00,419.736400902,35.9130151391,127.408589009,0.0,102.000620287,91.6425454185,267.216146484,11.274097636,24.9909,230.951148848
 06/24  22:00:00,367.578663692,35.8412462372,128.584488806,0.0,87.0357390804,65.871452062,359.956285811,12.3274059378,16.6606,330.968279873
 06/24  23:00:00,295.895550064,35.7653881931,130.54585727,0.0,42.6918050922,48.4199368926,220.556507184,17.5434177868,8.3303,194.682789397
 06/24  24:00:00,224.16295325,33.2093145482,103.834982747,0.0,27.7269238854,30.610668775,118.594821007,0.0158015281505,3.33212,115.246899479
 06/25  01:00:00,225.027207754,32.6824295047,96.6474193861,0.0,34.4311606118,33.1021868926,90.6180882359,0.15587289812,3.33212,87.1300953378
 06/25  02:00:00,216.412820592,33.2093145482,104.383660026,0.0,19.466279405,30.610668775,90.5010823994,0.131142990376,3.33212,87.037819409
 06/25  03:00:00,204.480410733,32.418986983,94.1613473633,0.0,19.466279405,30.610668775,84.5129504578,0.176958386434,3.33212,81.0038720713
 06/25  04:00:00,204.936913085,32.418986983,88.0204415286,0.0,19.466279405,30.610668775,118.725204437,0.19118452223,3.33212,115.201899915
 06/25  05:00:00,216.572474778,32.8141507656,97.6920121729,0.0,19.466279405,30.610668775,147.752325354,0.734706753198,8.3303,138.687318601
 06/25  06:00:00,310.192767471,34.7899696785,121.09734535,0.0,42.6918050922,54.3732441037,221.358253546,0.124844800002,16.6606,204.572808746
 06/25  07:00:00,373.027959321,36.0249403644,128.727860568,0.0,49.3960418185,88.5934452969,375.466594501,16.0724543293,24.9909,334.403240171
 06/25  08:00:00,402.321105412,35.7864520389,126.414464597,0.0,57.6566862989,112.030105488,513.953077803,6.32282525915,33.3212,474.309052544
 06/25  09:00:00,346.348550982,36.2242365335,126.093815938,0.0,50.9524495726,81.1684271793,410.94811498,0.0,66.8089,344.13921498
 06/25  10:00:00,302.787042312,36.5079212429,127.249234375,0.0,42.6918050922,68.9656133826,347.433576961,0.0,83.4695,263.964076961
 06/25  11:00:00,299.11773711,36.4324212764,127.435027701,0.0,38.286128036,68.9656133826,292.287338496,0.0,83.4695,208.817838496
 06/25  12:00:00,296.803591836,36.4896968355,125.853841075,0.0,38.286128036,68.9656133826,237.200107437,0.0,83.4695,153.730607437
 06/25  13:00:00,276.925721655,36.3809038528,125.036014501,0.0,31.5818913096,56.727595265,225.868302346,1.6710056096,75.1392,149.058096737
 06/25  14:00:00,275.984255654,36.4064439073,124.070048408,0.0,31.5818913096,56.727595265,220.027479399,1.90554568602,66.8089,151.313033713
 06/25  15:00:00,275.230734629,36.4336988419,123.294890814,0.0,31.5818913096,56.727595265,228.868467381,1.77619761215,75.1392,151.953069769
 06/25  16:00:00,304.729630827,36.2149923604,123.746148586,0.0,31.5818913096,61.661095265,204.171771218,2.01120173344,91.7998,110.360769485
 06/25  17:00:00,333.274260049,35.7167070749,125.092553742,0.0,31.5818913096,70.9729253606,204.691138921,9.07803515592,49.9818,145.631303765
 06/25  18:00:00,394.364016443,35.7564552314,124.459437763,0.0,80.3315023541,83.7685254822,230.89243142,9.93451548938,49.9818,170.97611593
 06/25  19:00:00,397.435080657,35.7676056294,123.48817681,0.0,102.000620287,77.6748002752,274.487931009,10.5134863604,33.3212,230.653244649
 06/25  20:00:00,428.908548724,35.7510430867,123.311502065,0.0,108.704857014,91.4735406516,266.88932973,11.1400213483,33.3212,222.428108382
 06/25  21:00:00,407.686329469,35.8973805346,124.58567435,0.0,95.2963835608,89.1510273009,267.530654298,11.7280450076,24.9909,230.811709291
 06/25  22:00:00,357.343609464,35.8598666776,127.546783716,0.0,80.3315023541,63.3799339444,360.480663667,15.0665445371,16.6606,328.75351913
 06/25  23:00:00,297.360417065,35.8141347463,131.956299728,0.0,42.6918050922,48.4199368926,220.332943166,19.0747080608,8.3303,192.927935105
 06/25  24:00:00,229.111200554,33.0117326569,100.008568379,0.0,34.4311606118,33.1021868926,118.74834416,0.0701307488401,3.33212,115.346093411
 06/26  01:00:00,200.127618834,32.6824295047,90.8493973733,0.0,19.418418834,29.3649097162,84.3091992434,0.179010143076,3.33212,80.7980691003
 06/26  02:00:00,190.600080992,32.8141507656,89.4184714534,0.0,12.7620426787,28.1191506574,91.1232217777,0.785529340024,3.33212,87.0055724376
 06/26  03:00:00,200.309344725,33.4727570699,98.2692694426,0.0,12.7620426787,28.1191506574,84.4442960756,0.323855588295,3.33212,80.7883204874
 06/26  04:00:00,212.690687082,33.7361995916,104.000032241,0.0,12.7620426787,28.1191506574,118.97343982,0.482076299247,3.33212,115.159243521
 06/26  05:00:00,232.553194973,33.7361995916,107.637627177,0.0,25.5240853573,30.610668775,204.730348935,0.446972546919,8.3303,195.953076389
 06/26  06:00:00,330.5198361,33.8415766003,113.020604604,0.0,51.0481707146,78.1489452969,348.438562359,0.341568442414,16.6606,331.436393916
 06/26  07:00:00,418.734156237,35.7413626645,140.879200702,0.0,64.3609230253,109.708623606,484.122153786,16.7933969135,24.9909,442.337856872
 06/26  08:00:00,378.685958059,35.7092808222,143.149514998,0.0,51.0481707146,80.7689615957,382.398880478,6.83201437093,33.3212,342.245666107
 06/26  09:00:00,351.714634944,36.1564644325,143.612676971,0.0,51.0481707146,71.0224615957,324.824958472,0.0,66.8089,258.016058472
 06/26  10:00:00,304.452596678,36.3063558375,144.621438823,0.0,32.1804615127,65.7244621605,289.679316785,0.287232255383,83.4695,205.92258453
 06/26  11:00:00,306.097799427,36.3895959204,145.197953305,0.0,32.1804615127,65.7244621605,238.32359886,0.996882954067,83.4695,153.857215905
 06/26  12:00:00,305.734226834,36.4442311544,145.199095218,0.0,32.1804615127,65.7244621605,238.015335406,0.893287112829,83.4695,153.652548294
 06/26  13:00:00,296.004263325,36.3881511219,144.850594401,0.0,32.1804615127,55.9779621605,229.065856799,0.477451832236,75.1392,153.449204967
 06/26  14:00:00,296.086459487,36.4173400734,144.821400171,0.0,32.1804615127,55.9779621605,213.958091739,0.559510270919,66.8089,146.589681468
 06/26  15:00:00,295.720245486,36.446921775,144.674722211,0.0,32.1804615127,55.9779621605,229.154530885,0.75979127246,75.1392,153.255539613
 06/26  16:00:00,324.899628986,36.3044005782,145.004408442,0.0,32.1804615127,60.9114621605,202.438247534,0.0,91.7998,110.638447534
 06/26  17:00:00,358.791055461,35.7841855911,144.93555424,0.0,32.1804615127,77.5397301883,224.885415884,5.98024640634,49.9818,168.923369478
 06/26  18:00:00,410.409304765,35.8585042267,143.155951704,0.0,77.122965704,86.2600435998,369.643095613,9.45873036795,49.9818,310.202565245
 06/26  19:00:00,417.402902855,35.8636278445,143.093424403,0.0,102.647051061,80.1663183927,273.621802088,10.4358660398,33.3212,229.864736048
 06/26  20:00:00,453.07680692,35.8311218153,142.64682714,0.0,115.40909374,92.7192997104,269.949652199,11.0843177874,33.3212,225.544134412
 06/26  21:00:00,433.758594193,35.8821378279,141.499205299,0.0,102.647051061,94.1340635361,371.356898428,11.6774235361,24.9909,334.688574892
 06/26  22:00:00,368.75715037,35.9357791362,143.370079238,0.0,77.122965704,65.871452062,278.595127911,13.501137917,16.6606,248.433389994
 06/26  23:00:00,302.966117276,35.871988266,145.990786484,0.0,38.286128036,48.4199368926,171.922508538,19.1892624724,8.3303,144.402946065
 06/26  24:00:00,195.230940055,32.8141507656,80.0977866003,0.0,25.5240853573,30.610668775,113.880521511,1.78651698438,3.33212,108.761884527
 06/27  01:00:00,164.71119022,31.6286594179,58.5543342362,0.0,19.418418834,29.3649097162,93.9391618683,3.62521216639,3.33212,86.9818297019
 06/27  02:00:00,178.650905238,32.8141507656,78.9210344017,0.0,12.7620426787,28.1191506574,90.3258618705,6.22559105969,3.33212,80.7681508108
 06/27  03:00:00,177.594171375,32.8141507656,77.9167207415,0.0,12.7620426787,28.1191506574,97.0891221168,6.780480647,3.33212,86.9765214698
 06/27  04:00:00,185.094785303,32.8141507656,78.0956164286,0.0,12.7620426787,28.1191506574,119.636900696,7.58710855496,3.33212,108.717672141
 06/27  05:00:00,226.228041588,33.7361995916,101.477650139,0.0,25.5240853573,30.610668775,207.358157569,3.14718245728,8.3303,195.880675111
 06/27  06:00:00,330.0713019,33.9996421133,112.440416871,0.0,51.0481707146,78.1489452969,349.513217052,0.134674129206,16.6606,332.717942923
 06/27  07:00:00,417.764153758,35.8531088054,139.779625617,0.0,64.3609230253,109.708623606,481.331059781,15.893522639,24.9909,440.446637141
 06/27  08:00:00,378.440309961,35.7051720715,142.71146169,0.0,51.0481707146,80.7689615957,380.540798007,6.5667856259,33.3212,340.652812381
 06/27  09:00:00,351.939617516,36.1651036548,143.867451874,0.0,51.0481707146,71.0224615957,324.600618096,0.0244637395105,66.8089,257.767254356
 06/27  10:00:00,306.106405129,36.3126524996,145.308064981,0.0,32.1804615127,65.7244621605,290.147080317,0.89483861437,83.4695,205.782741702
 06/27  11:00:00,308.651224404,36.3917842364,146.681700173,0.0,32.1804615127,65.7244621605,238.939741804,1.68705136264,83.4695,153.783190442
 06/27  12:00:00,307.425489032,36.4432908542,146.717050618,0.0,32.1804615127,65.7244621605,238.538998804,1.49418521303,83.4695,153.575313591
 06/27  13:00:00,297.081374327,36.3920362004,146.588466924,0.0,32.1804615127,55.9779621605,223.227193272,1.39624155901,75.1392,146.691751713
 06/27  14:00:00,296.751569789,36.4211658075,146.05595052,0.0,32.1804615127,55.9779621605,221.33691438,1.34227345749,66.8089,153.185740922
 06/27  15:00:00,297.116513191,36.4514061334,146.053238131,0.0,32.1804615127,55.9779621605,222.921020905,1.27350772124,75.1392,146.508313183
 06/27  16:00:00,326.206093845,36.3267741615,145.9280802,0.0,32.1804615127,60.9114621605,207.237178539,0.0719263414254,91.7998,115.365452197
 06/27  17:00:00,360.311197501,35.8415669514,145.662666852,0.0,32.1804615127,77.5397301883,226.060593376,5.77244954951,49.9818,170.306343827
 06/27  18:00:00,411.663073264,35.9486699129,142.970136767,0.0,77.122965704,86.2600435998,365.322701886,9.16797747777,49.9818,306.172924408
 06/27  19:00:00,418.235668232,35.9936507775,142.842895397,0.0,102.647051061,80.1663183927,269.437705553,10.1358644042,33.3212,225.980641149
 06/27  20:00:00,454.047773232,35.9579143766,142.557521116,0.0,115.40909374,92.7192997104,269.457117442,10.7787779437,33.3212,225.357139498
 06/27  21:00:00,434.705335832,35.9955752326,141.336743126,0.0,102.647051061,94.1340635361,370.571838311,11.3671754539,24.9909,334.213762857
 06/27  22:00:00,369.974408671,36.0265443075,143.146479113,0.0,77.122965704,65.871452062,282.363090105,12.1161217353,16.6606,253.58636837
 06/27  23:00:00,304.208761339,35.947071094,145.905928376,0.0,38.286128036,48.4199368926,165.393471918,17.468930807,8.3303,139.594241111
 06/27  24:00:00,211.384201039,33.2093145482,94.9784172975,0.0,25.5240853573,30.610668775,112.075378795,0.0176536125089,3.33212,108.725605182
 06/28  01:00:00,208.601260893,33.2093145482,99.6866688198,0.0,19.418418834,29.3649097162,90.3834630953,0.0962935315791,3.33212,86.9550495637
 06/28  02:00:00,178.020086632,32.6824295047,78.0556991014,0.0,12.7620426787,28.1191506574,84.2407818096,0.16316797334,3.33212,80.7454938362
 06/28  03:00:00,190.145699556,33.2093145482,89.4348785872,0.0,12.7620426787,28.1191506574,90.455476168,0.168523097964,3.33212,86.9548330701
 06/28  04:00:00,195.297092821,33.2093145482,88.0381415045,0.0,12.7620426787,28.1191506574,112.184326825,0.166923508436,3.33212,108.685283317
 06/28  05:00:00,200.634622203,32.6824295047,77.7102402172,0.0,25.5240853573,30.610668775,202.254342461,0.207056403824,8.3303,193.716986057
 06/28  06:00:00,342.165100198,34.6319041654,123.662056903,0.0,51.0481707146,78.1489452969,344.237664259,0.292140009215,16.6606,327.28492425
 06/28  07:00:00,419.067307684,35.720560205,141.19525674,0.0,64.3609230253,109.708623606,482.424719075,16.4278025374,24.9909,441.006016538
 06/28  08:00:00,379.606651209,35.7063851437,143.44911001,0.0,51.0481707146,80.7689615957,384.44453096,6.64583038532,33.3212,344.477500575
 06/28  09:00:00,354.269397392,36.1655644933,144.843553177,0.0,51.0481707146,71.0224615957,325.973567187,0.0,66.8089,259.164667187
 06/28  10:00:00,307.984325237,36.3362895922,146.593130866,0.0,32.1804615127,65.7244621605,288.277679371,0.0270339963888,83.4695,204.781145374
 06/28  11:00:00,309.743976847,36.4217306963,147.459936129,0.0,32.1804615127,65.7244621605,231.394504178,0.099747413584,83.4695,147.825256764
 06/28  12:00:00,308.84250087,36.4796573088,147.228204834,0.0,32.1804615127,65.7244621605,237.10321847,0.12305563327,83.4695,153.510662836
 06/28  13:00:00,298.985526896,36.4043767088,147.162184135,0.0,32.1804615127,55.9779621605,227.980993396,0.131449121352,75.1392,152.710344275
 06/28  14:00:00,298.860668555,36.4288324479,147.008964399,0.0,32.1804615127,55.9779621605,213.985067729,0.141707852062,66.8089,147.034459877
 06/28  15:00:00,298.393149898,36.4596733219,146.518291806,0.0,32.1804615127,55.9779621605,221.651706336,0.0718133956379,75.1392,146.44069294
 06/28  16:00:00,327.275883828,36.5020080608,146.107097001,0.0,32.1804615127,60.9114621605,207.124939766,0.0,91.7998,115.325139766
 06/28  17:00:00,361.402753154,35.9768205492,145.72530318,0.0,32.1804615127,77.5397301883,225.798564596,5.61013607488,49.9818,170.206628522
 06/28  18:00:00,413.155876601,36.0691286571,143.442478992,0.0,77.122965704,86.2600435998,364.845172001,9.07430308753,49.9818,305.789068913
 06/28  19:00:00,420.535670551,36.0991806381,143.046629944,0.0,102.647051061,80.1663183927,269.179307288,10.0672612224,33.3212,225.790846065
 06/28  20:00:00,456.412512603,36.0516597226,142.731745341,0.0,115.40909374,92.7192997104,269.186414169,10.6992721438,33.3212,225.165942025
 06/28  21:00:00,436.759939436,36.105844898,141.073133307,0.0,102.647051061,94.1340635361,370.006691401,11.2920959702,24.9909,333.723695431
 06/28  22:00:00,371.97915661,36.1250247784,143.322705531,0.0,77.122965704,65.871452062,275.800430769,11.8859162306,16.6606,247.253914539
 06/28  23:00:00,306.028417134,36.0113960864,146.041555537,0.0,38.286128036,48.4199368926,161.939581458,15.3099335196,8.3303,138.299347938
 06/28  24:00:00,221.646379423,33.2093145482,104.258293025,0.0,25.5240853573,30.610668775,118.41450118,0.00972226730282,3.33212,115.072658913
 06/29  01:00:00,217.149933553,33.4727570699,106.835685783,0.0,19.418418834,29.3649097162,84.5024041812,0.439544733301,3.33212,80.7307394479
 06/29  02:00:00,212.79193544,33.7361995916,110.036258403,0.0,12.7620426787,28.1191506574,90.6522046729,0.386233092487,3.33212,86.9338515804
 06/29  03:00:00,212.417587396,33.7361995916,109.749247017,0.0,12.7620426787,28.1191506574,84.3823233148,0.335611456663,3.33212,80.7145918582
 06/29  04:00:00,199.285697036,32.9458720265,91.4470267171,0.0,12.7620426787,28.1191506574,112.323006341,0.357916616087,3.33212,108.632969725
 06/29  05:00:00,223.601490273,33.1039375395,98.9469920615,0.0,25.5240853573,30.610668775,204.334699001,0.379550268207,8.3303,195.624848733
 06/29  06:00:00,352.158649792,34.7899696785,131.962527556,0.0,51.0481707146,78.1489452969,346.775582605,0.188028525573,16.6606,329.92695408
 06/29  07:00:00,420.677519624,35.7660483337,141.780823203,0.0,64.3609230253,109.708623606,478.367454987,16.8109443824,24.9909,436.565610605
 06/29  08:00:00,380.00933072,35.7538803532,143.762425548,0.0,51.0481707146,80.7689615957,383.254677264,6.70942130138,33.3212,343.224055963
 06/29  09:00:00,352.809977285,36.165175438,144.35674684,0.0,51.0481707146,71.0224615957,324.105986818,0.0,66.8089,257.297086818
 06/29  10:00:00,304.875176681,36.3377422466,144.388136102,0.0,32.1804615127,65.7244621605,288.968930385,0.0,83.4695,205.499430385
 06/29  11:00:00,307.404380235,36.4166970204,145.768117002,0.0,32.1804615127,65.7244621605,230.426292551,0.0103733101851,83.4695,146.946419241
 06/29  12:00:00,308.001421034,36.4779290508,147.022489132,0.0,32.1804615127,65.7244621605,236.956706217,0.0442312794303,83.4695,153.442974937
 06/29  13:00:00,298.643375578,36.4026265179,147.508639631,0.0,32.1804615127,55.9779621605,222.365975014,0.0545838051445,75.1392,147.172191209
 06/29  14:00:00,298.996755062,36.426358727,147.348925458,0.0,32.1804615127,55.9779621605,219.307454329,0.0611721906848,66.8089,152.437382138
 06/29  15:00:00,298.99114431,36.4600617331,147.075864277,0.0,32.1804615127,55.9779621605,221.522545691,0.0,75.1392,146.383345691
 06/29  16:00:00,327.788358622,36.5580347848,146.522735046,0.0,32.1804615127,60.9114621605,207.056904304,0.0,91.7998,115.257104304
 06/29  17:00:00,361.805463125,36.0186180097,146.050497828,0.0,32.1804615127,77.5397301883,223.810249872,5.58006208617,49.9818,168.248387785
 06/29  18:00:00,413.213563404,36.1138697643,143.500287029,0.0,77.122965704,86.2600435998,362.309002546,9.08569606226,49.9818,303.241506483
 06/29  19:00:00,419.741579898,36.1723238239,142.729220548,0.0,102.647051061,80.1663183927,272.507169257,10.0867561623,33.3212,229.099213095
 06/29  20:00:00,455.2704692,36.1165927501,142.180007793,0.0,115.40909374,92.7192997104,264.7349914,10.7965865024,33.3212,220.617204897
 06/29  21:00:00,435.909319432,36.1610501216,141.10547023,0.0,102.647051061,94.1340635361,366.859960764,11.3934788754,24.9909,330.475581889
 06/29  22:00:00,370.546613532,36.1704382042,142.654132472,0.0,77.122965704,65.871452062,281.26290671,11.9830293322,16.6606,252.619277378
 06/29  23:00:00,305.019081203,36.0498152149,145.733838988,0.0,38.286128036,48.4199368926,162.436603053,14.2158350879,8.3303,139.890467966
 06/29  24:00:00,221.901192308,33.2093145482,104.936178085,0.0,25.5240853573,30.610668775,111.981410031,0.00653621140874,3.33212,108.64275382
 06/30  01:00:00,216.063853576,33.4727570699,106.235629552,0.0,19.418418834,29.3649097162,84.5005285492,0.457551960163,3.33212,80.7108565891
 06/30  02:00:00,216.209114664,33.9996421133,113.581257618,0.0,12.7620426787,28.1191506574,90.3607015183,0.122972961841,3.33212,86.9056085565
 06/30  03:00:00,209.43031799,33.7361995916,107.378330322,0.0,12.7620426787,28.1191506574,84.3709500015,0.339107493634,3.33212,80.6997225079
 06/30  04:00:00,201.814157282,33.2093145482,93.3123110486,0.0,12.7620426787,28.1191506574,113.281359118,0.0915214052257,3.33212,109.857717713
 06/30  05:00:00,224.102646442,33.3673800612,98.844721931,0.0,25.5240853573,30.610668775,202.5722743,0.119306871486,8.3303,194.122667428
 06/30  06:00:00,348.634641142,34.7899696785,128.565096239,0.0,51.0481707146,78.1489452969,344.520295408,0.19285736563,16.6606,327.666838042
 06/30  07:00:00,419.969527657,35.7569408893,140.996577688,0.0,64.3609230253,109.708623606,476.700038804,16.9458413005,24.9909,434.763297504
 06/30  08:00:00,379.152759968,35.7449656362,142.969364889,0.0,51.0481707146,80.7689615957,383.81223203,6.73108981554,33.3212,343.759942215
 06/30  09:00:00,351.459455744,36.164270294,143.917885341,0.0,51.0481707146,71.0224615957,325.279975785,0.00285148315836,66.8089,258.468224302
 06/30  10:00:00,303.883193999,36.3251719729,144.685296217,0.0,32.1804615127,65.7244621605,281.750922484,0.0,83.4695,198.281422484
 06/30  11:00:00,303.789808093,36.3985416005,143.149174591,0.0,32.1804615127,65.7244621605,237.0420559,0.0,83.4695,153.5725559
 06/30  12:00:00,301.050985326,36.4509605947,140.430575745,0.0,32.1804615127,65.7244621605,236.83190598,0.0113842047212,83.4695,153.351021775
 06/30  13:00:00,289.097169357,36.3901198256,137.568089208,0.0,32.1804615127,55.9779621605,221.671391056,0.0313066872852,75.1392,146.500884369
 06/30  14:00:00,287.381533349,36.4176990823,135.587277274,0.0,32.1804615127,55.9779621605,213.170636731,0.0504747695049,66.8089,146.311261962
 06/30  15:00:00,285.600030815,36.4471549795,133.789140239,0.0,32.1804615127,55.9779621605,227.756575707,0.0,75.1392,152.617375707
 06/30  16:00:00,313.453438693,36.3562351572,132.481502622,0.0,32.1804615127,60.9114621605,200.99289016,0.0,91.7998,109.19309016
 06/30  17:00:00,347.951059843,35.842058142,132.458023507,0.0,32.1804615127,77.5397301883,225.856287488,5.86884621559,49.9818,170.005641273
 06/30  18:00:00,400.116419884,35.9371903111,130.583133457,0.0,77.122965704,86.2600435998,364.453957514,9.42850852586,49.9818,305.043648988
 06/30  19:00:00,406.829495633,35.9795231513,130.06959138,0.0,102.647051061,80.1663183927,269.152370366,10.4000389944,33.3212,225.431131372
 06/30  20:00:00,443.192761061,35.9406979572,129.955554759,0.0,115.40909374,92.7192997104,266.995468323,11.0776929834,33.3212,222.59657534
 06/30  21:00:00,424.587524452,35.9770227242,129.291069613,0.0,102.647051061,94.1340635361,363.673682098,11.6782396906,24.9909,327.004542408
 06/30  22:00:00,360.682565911,36.0169217651,131.640012376,0.0,77.122965704,65.871452062,280.825886231,12.2794261433,16.6606,251.885860088
 06/30  23:00:00,295.873607279,35.9401000868,135.653267084,0.0,38.286128036,48.4199368926,164.017228839,16.6351936485,8.3303,139.05173519
 06/30  24:00:00,207.258353716,33.2093145482,90.0696808736,0.0,25.5240853573,30.610668775,113.134627386,0.0148199159984,3.33212,109.78768747
 07/01  01:00:00,214.38762468,33.2093145482,94.8210328908,0.0,27.7269238854,30.610668775,84.1178867582,0.0955069914693,3.33212,80.6902597668
 07/01  02:00:00,173.565776568,32.6824295047,72.8974102596,0.0,12.7620426787,28.1191506574,90.3941154273,0.167414978177,3.33212,86.8945804491
 07/01  03:00:00,170.430079948,32.6824295047,70.059082388,0.0,12.7620426787,28.1191506574,84.2046276265,0.183890156249,3.33212,80.6886174703
 07/01  04:00:00,182.816985716,32.9458720265,75.7631116324,0.0,12.7620426787,28.1191506574,114.047450798,2.15230108927,3.33212,108.563029708
 07/01  05:00:00,198.154194845,33.4727570699,89.4346382805,0.0,12.7620426787,28.1191506574,151.428499447,4.97440497575,8.3303,138.123794471
 07/01  06:00:00,288.730185189,33.9996421133,103.769365382,0.0,42.6918050922,54.3732441037,213.343617091,0.56022766956,16.6606,196.122789421
 07/01  07:00:00,368.503226296,35.9015524435,135.410661668,0.0,42.6918050922,86.1019271793,367.611434567,16.4873095381,24.9909,326.133225029
 07/01  08:00:00,407.051746143,35.7828514836,131.98456366,0.0,57.6566862989,112.030105488,509.873550977,6.77410749264,33.3212,469.778243484
 07/01  09:00:00,361.688748669,36.1602536618,133.15080777,0.0,57.6566862989,83.6599452969,402.655990633,0.0,66.8089,335.847090633
 07/01  10:00:00,309.02760627,36.3429109952,134.332368324,0.0,42.6918050922,68.9656133826,340.283507373,0.0,83.4695,256.814007373
 07/01  11:00:00,300.953906864,36.4267501439,134.489781394,0.0,34.9340096728,67.7198543238,290.077636269,0.830126919431,83.4695,205.77800935
 07/01  12:00:00,300.38362571,36.4861930112,134.35225943,0.0,34.9340096728,67.7198543238,237.887032444,0.727413187474,83.4695,153.690119257
 07/01  13:00:00,291.920348835,36.4012729398,135.515919477,0.0,34.9340096728,57.9733543238,226.331504902,0.402617497067,75.1392,150.789687405
 07/01  14:00:00,292.555945508,36.4167747219,136.019390444,0.0,34.9340096728,57.9733543238,216.226119907,0.105505508556,66.8089,149.311714398
 07/01  15:00:00,291.539168051,36.4453478118,134.960015167,0.0,34.9340096728,57.9733543238,226.657893934,0.0996131428048,75.1392,151.419080791
 07/01  16:00:00,319.016544061,36.2754835791,133.366250664,0.0,34.9340096728,62.9068543238,203.029255694,0.497911491832,91.7998,110.731544202
 07/01  17:00:00,346.338533664,35.8678757762,133.410490277,0.0,34.9340096728,72.2186844194,202.611448718,7.40784476275,49.9818,145.221803955
 07/01  18:00:00,413.058685055,36.0547865419,133.76974314,0.0,87.0357390804,86.2600435998,230.036128622,9.47403522981,49.9818,170.580293392
 07/01  19:00:00,407.493674043,35.8403645108,134.072302112,0.0,102.000620287,77.6748002752,268.092204188,10.5830360546,33.3212,224.187968133
 07/01  20:00:00,429.627888123,35.7807108106,134.245324571,0.0,102.000620287,88.9820225341,262.715959225,11.2990554284,33.3212,218.095703797
 07/01  21:00:00,425.50754825,35.8311273263,134.469000568,0.0,102.000620287,91.6425454185,261.808404952,11.9007030878,24.9909,224.916801864
 07/01  22:00:00,372.642980076,35.782378384,134.803134232,0.0,87.0357390804,65.871452062,358.345101148,13.3527819252,16.6606,328.331719223
 07/01  23:00:00,301.299059768,35.7140918105,137.555467269,0.0,42.6918050922,48.4199368926,217.920465144,18.8855435612,8.3303,190.704621582
 07/01  24:00:00,208.110766119,33.2093145482,89.0201941775,0.0,27.7269238854,30.610668775,111.925529476,0.0313639938331,3.33212,108.562045482
 07/02  01:00:00,216.814336153,33.2093145482,88.7152410132,0.0,34.4311606118,33.1021868926,90.3958597532,0.0907876536275,3.33212,86.9729520995
 07/02  02:00:00,144.928586201,30.8383318527,38.5802767072,0.0,19.466279405,30.610668775,84.2299817557,0.150113797045,3.33212,80.7477479587
 07/02  03:00:00,192.880693711,33.2093145482,82.6070442252,0.0,19.466279405,30.610668775,90.5792358232,0.277635897003,3.33212,86.9694799262
 07/02  04:00:00,183.619968478,32.418986983,68.0725312584,0.0,19.466279405,30.610668775,112.270274124,0.418412526626,3.33212,108.519741597
 07/02  05:00:00,163.95702674,31.6286594179,48.7281487236,0.0,19.466279405,30.610668775,149.745210831,3.20474111174,8.3303,138.21016972
 07/02  06:00:00,304.742465103,34.7899696785,117.874304352,0.0,42.6918050922,54.3732441037,213.652390911,0.459184354888,16.6606,196.532606556
 07/02  07:00:00,378.481772746,36.0132652184,135.893155731,0.0,49.3960418185,88.5934452969,366.983160484,16.3625283085,24.9909,325.629732175
 07/02  08:00:00,407.419796685,35.7759915418,132.510667178,0.0,57.6566862989,112.030105488,508.595850949,6.47910869411,33.3212,468.795542255
 07/02  09:00:00,351.856111494,36.1987632987,132.774532778,0.0,50.9524495726,81.1684271793,402.748560201,0.0,66.8089,335.939660201
 07/02  10:00:00,307.585523601,36.4848295228,133.012596186,0.0,42.6918050922,68.9656133826,340.420561405,0.0,83.4695,256.951061405
 07/02  11:00:00,304.394250017,36.436557485,133.174614538,0.0,38.286128036,68.9656133826,289.108356113,0.0,83.4695,205.638856113
 07/02  12:00:00,304.797328043,36.4873755632,134.287201135,0.0,38.286128036,68.9656133826,232.109497243,0.0,83.4695,148.639997243
 07/02  13:00:00,285.940344413,36.3872883718,134.117768687,0.0,31.5818913096,56.727595265,226.593291957,0.294423707445,75.1392,151.159668249
 07/02  14:00:00,285.008036593,36.4138099924,133.08604293,0.0,31.5818913096,56.727595265,213.292557117,0.291656977248,66.8089,146.19200014
 07/02  15:00:00,283.904175687,36.4407183096,131.964276728,0.0,31.5818913096,56.727595265,221.823905034,0.504850824315,75.1392,146.17985421
 07/02  16:00:00,312.206398861,36.2531546594,131.195277659,0.0,31.5818913096,61.661095265,207.751400301,0.803504124497,91.7998,115.148096176
 07/02  17:00:00,339.893059435,35.7548018307,131.687994187,0.0,31.5818913096,70.9729253606,196.541174205,8.00422714974,49.9818,138.555147055
 07/02  18:00:00,401.243991043,35.832077092,131.276829617,0.0,80.3315023541,83.7685254822,229.966408781,9.71829937717,49.9818,170.266309403
 07/02  19:00:00,405.532880412,35.8446257377,131.524250507,0.0,102.000620287,77.6748002752,268.513268364,10.733185123,33.3212,224.458883241
 07/02  20:00:00,437.787994271,35.8032768572,132.207697553,0.0,108.704857014,91.4735406516,261.345146714,11.4520059428,33.3212,216.571940772
 07/02  21:00:00,415.576432034,35.9309753963,132.861158429,0.0,95.2963835608,89.1510273009,261.494077227,12.0557315063,24.9909,224.447445721
 07/02  22:00:00,362.612334978,35.8808655425,133.161108037,0.0,80.3315023541,63.3799339444,353.339428706,14.6077531536,16.6606,322.071075553
 07/02  23:00:00,299.831353543,35.8259803214,134.473283843,0.0,42.6918050922,48.4199368926,215.17859695,18.8387997874,8.3303,188.009497163
 07/02  24:00:00,227.564687436,33.0117326569,98.4813351458,0.0,34.4311606118,33.1021868926,118.438380829,0.0580391081311,3.33212,115.048221721
 07/03  01:00:00,208.091064444,32.6824295047,98.4978753243,0.0,19.418418834,29.3649097162,84.1543065019,0.170803520011,3.33212,80.6513829819
 07/03  02:00:00,198.202029253,32.8141507656,96.2747299437,0.0,12.7620426787,28.1191506574,84.7956341995,0.820884000553,3.33212,80.642630199
 07/03  03:00:00,203.146398318,33.4727570699,99.8754122905,0.0,12.7620426787,28.1191506574,90.515009083,0.341100252226,3.33212,86.8417888307
 07/03  04:00:00,212.730443231,33.7361995916,102.260511066,0.0,12.7620426787,28.1191506574,112.305039991,0.482217097299,3.33212,108.490702894
 07/03  05:00:00,231.053719544,33.7361995916,104.166687304,0.0,25.5240853573,30.610668775,196.92670907,0.449212671911,8.3303,188.147196398
 07/03  06:00:00,325.14277282,33.6835110873,106.147142117,0.0,51.0481707146,78.1489452969,342.415419609,0.346672773911,16.6606,325.408146835
 07/03  07:00:00,407.313590202,35.733837807,127.063086577,0.0,64.3609230253,109.708623606,475.493391916,17.3251513901,24.9909,433.177340526
 07/03  08:00:00,366.33079748,35.6975897589,128.550727684,0.0,51.0481707146,80.7689615957,375.846612399,6.97839494859,33.3212,335.547017451
 07/03  09:00:00,338.763060379,36.1551654527,128.699606059,0.0,51.0481707146,71.0224615957,323.172212356,0.0,66.8089,256.363312356
 07/03  10:00:00,290.725216215,36.3094606013,129.214346545,0.0,32.1804615127,65.7244621605,288.433678057,0.0048121844281,83.4695,204.959365873
 07/03  11:00:00,291.938240263,36.4009605683,129.681366065,0.0,32.1804615127,65.7244621605,230.22328997,0.0567840614733,83.4695,146.697005908
 07/03  12:00:00,291.124456232,36.460458808,129.527699283,0.0,32.1804615127,65.7244621605,236.705259722,0.0760337068465,83.4695,153.159726015
 07/03  13:00:00,280.96618231,36.3871792357,129.142117092,0.0,32.1804615127,55.9779621605,221.530082865,0.0750721625211,75.1392,146.315810702
 07/03  14:00:00,280.555697527,36.4125480102,128.687045105,0.0,32.1804615127,55.9779621605,213.00648829,0.077960507956,66.8089,146.119627782
