Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  15:00:00,280.721927191,36.4427853378,128.827534631,0.0,32.1804615127,55.9779621605,221.273565531,0.0,75.1392,146.134365531
 07/03  16:00:00,309.801230398,36.4472206555,128.675541474,0.0,32.1804615127,60.9114621605,206.890401182,0.0,91.7998,115.090601182
 07/03  17:00:00,345.383728554,35.9267400881,129.747189883,0.0,32.1804615127,77.5397301883,218.915668918,6.01361673086,49.9818,162.920252187
 07/03  18:00:00,399.04168939,36.0195331142,129.358946489,0.0,77.122965704,86.2600435998,363.540786059,9.58878424674,49.9818,303.970201812
 07/03  19:00:00,406.534268482,36.0560259343,129.070140892,0.0,102.647051061,80.1663183927,268.585465371,10.5683956134,33.3212,224.695869757
 07/03  20:00:00,440.800414703,36.0139062845,126.92597903,0.0,115.40909374,92.7192997104,261.763051765,11.2329596828,33.3212,217.208892082
 07/03  21:00:00,425.354358735,36.081047296,129.512783021,0.0,102.647051061,94.1340635361,368.317579319,11.839802003,24.9909,331.486877317
 07/03  22:00:00,362.732429994,36.1164287115,133.428931771,0.0,77.122965704,65.871452062,275.194043845,12.4219977344,16.6606,246.11144611
 07/03  23:00:00,297.817074958,36.0077374446,136.671400889,0.0,38.286128036,48.4199368926,159.045101101,14.6447845732,8.3303,136.070016528
 07/03  24:00:00,221.106753985,33.2093145482,103.155083867,0.0,25.5240853573,30.610668775,113.687631458,0.0216854564211,3.33212,110.333826001
 07/04  01:00:00,219.353879729,32.6824295047,91.4417644906,0.0,34.4311606118,33.1021868926,84.2332301874,0.171261621953,3.33212,80.7298485655
 07/04  02:00:00,210.464533584,33.2093145482,99.245860247,0.0,19.466279405,30.610668775,90.4196992569,0.156819424673,3.33212,86.9307598322
 07/04  03:00:00,189.913216983,32.418986983,80.4390468943,0.0,19.466279405,30.610668775,84.2468699062,0.196852176064,3.33212,80.7178977301
 07/04  04:00:00,187.475991814,32.418986983,71.5862776508,0.0,19.466279405,30.610668775,112.00866426,0.215208036867,3.33212,108.461336223
 07/04  05:00:00,196.545775659,32.8141507656,79.0776570429,0.0,19.466279405,30.610668775,147.218638406,0.77577005255,8.3303,138.112568353
 07/04  06:00:00,308.080717126,34.7899696785,120.163605742,0.0,42.6918050922,54.3732441037,213.053939133,0.120123269501,16.6606,196.273215863
 07/04  07:00:00,378.220371146,36.0635465272,133.916108795,0.0,49.3960418185,88.5934452969,364.123318637,16.8750097776,24.9909,322.257408859
 07/04  08:00:00,406.798440324,35.8691002935,130.787043062,0.0,57.6566862989,112.030105488,509.202273419,6.56784665537,33.3212,469.313226764
 07/04  09:00:00,350.991675157,36.2466984172,130.691910496,0.0,50.9524495726,81.1684271793,402.309080999,0.0,66.8089,335.500180999
 07/04  10:00:00,308.685163845,36.5899357895,133.049209602,0.0,42.6918050922,68.9656133826,336.801333271,0.0,83.4695,253.331833271
 07/04  11:00:00,306.528625108,36.4881502511,134.769140561,0.0,38.286128036,68.9656133826,284.747160155,0.0,83.4695,201.277660155
 07/04  12:00:00,305.345303834,36.5476764238,134.290708322,0.0,38.286128036,68.9656133826,236.577565882,0.0,83.4695,153.108065882
 07/04  13:00:00,289.463279808,36.4211085292,137.465504329,0.0,31.5818913096,56.727595265,221.577547416,0.0,75.1392,146.438347416
 07/04  14:00:00,293.525973324,36.4233508314,141.509580153,0.0,31.5818913096,56.727595265,212.879329575,0.0,66.8089,146.070429575
 07/04  15:00:00,292.21702421,36.4513653293,140.16911975,0.0,31.5818913096,56.727595265,221.21606678,0.00193587084926,75.1392,146.074930909
 07/04  16:00:00,319.758002175,36.3124623496,138.622298998,0.0,31.5818913096,61.661095265,206.851648822,0.0,91.7998,115.051848822
 07/04  17:00:00,347.732168599,35.8709873036,139.348258192,0.0,31.5818913096,70.9729253606,194.363398719,5.94567732423,49.9818,138.435921394
 07/04  18:00:00,407.183541212,35.963031857,137.003670148,0.0,80.3315023541,83.7685254822,229.622198427,9.54213632141,49.9818,170.098262106
 07/04  19:00:00,409.105229415,35.9827242098,134.843985493,0.0,102.000620287,77.6748002752,260.722632491,10.5599479306,33.3212,216.841484561
 07/04  20:00:00,439.546007943,35.9287256454,133.70553946,0.0,108.704857014,91.4735406516,262.936019795,11.1939586635,33.3212,218.420861131
 07/04  21:00:00,415.149355219,36.0687150271,131.843095601,0.0,95.2963835608,89.1510273009,258.770236795,11.8032804181,24.9909,221.976056377
 07/04  22:00:00,362.008737681,35.9722708477,132.080341024,0.0,80.3315023541,63.3799339444,350.312430431,12.412862922,16.6606,321.238967509
 07/04  23:00:00,300.005287222,35.9046564315,134.493275409,0.0,42.6918050922,48.4199368926,211.268437724,15.1619247517,8.3303,187.776212972
 07/04  24:00:00,245.507907923,33.2093145482,115.810065712,0.0,34.4311606118,33.1021868926,118.330627527,0.0184459442169,3.33212,114.980061583
 07/05  01:00:00,222.246284653,33.4727570699,110.883462763,0.0,19.418418834,29.3649097162,84.0966093623,0.15315887691,3.33212,80.6113304854
 07/05  02:00:00,213.382232331,33.7361995916,109.439412145,0.0,12.7620426787,28.1191506574,84.3228741365,0.38290982455,3.33212,80.6078443119
 07/05  03:00:00,211.438197597,33.7361995916,107.560926088,0.0,12.7620426787,28.1191506574,84.3086097012,0.371756026689,3.33212,80.6047336745
 07/05  04:00:00,201.687894509,32.9458720265,92.8992290415,0.0,12.7620426787,28.1191506574,112.1420702,0.396926316834,3.33212,108.413023883
 07/05  05:00:00,226.954344732,33.2093145482,98.3677775667,0.0,25.5240853573,30.610668775,196.365954102,0.130820892624,8.3303,187.904833209
 07/05  06:00:00,341.645032924,34.7899696785,120.246825919,0.0,51.0481707146,78.1489452969,346.430123907,0.323707771167,16.6606,329.445816136
 07/05  07:00:00,408.766641016,35.7386762721,128.532882221,0.0,64.3609230253,109.708623606,467.980398023,17.186958057,24.9909,425.802539966
 07/05  08:00:00,367.375643098,35.6684323978,129.63971129,0.0,51.0481707146,80.7689615957,374.965905203,6.93755818807,33.3212,334.707147015
 07/05  09:00:00,338.18850413,36.1599398591,128.152486541,0.0,51.0481707146,71.0224615957,322.740938202,0.0,66.8089,255.932038202
 07/05  10:00:00,288.230052549,36.2582327857,126.808980026,0.0,32.1804615127,65.7244621605,284.438818848,0.0,83.4695,200.969318848
 07/05  11:00:00,286.392530826,36.3609272163,124.224621055,0.0,32.1804615127,65.7244621605,233.555951802,0.0,83.4695,150.086451802
 07/05  12:00:00,284.033008075,36.4237705336,122.509113754,0.0,32.1804615127,65.7244621605,229.836916578,0.0,83.4695,146.367416578
 07/05  13:00:00,273.271665813,36.3784583673,121.500636258,0.0,32.1804615127,55.9779621605,222.074476232,0.0,75.1392,146.935276232
 07/05  14:00:00,275.850614792,36.4068959863,124.05311493,0.0,32.1804615127,55.9779621605,214.017602459,0.0194588501242,66.8089,147.189243609
 07/05  15:00:00,277.578408065,36.4353223683,125.757707828,0.0,32.1804615127,55.9779621605,222.345017853,0.0,75.1392,147.205817853
 07/05  16:00:00,304.984253732,36.3044502655,124.021825759,0.0,32.1804615127,60.9114621605,203.848521887,0.0,91.7998,112.048721887
 07/05  17:00:00,340.066950773,35.8156772115,124.545369147,0.0,32.1804615127,77.5397301883,219.032664894,6.27688053531,49.9818,162.773984359
 07/05  18:00:00,394.330026888,35.9038201395,124.779593704,0.0,77.122965704,86.2600435998,363.159925046,9.89334617224,49.9818,303.284778874
 07/05  19:00:00,403.113770709,35.9372184499,125.791368376,0.0,102.647051061,80.1663183927,264.196568927,10.8990512653,33.3212,219.976317662
 07/05  20:00:00,439.728846507,35.9181296672,125.958369913,0.0,115.40909374,92.7192997104,266.118347674,11.5524221646,33.3212,221.244725509
 07/05  21:00:00,421.192513935,35.9807634775,125.473335426,0.0,102.647051061,94.1340635361,359.665147231,12.1640111213,24.9909,322.510236109
 07/05  22:00:00,355.879029273,36.0361092027,126.677461187,0.0,77.122965704,65.871452062,274.992211832,12.7504424356,16.6606,245.581169397
 07/05  23:00:00,290.742160024,35.9565116838,129.659411127,0.0,38.286128036,48.4199368926,161.774973428,15.5729421305,8.3303,137.871731297
 07/05  24:00:00,226.088278716,33.2093145482,107.917661712,0.0,25.5240853573,30.610668775,111.775754722,0.0269566143224,3.33212,108.416678108
 07/06  01:00:00,215.635667179,33.2093145482,104.885539586,0.0,19.418418834,29.3649097162,84.0255888997,0.102772976595,3.33212,80.5906959231
 07/06  02:00:00,204.355382377,33.2093145482,101.57815096,0.0,12.7620426787,28.1191506574,90.5789321294,0.465582524329,3.33212,86.7812296051
 07/06  03:00:00,211.745279985,33.7361995916,107.843123593,0.0,12.7620426787,28.1191506574,84.4235938671,0.510400638817,3.33212,80.5810732282
 07/06  04:00:00,218.863297642,33.7361995916,108.29699552,0.0,12.7620426787,28.1191506574,112.152926316,0.430388474606,3.33212,108.390417841
 07/06  05:00:00,235.650824759,33.2093145482,106.948665716,0.0,25.5240853573,30.610668775,196.297502109,0.170195623594,8.3303,187.797006486
 07/06  06:00:00,346.783171377,34.3157731394,126.255861561,0.0,51.0481707146,78.1489452969,338.478823493,0.340401085665,16.6606,321.477822408
 07/06  07:00:00,403.717568551,35.7416496005,123.443257212,0.0,64.3609230253,109.708623606,475.976914258,17.4591308942,24.9909,433.526883363
 07/06  08:00:00,360.709640784,35.6942845082,122.90565368,0.0,51.0481707146,80.7689615957,372.444126091,7.08724276499,33.3212,332.035683326
 07/06  09:00:00,329.924820672,36.1557987902,119.826583231,0.0,51.0481707146,71.0224615957,317.291839388,0.0,66.8089,250.482939388
 07/06  10:00:00,281.552653517,36.2975427492,120.029096093,0.0,32.1804615127,65.7244621605,288.056403069,0.0,83.4695,204.586903069
 07/06  11:00:00,283.845037251,36.4015840978,121.56853011,0.0,32.1804615127,65.7244621605,229.97328072,0.0,83.4695,146.50378072
 07/06  12:00:00,284.184445011,36.4629286114,122.555922883,0.0,32.1804615127,65.7244621605,229.779753945,0.0,83.4695,146.310253945
 07/06  13:00:00,274.13349404,36.3870035621,122.298830875,0.0,32.1804615127,55.9779621605,221.269231277,0.00195477531424,75.1392,146.128076502
 07/06  14:00:00,270.109855899,36.4097572338,118.285772184,0.0,32.1804615127,55.9779621605,212.78988258,0.0263895212874,66.8089,145.954593059
 07/06  15:00:00,269.751810349,36.4394168573,117.965016521,0.0,32.1804615127,55.9779621605,221.090561835,0.0,75.1392,145.951361835
 07/06  16:00:00,303.600223182,36.4518414284,122.453782431,0.0,32.1804615127,60.9114621605,206.794966825,0.0,91.7998,114.995166825
 07/06  17:00:00,340.189723356,35.9159877157,124.552512615,0.0,32.1804615127,77.5397301883,218.840012661,6.19246612082,49.9818,162.66574654
 07/06  18:00:00,394.107051311,35.9818595009,124.4675192,0.0,77.122965704,86.2600435998,359.847331607,9.81987240071,49.9818,300.045659207
 07/06  19:00:00,401.911539155,35.9902087859,124.545538762,0.0,102.647051061,80.1663183927,263.906699035,10.8295288762,33.3212,219.755970159
 07/06  20:00:00,437.493257898,35.9624878958,123.68956814,0.0,115.40909374,92.7192997104,268.156633838,11.5020720558,33.3212,223.333361782
 07/06  21:00:00,418.011603403,36.0434948361,122.22935869,0.0,102.647051061,94.1340635361,359.625304756,12.115690674,24.9909,322.518714082
 07/06  22:00:00,353.450771601,36.0850512666,124.199984981,0.0,77.122965704,65.871452062,274.858057198,12.6701757124,16.6606,245.527281485
 07/06  23:00:00,288.018306673,35.9862409163,126.910624579,0.0,38.286128036,48.4199368926,156.79004915,14.5578043532,8.3303,133.901944797
 07/06  24:00:00,222.648172524,33.2093145482,104.528284324,0.0,25.5240853573,30.610668775,115.547730561,0.0321423889809,3.33212,112.183468172
 07/07  01:00:00,212.951374911,33.2093145482,102.227587655,0.0,19.418418834,29.3649097162,84.3138476983,0.412222222484,3.33212,80.5695054758
 07/07  02:00:00,208.91535307,33.7361995916,105.033756032,0.0,12.7620426787,28.1191506574,84.3622415682,0.461747945925,3.33212,80.5683736223
 07/07  03:00:00,207.999145788,33.7361995916,104.158476697,0.0,12.7620426787,28.1191506574,84.2870663984,0.394074189948,3.33212,80.5608722085
 07/07  04:00:00,205.56969339,32.9458720265,95.9668540425,0.0,12.7620426787,28.1191506574,112.098892039,0.419471591909,3.33212,108.347300448
 07/07  05:00:00,237.844384539,33.3673800612,108.002355596,0.0,25.5240853573,30.610668775,196.167316589,0.150591726046,8.3303,187.686424863
 07/07  06:00:00,348.258292554,34.7899696785,125.840996531,0.0,51.0481707146,78.1489452969,337.970722549,0.223354656103,16.6606,321.086767893
 07/07  07:00:00,404.422402317,35.7366597063,122.924948658,0.0,64.3609230253,109.708623606,475.213036013,17.6702729106,24.9909,432.551863103
 07/07  08:00:00,362.238541391,35.7259381747,123.423960917,0.0,51.0481707146,80.7689615957,370.56770397,7.09015968754,33.3212,330.156344282
 07/07  09:00:00,335.230004721,36.160015141,125.100411138,0.0,51.0481707146,71.0224615957,318.540682636,0.0,66.8089,251.731782636
 07/07  10:00:00,292.453854811,36.3374643027,130.863648051,0.0,32.1804615127,65.7244621605,281.815879917,0.0,83.4695,198.346379917
 07/07  11:00:00,296.58894498,36.4187921726,134.277058755,0.0,32.1804615127,65.7244621605,235.689040355,0.0,83.4695,152.219540355
 07/07  12:00:00,293.739739157,36.4815832936,132.086532405,0.0,32.1804615127,65.7244621605,229.729508164,0.00785019834677,83.4695,146.252157966
 07/07  13:00:00,281.394834904,36.4003963022,129.536789998,0.0,32.1804615127,55.9779621605,221.235746732,0.0147191455091,75.1392,146.081827586
 07/07  14:00:00,282.862185756,36.4172084632,130.989898612,0.0,32.1804615127,55.9779621605,212.747888758,0.0353260729185,66.8089,145.903662685
 07/07  15:00:00,285.682784039,36.4477824889,133.773712906,0.0,32.1804615127,55.9779621605,221.033366859,0.0,75.1392,145.894166859
 07/07  16:00:00,315.647821079,36.468153946,134.455970338,0.0,32.1804615127,60.9114621605,200.366959467,0.0,91.7998,108.567159467
 07/07  17:00:00,353.984122521,35.9416762797,138.288166422,0.0,32.1804615127,77.5397301883,225.38485792,6.00367178438,49.9818,169.399386136
 07/07  18:00:00,408.715180815,36.0424541142,138.975111943,0.0,77.122965704,86.2600435998,354.211628299,9.60434555445,49.9818,294.625482745
 07/07  19:00:00,414.639235007,36.1037346645,137.660060689,0.0,102.647051061,80.1663183927,268.172711225,10.6005186996,33.3212,224.250992525
 07/07  20:00:00,449.530669209,36.0551003005,136.104001961,0.0,115.40909374,92.7192997104,260.909470186,11.241258537,33.3212,216.347011649
 07/07  21:00:00,430.102450556,36.1101543471,134.623783496,0.0,102.647051061,94.1340635361,358.407750541,11.856726832,24.9909,321.560123709
 07/07  22:00:00,366.027816355,36.1345406879,136.939197456,0.0,77.122965704,65.871452062,274.426358576,12.4722047648,16.6606,245.293553811
 07/07  23:00:00,300.94493656,36.023421184,140.874181225,0.0,38.286128036,48.4199368926,159.601616688,13.5022527489,8.3303,137.76906394
 07/07  24:00:00,217.747900751,33.2093145482,100.56969066,0.0,25.5240853573,30.610668775,111.701749031,0.0152804656435,3.33212,108.354348565
 07/08  01:00:00,219.587273436,33.4727570699,100.223272814,0.0,27.7269238854,30.610668775,84.39192711,0.505128243577,3.33212,80.5546788664
 07/08  02:00:00,205.018750093,33.7361995916,103.028248659,0.0,12.7620426787,28.1191506574,84.3230317604,0.435105431829,3.33212,80.5558063285
 07/08  03:00:00,204.782844384,33.7361995916,102.975909693,0.0,12.7620426787,28.1191506574,84.2558393475,0.376399012145,3.33212,80.5473203354
 07/08  04:00:00,190.789501738,32.9458720265,83.6982248699,0.0,12.7620426787,28.1191506574,112.051560192,0.401886242835,3.33212,108.317553949
 07/08  05:00:00,195.336879521,32.9458720265,84.4247408804,0.0,12.7620426787,28.1191506574,146.466373094,0.425253716379,8.3303,137.710819377
 07/08  06:00:00,311.321317573,34.7899696785,124.694190574,0.0,42.6918050922,54.3732441037,205.297806491,0.326065156378,16.6606,188.311141334
 07/08  07:00:00,372.495639906,35.815539533,138.882933495,0.0,42.6918050922,86.1019271793,363.120202691,17.4410186863,24.9909,320.688284005
 07/08  08:00:00,411.542313073,35.8313612194,135.850383332,0.0,57.6566862989,112.030105488,501.96491477,7.01391230347,33.3212,461.629802466
 07/08  09:00:00,365.140788078,36.1659134214,135.716878889,0.0,57.6566862989,83.6599452969,394.937734489,0.0,66.8089,328.128834489
 07/08  10:00:00,312.6835734,36.3535555291,137.27644651,0.0,42.6918050922,68.9656133826,338.777863851,0.0,83.4695,255.308363851
 07/08  11:00:00,307.4200414,36.4536365338,140.306949743,0.0,34.9340096728,67.7198543238,281.270284593,0.0,83.4695,197.800784593
 07/08  12:00:00,307.743044188,36.5218693763,141.327375174,0.0,34.9340096728,67.7198543238,236.708069904,0.0,83.4695,153.238569904
 07/08  13:00:00,296.427120143,36.4360556396,139.812724624,0.0,34.9340096728,57.9733543238,221.519500948,0.0,75.1392,146.380300948
 07/08  14:00:00,295.292186143,36.4208490719,138.69013535,0.0,34.9340096728,57.9733543238,212.995953206,0.0,66.8089,146.187053206
 07/08  15:00:00,294.093101626,36.4482927867,137.469938641,0.0,34.9340096728,57.9733543238,223.731449372,0.0,75.1392,148.592249372
 07/08  16:00:00,322.46862528,36.2902267222,136.761929788,0.0,34.9340096728,62.9068543238,204.574692287,0.0,91.7998,112.774892287
 07/08  17:00:00,349.950604223,35.8821563059,136.958601114,0.0,34.9340096728,72.2186844194,194.309260341,6.0982492629,49.9818,138.229211078
 07/08  18:00:00,413.15772841,36.0990155646,133.642313856,0.0,87.0357390804,86.2600435998,229.633516125,9.68097015587,49.9818,169.970745969
 07/08  19:00:00,404.90839768,35.8928646644,130.807904508,0.0,102.000620287,77.6748002752,260.63380699,10.8162909341,33.3212,216.496316056
 07/08  20:00:00,425.941502222,35.8277578794,129.496272725,0.0,102.000620287,88.9820225341,261.170785705,11.5608428927,33.3212,216.288742812
 07/08  21:00:00,421.436321635,35.8761291114,129.129678492,0.0,102.000620287,91.6425454185,260.948129518,12.2033460662,24.9909,223.753883451
 07/08  22:00:00,368.699455453,35.8160277555,129.725305911,0.0,87.0357390804,65.871452062,349.205487573,12.8116861165,16.6606,319.733201457
 07/08  23:00:00,298.007018193,35.746898885,132.677525505,0.0,42.6918050922,48.4199368926,212.736050458,16.5885217551,8.3303,187.817228703
 07/08  24:00:00,223.702350552,33.2093145482,103.378669515,0.0,27.7269238854,30.610668775,111.675240537,0.022149686445,3.33212,108.320970851
 07/09  01:00:00,221.850837121,32.6824295047,93.5365720713,0.0,34.4311606118,33.1021868926,84.144273105,0.177767223342,3.33212,80.6343858817
 07/09  02:00:00,219.872471259,33.2093145482,107.930253054,0.0,19.466279405,30.610668775,84.1509403803,0.190833817534,3.33212,80.6279865628
 07/09  03:00:00,176.612626872,31.6286594179,68.2512514781,0.0,19.466279405,30.610668775,84.2414798203,0.201061356381,3.33212,80.708298464
 07/09  04:00:00,192.828962275,32.418986983,76.3145008805,0.0,19.466279405,30.610668775,111.521073491,0.0,3.33212,108.188953491
 07/09  05:00:00,212.069837325,33.2093145482,90.1208769408,0.0,19.466279405,30.610668775,146.417203517,0.247072859346,8.3303,137.839830657
 07/09  06:00:00,301.945696528,34.4738386524,113.785464273,0.0,42.6918050922,54.3732441037,211.964765129,0.301607494234,16.6606,195.002557634
 07/09  07:00:00,374.420669175,36.0729281736,130.068856407,0.0,49.3960418185,88.5934452969,363.281366742,17.1608254591,24.9909,321.129641283
 07/09  08:00:00,401.304918035,35.8699194094,125.299023224,0.0,57.6566862989,112.030105488,494.931090101,6.69665089653,33.3212,454.913239204
 07/09  09:00:00,345.787653549,36.2738013029,125.45776382,0.0,50.9524495726,81.1684271793,399.877131178,0.0,66.8089,333.068231178
 07/09  10:00:00,302.766302346,36.6251746363,127.097709291,0.0,42.6918050922,68.9656133826,335.146867291,0.0,83.4695,251.677367291
 07/09  11:00:00,299.311542923,36.5074551859,127.513449784,0.0,38.286128036,68.9656133826,284.730359179,0.0,83.4695,201.260859179
 07/09  12:00:00,298.879734451,36.5659876794,127.807137666,0.0,38.286128036,68.9656133826,229.624796833,0.0,83.4695,146.155296833
 07/09  13:00:00,280.435828225,36.434485227,128.438402412,0.0,31.5818913096,56.727595265,221.27666211,0.0,75.1392,146.13746211
 07/09  14:00:00,278.758632763,36.4272179352,126.760887794,0.0,31.5818913096,56.727595265,212.598132525,0.0,66.8089,145.789232525
 07/09  15:00:00,276.049834816,36.4550003307,124.036190429,0.0,31.5818913096,56.727595265,220.939537253,0.0197619526425,75.1392,145.7805753
 07/09  16:00:00,303.595681905,36.3327842668,122.447329846,0.0,31.5818913096,61.661095265,200.306429491,0.0,91.7998,108.506629491
 07/09  17:00:00,332.189053831,35.9027812403,123.771201838,0.0,31.5818913096,70.9729253606,194.076531294,5.96339721454,49.9818,138.131334079
 07/09  18:00:00,395.558198324,35.9829563761,125.378329728,0.0,80.3315023541,83.7685254822,229.296863261,9.63614920962,49.9818,169.678914052
 07/09  19:00:00,400.129558507,35.9838212996,125.904425436,0.0,102.000620287,77.6748002752,260.045828673,10.6724682868,33.3212,216.052160387
 07/09  20:00:00,430.46558346,35.9358469366,124.63184653,0.0,108.704857014,91.4735406516,260.133485527,11.3166582354,33.3212,215.495627291
 07/09  21:00:00,407.457414841,36.0884495118,124.132446305,0.0,95.2963835608,89.1510273009,253.024959894,11.9352689823,24.9909,216.098790912
 07/09  22:00:00,354.443449847,35.9857718926,124.508922078,0.0,80.3315023541,63.3799339444,348.567951069,12.5537527239,16.6606,319.353598345
 07/09  23:00:00,291.464820842,35.913834668,125.948427565,0.0,42.6918050922,48.4199368926,211.001997084,15.4296589985,8.3303,187.242038085
 07/09  24:00:00,255.569764565,33.3673800612,125.46615637,0.0,34.4311606118,33.1021868926,111.766077779,0.013672392815,3.33212,108.420285386
 07/10  01:00:00,233.546022062,33.4727570699,122.058403676,0.0,19.418418834,29.3649097162,84.0390539486,0.183439675355,3.33212,80.5234942732
 07/10  02:00:00,224.426872788,33.7361995916,120.37405371,0.0,12.7620426787,28.1191506574,84.1841675592,0.343246236712,3.33212,80.5088013225
 07/10  03:00:00,214.013347994,33.2093145482,111.139607814,0.0,12.7620426787,28.1191506574,83.9122645815,0.0683658892318,3.33212,80.5117786922
 07/10  04:00:00,221.873701294,33.2093145482,112.318496696,0.0,12.7620426787,28.1191506574,111.68833103,0.0957131582944,3.33212,108.260497872
 07/10  05:00:00,253.14844883,34.1577076263,122.331344543,0.0,25.5240853573,30.610668775,195.871786027,0.174337359116,8.3303,187.367148668
 07/10  06:00:00,352.408634413,33.9996421133,132.494291265,0.0,51.0481707146,78.1489452969,336.809758177,0.16066685065,16.6606,319.988491326
 07/10  07:00:00,399.760253965,35.950708213,119.256421189,0.0,64.3609230253,109.708623606,463.2173313,17.0800846713,24.9909,421.146346629
 07/10  08:00:00,357.136847972,35.7917928341,119.208672017,0.0,51.0481707146,80.7689615957,373.009684812,6.92195966272,33.3212,332.76652515
 07/10  09:00:00,328.3290265,36.1702079465,118.200018432,0.0,51.0481707146,71.0224615957,314.697117405,0.0,66.8089,247.888217405
 07/10  10:00:00,281.339961992,36.3624772341,119.736256242,0.0,32.1804615127,65.7244621605,286.296775137,0.0,83.4695,202.827275137
 07/10  11:00:00,283.833535563,36.443406178,121.502660669,0.0,32.1804615127,65.7244621605,230.53604531,0.0,83.4695,147.06654531
 07/10  12:00:00,285.508017462,36.5105235903,123.815550102,0.0,32.1804615127,65.7244621605,229.557215342,0.0,83.4695,146.087715342
 07/10  13:00:00,276.654665397,36.4349620767,124.740241066,0.0,32.1804615127,55.9779621605,221.038826759,0.0,75.1392,145.899626759
 07/10  14:00:00,278.514530508,36.4259631148,126.598845908,0.0,32.1804615127,55.9779621605,212.540092243,0.0,66.8089,145.731192243
 07/10  15:00:00,280.427526516,36.4697478213,128.478123049,0.0,32.1804615127,55.9779621605,214.667025362,0.0,75.1392,139.527825362
 07/10  16:00:00,311.323290843,36.5907699335,130.002716009,0.0,32.1804615127,60.9114621605,206.23831083,0.0,91.7998,114.43851083
 07/10  17:00:00,347.52147924,36.0238509544,131.743660879,0.0,32.1804615127,77.5397301883,218.200769151,5.88721576428,49.9818,162.331753386
 07/10  18:00:00,398.02772816,36.106254088,128.237033223,0.0,77.122965704,86.2600435998,353.286104151,9.56214566921,49.9818,293.742158481
 07/10  19:00:00,406.738882286,36.1614800215,129.132079735,0.0,102.647051061,80.1663183927,263.767722908,10.5840958651,33.3212,219.862427043
 07/10  20:00:00,445.139575483,36.11321674,131.107228739,0.0,115.40909374,92.7192997104,264.416274748,11.2469304281,33.3212,219.84814432
 07/10  21:00:00,423.496726216,36.1710740102,127.534146507,0.0,102.647051061,94.1340635361,357.330954249,11.8669596379,24.9909,320.473094611
 07/10  22:00:00,356.829617521,36.1839477422,127.45084526,0.0,77.122965704,65.871452062,267.127667339,12.486823885,16.6606,237.980243454
 07/10  23:00:00,292.460826274,36.0698344735,131.240618065,0.0,38.286128036,48.4199368926,158.498219362,13.1683643381,8.3303,136.999555024
 07/10  24:00:00,243.293996022,33.6835110873,123.938630861,0.0,25.5240853573,30.610668775,111.685389455,0.095952140686,3.33212,108.257317314
 07/11  01:00:00,233.060593448,33.7361995916,121.046613231,0.0,19.418418834,29.3649097162,84.1347647302,0.308423583386,3.33212,80.4942211468
 07/11  02:00:00,213.679044731,33.2093145482,110.775758583,0.0,12.7620426787,28.1191506574,83.8599077451,0.0342699013075,3.33212,80.4935178438
 07/11  03:00:00,210.364930199,33.2093145482,107.511524899,0.0,12.7620426787,28.1191506574,83.8982753193,0.0651131886577,3.33212,80.5010421306
 07/11  04:00:00,224.131819985,33.9996421133,112.164085869,0.0,12.7620426787,28.1191506574,111.758192382,0.203910181754,3.33212,108.2221622
 07/11  05:00:00,249.038090915,34.1577076263,117.49819329,0.0,25.5240853573,30.610668775,195.169323041,0.0479795306008,8.3303,186.79104351
 07/11  06:00:00,340.735539831,33.8415766003,120.318275806,0.0,51.0481707146,78.1489452969,335.608609296,0.320441142326,16.6606,318.627568154
 07/11  07:00:00,413.157556498,35.8206829503,131.554034681,0.0,64.3609230253,109.708623606,464.974057784,17.6738232429,24.9909,422.309334541
 07/11  08:00:00,373.411386188,35.8059528833,134.517324365,0.0,51.0481707146,80.7689615957,372.674601613,6.97295126049,33.3212,332.380450352
 07/11  09:00:00,345.113110106,36.1780821382,134.983750311,0.0,51.0481707146,71.0224615957,314.063203505,0.0,66.8089,247.254303505
 07/11  10:00:00,304.753581039,36.3719163682,143.44735952,0.0,32.1804615127,65.7244621605,280.447233914,0.0,83.4695,196.977733914
 07/11  11:00:00,309.067480618,36.456273345,147.007950925,0.0,32.1804615127,65.7244621605,229.68470888,0.0,83.4695,146.21520888
 07/11  12:00:00,309.309964828,36.5195970412,147.624797357,0.0,32.1804615127,65.7244621605,229.505934957,0.0,83.4695,146.036434957
 07/11  13:00:00,299.467930172,36.4347557393,147.621391117,0.0,32.1804615127,55.9779621605,220.992820368,0.0,75.1392,145.853620368
 07/11  14:00:00,299.300593166,36.4322557138,147.543931287,0.0,32.1804615127,55.9779621605,212.4906497,0.0,66.8089,145.6817497
 07/11  15:00:00,299.096581602,36.4806599569,147.15590812,0.0,32.1804615127,55.9779621605,220.808308144,0.0,75.1392,145.669108144
 07/11  16:00:00,327.509951891,36.6250682707,146.174460009,0.0,32.1804615127,60.9114621605,200.247176105,0.0,91.7998,108.447376105
 07/11  17:00:00,361.900686322,36.0625734558,146.097738846,0.0,32.1804615127,77.5397301883,217.969332431,5.70078490193,49.9818,162.28674753
 07/11  18:00:00,413.589992699,36.162686209,143.745255472,0.0,77.122965704,86.2600435998,352.811398585,9.36197834643,49.9818,293.467620239
 07/11  19:00:00,420.070872121,36.2552571634,142.94854322,0.0,102.647051061,80.1663183927,266.484566979,10.403232425,33.3212,222.760134554
 07/11  20:00:00,455.291095377,36.1894804565,142.070128767,0.0,115.40909374,92.7192997104,261.040198767,11.0759516999,33.3212,216.643047067
 07/11  21:00:00,432.969448293,36.2115310918,137.683785496,0.0,102.647051061,94.1340635361,356.91018314,11.7915332308,24.9909,320.127749909
 07/11  22:00:00,368.307164843,36.2126590902,139.405087041,0.0,77.122965704,65.871452062,266.19496551,12.4125331664,16.6606,237.121832344
 07/11  23:00:00,303.744095242,36.0812045108,144.349371106,0.0,38.286128036,48.4199368926,158.925273634,13.0332017203,8.3303,137.561771914
 07/11  24:00:00,229.064939797,33.6835110873,111.599041567,0.0,25.5240853573,30.610668775,111.651211118,0.0910169299294,3.33212,108.228074188
 07/12  01:00:00,220.845361135,33.7361995916,110.985787208,0.0,19.418418834,29.3649097162,84.0919719256,0.281928499857,3.33212,80.4779234257
 07/12  02:00:00,191.404186496,32.9458720265,90.8923928448,0.0,12.7620426787,28.1191506574,84.1315974906,0.309844067514,3.33212,80.4896334231
 07/12  03:00:00,189.88039729,32.9458720265,89.3940851783,0.0,12.7620426787,28.1191506574,84.1558573932,0.341340032975,3.33212,80.4823973602
 07/12  04:00:00,206.25003144,33.4727570699,98.3756230728,0.0,12.7620426787,28.1191506574,110.820447399,0.641920677722,3.33212,106.846406721
 07/12  05:00:00,237.597274728,33.9996421133,109.882752571,0.0,25.5240853573,30.610668775,190.263538118,0.243038385476,8.3303,181.690199733
 07/12  06:00:00,332.666719151,33.9996421133,115.269696887,0.0,51.0481707146,78.1489452969,336.114524012,0.144280136116,16.6606,319.309643876
 07/12  07:00:00,416.993430215,35.9511555908,138.941563463,0.0,64.3609230253,109.708623606,465.326332302,17.0020025032,24.9909,423.333429799
 07/12  08:00:00,378.503788294,35.7785732913,142.64354442,0.0,51.0481707146,80.7689615957,369.089487582,6.85234880324,33.3212,328.915938779
 07/12  09:00:00,352.319141935,36.1792500725,144.000433966,0.0,51.0481707146,71.0224615957,314.224025024,0.0,66.8089,247.415125024
 07/12  10:00:00,304.837152364,36.3572098545,144.988329391,0.0,32.1804615127,65.7244621605,282.354927674,0.0,83.4695,198.885427674
 07/12  11:00:00,306.298871986,36.4390544348,145.574075746,0.0,32.1804615127,65.7244621605,234.050015601,0.0,83.4695,150.580515601
 07/12  12:00:00,306.1827508,36.496752006,145.691409233,0.0,32.1804615127,65.7244621605,229.450435178,0.0,83.4695,145.980935178
 07/12  13:00:00,293.832577373,36.4115303509,142.352422564,0.0,32.1804615127,55.9779621605,218.041072656,0.0,75.1392,142.901872656
 07/12  14:00:00,290.11224256,36.4296455197,138.255082495,0.0,32.1804615127,55.9779621605,208.69753582,0.0,66.8089,141.88863582
 07/12  15:00:00,287.005926914,36.4608857731,135.108135068,0.0,32.1804615127,55.9779621605,220.77044342,0.0,75.1392,145.63124342
 07/12  16:00:00,317.382360691,36.5336122128,136.138450841,0.0,32.1804615127,60.9114621605,200.214146339,0.0,91.7998,108.414346339
 07/12  17:00:00,352.424185932,35.9817784576,136.692730773,0.0,32.1804615127,77.5397301883,218.019477817,5.81062986168,49.9818,162.227047956
 07/12  18:00:00,405.755885482,36.0682219949,136.004462384,0.0,77.122965704,86.2600435998,352.658954457,9.48730107901,49.9818,293.189853378
 07/12  19:00:00,413.363788693,36.1086192203,135.836745829,0.0,102.647051061,80.1663183927,264.7083923,10.5307683248,33.3212,220.856423976
 07/12  20:00:00,449.441520251,36.0674399368,135.516306181,0.0,115.40909374,92.7192997104,262.817786062,11.1961434992,33.3212,218.300442563
 07/12  21:00:00,429.866801697,36.1197582392,134.292237329,0.0,102.647051061,94.1340635361,356.345788979,11.8184400351,24.9909,319.536448944
 07/12  22:00:00,361.668627182,36.1299755864,133.021039222,0.0,77.122965704,65.871452062,266.241190778,12.4404994676,16.6606,237.140091311
 07/12  23:00:00,295.776069872,36.0139527948,135.765234387,0.0,38.286128036,48.4199368926,158.86564436,13.2490549091,8.3303,137.286289451
 07/12  24:00:00,208.951299254,33.2093145482,91.7565421031,0.0,25.5240853573,30.610668775,105.392688254,0.00860561909931,3.33212,102.051962635
 07/13  01:00:00,197.465386503,33.2093145482,87.8478675818,0.0,19.418418834,29.3649097162,84.1518506276,0.351701954681,3.33212,80.4680286729
 07/13  02:00:00,201.247755683,33.7361995916,98.5134064572,0.0,12.7620426787,28.1191506574,84.204369581,0.407353936796,3.33212,80.4648956442
 07/13  03:00:00,203.032871738,33.7361995916,100.221880217,0.0,12.7620426787,28.1191506574,84.1525770723,0.355012883355,3.33212,80.4654441889
 07/13  04:00:00,189.186033515,32.9458720265,81.3202291496,0.0,12.7620426787,28.1191506574,111.879221426,0.383718161457,3.33212,108.163383265
 07/13  05:00:00,211.841157091,32.9458720265,84.6647243705,0.0,25.5240853573,30.610668775,195.819680708,0.404527448922,8.3303,187.08485326
 07/13  06:00:00,341.26391406,34.7899696785,120.640207094,0.0,51.0481707146,78.1489452969,334.878963125,0.294368186319,16.6606,317.923994939
 07/13  07:00:00,411.251661418,35.7837244512,131.167659168,0.0,64.3609230253,109.708623606,462.910454084,17.6065249665,24.9909,420.313029118
 07/13  08:00:00,372.054344401,35.7619548604,134.205364323,0.0,51.0481707146,80.7689615957,367.948407038,6.92700066021,33.3212,327.700206378
 07/13  09:00:00,345.519549223,36.1745561656,135.407287697,0.0,51.0481707146,71.0224615957,317.287770289,0.0,66.8089,250.478870289
 07/13  10:00:00,297.030699258,36.3401246309,135.478789305,0.0,32.1804615127,65.7244621605,280.253906416,0.0,83.4695,196.784406416
 07/13  11:00:00,299.009169064,36.4255435083,136.728476028,0.0,32.1804615127,65.7244621605,229.594546259,0.0,83.4695,146.125046259
 07/13  12:00:00,298.322857559,36.4806683048,136.707033054,0.0,32.1804615127,65.7244621605,229.395687768,0.0,83.4695,145.926187768
 07/13  13:00:00,287.438513553,36.4038627879,135.608879734,0.0,32.1804615127,55.9779621605,220.896695006,0.0,75.1392,145.757495006
 07/13  14:00:00,286.480150564,36.4281317676,134.604114309,0.0,32.1804615127,55.9779621605,205.759052644,0.0,66.8089,138.950152644
 07/13  15:00:00,286.641803279,36.4581799123,134.728142361,0.0,32.1804615127,55.9779621605,220.720763277,0.0,75.1392,145.581563277
 07/13  16:00:00,317.281443884,36.5111464686,136.058723661,0.0,32.1804615127,60.9114621605,200.183549837,0.0,91.7998,108.383749837
 07/13  17:00:00,352.062652383,35.9850837752,136.326977127,0.0,32.1804615127,77.5397301883,218.004750688,5.86409732582,49.9818,162.158853362
 07/13  18:00:00,402.748592991,36.096755522,132.954329007,0.0,77.122965704,86.2600435998,352.424243664,9.52418876756,49.9818,292.918254896
 07/13  19:00:00,411.280416949,36.1741451103,133.648911351,0.0,102.647051061,80.1663183927,260.58306397,10.5695855572,33.3212,216.692278412
 07/13  20:00:00,446.419919555,36.1305265475,132.37822429,0.0,115.40909374,92.7192997104,260.372703532,11.2188321858,33.3212,215.832671346
 07/13  21:00:00,426.077970376,36.1799030993,130.111691136,0.0,102.647051061,94.1340635361,355.492339889,11.84210184,24.9909,318.659338049
 07/13  22:00:00,359.756227475,36.1919284793,130.362981306,0.0,77.122965704,65.871452062,273.340358739,12.4650923156,16.6606,244.214666423
 07/13  23:00:00,290.820969409,36.0749519357,129.584596749,0.0,38.286128036,48.4199368926,152.352723852,13.1188452827,8.3303,130.90357857
 07/13  24:00:00,253.676534898,33.6835110873,134.237918429,0.0,25.5240853573,30.610668775,111.591879834,0.0896705392113,3.33212,108.170089295
 07/14  01:00:00,243.506097804,33.7361995916,131.344190266,0.0,19.418418834,29.3649097162,84.0685957062,0.288128987516,3.33212,80.4483467187
 07/14  02:00:00,227.755921582,33.2093145482,124.638148157,0.0,12.7620426787,28.1191506574,83.8145260899,0.0327653063976,3.33212,80.4496407835
 07/14  03:00:00,222.091915074,33.2093145482,119.053069093,0.0,12.7620426787,28.1191506574,83.8518670094,0.0620819530227,3.33212,80.4576650564
 07/14  04:00:00,233.871446262,34.1577076263,121.429740236,0.0,12.7620426787,28.1191506574,110.616580964,0.118991537621,3.33212,107.165469426
 07/14  05:00:00,254.269975246,33.3673800612,124.199160142,0.0,25.5240853573,30.610668775,189.503625404,0.0413887072927,8.3303,181.131936697
 07/14  06:00:00,355.567844575,34.3157731394,133.983782955,0.0,51.0481707146,78.1489452969,335.636060091,0.315593602679,16.6606,318.659866488
 07/14  07:00:00,405.870142732,35.7705621005,124.286875856,0.0,64.3609230253,109.708623606,460.956597031,17.5433086599,24.9909,418.422388371
 07/14  08:00:00,363.107495562,35.7107811657,124.283720826,0.0,51.0481707146,80.7689615957,371.67129065,6.9824238401,33.3212,331.36766681
 07/14  09:00:00,332.590305032,36.1658231494,122.485298326,0.0,51.0481707146,71.0224615957,313.552564176,0.0,66.8089,246.743664176
 07/14  10:00:00,283.728083747,36.284705642,122.218297981,0.0,32.1804615127,65.7244621605,280.130485203,0.0,83.4695,196.660985203
 07/14  11:00:00,283.577683857,36.4027771156,121.285050444,0.0,32.1804615127,65.7244621605,229.534258848,0.0,83.4695,146.064758848
 07/14  12:00:00,283.868603873,36.464399883,122.222269421,0.0,32.1804615127,65.7244621605,229.34830635,0.0,83.4695,145.87880635
 07/14  13:00:00,275.114331955,36.3937302443,123.246539506,0.0,32.1804615127,55.9779621605,220.844776952,0.0,75.1392,145.705576952
 07/14  14:00:00,274.555600701,36.4177739923,122.679669165,0.0,32.1804615127,55.9779621605,205.713266016,0.0,66.8089,138.904366016
 07/14  15:00:00,273.538433558,36.447275686,121.714161179,0.0,32.1804615127,55.9779621605,220.670501797,0.0,75.1392,145.531301797
 07/14  16:00:00,302.615744869,36.5094028142,121.479172057,0.0,32.1804615127,60.9114621605,200.156108548,0.0,91.7998,108.356308548
 07/14  17:00:00,337.63484658,35.967227732,121.942452751,0.0,32.1804615127,77.5397301883,218.197837672,6.13663668288,49.9818,162.079400989
 07/14  18:00:00,390.018792317,36.0518949992,120.305357252,0.0,77.122965704,86.2600435998,352.475998662,9.83416257043,49.9818,292.660036092
 07/14  19:00:00,397.028840965,36.1112894074,120.063257627,0.0,102.647051061,80.1663183927,260.193857573,10.8638780495,33.3212,216.008779524
 07/14  20:00:00,436.370868674,36.086307249,122.891852422,0.0,115.40909374,92.7192997104,260.32816816,11.5484116496,33.3212,215.45855651
 07/14  21:00:00,417.588802127,36.1526385923,122.054935256,0.0,102.647051061,94.1340635361,356.285267778,12.172296678,24.9909,319.1220711
 07/14  22:00:00,352.974239392,36.1801704083,123.59712811,0.0,77.122965704,65.871452062,266.663568037,12.7526320858,16.6606,237.250335951
 07/14  23:00:00,288.089111241,36.0856449536,126.828894805,0.0,38.286128036,48.4199368926,158.520424216,13.3152363975,8.3303,136.874887818
 07/14  24:00:00,259.459535831,33.8415766003,139.697650776,0.0,25.5240853573,30.610668775,111.564882617,0.0898078009343,3.33212,108.142954816
 07/15  01:00:00,258.772151643,33.9996421133,136.474000474,0.0,27.7269238854,30.610668775,77.6140574513,0.0276333217709,3.33212,74.2543041295
 07/15  02:00:00,233.072113634,32.7351180091,130.864446561,0.0,12.7620426787,28.1191506574,83.7815801587,0.00863543025448,3.33212,80.4408247285
 07/15  03:00:00,238.364558106,34.1577076263,133.280465961,0.0,12.7620426787,28.1191506574,83.8195431042,0.0466314642917,3.33212,80.4407916399
 07/15  04:00:00,240.274756163,32.7351180091,131.370934531,0.0,12.7620426787,28.1191506574,111.484029608,0.0345419738357,3.33212,108.117367634
 07/15  05:00:00,247.002176222,34.1577076263,131.383264576,0.0,12.7620426787,28.1191506574,139.261523497,0.0949910542554,8.3303,130.836232442
 07/15  06:00:00,315.424835511,33.8415766003,128.121368078,0.0,42.6918050922,54.3732441037,204.61306001,0.345429489023,16.6606,187.607030521
 07/15  07:00:00,361.603271853,35.8716811219,126.651721529,0.0,42.6918050922,86.1019271793,361.272895343,17.9537640313,24.9909,318.328231312
 07/15  08:00:00,398.855076179,35.8759473684,122.822304122,0.0,57.6566862989,112.030105488,490.443082291,7.06993425219,33.3212,450.051948039
 07/15  09:00:00,352.053901252,36.1660028646,122.571796767,0.0,57.6566862989,83.6599452969,395.451229669,0.0,66.8089,328.642329669
 07/15  10:00:00,297.124636604,36.383690654,121.658748117,0.0,42.6918050922,68.9656133826,331.687620146,0.0,83.4695,248.218120146
 07/15  11:00:00,287.910639548,36.4999098498,120.712439536,0.0,34.9340096728,67.7198543238,280.559390074,0.0,83.4695,197.089890074
 07/15  12:00:00,286.671729405,36.5950247229,120.197508199,0.0,34.9340096728,67.7198543238,229.667764798,0.0,83.4695,146.198264798
 07/15  13:00:00,277.277272774,36.4681136825,120.59808218,0.0,34.9340096728,57.9733543238,221.165154866,0.0,75.1392,146.025954866
 07/15  14:00:00,276.637653828,36.4408662587,119.986767528,0.0,34.9340096728,57.9733543238,212.650345287,0.0,66.8089,145.841445287
 07/15  15:00:00,277.157151174,36.4744314658,120.475868518,0.0,34.9340096728,57.9733543238,220.965357717,0.0,75.1392,145.826157717
 07/15  16:00:00,308.249350146,36.3227824749,122.481389204,0.0,34.9340096728,62.9068543238,200.254027739,0.0,91.7998,108.454227739
 07/15  17:00:00,337.551581426,35.9780166555,124.445523823,0.0,34.9340096728,72.2186844194,193.999434475,6.15039044242,49.9818,137.867244033
 07/15  18:00:00,401.208704381,36.1604028834,121.621989988,0.0,87.0357390804,86.2600435998,222.395062262,9.79595739792,49.9818,162.617304864
 07/15  19:00:00,395.587963015,35.9303871904,121.4277334,0.0,102.000620287,77.6748002752,259.876269232,10.9479009046,33.3212,215.607168327
 07/15  20:00:00,421.216655486,35.8684188873,121.894487322,0.0,102.000620287,88.9820225341,260.30601236,11.667706238,33.3212,215.317106122
 07/15  21:00:00,414.133499557,35.9244381103,121.738241857,0.0,102.000620287,91.6425454185,252.877574021,12.2921571458,24.9909,215.594516875
 07/15  22:00:00,361.331124291,35.8603691955,122.288035678,0.0,87.0357390804,65.871452062,346.985226622,12.9161663146,16.6606,317.408460308
 07/15  23:00:00,290.410543346,35.7937308123,125.005993349,0.0,42.6918050922,48.4199368926,202.862699674,14.3375260223,8.3303,180.194873652
 07/15  24:00:00,257.67779548,33.6835110873,135.982072301,0.0,27.7269238854,30.610668775,111.543063311,0.100303471776,3.33212,108.110639839
 07/16  01:00:00,265.234052227,33.4727570699,134.754857275,0.0,34.4311606118,33.1021868926,84.0275654572,0.181009494542,3.33212,80.5144359627
 07/16  02:00:00,239.578259176,32.418986983,128.757918519,0.0,19.466279405,30.610668775,84.0204595089,0.179859531606,3.33212,80.5084799773
 07/16  03:00:00,229.696665152,32.8141507656,118.253152017,0.0,19.466279405,30.610668775,84.6844978846,0.83878188004,3.33212,80.5135960045
 07/16  04:00:00,232.364441105,32.8141507656,114.366877861,0.0,19.466279405,30.610668775,112.254227399,0.834472442531,3.33212,108.087634957
 07/16  05:00:00,245.17940735,33.2093145482,122.402555376,0.0,19.466279405,30.610668775,139.486425927,0.205811450463,8.3303,130.950314477
 07/16  06:00:00,317.920052764,33.9996421133,130.275852262,0.0,42.6918050922,54.3732441037,204.796275972,0.134903767921,16.6606,188.000772204
 07/16  07:00:00,366.409089995,36.2226882841,121.867708732,0.0,49.3960418185,88.5934452969,359.929911833,16.9047833648,24.9909,318.034228468
 07/16  08:00:00,396.660251536,35.8368128829,120.677172706,0.0,57.6566862989,112.030105488,489.372304328,6.73486589479,33.3212,449.316238434
 07/16  09:00:00,341.187850514,36.2766773183,120.868189576,0.0,50.9524495726,81.1684271793,397.473347641,0.0,66.8089,330.664447641
 07/16  10:00:00,296.724272731,36.6029229022,121.081969206,0.0,42.6918050922,68.9656133826,330.224619927,0.0,83.4695,246.755119927
 07/16  11:00:00,294.37940707,36.4791114463,122.631461875,0.0,38.286128036,68.9656133826,280.459672219,0.0,83.4695,196.990172219
 07/16  12:00:00,294.151516378,36.5607131841,123.084048819,0.0,38.286128036,68.9656133826,229.261722633,0.0,83.4695,145.792222633
 07/16  13:00:00,274.68428993,36.4170869838,122.696354136,0.0,31.5818913096,56.727595265,220.933178664,0.0,75.1392,145.793978664
 07/16  14:00:00,274.27009156,36.4177132704,122.278747484,0.0,31.5818913096,56.727595265,205.627380453,0.0,66.8089,138.818480453
 07/16  15:00:00,273.634049648,36.4451210044,121.615143794,0.0,31.5818913096,56.727595265,220.579124856,0.0,75.1392,145.439924856
 07/16  16:00:00,303.332349104,36.2882830587,122.218834944,0.0,31.5818913096,61.661095265,200.101294405,0.0,91.7998,108.301494405
 07/16  17:00:00,331.568268332,35.8273705937,123.243020398,0.0,31.5818913096,70.9729253606,191.776686387,6.33611258271,49.9818,135.458773804
 07/16  18:00:00,392.655040344,35.8941577236,122.598146754,0.0,80.3315023541,83.7685254822,224.803672703,10.0874062595,49.9818,164.734466444
 07/16  19:00:00,396.78769259,35.9018928336,122.6782901,0.0,102.000620287,77.6748002752,259.189525301,11.1196734843,33.3212,214.748651817
 07/16  20:00:00,430.752587642,35.8670908711,122.211978224,0.0,108.704857014,91.4735406516,252.952921906,11.7883355734,33.3212,207.843386333
 07/16  21:00:00,406.241240231,36.0140873081,122.998047592,0.0,95.2963835608,89.1510273009,252.608956744,12.4133830847,24.9909,215.204673659
 07/16  22:00:00,356.333838392,35.9426876373,126.440760841,0.0,80.3315023541,63.3799339444,345.806987521,13.0379325274,16.6606,316.108454993
 07/16  23:00:00,297.09548473,35.8883702678,131.604721016,0.0,42.6918050922,48.4199368926,204.451941274,15.6276820402,8.3303,180.493959234
 07/16  24:00:00,241.552974656,33.2093145482,111.895957688,0.0,34.4311606118,33.1021868926,111.566496477,0.0225144036086,3.33212,108.211862074
 07/17  01:00:00,214.633848886,33.2093145482,104.14720855,0.0,19.418418834,29.3649097162,84.1753403962,0.434421090999,3.33212,80.4087993052
 07/17  02:00:00,210.733091531,33.7361995916,107.796638137,0.0,12.7620426787,28.1191506574,80.5547175974,0.405858880107,3.33212,76.8167387172
 07/17  03:00:00,209.616042219,33.7361995916,107.464691583,0.0,12.7620426787,28.1191506574,81.5266836772,0.386843935383,3.33212,77.8077197418
 07/17  04:00:00,196.092893336,32.9458720265,88.9654748709,0.0,12.7620426787,28.1191506574,111.809737573,0.415700823609,3.33212,108.06191675
 07/17  05:00:00,223.578046789,33.2093145482,96.7968666351,0.0,25.5240853573,30.610668775,189.887878345,0.142034561257,8.3303,181.415543784
 07/17  06:00:00,347.503342614,34.7899696785,128.837496838,0.0,51.0481707146,78.1489452969,332.893687053,0.342976203474,16.6606,315.890110849
 07/17  07:00:00,418.140568316,35.7426249663,141.04853102,0.0,64.3609230253,109.708623606,459.41417777,17.827644927,24.9909,416.595632843
 07/17  08:00:00,377.725733834,35.7259715772,142.730591758,0.0,51.0481707146,80.7689615957,370.475973459,7.17684734177,33.3212,329.977926117
 07/17  09:00:00,351.562944274,36.1601436399,143.289575208,0.0,51.0481707146,71.0224615957,313.458486551,0.0,66.8089,246.649586551
 07/17  10:00:00,305.930106287,36.3218513709,145.201988931,0.0,32.1804615127,65.7244621605,276.207076033,0.0,83.4695,192.737576033
 07/17  11:00:00,308.201833979,36.4055054272,146.589780064,0.0,32.1804615127,65.7244621605,227.818687709,0.0,83.4695,144.349187709
 07/17  12:00:00,308.04047079,36.4654316419,146.854387441,0.0,32.1804615127,65.7244621605,227.622918857,0.0,83.4695,144.153418857
 07/17  13:00:00,298.169375708,36.3953308444,146.983214137,0.0,32.1804615127,55.9779621605,220.712223026,0.0,75.1392,145.573023026
 07/17  14:00:00,298.048721692,36.4212586426,146.905368748,0.0,32.1804615127,55.9779621605,208.602985313,0.00301189278527,66.8089,141.79107342
 07/17  15:00:00,297.291841598,36.4511264141,145.725317736,0.0,32.1804615127,55.9779621605,217.519152323,0.0,75.1392,142.379952323
 07/17  16:00:00,326.630974973,36.4985981998,145.416683033,0.0,32.1804615127,60.9114621605,200.075298567,0.0,91.7998,108.275498567
 07/17  17:00:00,360.195061518,35.9815568707,144.464782145,0.0,32.1804615127,77.5397301883,217.990669272,6.13851158796,49.9818,161.870357684
 07/17  18:00:00,408.054280088,36.0882967635,138.283701787,0.0,77.122965704,86.2600435998,351.746248852,9.82369637023,49.9818,291.940752481
 07/17  19:00:00,410.8395841,36.1570457318,133.256210831,0.0,102.647051061,80.1663183927,259.72725067,10.8486280933,33.3212,215.557422577
 07/17  20:00:00,445.997283838,36.1021901116,129.238375536,0.0,115.40909374,92.7192997104,258.054658037,11.5961358042,33.3212,213.137322233
 07/17  21:00:00,424.09601767,36.1489576198,128.210476972,0.0,102.647051061,94.1340635361,349.380113792,12.2219814845,24.9909,312.167232308
 07/17  22:00:00,360.887963778,36.1594752995,131.564492933,0.0,77.122965704,65.871452062,271.77941403,12.8213485818,16.6606,242.297465448
 07/17  23:00:00,295.962087017,36.0380772105,134.800912044,0.0,38.286128036,48.4199368926,154.053464543,13.8544346448,8.3303,131.868729898
 07/17  24:00:00,217.350909355,33.2093145482,99.4904587607,0.0,25.5240853573,30.610668775,105.056877977,0.0173441401231,3.33212,101.707413837
