Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  01:00:00,211.119110491,33.4727570699,100.461013248,0.0,19.418418834,29.3649097162,84.2275095542,0.502160779445,3.33212,80.3932287747
 07/18  02:00:00,206.136843246,33.7361995916,102.996298666,0.0,12.7620426787,28.1191506574,84.1670910285,0.438577719929,3.33212,80.3963933086
 07/18  03:00:00,204.503164704,33.7361995916,101.758917234,0.0,12.7620426787,28.1191506574,84.1011428825,0.378625200799,3.33212,80.3903976817
 07/18  04:00:00,190.574782239,32.9458720265,82.0804977218,0.0,12.7620426787,28.1191506574,111.774930961,0.402477397041,3.33212,108.040333564
 07/18  05:00:00,209.967216634,32.9458720265,82.4090642367,0.0,25.5240853573,30.610668775,188.483097727,0.426342846676,8.3303,179.72645488
 07/18  06:00:00,343.139954291,34.7899696785,122.615511142,0.0,51.0481707146,78.1489452969,334.080117256,0.326049771267,16.6606,317.093467485
 07/18  07:00:00,415.617552125,35.7715668813,135.405172753,0.0,64.3609230253,109.708623606,459.398936531,17.9169103235,24.9909,416.491126207
 07/18  08:00:00,375.973578689,35.752405736,137.547005695,0.0,51.0481707146,80.7689615957,362.341173345,7.15944814635,33.3212,321.860525199
 07/18  09:00:00,348.369411872,36.1677328972,138.251173444,0.0,51.0481707146,71.0224615957,312.877808808,0.0,66.8089,246.068908809
 07/18  10:00:00,298.676279729,36.3400293992,137.123610997,0.0,32.1804615127,65.7244621605,279.786890403,0.0,83.4695,196.317390403
 07/18  11:00:00,298.836644224,36.4215921108,136.540729641,0.0,32.1804615127,65.7244621605,229.350297846,0.0,83.4695,145.880797846
 07/18  12:00:00,297.259528359,36.4896929761,135.598280282,0.0,32.1804615127,65.7244621605,229.173884628,0.0,83.4695,145.704384628
 07/18  13:00:00,286.338976212,36.4146243776,134.464281212,0.0,32.1804615127,55.9779621605,214.041690392,0.0,75.1392,138.902490392
 07/18  14:00:00,285.171920792,36.4252884746,133.285460136,0.0,32.1804615127,55.9779621605,212.160564706,0.0,66.8089,145.351664706
 07/18  15:00:00,288.804691156,36.4551627933,136.893039072,0.0,32.1804615127,55.9779621605,213.874497318,0.0,75.1392,138.735297318
 07/18  16:00:00,323.247565769,36.5356102017,141.9952121,0.0,32.1804615127,60.9114621605,200.046337692,0.0,91.7998,108.246537692
 07/18  17:00:00,358.491881569,35.9971709027,142.735606051,0.0,32.1804615127,77.5397301883,217.778324747,5.9550473722,49.9818,161.841477375
 07/18  18:00:00,408.983783302,36.1034866952,139.175737064,0.0,77.122965704,86.2600435998,351.353616272,9.67052548336,49.9818,291.701290789
 07/18  19:00:00,413.197812676,36.1714011901,136.148300664,0.0,102.647051061,80.1663183927,259.486511093,10.6965716393,33.3212,215.468739454
 07/18  20:00:00,448.789533913,36.1142908864,132.512006064,0.0,115.40909374,92.7192997104,259.614517539,11.4015290725,33.3212,214.891788467
 07/18  21:00:00,424.164146617,36.1645479723,128.633037899,0.0,102.647051061,94.1340635361,346.783407024,12.0280939322,24.9909,309.764413092
 07/18  22:00:00,358.532981673,36.1757263882,129.174767129,0.0,77.122965704,65.871452062,271.154291865,12.6542100399,16.6606,241.839481825
 07/18  23:00:00,294.028609404,36.0561960453,132.833611224,0.0,38.286128036,48.4199368926,153.823866782,13.3896342829,8.3303,132.103932499
 07/18  24:00:00,227.388086737,33.2093145482,109.191123141,0.0,25.5240853573,30.610668775,105.027347642,0.010415627539,3.33212,101.684812015
 07/19  01:00:00,220.38707269,33.7361995916,108.538445162,0.0,19.418418834,29.3649097162,83.9981764627,0.28816931367,3.33212,80.377887149
 07/19  02:00:00,210.371288557,33.7361995916,106.565950235,0.0,12.7620426787,28.1191506574,84.0577070411,0.334181121703,3.33212,80.3914059194
 07/19  03:00:00,213.772308375,33.9996421133,109.512127093,0.0,12.7620426787,28.1191506574,83.7779804711,0.0711775040127,3.33212,80.374682967
 07/19  04:00:00,197.326294732,32.9458720265,88.8048524496,0.0,12.7620426787,28.1191506574,105.38148672,0.389168796596,3.33212,101.660197924
 07/19  05:00:00,226.652755469,33.2093145482,95.5010249543,0.0,25.5240853573,30.610668775,195.01784064,0.123288303495,8.3303,186.564252336
 07/19  06:00:00,343.24757376,34.7899696785,122.052596893,0.0,51.0481707146,78.1489452969,326.028224513,0.30903320844,16.6606,309.058591305
 07/19  07:00:00,412.837380879,35.7561865369,132.565344489,0.0,64.3609230253,109.708623606,460.99838586,17.6358723803,24.9909,418.371613479
 07/19  08:00:00,371.675502689,35.731335773,133.833811757,0.0,51.0481707146,80.7689615957,367.665684247,7.02836839911,33.3212,327.316115848
 07/19  09:00:00,343.452075864,36.1662867915,133.345425559,0.0,51.0481707146,71.0224615957,312.762196857,0.0,66.8089,245.953296857
 07/19  10:00:00,296.457371264,36.3346885714,134.89663776,0.0,32.1804615127,65.7244621605,272.684100739,0.0,83.4695,189.214600739
 07/19  11:00:00,299.511129292,36.4296174298,137.192732942,0.0,32.1804615127,65.7244621605,229.322138999,0.0,83.4695,145.852638999
 07/19  12:00:00,300.511028588,36.4907080474,138.839838029,0.0,32.1804615127,65.7244621605,229.134545773,0.0,83.4695,145.665045773
 07/19  13:00:00,289.880410679,36.4087210608,137.993739874,0.0,32.1804615127,55.9779621605,220.622607093,0.0,75.1392,145.483407093
 07/19  14:00:00,289.070422932,36.425090116,137.14984294,0.0,32.1804615127,55.9779621605,205.506444954,0.0,66.8089,138.697544954
 07/19  15:00:00,287.43644947,36.4563993914,135.495645154,0.0,32.1804615127,55.9779621605,220.451608896,0.0,75.1392,145.312408896
 07/19  16:00:00,314.04645196,36.5646355503,132.753129526,0.0,32.1804615127,60.9114621605,194.979549969,0.0,91.7998,103.179749969
 07/19  17:00:00,348.597699145,36.0127612462,132.827606959,0.0,32.1804615127,77.5397301883,216.366092661,5.97534249857,49.9818,160.408950163
 07/19  18:00:00,400.50952971,36.0979804734,130.726021202,0.0,77.122965704,86.2600435998,351.149502798,9.70688452345,49.9818,291.460818274
 07/19  19:00:00,408.291488979,36.1550052451,130.710872917,0.0,102.647051061,80.1663183927,259.442497696,10.7425817424,33.3212,215.378715954
 07/19  20:00:00,447.10861733,36.095645656,130.341251303,0.0,115.40909374,92.7192997104,259.527498389,11.4133932761,33.3212,214.792905113
 07/19  21:00:00,424.940794638,36.1505101382,129.030949372,0.0,102.647051061,94.1340635361,346.531973634,12.0404597129,24.9909,309.500613921
 07/19  22:00:00,360.710723606,36.1676649035,131.360235189,0.0,77.122965704,65.871452062,268.636183534,12.667055427,16.6606,239.308528107
 07/19  23:00:00,295.029840087,36.0544877349,133.830211914,0.0,38.286128036,48.4199368926,155.802639,13.2930193572,8.3303,134.179319642
 07/19  24:00:00,237.149393047,33.2093145482,118.821925032,0.0,25.5240853573,30.610668775,105.006321683,0.012163513353,3.33212,101.66203817
 07/20  01:00:00,231.969585153,33.7361995916,119.936041513,0.0,19.418418834,29.3649097162,84.0099336073,0.31104252853,3.33212,80.3667710788
 07/20  02:00:00,225.165686361,33.9996421133,120.557621942,0.0,12.7620426787,28.1191506574,83.7576906733,0.0521308956399,3.33212,80.3734397777
 07/20  03:00:00,224.660902831,33.9996421133,120.069579468,0.0,12.7620426787,28.1191506574,83.7711402285,0.076459123771,3.33212,80.3625611047
 07/20  04:00:00,219.20817925,33.2093145482,109.613335014,0.0,12.7620426787,28.1191506574,105.072516738,0.106023462755,3.33212,101.634373275
 07/20  05:00:00,252.00364005,33.5254455742,119.667357577,0.0,25.5240853573,30.610668775,192.205938295,0.0903623916513,8.3303,183.785275903
 07/20  06:00:00,352.480484337,33.9996421133,132.546260785,0.0,51.0481707146,78.1489452969,328.827625787,0.158136003529,16.6606,312.008889783
 07/20  07:00:00,407.366930298,35.9210097462,126.889301655,0.0,64.3609230253,109.708623606,457.228181724,17.3002785175,24.9909,414.937003207
 07/20  08:00:00,368.062047954,35.7384323971,130.201690543,0.0,51.0481707146,80.7689615957,362.650358158,6.9917239034,33.3212,322.337434254
 07/20  09:00:00,337.98902374,36.1669318738,127.872030915,0.0,51.0481707146,71.0224615957,311.73702704,0.0,66.8089,244.92812704
 07/20  10:00:00,288.318546942,36.3417234034,126.738951947,0.0,32.1804615127,65.7244621605,279.614459311,0.0,83.4695,196.144959311
 07/20  11:00:00,289.894219665,36.4334637117,127.570391987,0.0,32.1804615127,65.7244621605,229.27954801,0.0,83.4695,145.81004801
 07/20  12:00:00,289.609513538,36.4942582393,127.94005833,0.0,32.1804615127,65.7244621605,229.088988426,0.0,83.4695,145.619488426
 07/20  13:00:00,280.037444611,36.4118716442,128.155837134,0.0,32.1804615127,55.9779621605,213.965862741,0.0,75.1392,138.826662741
 07/20  14:00:00,280.340053426,36.4231139618,128.428280361,0.0,32.1804615127,55.9779621605,212.080405111,0.0,66.8089,145.271505111
 07/20  15:00:00,279.694884159,36.4587835423,127.744400576,0.0,32.1804615127,55.9779621605,213.799912292,0.0,75.1392,138.660712292
 07/20  16:00:00,307.187794687,36.5816722584,125.870046147,0.0,32.1804615127,60.9114621605,199.992118355,0.0,91.7998,108.192318355
 07/20  17:00:00,343.134789848,36.0152704711,127.346768475,0.0,32.1804615127,77.5397301883,217.691977868,6.02103604534,49.9818,161.689141823
 07/20  18:00:00,395.961274895,36.110328966,126.133696805,0.0,77.122965704,86.2600435998,345.844945818,9.71610843547,49.9818,286.147037382
 07/20  19:00:00,403.615202211,36.1915558871,125.939880715,0.0,102.647051061,80.1663183927,256.925043447,10.7700586893,33.3212,212.833784757
 07/20  20:00:00,440.972922674,36.1419601912,124.1091664,0.0,115.40909374,92.7192997104,259.517688172,11.4239898806,33.3212,214.772498292
 07/20  21:00:00,418.898225168,36.1958383359,122.9130204,0.0,102.647051061,94.1340635361,354.154001373,12.0515044538,24.9909,317.111596919
 07/20  22:00:00,357.057048015,36.2077216574,127.648332328,0.0,77.122965704,65.871452062,265.380877676,12.6785288653,16.6606,236.04174881
 07/20  23:00:00,294.664715056,36.0906038266,133.411322513,0.0,38.286128036,48.4199368926,152.271017564,13.3049013067,8.3303,130.635816258
 07/20  24:00:00,251.88716398,33.8415766003,132.156937576,0.0,25.5240853573,30.610668775,105.058053597,0.0869596248383,3.33212,101.638973972
 07/21  01:00:00,240.434147103,33.7361995916,128.328516272,0.0,19.418418834,29.3649097162,83.9999332282,0.304363414878,3.33212,80.3634498133
 07/21  02:00:00,219.604679045,33.2093145482,116.601180301,0.0,12.7620426787,28.1191506574,83.7256963517,0.041741897071,3.33212,80.3518344546
 07/21  03:00:00,215.62945463,33.2093145482,112.690090784,0.0,12.7620426787,28.1191506574,83.7642102298,0.0695702045851,3.33212,80.3625200252
 07/21  04:00:00,223.756455522,33.7361995916,112.379866614,0.0,12.7620426787,28.1191506574,105.335725371,0.387861265162,3.33212,101.615744106
 07/21  05:00:00,249.819976159,33.9996421133,116.359193748,0.0,25.5240853573,30.610668775,191.289675209,0.270031588535,8.3303,182.689343621
 07/21  06:00:00,341.787387563,33.9996421133,121.658083974,0.0,51.0481707146,78.1489452969,329.762595134,0.154803629762,16.6606,312.947191504
 07/21  07:00:00,417.72499687,35.9479932609,136.075886694,0.0,64.3609230253,109.708623606,456.728834411,17.3092092778,24.9909,414.428725133
 07/21  08:00:00,380.14282881,35.7938431986,141.182728971,0.0,51.0481707146,80.7689615957,361.340590641,6.98067845032,33.3212,321.038712191
 07/21  09:00:00,353.139852634,36.177124131,142.969601726,0.0,51.0481707146,71.0224615957,312.480802797,0.0,66.8089,245.671902797
 07/21  10:00:00,303.281708378,36.3787125894,141.640671068,0.0,32.1804615127,65.7244621605,279.542251575,0.0,83.4695,196.072751575
 07/21  11:00:00,299.771169896,36.4620253853,137.402116945,0.0,32.1804615127,65.7244621605,229.239848219,0.0,83.4695,145.770348219
 07/21  12:00:00,299.145322693,36.5234172008,137.424731895,0.0,32.1804615127,65.7244621605,222.425406312,0.0,83.4695,138.955906312
 07/21  13:00:00,292.389614149,36.4408550704,140.458787965,0.0,32.1804615127,55.9779621605,220.54653186,0.0,75.1392,145.40733186
 07/21  14:00:00,295.128240849,36.4324704433,143.193965551,0.0,32.1804615127,55.9779621605,205.428002416,0.0,66.8089,138.619102416
 07/21  15:00:00,294.757493095,36.4896280568,142.761876345,0.0,32.1804615127,55.9779621605,220.372505792,0.0,75.1392,145.233305792
 07/21  16:00:00,321.087628931,36.7098217967,139.625003783,0.0,32.1804615127,60.9114621605,197.935947465,0.0,91.7998,106.136147465
 07/21  17:00:00,355.556068156,36.1099270198,139.656483085,0.0,32.1804615127,77.5397301883,212.880902097,5.78643450893,49.9818,157.112667588
 07/21  18:00:00,404.721670186,36.1982960275,134.804467031,0.0,77.122965704,86.2600435998,350.541679427,9.51605984609,49.9818,291.043819581
 07/21  19:00:00,409.019412416,36.2785702971,131.852432799,0.0,102.647051061,80.1663183927,259.015440335,10.5535331708,33.3212,215.140707164
 07/21  20:00:00,446.391922146,36.2300615513,129.974944196,0.0,115.40909374,92.7192997104,251.99904705,11.2254573823,33.3212,207.452389668
 07/21  21:00:00,425.374972769,36.2844890328,129.700110357,0.0,102.647051061,94.1340635361,353.992380202,11.8535670292,24.9909,317.147913173
 07/21  22:00:00,360.960608199,36.281668323,131.469965727,0.0,77.122965704,65.871452062,264.766225362,12.4812187829,16.6606,235.624406579
 07/21  23:00:00,294.137291919,36.1558974251,132.808017691,0.0,38.286128036,48.4199368926,152.026544648,13.1082537024,8.3303,130.587990946
 07/21  24:00:00,259.378391566,33.9996421133,139.29905152,0.0,25.5240853573,30.610668775,111.209288074,0.0121855687865,3.33212,107.864982505
 07/22  01:00:00,256.068492738,33.3673800612,135.056838733,0.0,27.7269238854,30.610668775,77.5954379154,0.0,3.33212,74.2633179154
 07/22  02:00:00,237.637222462,33.6835110873,133.483441917,0.0,12.7620426787,28.1191506574,83.80282948,0.130560365931,3.33212,80.3401491141
 07/22  03:00:00,229.400265779,33.3673800612,125.968078524,0.0,12.7620426787,28.1191506574,83.7017389945,0.0208897860958,3.33212,80.3487292084
 07/22  04:00:00,232.684925915,33.5254455742,122.285454006,0.0,12.7620426787,28.1191506574,104.997742055,0.0678920951414,3.33212,101.59772996
 07/22  05:00:00,241.19712311,33.3673800612,124.537279569,0.0,12.7620426787,28.1191506574,138.951767638,0.0452616350153,8.3303,130.576206003
 07/22  06:00:00,316.349557492,34.4738386524,127.803926199,0.0,42.6918050922,54.3732441037,204.062612894,0.342949218605,16.6606,187.059063676
 07/22  07:00:00,360.009397896,35.8528132703,125.108505125,0.0,42.6918050922,86.1019271793,352.458649601,17.7181674688,24.9909,309.749582132
 07/22  08:00:00,398.806763441,35.8208111949,122.859638293,0.0,57.6566862989,112.030105488,487.327070857,6.98612833343,33.3212,447.019742523
 07/22  09:00:00,352.71257354,36.1703161314,123.252379732,0.0,57.6566862989,83.6599452969,388.901880304,0.0,66.8089,322.092980304
 07/22  10:00:00,299.855863368,36.3639089974,124.419608429,0.0,42.6918050922,68.9656133826,324.932205334,0.0,83.4695,241.462705334
 07/22  11:00:00,291.658887681,36.4784254469,124.477748642,0.0,34.9340096728,67.7198543238,279.965977954,0.0,83.4695,196.496477954
 07/22  12:00:00,292.472748259,36.560489352,125.968068241,0.0,34.9340096728,67.7198543238,229.365078028,0.0,83.4695,145.895578028
 07/22  13:00:00,286.873351879,36.4621482701,130.167008267,0.0,34.9340096728,57.9733543238,220.865222813,0.0,75.1392,145.726022813
 07/22  14:00:00,289.815022286,36.4412153091,133.126823861,0.0,34.9340096728,57.9733543238,212.349688336,0.0,66.8089,145.540788336
 07/22  15:00:00,285.420429318,36.4712153226,128.731823799,0.0,34.9340096728,57.9733543238,214.056847261,0.0,75.1392,138.917647261
 07/22  16:00:00,312.105639039,36.3256718426,126.337179947,0.0,34.9340096728,62.9068543238,200.07938584,0.0,91.7998,108.27958584
 07/22  17:00:00,341.2027423,35.9729718273,128.108853165,0.0,34.9340096728,72.2186844194,193.723367391,6.17386640377,49.9818,137.567700988
 07/22  18:00:00,407.021162523,36.1613787,127.44420275,0.0,87.0357390804,86.2600435998,222.006702119,9.84106079143,49.9818,162.183841328
 07/22  19:00:00,400.691611981,35.9350805094,126.543238385,0.0,102.000620287,77.6748002752,258.888272604,10.9792189355,33.3212,214.587853668
 07/22  20:00:00,424.958828361,35.865194792,125.673399841,0.0,102.000620287,88.9820225341,252.641556285,11.7470381119,33.3212,207.573318173
 07/22  21:00:00,418.017896356,35.9164536856,125.654511529,0.0,102.000620287,91.6425454185,252.193482673,12.3837624487,24.9909,214.818820225
 07/22  22:00:00,366.875433781,35.8516899983,127.852331436,0.0,87.0357390804,65.871452062,337.071707141,13.0024681503,16.6606,307.408638991
 07/22  23:00:00,299.030095038,35.7794171825,133.659766146,0.0,42.6918050922,48.4199368926,209.039915098,14.1263126907,8.3303,186.583302408
 07/22  24:00:00,225.942446712,33.2093145482,105.689430521,0.0,27.7269238854,30.610668775,104.943790918,0.0174176531661,3.33212,101.594253265
 07/23  01:00:00,221.739712516,32.6824295047,93.9132333315,0.0,34.4311606118,33.1021868926,83.9331654855,0.175338962761,3.33212,80.4257065228
 07/23  02:00:00,208.006798006,33.2093145482,97.278903184,0.0,19.466279405,30.610668775,83.9051407488,0.146311287653,3.33212,80.4267094611
 07/23  03:00:00,210.910020979,33.2093145482,100.77947909,0.0,19.466279405,30.610668775,83.9599027744,0.212502933305,3.33212,80.4152798411
 07/23  04:00:00,180.413927207,31.6286594179,66.0634850616,0.0,19.466279405,30.610668775,105.16337995,0.261279038687,3.33212,101.569980911
 07/23  05:00:00,201.051182324,32.418986983,78.9024758119,0.0,19.466279405,30.610668775,139.014889686,0.0,8.3303,130.684589686
 07/23  06:00:00,311.027418971,34.7899696785,124.862130447,0.0,42.6918050922,54.3732441037,204.512917939,0.391928577539,16.6606,187.460389362
 07/23  07:00:00,384.411424503,36.071707504,143.506819501,0.0,49.3960418185,88.5934452969,356.881812244,17.1757786968,24.9909,314.715133547
 07/23  08:00:00,412.987444587,35.8674339083,139.899119014,0.0,57.6566862989,112.030105488,486.002709207,6.68179820635,33.3212,445.999711
 07/23  09:00:00,358.738178819,36.2759598661,140.433746375,0.0,50.9524495726,81.1684271793,387.956606553,0.0,66.8089,321.147706553
 07/23  10:00:00,317.324934552,36.6077006192,143.140913929,0.0,42.6918050922,68.9656133826,329.231586657,0.0,83.4695,245.762086657
 07/23  11:00:00,314.799521479,36.4930678057,144.220254818,0.0,38.286128036,68.9656133826,274.874568162,0.0,83.4695,191.405068162
 07/23  12:00:00,314.927132909,36.5371675187,144.603879014,0.0,38.286128036,68.9656133826,227.091800429,0.0,83.4695,143.622300429
 07/23  13:00:00,296.864895303,36.4175781722,145.592091132,0.0,31.5818913096,56.727595265,220.642215558,0.0,75.1392,145.503015558
 07/23  14:00:00,296.647510171,36.4341255743,145.355305633,0.0,31.5818913096,56.727595265,205.369580935,0.0,66.8089,138.560680935
 07/23  15:00:00,296.488167076,36.4614315841,145.103442826,0.0,31.5818913096,56.727595265,213.693392012,0.0,75.1392,138.554192012
 07/23  16:00:00,326.126778901,36.2792629733,145.626013219,0.0,31.5818913096,61.661095265,199.93521075,0.0,91.7998,108.13541075
 07/23  17:00:00,353.483077258,35.7609257763,146.040436654,0.0,31.5818913096,70.9729253606,193.610806626,6.09266194131,49.9818,137.536344685
 07/23  18:00:00,413.43982063,35.8567947764,144.209320444,0.0,80.3315023541,83.7685254822,221.793469911,9.90421932832,49.9818,161.907450582
 07/23  19:00:00,416.162783825,35.8844063398,142.931786032,0.0,102.000620287,77.6748002752,251.543107502,10.9080145928,33.3212,207.31389291
 07/23  20:00:00,449.663020627,35.8447551442,142.335535501,0.0,108.704857014,91.4735406516,254.998503527,11.6588679763,33.3212,210.018435551
 07/23  21:00:00,423.363536813,35.9701420928,142.1475196,0.0,95.2963835608,89.1510273009,248.451314504,12.2873185846,24.9909,211.173095919
 07/23  22:00:00,369.625956547,35.9045933789,142.235316199,0.0,80.3315023541,63.3799339444,336.760894765,12.9151071643,16.6606,307.185187601
 07/23  23:00:00,307.184106793,35.8423780623,144.684772654,0.0,42.6918050922,48.4199368926,203.895767632,16.4128954663,8.3303,179.152572166
 07/23  24:00:00,221.499642991,33.0117326569,94.1132124803,0.0,34.4311606118,33.1021868926,111.419303282,0.0435813795804,3.33212,108.043601903
 07/24  01:00:00,192.463303363,32.6824295047,84.5657800919,0.0,19.418418834,29.3649097162,83.8138194611,0.153407635818,3.33212,80.3282918253
 07/24  02:00:00,195.310030729,33.2093145482,94.7517509741,0.0,12.7620426787,28.1191506574,80.4987694341,0.146436390287,3.33212,77.0202130438
 07/24  03:00:00,181.323565993,32.8141507656,81.5513732205,0.0,12.7620426787,28.1191506574,81.5974398533,0.828072435031,3.33212,77.4372474182
 07/24  04:00:00,195.608863613,33.2093145482,88.8525340693,0.0,12.7620426787,28.1191506574,118.932448407,7.70334013517,3.33212,107.896988271
 07/24  05:00:00,211.589113855,32.8141507656,83.47882607,0.0,25.5240853573,30.610668775,210.282601172,22.628216553,8.3303,179.324084619
 07/24  06:00:00,332.754346865,34.1577076263,115.918830222,0.0,51.0481707146,78.1489452969,333.74851242,9.20196966189,16.6606,307.885942758
 07/24  07:00:00,416.577648416,35.716174463,139.849221129,0.0,64.3609230253,109.708623606,455.108146012,17.1053634861,24.9909,413.011882526
 07/24  08:00:00,377.420215652,35.6998697884,142.438735925,0.0,51.0481707146,80.7689615957,360.431781822,6.75547505575,33.3212,320.355106766
 07/24  09:00:00,352.078932983,36.1746736843,143.375214974,0.0,51.0481707146,71.0224615957,312.115977428,0.0,66.8089,245.307077428
 07/24  10:00:00,306.796108722,36.3415533805,146.026900385,0.0,32.1804615127,65.7244621605,279.322021787,0.0,83.4695,195.852521787
 07/24  11:00:00,307.813049497,36.4134741741,146.786965258,0.0,32.1804615127,65.7244621605,222.495958316,0.0,83.4695,139.026458316
 07/24  12:00:00,307.046982872,36.4691975443,146.534167697,0.0,32.1804615127,65.7244621605,228.953018252,0.0,83.4695,145.483518252
 07/24  13:00:00,297.790661756,36.4059440707,146.706143418,0.0,32.1804615127,55.9779621605,215.934459408,0.0,75.1392,140.795259408
 07/24  14:00:00,298.411225488,36.4326173679,147.05753726,0.0,32.1804615127,55.9779621605,209.819211657,0.0,66.8089,143.010311657
 07/24  15:00:00,297.83837085,36.4626520023,146.514340681,0.0,32.1804615127,55.9779621605,213.663773641,0.0,75.1392,138.524573641
 07/24  16:00:00,326.259742349,36.4973395672,145.458999967,0.0,32.1804615127,60.9114621605,199.909848695,0.0,91.7998,108.110048695
 07/24  17:00:00,360.841336688,35.9727524007,145.414717994,0.0,32.1804615127,77.5397301883,212.048635524,5.77663710266,49.9818,156.290198421
 07/24  18:00:00,410.228594662,36.0718023877,140.520558635,0.0,77.122965704,86.2600435998,348.01160823,9.41045839956,49.9818,288.61934983
 07/24  19:00:00,414.773174477,36.1160381235,137.262150386,0.0,102.647051061,80.1663183927,258.635824893,10.4364661149,33.3212,214.878158778
 07/24  20:00:00,453.107799799,36.0666224748,136.413805396,0.0,115.40909374,92.7192997104,251.608031769,11.091869142,33.3212,207.194962627
 07/24  21:00:00,430.215184828,36.1138140097,134.372994074,0.0,102.647051061,94.1340635361,353.143371424,11.7053420135,24.9909,316.447129411
 07/24  22:00:00,364.67300825,36.1280369387,135.730773675,0.0,77.122965704,65.871452062,262.727035744,12.3189340219,16.6606,233.747501722
 07/24  23:00:00,298.980121474,36.0099457923,138.767981786,0.0,38.286128036,48.4199368926,153.395995178,13.9269678303,8.3303,131.138727347
 07/24  24:00:00,215.507048485,33.2093145482,98.1022263378,0.0,25.5240853573,30.610668775,105.572396545,0.0118374185324,3.33212,102.228439127
 07/25  01:00:00,204.104453563,33.2093145482,94.3679286302,0.0,19.418418834,29.3649097162,83.9802759225,0.330326829047,3.33212,80.3178290935
 07/25  02:00:00,197.824242992,33.4727570699,95.7427986732,0.0,12.7620426787,28.1191506574,77.7249949089,0.259875817055,3.33212,74.1329990918
 07/25  03:00:00,201.947545357,33.7361995916,99.633928807,0.0,12.7620426787,28.1191506574,83.9913185741,0.34247370538,3.33212,80.3167248687
 07/25  04:00:00,181.000492087,32.6824295047,73.320356798,0.0,12.7620426787,28.1191506574,108.343853345,0.205772897632,3.33212,104.805960447
 07/25  05:00:00,211.184838451,32.9458720265,80.9996471258,0.0,25.5240853573,30.610668775,191.328423241,0.389002970422,8.3303,182.60912027
 07/25  06:00:00,338.829108408,34.6319041654,118.557051068,0.0,51.0481707146,78.1489452969,324.630866531,0.294301090756,16.6606,307.67596544
 07/25  07:00:00,413.891723801,35.7606140263,132.960886136,0.0,64.3609230253,109.708623606,454.963646802,17.36933864,24.9909,412.603408162
 07/25  08:00:00,372.187337028,35.7451074666,133.358307702,0.0,51.0481707146,80.7689615957,360.345481214,6.89310904727,33.3212,320.131172166
 07/25  09:00:00,342.089066695,36.1698484124,131.960085095,0.0,51.0481707146,71.0224615957,312.02723275,0.0,66.8089,245.21833275
 07/25  10:00:00,295.535311771,36.3504124364,133.937567128,0.0,32.1804615127,65.7244621605,272.261905804,0.0,83.4695,188.792405804
 07/25  11:00:00,296.141570217,36.4335456779,133.795290528,0.0,32.1804615127,65.7244621605,229.097895485,0.0,83.4695,145.628395485
 07/25  12:00:00,294.316254452,36.4961416991,132.619834714,0.0,32.1804615127,65.7244621605,228.907418436,0.0,83.4695,145.437918436
 07/25  13:00:00,283.172821638,36.4153693971,131.277327412,0.0,32.1804615127,55.9779621605,213.800569245,0.0,75.1392,138.661369245
 07/25  14:00:00,283.041796528,36.428626983,131.130494929,0.0,32.1804615127,55.9779621605,205.289119722,0.0,66.8089,138.480219722
 07/25  15:00:00,281.391053343,36.4664778852,129.446906271,0.0,32.1804615127,55.9779621605,220.237897387,0.0,75.1392,145.098697387
 07/25  16:00:00,306.432389413,36.57413695,125.139121863,0.0,32.1804615127,60.9114621605,193.531009721,0.0,91.7998,101.731209721
 07/25  17:00:00,340.461559289,36.0141087155,124.691172449,0.0,32.1804615127,77.5397301883,217.174531701,5.72727333832,49.9818,161.465458363
 07/25  18:00:00,390.965124468,36.1005906472,121.20121414,0.0,77.122965704,86.2600435998,341.813024442,9.36376476642,49.9818,282.467459676
 07/25  19:00:00,396.225024254,36.1657574432,119.234814699,0.0,102.647051061,80.1663183927,258.580274888,10.393437355,33.3212,214.865637533
 07/25  20:00:00,435.12396697,36.1161358685,118.842107537,0.0,115.40909374,92.7192997104,258.50297438,11.0339960599,33.3212,214.147778321
 07/25  21:00:00,413.475384929,36.177934492,117.91455342,0.0,102.647051061,94.1340635361,344.834345951,11.6493393986,24.9909,308.194106552
 07/25  22:00:00,348.762742724,36.1954493461,119.364527161,0.0,77.122965704,65.871452062,264.097276358,12.2647435638,16.6606,235.171932794
 07/25  23:00:00,283.774360834,36.0788582856,122.53488706,0.0,38.286128036,48.4199368926,151.686172851,12.8954166374,8.3303,130.460456214
 07/25  24:00:00,256.381435326,33.8415766003,136.646423929,0.0,25.5240853573,30.610668775,104.952455436,0.079771444965,3.33212,101.540563991
 07/26  01:00:00,243.910872524,33.7361995916,131.738350149,0.0,19.418418834,29.3649097162,83.9198343831,0.277932599104,3.33212,80.309781784
 07/26  02:00:00,224.642065689,33.2093145482,121.575662566,0.0,12.7620426787,28.1191506574,83.6630836042,0.0271572600175,3.33212,80.3038063442
 07/26  03:00:00,221.356716175,33.3673800612,118.051058085,0.0,12.7620426787,28.1191506574,77.5132179242,0.0560121503568,3.33212,74.1250857739
 07/26  04:00:00,230.078756131,33.9996421133,118.817684721,0.0,12.7620426787,28.1191506574,111.328790924,0.128999189183,3.33212,107.867671735
 07/26  05:00:00,255.927306748,33.3673800612,123.89645471,0.0,25.5240853573,30.610668775,187.569448062,0.0390396298717,8.3303,179.200108432
 07/26  06:00:00,353.036316058,34.3157731394,132.42981154,0.0,51.0481707146,78.1489452969,324.432114565,0.310625252759,16.6606,307.460889313
 07/26  07:00:00,402.506241509,35.7644126789,122.204892343,0.0,64.3609230253,109.708623606,454.411173029,17.2458545773,24.9909,412.174418452
 07/26  08:00:00,359.760900697,35.7011098328,121.933446174,0.0,51.0481707146,80.7689615957,360.052372544,6.83241461604,33.3212,319.898757928
 07/26  09:00:00,331.015996334,36.1667826388,120.911074696,0.0,51.0481707146,71.0224615957,311.893367262,0.0,66.8089,245.084467262
 07/26  10:00:00,283.107096971,36.2585169572,121.653592752,0.0,32.1804615127,65.7244621605,272.199970581,0.0,83.4695,188.730470581
 07/26  11:00:00,284.518003601,36.3446750154,122.343562918,0.0,32.1804615127,65.7244621605,229.065389722,0.0,83.4695,145.595889722
 07/26  12:00:00,283.294030179,36.4125400475,121.772768173,0.0,32.1804615127,65.7244621605,228.879907359,0.0,83.4695,145.410407359
 07/26  13:00:00,273.619490499,36.3802877662,121.845266456,0.0,32.1804615127,55.9779621605,213.769664828,0.0,75.1392,138.630464828
 07/26  14:00:00,273.851752431,36.4108814489,122.034958059,0.0,32.1804615127,55.9779621605,205.261583373,0.0,66.8089,138.452683373
 07/26  15:00:00,273.696593348,36.4393005792,121.848592891,0.0,32.1804615127,55.9779621605,220.207807906,0.0,75.1392,145.068607906
 07/26  16:00:00,303.232201144,36.2726701574,122.293347538,0.0,32.1804615127,60.9114621605,193.521761631,0.0,91.7998,101.721961631
 07/26  17:00:00,340.18289033,35.7612695153,124.720808855,0.0,32.1804615127,77.5397301883,217.691050009,6.29585009274,49.9818,161.413399916
 07/26  18:00:00,392.892783161,35.8535973409,123.389848041,0.0,77.122965704,86.2600435998,342.239167598,9.98237111926,49.9818,282.274996479
 07/26  19:00:00,399.439729396,35.8912901194,122.147972416,0.0,102.647051061,80.1663183927,259.019408181,10.9430331181,33.3212,214.755175063
 07/26  20:00:00,437.316663763,35.8807997216,120.774043301,0.0,115.40909374,92.7192997104,253.245685136,11.5810286814,33.3212,208.343456454
 07/26  21:00:00,414.349574485,35.9583674952,118.629424261,0.0,102.647051061,94.1340635361,351.701556804,12.1978000922,24.9909,314.512856711
 07/26  22:00:00,349.225512509,36.0332401658,119.998440719,0.0,77.122965704,65.871452062,264.512302411,12.8144496738,16.6606,235.037252737
 07/26  23:00:00,284.31312457,35.9596454644,123.194152053,0.0,38.286128036,48.4199368926,151.134577544,14.6016582033,8.3303,128.202619341
 07/26  24:00:00,254.700924427,33.2093145482,136.181324036,0.0,25.5240853573,30.610668775,107.079508461,0.0374596742358,3.33212,103.709928787
 07/27  01:00:00,233.778661697,33.2093145482,122.764638685,0.0,19.418418834,29.3649097162,84.0557109821,0.429093799743,3.33212,80.2944971824
 07/27  02:00:00,225.099268591,33.7361995916,121.028893299,0.0,12.7620426787,28.1191506574,77.9138751896,0.469698184861,3.33212,74.1120570047
 07/27  03:00:00,225.778173635,33.9996421133,121.175979667,0.0,12.7620426787,28.1191506574,83.7278989256,0.103876057791,3.33212,80.2919028678
 07/27  04:00:00,227.824902054,33.2093145482,118.173144819,0.0,12.7620426787,28.1191506574,104.972792093,0.136232825463,3.33212,101.504439267
 07/27  05:00:00,252.422416704,33.3673800612,120.405199973,0.0,25.5240853573,30.610668775,187.637676918,0.161779266522,8.3303,179.145597651
 07/27  06:00:00,351.969234125,34.7899696785,130.429484324,0.0,51.0481707146,78.1489452969,329.363382396,0.228198989462,16.6606,312.474583406
 07/27  07:00:00,406.962012045,35.7588188376,126.676588039,0.0,64.3609230253,109.708623606,452.127346882,17.6742454514,24.9909,409.46220143
 07/27  08:00:00,368.758581496,35.7406837148,130.927869971,0.0,51.0481707146,80.7689615957,359.546637439,7.14343714648,33.3212,319.082000292
 07/27  09:00:00,342.23286751,36.1593478188,132.15347246,0.0,51.0481707146,71.0224615957,309.489261418,0.0,66.8089,242.680361418
 07/27  10:00:00,296.179996631,36.3330453028,134.640171436,0.0,32.1804615127,65.7244621605,279.13668833,0.0,83.4695,195.66718833
 07/27  11:00:00,301.109733325,36.4159986245,138.823588438,0.0,32.1804615127,65.7244621605,222.408147507,0.0,83.4695,138.938647507
 07/27  12:00:00,305.85511638,36.4744005292,144.304338609,0.0,32.1804615127,65.7244621605,228.852306124,0.0,83.4695,145.382806124
 07/27  13:00:00,298.240320887,36.3978490624,146.466262544,0.0,32.1804615127,55.9779621605,213.736550259,0.0,75.1392,138.597350259
 07/27  14:00:00,293.472611383,36.4197000042,141.591086632,0.0,32.1804615127,55.9779621605,205.249900152,0.000987444835982,66.8089,138.440012707
 07/27  15:00:00,291.791135613,36.4496033263,139.89134158,0.0,32.1804615127,55.9779621605,220.167522145,0.0,75.1392,145.028322145
 07/27  16:00:00,319.854340477,36.5186316217,138.633374232,0.0,32.1804615127,60.9114621605,193.49696189,0.0,91.7998,101.69716189
 07/27  17:00:00,356.619874253,35.9895090887,140.875021097,0.0,32.1804615127,77.5397301883,217.326334886,5.96628012344,49.9818,161.378254763
 07/27  18:00:00,413.813778418,36.0936392374,144.011767201,0.0,77.122965704,86.2600435998,341.726870643,9.62133063267,49.9818,282.123740011
 07/27  19:00:00,420.775053762,36.1720072625,143.156133599,0.0,102.647051061,80.1663183927,258.613686457,10.6144262985,33.3212,214.678060159
 07/27  20:00:00,456.25547582,36.1231680122,139.412200888,0.0,115.40909374,92.7192997104,251.565730669,11.3094515097,33.3212,206.935079159
 07/27  21:00:00,427.712775233,36.172386023,131.760666765,0.0,102.647051061,94.1340635361,352.754271639,11.9277618103,24.9909,315.835609829
 07/27  22:00:00,360.166899515,36.1806800934,130.797208346,0.0,77.122965704,65.871452062,258.700869677,12.5459572445,16.6606,229.494312432
 07/27  23:00:00,295.930969979,36.0603144091,134.722496636,0.0,38.286128036,48.4199368926,150.38580462,13.3183538816,8.3303,128.737150739
 07/27  24:00:00,232.937127807,33.5254455742,114.082610697,0.0,25.5240853573,30.610668775,111.178525349,0.0,3.33212,107.846405349
 07/28  01:00:00,223.822532553,33.7361995916,112.334578126,0.0,19.418418834,29.3649097162,77.7377086918,0.290296796751,3.33212,74.115291895
 07/28  02:00:00,196.143746766,32.9458720265,94.5594689787,0.0,12.7620426787,28.1191506574,83.9436764043,0.326594341012,3.33212,80.2849620633
 07/28  03:00:00,193.176962939,32.9458720265,91.8661656866,0.0,12.7620426787,28.1191506574,83.9742891411,0.355068077469,3.33212,80.2871010636
 07/28  04:00:00,213.928082581,33.7361995916,104.083299972,0.0,12.7620426787,28.1191506574,105.193622274,0.371739280966,3.33212,101.489762993
 07/28  05:00:00,242.042214824,33.9996421133,110.088887247,0.0,25.5240853573,30.610668775,187.698794021,0.26303117603,8.3303,179.105462845
 07/28  06:00:00,332.164897949,33.9996421133,113.462958888,0.0,51.0481707146,78.1489452969,323.90366597,0.150295316881,16.6606,307.092770653
 07/28  07:00:00,416.54851761,35.8868283931,136.854973513,0.0,64.3609230253,109.708623606,453.503190647,17.0942960962,24.9909,411.417994551
 07/28  08:00:00,378.456925544,35.729449589,141.17246358,0.0,51.0481707146,80.7689615957,359.798764747,6.95938197414,33.3212,319.518182773
 07/28  09:00:00,351.158860264,36.1649682809,142.2559194,0.0,51.0481707146,71.0224615957,311.703600801,0.0,66.8089,244.894700801
 07/28  10:00:00,303.147750854,36.3283521143,142.066379017,0.0,32.1804615127,65.7244621605,272.089358389,0.0,83.4695,188.619858389
 07/28  11:00:00,302.474779599,36.4139001634,140.441642782,0.0,32.1804615127,65.7244621605,229.00617552,0.0,83.4695,145.53667552
 07/28  12:00:00,299.699293714,36.4641433854,138.234925268,0.0,32.1804615127,65.7244621605,222.205058947,0.0,83.4695,138.735558947
 07/28  13:00:00,288.279290177,36.3948461207,136.478672465,0.0,32.1804615127,55.9779621605,220.313637671,0.0,75.1392,145.174437671
 07/28  14:00:00,286.131451933,36.4213886119,134.298868609,0.0,32.1804615127,55.9779621605,205.229624801,0.0,66.8089,138.420724801
 07/28  15:00:00,284.780748817,36.451201376,132.916900598,0.0,32.1804615127,55.9779621605,213.531836345,0.0,75.1392,138.392636345
 07/28  16:00:00,312.039100251,36.4325380509,130.937667417,0.0,32.1804615127,60.9114621605,199.832722059,0.0,91.7998,108.032922059
 07/28  17:00:00,346.447295838,35.9142439462,130.833968769,0.0,32.1804615127,77.5397301883,210.5616538,5.98187488001,49.9818,154.59797892
 07/28  18:00:00,397.450047359,36.0117510038,127.799903087,0.0,77.122965704,86.2600435998,349.463071041,9.65754317868,49.9818,289.823727863
 07/28  19:00:00,402.43696726,36.0505477815,125.56380236,0.0,102.647051061,80.1663183927,251.441270883,10.6959051165,33.3212,207.424165767
 07/28  20:00:00,445.030420315,36.0122638356,126.095771818,0.0,115.40909374,92.7192997104,258.684074967,11.3412187184,33.3212,214.021656248
 07/28  21:00:00,422.243981087,36.0785292914,126.814648364,0.0,102.647051061,94.1340635361,344.478390117,11.9608534194,24.9909,307.526636698
 07/28  22:00:00,358.208172088,36.1026174197,128.942201091,0.0,77.122965704,65.871452062,264.112457966,12.5803148105,16.6606,234.871543155
 07/28  23:00:00,293.546212352,35.9896768326,132.441437059,0.0,38.286128036,48.4199368926,152.328576461,13.6021824512,8.3303,130.39609401
 07/28  24:00:00,216.300649532,33.2093145482,98.2381818485,0.0,25.5240853573,30.610668775,104.841831141,0.0188345949673,3.33212,101.490876546
 07/29  01:00:00,209.776092124,32.9458720265,90.4454695871,0.0,27.7269238854,30.610668775,83.8992415731,0.287666672482,3.33212,80.2794549006
 07/29  02:00:00,196.982171061,33.4727570699,94.3451116154,0.0,12.7620426787,28.1191506574,77.6543679517,0.223741031613,3.33212,74.0985069201
 07/29  03:00:00,195.715248046,33.4727570699,93.4327317165,0.0,12.7620426787,28.1191506574,83.8066778978,0.201488195151,3.33212,80.2730697026
 07/29  04:00:00,180.95861339,32.6824295047,73.7307776834,0.0,12.7620426787,28.1191506574,105.020747489,0.214050702432,3.33212,101.474576787
 07/29  05:00:00,187.972975926,32.6824295047,74.1026112743,0.0,12.7620426787,28.1191506574,138.914558181,0.226608558843,8.3303,130.357649622
 07/29  06:00:00,303.236798065,34.6319041654,115.907146636,0.0,42.6918050922,54.3732441037,201.992722804,0.331360335759,16.6606,185.000762468
 07/29  07:00:00,368.440266585,35.7680272294,134.574068067,0.0,42.6918050922,86.1019271793,351.354851659,17.541064222,24.9909,308.822887437
 07/29  08:00:00,407.073992307,35.7402551413,131.287560678,0.0,57.6566862989,112.030105488,482.399665433,6.97716440853,33.3212,442.101301024
 07/29  09:00:00,359.343823026,36.1636508762,129.945335808,0.0,57.6566862989,83.6599452969,382.343313542,0.0,66.8089,315.534413542
 07/29  10:00:00,305.768994111,36.3018767291,130.448688861,0.0,42.6918050922,68.9656133826,323.841498186,0.0,83.4695,240.371998186
 07/29  11:00:00,296.749283165,36.4197827015,129.67947984,0.0,34.9340096728,67.7198543238,279.518617661,0.0,83.4695,196.049117661
 07/29  12:00:00,296.219545676,36.4916382095,129.84761714,0.0,34.9340096728,67.7198543238,229.150480667,0.0,83.4695,145.680980667
 07/29  13:00:00,288.066464867,36.4208338287,131.461116012,0.0,34.9340096728,57.9733543238,214.010418166,0.0,75.1392,138.871218166
 07/29  14:00:00,291.735187405,36.4181637086,135.113075538,0.0,34.9340096728,57.9733543238,212.131579622,0.0,66.8089,145.322679622
 07/29  15:00:00,294.070802439,36.4458314557,137.439034577,0.0,34.9340096728,57.9733543238,213.847329982,0.0,75.1392,138.708129982
 07/29  16:00:00,323.145031195,36.3013467221,137.417191284,0.0,34.9340096728,62.9068543238,199.943360842,0.0,91.7998,108.143560842
 07/29  17:00:00,349.329919978,35.9332196283,136.279781031,0.0,34.9340096728,72.2186844194,186.996761315,6.19919786991,49.9818,130.815763445
 07/29  18:00:00,414.126298444,36.1427140498,134.55792889,0.0,87.0357390804,86.2600435998,221.736385002,9.83606979172,49.9818,161.91851521
 07/29  19:00:00,408.884940412,35.9225912726,134.737802529,0.0,102.000620287,77.6748002752,256.844084771,10.9624362991,33.3212,212.560448472
 07/29  20:00:00,435.118817674,35.8483858914,133.05886124,0.0,102.000620287,88.9820225341,253.474510252,11.6775013356,33.3212,208.475808916
 07/29  21:00:00,425.073513663,35.8938623002,132.747650637,0.0,102.000620287,91.6425454185,244.34321194,12.2981240097,24.9909,207.05418793
 07/29  22:00:00,374.00459704,35.8285917444,135.200657246,0.0,87.0357390804,65.871452062,336.231167586,12.9184497314,16.6606,306.652117854
 07/29  23:00:00,302.973269171,35.7561464245,138.397914007,0.0,42.6918050922,48.4199368926,209.540844773,16.2717599344,8.3303,184.938784839
 07/29  24:00:00,220.15250176,33.2093145482,100.403609991,0.0,27.7269238854,30.610668775,105.471559399,0.0326133173628,3.33212,102.106826082
 07/30  01:00:00,217.800449259,32.6824295047,90.0380712457,0.0,34.4311606118,33.1021868926,83.860869994,0.170506340388,3.33212,80.3582436536
 07/30  02:00:00,212.051588037,33.2093145482,100.614679875,0.0,19.466279405,30.610668775,77.6694084328,0.168220536713,3.33212,74.169067896
 07/30  03:00:00,188.760265552,31.6286594179,80.3165802759,0.0,19.466279405,30.610668775,83.895552324,0.219720889026,3.33212,80.3437114349
 07/30  04:00:00,204.421149029,32.418986983,87.6652786789,0.0,19.466279405,30.610668775,109.597532649,0.0,3.33212,106.265412649
 07/30  05:00:00,222.413095148,33.2093145482,94.4778888184,0.0,19.466279405,30.610668775,139.421222494,0.233458620033,8.3303,130.857463874
 07/30  06:00:00,307.901064469,34.6319041654,119.226858581,0.0,42.6918050922,54.3732441037,198.401111852,0.324447885663,16.6606,181.416063966
 07/30  07:00:00,377.218238826,36.0577428611,132.864266484,0.0,49.3960418185,88.5934452969,348.868940821,17.1311886343,24.9909,306.746852187
 07/30  08:00:00,405.865159696,35.8634069864,129.853229662,0.0,57.6566862989,112.030105488,481.753888366,6.75408271827,33.3212,441.678605648
 07/30  09:00:00,349.656073907,36.2863115341,129.290050336,0.0,50.9524495726,81.1684271793,385.929731701,0.0,66.8089,319.120831701
 07/30  10:00:00,303.478228511,36.6437781822,127.748401785,0.0,42.6918050922,68.9656133826,328.514293186,0.0,83.4695,245.044793186
 07/30  11:00:00,298.114779599,36.5233327772,126.278666574,0.0,38.286128036,68.9656133826,273.655599663,0.0,83.4695,190.186099663
 07/30  12:00:00,296.990711347,36.5888471689,125.86304908,0.0,38.286128036,68.9656133826,227.652943291,0.0,83.4695,144.183443291
 07/30  13:00:00,279.491734793,36.4486512804,127.427651455,0.0,31.5818913096,56.727595265,213.820343391,0.0,75.1392,138.681143391
 07/30  14:00:00,281.506588467,36.4305203768,129.440930437,0.0,31.5818913096,56.727595265,211.148823743,0.0,66.8089,144.339923743
 07/30  15:00:00,281.623366431,36.4564480713,129.540412064,0.0,31.5818913096,56.727595265,214.106024536,0.0,75.1392,138.966824536
 07/30  16:00:00,311.383109878,36.3345784778,130.176534422,0.0,31.5818913096,61.661095265,193.448330287,0.0,91.7998,101.648530287
 07/30  17:00:00,342.739027829,35.8862049864,134.279031395,0.0,31.5818913096,70.9729253606,193.295620495,5.98253458167,49.9818,137.331285913
 07/30  18:00:00,403.702204462,35.9651879752,133.467890902,0.0,80.3315023541,83.7685254822,214.59200802,9.67956424216,49.9818,154.930643777
 07/30  19:00:00,404.899037982,35.9714204626,130.587349616,0.0,102.000620287,77.6748002752,257.878313558,10.6838421527,33.3212,213.873271405
 07/30  20:00:00,441.422886425,35.9270080162,129.94097573,0.0,108.704857014,91.4735406516,250.943906118,11.3961183073,33.3212,206.226587811
 07/30  21:00:00,413.018301132,36.1073909812,129.617713872,0.0,95.2963835608,89.1510273009,243.769793882,12.0180399144,24.9909,206.760853968
 07/30  22:00:00,362.457022832,36.0091656471,132.463999875,0.0,80.3315023541,63.3799339444,335.176193041,12.6396889284,16.6606,305.875904112
 07/30  23:00:00,306.998853837,35.9226241594,141.736017628,0.0,42.6918050922,48.4199368926,201.262965223,14.1636210973,8.3303,178.769044126
 07/30  24:00:00,249.07181055,33.5254455742,119.229170552,0.0,34.4311606118,33.1021868926,104.91304033,0.00860121173626,3.33212,101.572319118
 07/31  01:00:00,228.371127068,33.7361995916,116.979257992,0.0,19.418418834,29.3649097162,83.9770284247,0.38820853554,3.33212,80.2566998892
 07/31  02:00:00,217.412297825,33.7361995916,114.116365978,0.0,12.7620426787,28.1191506574,83.9126349545,0.326146322027,3.33212,80.2543686325
 07/31  03:00:00,203.121078945,33.2093145482,100.983558996,0.0,12.7620426787,28.1191506574,77.484212349,0.0636535208844,3.33212,74.0884388281
 07/31  04:00:00,208.367764865,33.2093145482,99.6193520833,0.0,12.7620426787,28.1191506574,108.494496715,0.0894597412083,3.33212,105.072916974
 07/31  05:00:00,251.212292827,34.1577076263,115.852361354,0.0,25.5240853573,30.610668775,185.996792838,0.159997422801,8.3303,177.506495415
 07/31  06:00:00,336.425820926,33.9996421133,117.360868433,0.0,51.0481707146,78.1489452969,327.227198974,0.153118324744,16.6606,310.413480649
 07/31  07:00:00,413.628816435,35.8956956995,134.073416565,0.0,64.3609230253,109.708623606,448.2418512,17.1876703371,24.9909,406.063280863
 07/31  08:00:00,372.548227978,35.6672860866,135.719825893,0.0,51.0481707146,80.7689615957,356.394904072,6.97499763814,33.3212,316.098706433
 07/31  09:00:00,343.181895727,36.1634919113,133.801574148,0.0,51.0481707146,71.0224615957,311.435925712,0.0,66.8089,244.627025712
 07/31  10:00:00,294.453301486,36.2532336362,133.274009131,0.0,32.1804615127,65.7244621605,271.929795571,0.0,83.4695,188.460295571
 07/31  11:00:00,294.786019341,36.3281190212,132.683204025,0.0,32.1804615127,65.7244621605,228.926467322,0.0,83.4695,145.456967322
 07/31  12:00:00,293.683049403,36.3933854034,132.235692048,0.0,32.1804615127,65.7244621605,222.160957516,0.0309197086855,83.4695,138.660537808
 07/31  13:00:00,284.705754185,36.3761339334,132.999168798,0.0,32.1804615127,55.9779621605,220.325092198,0.0807907234382,75.1392,145.105101474
 07/31  14:00:00,283.813291558,36.4061555386,132.073610583,0.0,32.1804615127,55.9779621605,205.260852535,0.12168614884,66.8089,138.330266386
 07/31  15:00:00,282.960786876,36.4338201864,131.205899145,0.0,32.1804615127,55.9779621605,213.915119618,0.4257407837,75.1392,138.350178834
 07/31  16:00:00,312.897057931,36.2087052649,132.107920528,0.0,32.1804615127,60.9114621605,198.948375519,0.0,91.7998,107.148575519
 07/31  17:00:00,346.461338943,35.7031055333,131.133182709,0.0,32.1804615127,77.5397301883,211.9427459,6.53961666776,49.9818,155.421329232
 07/31  18:00:00,396.894614962,35.7745631955,127.534694778,0.0,77.122965704,86.2600435998,341.824471023,10.2430235503,49.9818,281.599647472
 07/31  19:00:00,401.856023616,35.8181598205,124.692518346,0.0,102.647051061,80.1663183927,258.97279271,11.27063505,33.3212,214.38095766
 07/31  20:00:00,441.483420565,35.822966259,122.211184241,0.0,115.40909374,92.7192997104,251.948646572,11.9365409001,33.3212,206.690905672
 07/31  21:00:00,416.727594437,35.9048096122,121.0498583,0.0,102.647051061,94.1340635361,344.602829685,12.5591051309,24.9909,307.052824554
 07/31  22:00:00,350.518820107,35.9764737911,121.34482231,0.0,77.122965704,65.871452062,264.39523451,13.1209387248,16.6606,234.613695785
 07/31  23:00:00,282.855602179,35.9270764439,121.75441664,0.0,38.286128036,48.4199368926,155.249865479,16.6005190032,8.3303,130.319046476
 07/31  24:00:00,260.74014118,33.2093145482,142.198447891,0.0,25.5240853573,30.610668775,104.834554532,0.051712765694,3.33212,101.450721766
 08/01  01:00:00,252.262335008,33.2093145482,141.15460227,0.0,19.418418834,29.3649097162,84.0440371419,0.455082393879,3.33212,80.256834748
 08/01  02:00:00,243.006082177,33.7361995916,138.765643039,0.0,12.7620426787,28.1191506574,77.9061414535,0.492739338983,3.33212,74.0812821145
 08/01  03:00:00,244.075337137,33.9996421133,139.291300893,0.0,12.7620426787,28.1191506574,83.6951018739,0.108606797991,3.33212,80.2543750759
 08/01  04:00:00,249.754797272,33.2093145482,138.996575317,0.0,12.7620426787,28.1191506574,104.900965981,0.136191186351,3.33212,101.432654795
 08/01  05:00:00,279.423296714,33.5254455742,143.198314695,0.0,25.5240853573,30.610668775,187.357947106,0.11722933726,8.3303,178.910417768
 08/01  06:00:00,366.239278538,33.9996421133,145.157257876,0.0,51.0481707146,78.1489452969,323.316011662,0.184466566055,16.6606,306.470945096
 08/01  07:00:00,398.511683111,35.9141927637,116.810640258,0.0,64.3609230253,109.708623606,452.578966816,17.4639192571,24.9909,410.124147559
 08/01  08:00:00,356.902334388,35.713390897,118.086290493,0.0,51.0481707146,80.7689615957,359.444894454,7.23015195561,33.3212,318.893542498
 08/01  09:00:00,330.268943499,36.1576715127,120.154444386,0.0,51.0481707146,71.0224615957,305.949171783,0.0,66.8089,239.140271783
 08/01  10:00:00,282.589248522,36.3351742967,121.048914265,0.0,32.1804615127,65.7244621605,276.979691522,0.0,83.4695,193.510191522
 08/01  11:00:00,282.072951418,36.431273335,119.894858418,0.0,32.1804615127,65.7244621605,222.282539292,0.0,83.4695,138.813039292
