Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  12:00:00,280.462122636,36.4962505341,119.05152149,0.0,32.1804615127,65.7244621605,228.720264297,0.0,83.4695,145.250764297
 08/01  13:00:00,270.904897848,36.4171541804,119.51736743,0.0,32.1804615127,55.9779621605,213.624813633,0.0,75.1392,138.485613633
 08/01  14:00:00,271.499203746,36.4115897893,120.307278067,0.0,32.1804615127,55.9779621605,205.115103472,0.0,66.8089,138.306203472
 08/01  15:00:00,277.143410424,36.4429817289,125.780216014,0.0,32.1804615127,55.9779621605,213.463103317,0.0,75.1392,138.323903317
 08/01  16:00:00,312.502609318,36.6095725182,131.095172668,0.0,32.1804615127,60.9114621605,199.794645394,0.0,91.7998,107.994845394
 08/01  17:00:00,351.273692592,36.0554327411,135.385217652,0.0,32.1804615127,77.5397301883,210.58774846,6.12241249181,49.9818,154.483535969
 08/01  18:00:00,402.539729588,36.1772891872,132.585660888,0.0,77.122965704,86.2600435998,346.649816492,9.74978565297,49.9818,286.918230839
 08/01  19:00:00,403.911983079,36.2798358969,126.67849705,0.0,102.647051061,80.1663183927,253.465158421,10.7746115114,33.3212,209.36934691
 08/01  20:00:00,453.467909159,36.2417483043,134.174062666,0.0,115.40909374,92.7192997104,251.371749352,11.4285663132,33.3212,206.621983039
 08/01  21:00:00,441.796157589,36.3162160571,146.013295293,0.0,102.647051061,94.1340635361,347.321544503,11.9979089693,24.9909,310.332735534
 08/01  22:00:00,379.638102491,36.3140306743,150.050076646,0.0,77.122965704,65.871452062,260.650740532,12.5602710638,16.6606,231.429869468
 08/01  23:00:00,313.97730481,36.1801659533,152.578908858,0.0,38.286128036,48.4199368926,151.816001145,13.1725871053,8.3303,130.31311404
 08/01  24:00:00,270.557019329,33.9996421133,149.315534414,0.0,25.5240853573,30.610668775,104.793239342,0.0258365800918,3.33212,101.435282762
 08/02  01:00:00,255.105092137,33.3673800612,143.408151578,0.0,19.418418834,29.3649097162,83.5848118587,0.0,3.33212,80.2526918587
 08/02  02:00:00,247.766120529,33.5254455742,143.754804092,0.0,12.7620426787,28.1191506574,77.4296938221,0.020669319597,3.33212,74.0769045025
 08/02  03:00:00,242.732290354,33.3673800612,139.27158828,0.0,12.7620426787,28.1191506574,83.6033725763,0.0223946667316,3.33212,80.2488579095
 08/02  04:00:00,241.961519271,33.5254455742,131.808319744,0.0,12.7620426787,28.1191506574,104.826702834,0.0706207059111,3.33212,101.423962128
 08/02  05:00:00,258.881462788,33.3673800612,124.612923712,0.0,25.5240853573,30.610668775,187.247372914,0.046506605727,8.3303,178.870566308
 08/02  06:00:00,352.309999367,34.4738386524,132.220599418,0.0,51.0481707146,78.1489452969,323.338490155,0.337609465783,16.6606,306.340280689
 08/02  07:00:00,413.687311657,35.818506661,133.608504347,0.0,64.3609230253,109.708623606,452.434766882,17.5913584557,24.9909,409.852508427
 08/02  08:00:00,375.352608426,35.8062993003,137.409930662,0.0,51.0481707146,80.7689615957,359.107095449,7.01724418392,33.3212,318.768651265
 08/02  09:00:00,348.907011767,36.1753679855,138.753558139,0.0,51.0481707146,71.0224615957,303.875290929,0.0,66.8089,237.066390929
 08/02  10:00:00,303.155662414,36.3766093713,141.5252549,0.0,32.1804615127,65.7244621605,278.83553769,0.0,83.4695,195.36603769
 08/02  11:00:00,305.725047811,36.4644989647,143.341841404,0.0,32.1804615127,65.7244621605,222.264214271,0.0,83.4695,138.794714271
 08/02  12:00:00,299.76356781,36.5239045059,138.046521484,0.0,32.1804615127,65.7244621605,228.702903378,0.0,83.4695,145.233403378
 08/02  13:00:00,289.683351486,36.4393060651,137.771942578,0.0,32.1804615127,55.9779621605,213.597358567,0.0,75.1392,138.458158567
 08/02  14:00:00,292.981210978,36.4313437702,141.066128862,0.0,32.1804615127,55.9779621605,205.116933467,0.0,66.8089,138.308033467
 08/02  15:00:00,293.789511649,36.480601513,141.826276312,0.0,32.1804615127,55.9779621605,213.415133038,0.0,75.1392,138.275933038
 08/02  16:00:00,324.388250514,36.6632113972,142.988627873,0.0,32.1804615127,60.9114621605,199.767423654,0.0,91.7998,107.967623654
 08/02  17:00:00,359.024456287,36.081306218,143.168170364,0.0,32.1804615127,77.5397301883,210.239582334,5.79694581683,49.9818,154.460836518
 08/02  18:00:00,409.633935788,36.1937887922,139.715486252,0.0,77.122965704,86.2600435998,340.805767307,9.42641476139,49.9818,281.397552545
 08/02  19:00:00,418.352328063,36.2872919352,140.548619399,0.0,102.647051061,80.1663183927,258.071011218,10.4723768021,33.3212,214.277434416
 08/02  20:00:00,460.909804354,36.2407670451,141.182456133,0.0,115.40909374,92.7192997104,251.025312069,11.1219626053,33.3212,206.582149463
 08/02  21:00:00,435.676619896,36.3022922066,139.594260484,0.0,102.647051061,94.1340635361,343.516020066,11.7455662472,24.9909,306.779553819
 08/02  22:00:00,370.623221123,36.2999593428,141.4378914,0.0,77.122965704,65.871452062,263.504764447,12.3689024841,16.6606,234.475261963
 08/02  23:00:00,304.890470323,36.1681290629,144.193233707,0.0,38.286128036,48.4199368926,151.605029335,12.9918174443,8.3303,130.28291189
 08/02  24:00:00,252.328287377,33.9996421133,132.557502901,0.0,25.5240853573,30.610668775,104.768255029,0.0120838399999,3.33212,101.424051189
 08/03  01:00:00,227.581153718,33.3673800612,116.585677147,0.0,19.418418834,29.3649097162,83.5739474515,0.0,3.33212,80.2418274515
 08/03  02:00:00,216.890726528,33.5254455742,114.203436345,0.0,12.7620426787,28.1191506574,77.4096729846,0.00517820336387,3.33212,74.0723747812
 08/03  03:00:00,210.283637654,33.3673800612,108.51249062,0.0,12.7620426787,28.1191506574,83.5872211993,0.0120780704502,3.33212,80.2430231288
 08/03  04:00:00,217.644718354,33.5254455742,109.053429068,0.0,12.7620426787,28.1191506574,104.802563475,0.05348999423,3.33212,101.416953481
 08/03  05:00:00,237.786489481,33.3673800612,104.846451367,0.0,25.5240853573,30.610668775,187.20033361,0.0362364934178,8.3303,178.833797117
 08/03  06:00:00,344.244759093,34.4738386524,125.685949655,0.0,51.0481707146,78.1489452969,323.193158475,0.314045013608,16.6606,306.218513461
 08/03  07:00:00,418.072835421,35.8099305234,139.975595577,0.0,64.3609230253,109.708623606,452.119840629,17.5044099055,24.9909,409.624530723
 08/03  08:00:00,378.276033183,35.7923099683,142.307476449,0.0,51.0481707146,80.7689615957,354.104570934,6.9257584051,33.3212,313.857612529
 08/03  09:00:00,352.044854107,36.177210263,142.966096937,0.0,51.0481707146,71.0224615957,308.105597098,0.0,66.8089,241.296697098
 08/03  10:00:00,305.710711917,36.3754601658,145.114168181,0.0,32.1804615127,65.7244621605,271.803230917,0.0,83.4695,188.333730917
 08/03  11:00:00,306.265939028,36.4572338181,144.742488785,0.0,32.1804615127,65.7244621605,228.862088,0.0,83.4695,145.392588
 08/03  12:00:00,304.31615748,36.5118610108,142.884835664,0.0,32.1804615127,65.7244621605,222.071000343,0.0,83.4695,138.601500343
 08/03  13:00:00,294.33289356,36.4283829277,142.568885057,0.0,32.1804615127,55.9779621605,215.787372359,0.0,75.1392,140.648172359
 08/03  14:00:00,295.91906472,36.4323258989,144.067780808,0.0,32.1804615127,55.9779621605,209.469406271,0.0,66.8089,142.660506271
 08/03  15:00:00,296.774314583,36.4706760792,144.855337696,0.0,32.1804615127,55.9779621605,213.400632513,0.0,75.1392,138.261432513
 08/03  16:00:00,325.649641028,36.5946124485,144.373546327,0.0,32.1804615127,60.9114621605,193.411948091,0.0,91.7998,101.612148091
 08/03  17:00:00,360.494755269,36.0295820558,144.761521899,0.0,32.1804615127,77.5397301883,215.942383388,5.73949350241,49.9818,160.221089885
 08/03  18:00:00,413.044509094,36.1234534892,143.390695184,0.0,77.122965704,86.2600435998,341.643389403,9.44229411667,49.9818,282.219295286
 08/03  19:00:00,414.902545677,36.1985509843,137.296587961,0.0,102.647051061,80.1663183927,250.838269412,10.4725790288,33.3212,207.044490384
 08/03  20:00:00,450.961260229,36.1340325082,131.34987047,0.0,115.40909374,92.7192997104,256.40025856,11.2438976437,33.3212,211.835160916
 08/03  21:00:00,426.369893547,36.191950236,130.401963152,0.0,102.647051061,94.1340635361,345.581667352,11.8682421188,24.9909,308.722525233
 08/03  22:00:00,360.029497482,36.2043160477,130.629183694,0.0,77.122965704,65.871452062,256.212199207,12.4836224945,16.6606,227.067976712
 08/03  23:00:00,293.920696443,36.0837628947,132.681702053,0.0,38.286128036,48.4199368926,151.699988422,13.1158093022,8.3303,130.25387912
 08/03  24:00:00,248.078459545,33.6835110873,128.665304153,0.0,25.5240853573,30.610668775,104.836381812,0.0898618331304,3.33212,101.414399979
 08/04  01:00:00,238.04674815,33.7361995916,125.967703922,0.0,19.418418834,29.3649097162,83.859162019,0.286583319547,3.33212,80.2404586995
 08/04  02:00:00,214.650716211,33.2093145482,111.728318787,0.0,12.7620426787,28.1191506574,82.9407927957,0.0362915123049,3.33212,79.5723812834
 08/04  03:00:00,197.618525784,32.9458720265,95.4767896375,0.0,12.7620426787,28.1191506574,78.4116643569,0.352124426349,3.33212,74.7274199305
 08/04  04:00:00,212.504125648,33.7361995916,101.565063743,0.0,12.7620426787,28.1191506574,105.094474071,0.361780633971,3.33212,101.400573437
 08/04  05:00:00,242.224811458,33.9996421133,106.231530839,0.0,25.5240853573,30.610668775,187.376519447,0.251899467276,8.3303,178.79431998
 08/04  06:00:00,330.962502289,33.9996421133,110.827831894,0.0,51.0481707146,78.1489452969,322.913280454,0.14517984824,16.6606,306.107500606
 08/04  07:00:00,411.305136118,35.9111867813,129.667975498,0.0,64.3609230253,109.708623606,451.528703992,17.1623616646,24.9909,409.375442327
 08/04  08:00:00,370.599008743,35.7549574329,131.766632009,0.0,51.0481707146,80.7689615957,358.703057385,6.85959238155,33.3212,318.522265003
 08/04  09:00:00,340.917425002,36.1746473761,130.797007816,0.0,51.0481707146,71.0224615957,303.763043355,0.0,66.8089,236.954143355
 08/04  10:00:00,295.073235157,36.3590105131,133.491571439,0.0,32.1804615127,65.7244621605,273.653452045,0.0,83.4695,190.183952045
 08/04  11:00:00,299.427528916,36.4416735343,137.107725181,0.0,32.1804615127,65.7244621605,227.07995786,0.0,83.4695,143.61045786
 08/04  12:00:00,297.353796783,36.5051075811,135.683354694,0.0,32.1804615127,65.7244621605,222.047902725,0.0,83.4695,138.578402725
 08/04  13:00:00,284.826201518,36.426051756,132.94027062,0.0,32.1804615127,55.9779621605,220.165933719,0.0,75.1392,145.026733719
 08/04  14:00:00,284.150112123,36.4316457206,132.249219084,0.0,32.1804615127,55.9779621605,205.05347002,0.0,66.8089,138.24457002
 08/04  15:00:00,285.737279229,36.4752283331,133.796401132,0.0,32.1804615127,55.9779621605,213.395191521,0.0,75.1392,138.255991521
 08/04  16:00:00,314.894000703,36.6201888011,133.559077013,0.0,32.1804615127,60.9114621605,193.387509132,0.0,91.7998,101.587709132
 08/04  17:00:00,347.404530916,36.0435692588,131.616807217,0.0,32.1804615127,77.5397301883,216.90820406,5.821628978,49.9818,161.104775082
 08/04  18:00:00,398.71818175,36.1307336685,128.90824148,0.0,77.122965704,86.2600435998,340.60193675,9.53565384254,49.9818,281.084482907
 08/04  19:00:00,405.234100042,36.1955668408,128.185282728,0.0,102.647051061,80.1663183927,250.873442031,10.5587850724,33.3212,206.993456959
 08/04  20:00:00,446.823232621,36.1337999433,127.751194784,0.0,115.40909374,92.7192997104,256.55799892,11.26196029,33.3212,211.97483863
 08/04  21:00:00,422.181095928,36.1856181961,126.636997307,0.0,102.647051061,94.1340635361,345.278995858,11.8870796424,24.9909,308.401016216
 08/04  22:00:00,357.715997059,36.1955539154,128.336090235,0.0,77.122965704,65.871452062,256.181981273,12.5118405763,16.6606,227.009540696
 08/04  23:00:00,292.364178287,36.0772705638,131.134261717,0.0,38.286128036,48.4199368926,151.705265908,13.1360862323,8.3303,130.238879675
 08/04  24:00:00,246.360077373,33.6835110873,126.971048218,0.0,25.5240853573,30.610668775,104.829101987,0.0934613574809,3.33212,101.40352063
 08/05  01:00:00,245.387534143,33.7361995916,123.771055549,0.0,27.7269238854,30.610668775,83.8550930444,0.292792687773,3.33212,80.2301803566
 08/05  02:00:00,219.320477526,33.2093145482,116.326420166,0.0,12.7620426787,28.1191506574,77.4229396242,0.029423942823,3.33212,74.0613956813
 08/05  03:00:00,218.222373032,33.2093145482,115.249016135,0.0,12.7620426787,28.1191506574,83.616172515,0.0588481573219,3.33212,80.2252043577
 08/05  04:00:00,220.562745558,33.7361995916,109.965231374,0.0,12.7620426787,28.1191506574,105.105873799,0.378484157662,3.33212,101.395269641
 08/05  05:00:00,226.962578215,33.7361995916,107.002700697,0.0,12.7620426787,28.1191506574,139.130302998,0.565463011977,8.3303,130.234539986
 08/05  06:00:00,301.032285763,33.9996421133,113.651003693,0.0,42.6918050922,54.3732441037,196.253088918,0.154057348612,16.6606,179.43843157
 08/05  07:00:00,363.697942926,35.9571453353,128.675922097,0.0,42.6918050922,86.1019271793,348.212264344,17.229936158,24.9909,305.991428186
 08/05  08:00:00,402.748021007,35.8333316643,126.774177805,0.0,57.6566862989,112.030105488,480.095175344,6.93907024633,33.3212,439.834905098
 08/05  09:00:00,356.103645374,36.1736951454,126.638512167,0.0,57.6566862989,83.6599452969,384.719880418,0.0,66.8089,317.910980418
 08/05  10:00:00,302.440832326,36.3703291439,127.019481392,0.0,42.6918050922,68.9656133826,320.367261163,0.0,83.4695,236.897761163
 08/05  11:00:00,293.73642354,36.474998221,126.579128005,0.0,34.9340096728,67.7198543238,279.221822255,0.0,83.4695,195.752322255
 08/05  12:00:00,294.090217025,36.5469177151,127.62780835,0.0,34.9340096728,67.7198543238,222.374818256,0.0,83.4695,138.905318256
 08/05  13:00:00,286.575144068,36.4651926438,129.891270872,0.0,34.9340096728,57.9733543238,220.489422315,0.0,75.1392,145.350222315
 08/05  14:00:00,288.87548861,36.4336705029,132.20320636,0.0,34.9340096728,57.9733543238,205.378641766,0.0,66.8089,138.569741766
 08/05  15:00:00,286.897256834,36.4663416626,130.236028371,0.0,34.9340096728,57.9733543238,216.598329932,0.0,75.1392,141.459129932
 08/05  16:00:00,318.25531029,36.2994869219,132.559987706,0.0,34.9340096728,62.9068543238,197.080326127,0.0,91.7998,105.280526127
 08/05  17:00:00,347.844973996,35.8951771179,134.869177609,0.0,34.9340096728,72.2186844194,186.755978471,6.10900200873,49.9818,130.665176463
 08/05  18:00:00,410.812976928,36.1093922672,131.308016896,0.0,87.0357390804,86.2600435998,221.452659813,9.75748562713,49.9818,161.713374186
 08/05  19:00:00,404.765875426,35.8858065116,130.684084449,0.0,102.000620287,77.6748002752,250.904884261,10.8944565344,33.3212,206.689227727
 08/05  20:00:00,431.868569707,35.8172007169,129.838812783,0.0,102.000620287,88.9820225341,256.712424589,11.6502560136,33.3212,211.740968576
 08/05  21:00:00,421.233366945,35.8712791314,128.912782289,0.0,102.000620287,91.6425454185,245.865704342,12.3191720431,24.9909,208.555632299
 08/05  22:00:00,368.343257333,35.8113898939,129.366607658,0.0,87.0357390804,65.871452062,334.72300488,12.9354146266,16.6606,305.126990253
 08/05  23:00:00,296.437911071,35.7425557069,131.109215554,0.0,42.6918050922,48.4199368926,202.460121146,15.1365631903,8.3303,178.993257956
 08/05  24:00:00,233.775809402,33.2093145482,113.345394902,0.0,27.7269238854,30.610668775,104.747256813,0.0225309389478,3.33212,101.392605874
 08/06  01:00:00,232.61979541,32.6824295047,104.151042921,0.0,34.4311606118,33.1021868926,83.8170357816,0.173316290481,3.33212,80.3115994911
 08/06  02:00:00,217.828146345,33.2093145482,105.789086705,0.0,19.466279405,30.610668775,77.6100047528,0.154257686129,3.33212,74.1236270667
 08/06  03:00:00,187.523346721,31.6286594179,79.1669517727,0.0,19.466279405,30.610668775,83.8255439074,0.199319813579,3.33212,80.2941040939
 08/06  04:00:00,198.041947019,32.418986983,81.6305301642,0.0,19.466279405,30.610668775,104.703275276,0.0,3.33212,101.371155276
 08/06  05:00:00,220.464625042,33.2093145482,93.4839641349,0.0,19.466279405,30.610668775,138.990540229,0.279073339635,8.3303,130.38116689
 08/06  06:00:00,304.992134645,34.4738386524,118.296012627,0.0,42.6918050922,54.3732441037,202.434024031,0.292925924996,16.6606,185.480498106
 08/06  07:00:00,381.415473765,36.0457130487,138.49548909,0.0,49.3960418185,88.5934452969,348.533437507,17.3493213652,24.9909,306.193216142
 08/06  08:00:00,409.904757212,35.8511108749,134.292715816,0.0,57.6566862989,112.030105488,475.737315361,6.73147103463,33.3212,435.684644326
 08/06  09:00:00,355.997357512,36.2633991925,135.774548533,0.0,50.9524495726,81.1684271793,381.398852645,0.0,66.8089,314.589952645
 08/06  10:00:00,314.185595516,36.6101960584,138.54678223,0.0,42.6918050922,68.9656133826,328.045111723,0.0,83.4695,244.575611723
 08/06  11:00:00,310.775484914,36.5082863284,138.977384176,0.0,38.286128036,68.9656133826,272.193309184,0.0,83.4695,188.723809184
 08/06  12:00:00,307.998620657,36.5705368551,136.913650795,0.0,38.286128036,68.9656133826,228.643607333,0.0,83.4695,145.174107333
 08/06  13:00:00,291.620400369,36.448912009,139.57365228,0.0,31.5818913096,56.727595265,213.712050353,0.0,75.1392,138.572850353
 08/06  14:00:00,292.707274135,36.4358681524,140.656561733,0.0,31.5818913096,56.727595265,205.023370229,0.0,66.8089,138.214470229
 08/06  15:00:00,289.44757803,36.4619027308,137.38396328,0.0,31.5818913096,56.727595265,213.350432492,0.0,75.1392,138.211232492
 08/06  16:00:00,316.857320133,36.342303617,135.663197621,0.0,31.5818913096,61.661095265,199.723668069,0.0,91.7998,107.923868069
 08/06  17:00:00,343.394760337,35.8936179437,134.960609986,0.0,31.5818913096,70.9729253606,186.594482031,5.93830197434,49.9818,130.674380057
 08/06  18:00:00,402.184496422,35.9693661405,131.995739462,0.0,80.3315023541,83.7685254822,214.367607203,9.67455298618,49.9818,154.711254216
 08/06  19:00:00,402.262849042,35.9704992407,128.020335337,0.0,102.000620287,77.6748002752,256.301658171,10.7261660091,33.3212,212.254292162
 08/06  20:00:00,436.950320392,35.917707856,125.526897584,0.0,108.704857014,91.4735406516,248.789967142,11.3961514548,33.3212,204.072615687
 08/06  21:00:00,407.52644797,36.0940562307,124.163357351,0.0,95.2963835608,89.1510273009,246.51479153,12.0224885952,24.9909,209.501402935
 08/06  22:00:00,360.957919492,35.9985203939,130.981127709,0.0,80.3315023541,63.3799339444,332.4620508,12.6483878011,16.6606,303.153062998
 08/06  23:00:00,306.2532806,35.9086567808,140.948323328,0.0,42.6918050922,48.4199368926,195.492862057,13.9173443494,8.3303,173.245217708
 08/06  24:00:00,246.018718263,33.3673800612,116.306172635,0.0,34.4311606118,33.1021868926,111.187516458,0.0121467462876,3.33212,107.843249712
 08/07  01:00:00,223.845228695,33.4727570699,113.016844632,0.0,19.418418834,29.3649097162,77.5587394447,0.175261486206,3.33212,74.0513579585
 08/07  02:00:00,217.483028804,33.7361995916,114.499630451,0.0,12.7620426787,28.1191506574,83.8696944777,0.326814432831,3.33212,80.2107600449
 08/07  03:00:00,199.948790868,33.2093145482,98.3711836269,0.0,12.7620426787,28.1191506574,77.4416600744,0.060749601036,3.33212,74.0487904734
 08/07  04:00:00,196.106969974,32.9458720265,88.6868193744,0.0,12.7620426787,28.1191506574,105.092255997,0.386871409312,3.33212,101.373264587
 08/07  05:00:00,242.895995231,33.9996421133,109.088544674,0.0,25.5240853573,30.610668775,187.31143367,0.2533695571,8.3303,178.727764113
 08/07  06:00:00,346.056415124,34.7899696785,127.087809934,0.0,51.0481707146,78.1489452969,322.630487765,0.152718787469,16.6606,305.817168978
 08/07  07:00:00,417.220959558,35.7415560162,139.196814392,0.0,64.3609230253,109.708623606,451.661095588,17.8659561796,24.9909,408.804239408
 08/07  08:00:00,377.233801685,35.730246291,141.123350947,0.0,51.0481707146,80.7689615957,357.560748074,7.05995526724,33.3212,317.179592807
 08/07  09:00:00,351.510291941,36.1696058091,142.648802336,0.0,51.0481707146,71.0224615957,304.554561682,0.0,66.8089,237.745661682
 08/07  10:00:00,306.169533325,36.3450693967,145.412468623,0.0,32.1804615127,65.7244621605,271.679417227,0.0,83.4695,188.209917227
 08/07  11:00:00,306.228762148,36.4304429756,144.645104722,0.0,32.1804615127,65.7244621605,228.799639468,0.0,83.4695,145.330139468
 08/07  12:00:00,304.085402655,36.4841318372,142.697292696,0.0,32.1804615127,65.7244621605,222.017827309,0.0,83.4695,138.548327309
 08/07  13:00:00,295.314193396,36.4053477027,143.624008236,0.0,32.1804615127,55.9779621605,213.512176644,0.0,75.1392,138.372976644
 08/07  14:00:00,297.128828112,36.4280213172,145.627391825,0.0,32.1804615127,55.9779621605,205.035923568,0.0,66.8089,138.227023568
 08/07  15:00:00,297.080605985,36.4606938477,145.800596437,0.0,32.1804615127,55.9779621605,213.37262144,0.0,75.1392,138.23342144
 08/07  16:00:00,326.210830039,36.5075640957,145.399317633,0.0,32.1804615127,60.9114621605,199.724424733,0.0,91.7998,107.924624733
 08/07  17:00:00,361.298483917,35.970829039,145.930746892,0.0,32.1804615127,77.5397301883,210.18880415,5.87207186333,49.9818,154.334932287
 08/07  18:00:00,410.240271404,36.0690489773,140.62266254,0.0,77.122965704,86.2600435998,340.57636914,9.59853931833,49.9818,280.996029821
 08/07  19:00:00,414.880006539,36.1252516741,134.540697035,0.0,102.647051061,80.1663183927,258.096756131,10.720635899,33.3212,214.054920232
 08/07  20:00:00,452.102435921,36.0782763859,132.554671039,0.0,115.40909374,92.7192997104,251.107160245,11.4085836902,33.3212,206.377376555
 08/07  21:00:00,424.788509968,36.1443567378,128.869358599,0.0,102.647051061,94.1340635361,343.284717809,12.0354466665,24.9909,306.258371143
 08/07  22:00:00,357.533935602,36.1634150159,128.175833615,0.0,77.122965704,65.871452062,262.370309922,12.6618479309,16.6606,233.047861991
 08/07  23:00:00,290.701187923,36.050859561,129.489868751,0.0,38.286128036,48.4199368926,146.339183429,13.2876266382,8.3303,124.721256791
 08/07  24:00:00,258.016813003,33.6835110873,138.569220435,0.0,25.5240853573,30.610668775,109.013694155,0.0937953051466,3.33212,105.58777885
 08/08  01:00:00,250.794452348,33.7361995916,138.618665794,0.0,19.418418834,29.3649097162,79.7440721679,0.301076137455,3.33212,76.1108760305
 08/08  02:00:00,238.488097095,33.2093145482,135.281646264,0.0,12.7620426787,28.1191506574,82.615800417,0.0330030640219,3.33212,79.2506773529
 08/08  03:00:00,237.669062723,33.2093145482,134.466514212,0.0,12.7620426787,28.1191506574,78.4086626242,0.0625324191525,3.33212,75.0140102051
 08/08  04:00:00,246.159285183,33.9996421133,133.8419781,0.0,12.7620426787,28.1191506574,104.909384738,0.203232950231,3.33212,101.374031788
 08/08  05:00:00,274.483792116,34.1577076263,137.064424276,0.0,25.5240853573,30.610668775,187.068199379,0.0469004586606,8.3303,178.69099892
 08/08  06:00:00,360.573949365,33.8415766003,139.902215389,0.0,51.0481707146,78.1489452969,322.741618781,0.323097558198,16.6606,305.757921223
 08/08  07:00:00,403.397871602,35.7608202939,121.863073251,0.0,64.3609230253,109.708623606,451.571571735,17.9035729109,24.9909,408.677098824
 08/08  08:00:00,362.444903087,35.6603745657,123.734243289,0.0,51.0481707146,80.7689615957,352.203808603,7.0751840592,33.3212,311.807424544
 08/08  09:00:00,332.023944686,36.1650269273,121.951184945,0.0,51.0481707146,71.0224615957,309.284885086,0.0,66.8089,242.475985086
 08/08  10:00:00,283.178149019,36.2523620628,121.738949914,0.0,32.1804615127,65.7244621605,271.684640023,0.0,83.4695,188.215140023
 08/08  11:00:00,284.610835597,36.3278834181,122.417256548,0.0,32.1804615127,65.7244621605,228.583767926,0.0,83.4695,145.114267926
 08/08  12:00:00,285.765123757,36.3875159896,124.231706259,0.0,32.1804615127,65.7244621605,222.201463946,0.0,83.4695,138.731963946
 08/08  13:00:00,277.067240624,36.37538134,125.262681093,0.0,32.1804615127,55.9779621605,213.510430419,0.0,75.1392,138.371230419
 08/08  14:00:00,275.582863635,36.4056632461,123.735561884,0.0,32.1804615127,55.9779621605,204.995699256,0.0,66.8089,138.186799256
 08/08  15:00:00,274.271021875,36.4341462774,122.40018238,0.0,32.1804615127,55.9779621605,213.33167124,0.0,75.1392,138.19247124
 08/08  16:00:00,303.999759262,36.2599378723,123.037838498,0.0,32.1804615127,60.9114621605,199.711714621,0.0,91.7998,107.911914621
 08/08  17:00:00,341.437609735,35.7722094718,125.915996044,0.0,32.1804615127,77.5397301883,210.896711602,6.57746360936,49.9818,154.337447992
 08/08  18:00:00,395.596960424,35.8787832815,126.015354715,0.0,77.122965704,86.2600435998,341.160298743,10.310774996,49.9818,280.867723747
 08/08  19:00:00,403.420281166,35.9230311693,123.828488417,0.0,102.647051061,80.1663183927,255.573605149,11.2988774985,33.3212,210.953527651
 08/08  20:00:00,441.049560922,35.9120630109,122.183177646,0.0,115.40909374,92.7192997104,254.734370861,12.0433896707,33.3212,209.36978119
 08/08  21:00:00,415.758848336,35.9952290892,120.395863613,0.0,102.647051061,94.1340635361,343.826652531,12.6440337457,24.9909,306.191718786
 08/08  22:00:00,350.886938704,36.0533115877,121.639991524,0.0,77.122965704,65.871452062,256.675933175,13.1832961145,16.6606,226.832037061
 08/08  23:00:00,286.514074266,35.9686661809,125.391713016,0.0,38.286128036,48.4199368926,153.273094645,14.7522920449,8.3303,130.1905026
 08/08  24:00:00,253.511015894,33.2093145482,135.008978333,0.0,25.5240853573,30.610668775,104.735321619,0.034763027873,3.33212,101.368438591
 08/09  01:00:00,233.218769029,33.4727570699,121.73998122,0.0,19.418418834,29.3649097162,84.1565795019,0.606919976138,3.33212,80.2175395258
 08/09  02:00:00,218.747488924,33.7361995916,115.110706651,0.0,12.7620426787,28.1191506574,77.875532581,0.501926059132,3.33212,74.0414865218
 08/09  03:00:00,213.977365536,33.7361995916,111.356227102,0.0,12.7620426787,28.1191506574,83.966694629,0.42662698101,3.33212,80.207947648
 08/09  04:00:00,196.448070149,32.9458720265,89.1271793523,0.0,12.7620426787,28.1191506574,105.150732919,0.458508008995,3.33212,101.36010491
 08/09  05:00:00,228.150066775,33.2093145482,95.8023462385,0.0,25.5240853573,30.610668775,187.18708487,0.187751258123,8.3303,178.669033612
 08/09  06:00:00,346.922798953,34.7899696785,128.343154144,0.0,51.0481707146,78.1489452969,322.751319386,0.396373741651,16.6606,305.694345644
 08/09  07:00:00,418.412696225,35.7198845075,141.346046814,0.0,64.3609230253,109.708623606,447.952991545,17.9996305244,24.9909,404.962461021
 08/09  08:00:00,377.619340904,35.6918824935,142.592910688,0.0,51.0481707146,80.7689615957,353.722925157,7.36738605188,33.3212,313.034339105
 08/09  09:00:00,351.626469619,36.1599682101,143.281725069,0.0,51.0481707146,71.0224615957,310.938440005,0.0,66.8089,244.129540005
 08/09  10:00:00,305.712451257,36.3075625469,144.711534375,0.0,32.1804615127,65.7244621605,271.666071184,0.0,83.4695,188.196571184
 08/09  11:00:00,307.701692688,36.3931593979,145.512039427,0.0,32.1804615127,65.7244621605,222.161634034,0.0,83.4695,138.692134034
 08/09  12:00:00,307.32853828,36.4516869602,145.787529221,0.0,32.1804615127,65.7244621605,228.596799217,0.0,83.4695,145.127299217
 08/09  13:00:00,298.238343629,36.3967392657,146.789570415,0.0,32.1804615127,55.9779621605,213.497615838,0.0,75.1392,138.358415838
 08/09  14:00:00,296.430819971,36.4297796944,146.570603363,0.0,32.1804615127,55.9779621605,205.018778035,0.0,66.8089,138.209878035
 08/09  15:00:00,295.817722596,36.4619665947,145.87487427,0.0,32.1804615127,55.9779621605,213.3530272,0.0,75.1392,138.2138272
 08/09  16:00:00,324.944590156,36.3775121472,145.763176442,0.0,32.1804615127,60.9114621605,193.350255874,0.0,91.7998,101.550455874
 08/09  17:00:00,359.605026519,35.8643298378,145.8829834,0.0,32.1804615127,77.5397301883,217.153290486,6.15492092437,49.9818,161.016569562
 08/09  18:00:00,411.483252229,35.9599157121,143.7159379,0.0,77.122965704,86.2600435998,340.611088433,9.89277855951,49.9818,280.736509874
 08/09  19:00:00,421.323858915,35.9808586583,143.402845935,0.0,102.647051061,80.1663183927,251.088208877,10.9165109,33.3212,206.850497978
 08/09  20:00:00,459.477831806,35.9431640813,142.759092658,0.0,115.40909374,92.7192997104,251.262465783,11.6356439427,33.3212,206.30562184
 08/09  21:00:00,432.870465397,36.0076739436,139.616475593,0.0,102.647051061,94.1340635361,343.371074636,12.2630853816,24.9909,306.117089254
 08/09  22:00:00,370.49860871,36.0384136457,142.256261198,0.0,77.122965704,65.871452062,263.683138767,12.8899765211,16.6606,234.132562246
 08/09  23:00:00,304.506547311,35.9367367677,145.861310216,0.0,38.286128036,48.4199368926,153.420426857,14.9012911055,8.3303,130.188835752
 08/09  24:00:00,207.081439352,33.2093145482,90.880148083,0.0,25.5240853573,30.610668775,104.709237739,0.013917769318,3.33212,101.36319997
 08/10  01:00:00,202.666737125,33.2093145482,94.3307029238,0.0,19.418418834,29.3649097162,82.83908655,5.47184769751,3.33212,74.0351188525
 08/10  02:00:00,170.158798306,32.418986983,71.0851387058,0.0,12.7620426787,28.1191506574,111.640684922,28.1056586325,3.33212,80.2029062894
 08/10  03:00:00,166.310849151,32.418986983,67.3357909691,0.0,12.7620426787,28.1191506574,122.666870517,45.2965588088,3.33212,74.0381917078
 08/10  04:00:00,182.631931365,32.8141507656,76.6395805863,0.0,12.7620426787,28.1191506574,144.063729332,35.3831419764,3.33212,105.348467356
 08/10  05:00:00,219.244300381,32.8141507656,85.5012315002,0.0,25.5240853573,30.610668775,207.602178566,24.9363975,8.3303,174.335481066
 08/10  06:00:00,345.489835261,34.7899696785,128.115245472,0.0,51.0481707146,78.1489452969,346.111423029,23.8245389027,16.6606,305.626284127
 08/10  07:00:00,417.525338334,35.6173738629,141.597076759,0.0,64.3609230253,109.708623606,455.117634892,21.7204081054,24.9909,408.406326786
 08/10  08:00:00,377.747707267,35.5818009774,143.92978769,0.0,51.0481707146,80.7689615957,355.615424218,6.02572888922,33.3212,316.268495329
 08/10  09:00:00,351.146902316,36.167803201,144.048842873,0.0,51.0481707146,71.0224615957,305.09537893,0.0,66.8089,238.28647893
 08/10  10:00:00,304.922799628,36.2607820788,145.591231669,0.0,32.1804615127,65.7244621605,271.621006558,0.0,83.4695,188.151506558
 08/10  11:00:00,306.324573791,36.337708952,146.041352358,0.0,32.1804615127,65.7244621605,228.767171369,0.0,83.4695,145.297671369
 08/10  12:00:00,305.322583325,36.4010693381,145.320686415,0.0,32.1804615127,65.7244621605,221.991224923,0.0,83.4695,138.521724923
 08/10  13:00:00,296.11351323,36.3870679861,145.081336203,0.0,32.1804615127,55.9779621605,213.477462822,0.0,75.1392,138.338262822
 08/10  14:00:00,296.834783539,36.4203345459,145.315583135,0.0,32.1804615127,55.9779621605,204.984112343,0.0,66.8089,138.175212343
 08/10  15:00:00,297.081492572,36.4534595925,145.266690526,0.0,32.1804615127,55.9779621605,213.318179343,0.0,75.1392,138.178979343
 08/10  16:00:00,326.510263926,36.3091067643,145.954509721,0.0,32.1804615127,60.9114621605,199.702411385,0.0,91.7998,107.902611385
 08/10  17:00:00,360.443300504,35.8004011041,146.295463214,0.0,32.1804615127,77.5397301883,209.747827479,5.45613138784,49.9818,154.309896091
 08/10  18:00:00,412.078268383,35.8989159313,144.062106437,0.0,77.122965704,86.2600435998,339.423661547,8.6765407311,49.9818,280.765320816
 08/10  19:00:00,421.74463559,35.9214661917,143.297902493,0.0,102.647051061,80.1663183927,252.030444542,9.62021382597,33.3212,209.089030716
 08/10  20:00:00,459.220958846,35.890426287,141.341029447,0.0,115.40909374,92.7192997104,254.589730259,10.2838448781,33.3212,210.984685381
 08/10  21:00:00,433.542481314,35.9548806254,138.927433414,0.0,102.647051061,94.1340635361,342.061675419,10.8379500316,24.9909,306.232825388
 08/10  22:00:00,366.207314367,36.0119353935,137.638944908,0.0,77.122965704,65.871452062,254.74725945,11.3192951691,16.6606,226.767364281
 08/10  23:00:00,300.108926372,35.9288482723,139.724160282,0.0,38.286128036,48.4199368926,151.851903839,13.3457348538,8.3303,130.175868985
 08/10  24:00:00,223.134702303,33.2093145482,105.252123983,0.0,25.5240853573,30.610668775,104.716652402,0.0196119628169,3.33212,101.364920439
 08/11  01:00:00,216.359378374,33.2093145482,105.648874846,0.0,19.418418834,29.3649097162,83.6336903556,0.092026912094,3.33212,80.2095434435
 08/11  02:00:00,210.331247362,33.2093145482,107.458824812,0.0,12.7620426787,28.1191506574,77.475247909,0.105607767757,3.33212,74.0375201412
 08/11  03:00:00,212.427596796,33.4727570699,109.109621306,0.0,12.7620426787,28.1191506574,84.1539147293,0.616736363601,3.33212,80.2050583657
 08/11  04:00:00,221.097858176,33.7361995916,109.754172128,0.0,12.7620426787,28.1191506574,105.189155707,0.496112440564,3.33212,101.360923267
 08/11  05:00:00,254.006135976,33.9996421133,114.436001714,0.0,25.5240853573,30.610668775,187.136042555,0.153939254996,8.3303,178.6518033
 08/11  06:00:00,335.73820765,33.6835110873,115.70147135,0.0,51.0481707146,78.1489452969,322.074975201,0.316955034048,16.6606,305.097420167
 08/11  07:00:00,409.997331383,35.744661815,128.506887028,0.0,64.3609230253,109.708623606,441.475576747,15.7762807997,24.9909,400.708395947
 08/11  08:00:00,368.061193593,35.6597830217,129.359515827,0.0,51.0481707146,80.7689615957,356.646449213,6.34885643209,33.3212,316.976392781
 08/11  09:00:00,337.696349347,36.1556482847,127.653303167,0.0,51.0481707146,71.0224615957,306.86637951,0.0,66.8089,240.05747951
 08/11  10:00:00,289.092447326,36.2441425443,127.688782912,0.0,32.1804615127,65.7244621605,275.390034117,0.0,83.4695,191.920534117
 08/11  11:00:00,289.58831787,36.3156161901,127.469967047,0.0,32.1804615127,65.7244621605,222.157650492,0.00965848357828,83.4695,138.678492008
 08/11  12:00:00,288.86319871,36.3705477762,127.406736042,0.0,32.1804615127,65.7244621605,222.103796288,0.0623418082384,83.4695,138.571954479
 08/11  13:00:00,278.825535698,36.3682049448,127.097353523,0.0,32.1804615127,55.9779621605,220.176036886,0.161921031228,75.1392,144.874915854
 08/11  14:00:00,279.142491662,36.3978425443,127.38163277,0.0,32.1804615127,55.9779621605,205.517859561,0.544839574592,66.8089,138.164119987
 08/11  15:00:00,278.312135703,36.4252121428,126.532485357,0.0,32.1804615127,55.9779621605,214.475772735,1.1693824441,75.1392,138.167190291
 08/11  16:00:00,307.172822565,36.1941114121,126.357853482,0.0,32.1804615127,60.9114621605,193.353329429,0.0,91.7998,101.553529429
 08/11  17:00:00,342.632074806,35.6949458328,127.278056036,0.0,32.1804615127,77.5397301883,210.200656868,5.94478897911,49.9818,154.274067889
 08/11  18:00:00,394.88618459,35.7505529874,125.529495017,0.0,77.122965704,86.2600435998,341.502792316,9.21957727409,49.9818,282.301415042
 08/11  19:00:00,403.934064374,35.7797216805,124.559718413,0.0,102.647051061,80.1663183927,256.077954148,10.1569230728,33.3212,212.599831076
 08/11  20:00:00,442.676924649,35.7841523347,123.986504211,0.0,115.40909374,92.7192997104,250.349181414,10.7473395184,33.3212,206.280641896
 08/11  21:00:00,416.930788119,35.8637213417,121.725160807,0.0,102.647051061,94.1340635361,342.327061881,11.3169844841,24.9909,306.019177397
 08/11  22:00:00,352.325095142,35.9329036698,123.228319012,0.0,77.122965704,65.871452062,257.886801773,11.8504477996,16.6606,229.375753973
 08/11  23:00:00,287.270803398,35.883728157,126.259720311,0.0,38.286128036,48.4199368926,152.428055899,16.2602487775,8.3303,127.837507121
 08/11  24:00:00,242.184002878,33.0117326569,124.259713973,0.0,25.5240853573,30.610668775,104.750076904,0.0652722693113,3.33212,101.352684635
 08/12  01:00:00,240.127064656,32.8141507656,120.443153031,0.0,27.7269238854,30.610668775,84.2786610573,0.748765533809,3.33212,80.1977755235
 08/12  02:00:00,218.895111548,33.2093145482,115.947934258,0.0,12.7620426787,28.1191506574,77.4869784656,0.116739870768,3.33212,74.0381185948
 08/12  03:00:00,222.776434436,33.4727570699,119.246046365,0.0,12.7620426787,28.1191506574,84.1261089859,0.595273020917,3.33212,80.198715965
 08/12  04:00:00,229.615552953,33.7361995916,118.856021121,0.0,12.7620426787,28.1191506574,105.177412601,0.501890244521,3.33212,101.343402356
 08/12  05:00:00,245.320507065,33.9996421133,121.794239319,0.0,12.7620426787,28.1191506574,138.641281368,0.139829657626,8.3303,130.17115171
 08/12  06:00:00,306.154176988,33.6835110873,119.28812641,0.0,42.6918050922,54.3732441037,196.316244993,0.356507989704,16.6606,179.299137003
 08/12  07:00:00,361.153609793,35.7951279615,126.309204128,0.0,42.6918050922,86.1019271793,346.837859811,16.2956067942,24.9909,305.551353017
 08/12  08:00:00,399.421549734,35.7687222086,123.525706003,0.0,57.6566862989,112.030105488,478.704491953,6.62259770142,33.3212,438.760694252
 08/12  09:00:00,351.59842706,36.1503288959,122.169904483,0.0,57.6566862989,83.6599452969,376.074700164,0.0,66.8089,309.265800164
 08/12  10:00:00,298.546435887,36.3378041048,123.165805038,0.0,42.6918050922,68.9656133826,327.52531423,0.0,83.4695,244.05581423
 08/12  11:00:00,290.604620394,36.4397568898,123.491937915,0.0,34.9340096728,67.7198543238,272.083059366,0.0,83.4695,188.613559366
 08/12  12:00:00,289.1279582,36.5089590768,122.722360948,0.0,34.9340096728,67.7198543238,228.921785754,0.0,83.4695,145.452285754
 08/12  13:00:00,278.911598786,36.4292578813,122.2940549,0.0,34.9340096728,57.9733543238,213.804433002,0.0,75.1392,138.665233002
 08/12  14:00:00,279.450975693,36.4129837361,122.827030306,0.0,34.9340096728,57.9733543238,205.312195809,0.0,66.8089,138.503295809
 08/12  15:00:00,283.262733328,36.4574423061,126.58425614,0.0,34.9340096728,57.9733543238,220.237452913,0.0,75.1392,145.098252913
 08/12  16:00:00,318.999208944,36.3390947104,133.177562893,0.0,34.9340096728,62.9068543238,193.468655823,0.0151891451852,91.7998,101.653666678
 08/12  17:00:00,348.092441221,36.014607354,134.899940992,0.0,34.9340096728,72.2186844194,186.529933663,5.67503314459,49.9818,130.873100518
 08/12  18:00:00,403.952826676,36.2334834309,124.256202653,0.0,87.0357390804,86.2600435998,220.309542087,8.97947215223,49.9818,161.348269935
 08/12  19:00:00,396.221752419,35.9922978524,119.198918376,0.0,102.000620287,77.6748002752,249.812221954,9.97571184165,33.3212,206.515310112
 08/12  20:00:00,422.059310867,35.9146212006,119.865836923,0.0,102.000620287,88.9820225341,250.700317631,10.6423606686,33.3212,206.736756962
 08/12  21:00:00,411.91689983,35.9700309057,119.453722429,0.0,102.000620287,91.6425454185,249.388066322,11.2180880669,24.9909,213.179078255
 08/12  22:00:00,358.182249187,35.8812425529,119.102549826,0.0,87.0357390804,65.871452062,328.277574084,11.7877819594,16.6606,299.829192124
 08/12  23:00:00,285.976993222,35.803809599,120.54284519,0.0,42.6918050922,48.4199368926,198.796209874,14.3473351871,8.3303,176.118574687
 08/12  24:00:00,260.829322019,33.5254455742,139.489621992,0.0,27.7269238854,30.610668775,111.012232693,0.0,3.33212,107.680112693
 08/13  01:00:00,268.539822772,33.7361995916,137.569264793,0.0,34.4311606118,33.1021868926,77.7035692939,0.254048984013,3.33212,74.1174003099
 08/13  02:00:00,251.502161162,32.418986983,140.598466006,0.0,19.466279405,30.610668775,83.8113415725,0.194833227241,3.33212,80.2843883452
 08/13  03:00:00,249.455877253,32.418986983,138.587185277,0.0,19.466279405,30.610668775,83.8485530472,0.222900047848,3.33212,80.2935329993
 08/13  04:00:00,255.991225336,32.8141507656,137.665345534,0.0,19.466279405,30.610668775,105.432488745,0.748256858375,3.33212,101.352111887
 08/13  05:00:00,267.011050045,33.2093145482,135.648652422,0.0,19.466279405,30.610668775,138.861706507,0.202669089337,8.3303,130.328737418
 08/13  06:00:00,324.813339079,34.7899696785,135.540609437,0.0,42.6918050922,54.3732441037,196.526605103,0.130960582772,16.6606,179.73504452
 08/13  07:00:00,364.386849327,36.0720267184,119.989823156,0.0,49.3960418185,88.5934452969,346.395734857,15.8758767739,24.9909,305.528958083
 08/13  08:00:00,393.059995386,35.8499562853,117.078493717,0.0,57.6566862989,112.030105488,478.244726181,6.23267129834,33.3212,438.690854882
 08/13  09:00:00,336.455389082,36.2764101763,116.193835818,0.0,50.9524495726,81.1684271793,378.021527922,0.0,66.8089,311.212627922
 08/13  10:00:00,292.104752787,36.6467939801,116.517330969,0.0,42.6918050922,68.9656133826,326.442708872,0.0,83.4695,242.973208872
 08/13  11:00:00,289.964044591,36.5276155462,118.253767931,0.0,38.286128036,68.9656133826,272.070270513,0.0,83.4695,188.600770513
 08/13  12:00:00,289.36516479,36.6120007257,118.443024213,0.0,38.286128036,68.9656133826,228.576946236,0.0,83.4695,145.107446236
 08/13  13:00:00,268.991115497,36.4436113099,117.359532324,0.0,31.5818913096,56.727595265,213.65414141,0.0,75.1392,138.51494141
 08/13  14:00:00,268.053655492,36.4221149816,116.445126885,0.0,31.5818913096,56.727595265,204.98544766,0.0,66.8089,138.17654766
 08/13  15:00:00,267.123142898,36.4481731596,115.831340192,0.0,31.5818913096,56.727595265,213.308769729,0.0,75.1392,138.169569729
 08/13  16:00:00,294.655990684,36.3036551306,114.295255907,0.0,31.5818913096,61.661095265,194.646951256,0.0,91.7998,102.847151256
 08/13  17:00:00,324.939266867,35.8128963009,116.881436152,0.0,31.5818913096,70.9729253606,191.421217709,5.64703209779,49.9818,135.792385611
 08/13  18:00:00,387.187755719,35.8744483331,117.228349037,0.0,80.3315023541,83.7685254822,213.692022951,9.03413942577,49.9818,154.676083525
 08/13  19:00:00,392.938643924,35.8769060912,116.131378124,0.0,102.000620287,77.6748002752,249.547333976,9.97967866049,33.3212,206.246455315
 08/13  20:00:00,427.536431865,35.8453439237,116.297353605,0.0,108.704857014,91.4735406516,249.65263853,10.5983594165,33.3212,205.733079113
 08/13  21:00:00,399.27184927,36.0127249185,116.10806203,0.0,95.2963835608,89.1510273009,242.418558272,11.1794598637,24.9909,206.248198409
 08/13  22:00:00,347.195627153,35.9512859643,117.327864579,0.0,80.3315023541,63.3799339444,333.069387826,11.7620660957,16.6606,304.64672173
 08/13  23:00:00,284.759061357,35.8950075173,119.225294728,0.0,42.6918050922,48.4199368926,200.107356442,13.3584202212,8.3303,178.41863622
 08/13  24:00:00,276.613099109,33.5254455742,145.973805214,0.0,34.4311606118,33.1021868926,104.816172758,0.0189386546678,3.33212,101.465114103
 08/14  01:00:00,257.048677486,33.7361995916,144.841475873,0.0,19.418418834,29.3649097162,77.7681087928,0.402069467771,3.33212,74.033919325
 08/14  02:00:00,245.463858943,33.9996421133,140.662909353,0.0,12.7620426787,28.1191506574,83.596473554,0.0599780170221,3.33212,80.204375537
 08/14  03:00:00,236.031929965,33.2093145482,132.865603016,0.0,12.7620426787,28.1191506574,77.4523561819,0.0836549230362,3.33212,74.0365812589
 08/14  04:00:00,241.589325137,33.5254455742,131.115194617,0.0,12.7620426787,28.1191506574,111.080343952,0.0773427524672,3.33212,107.6708812
 08/14  05:00:00,266.774010749,33.3673800612,129.066296094,0.0,25.5240853573,30.610668775,180.15478236,0.0489318228598,8.3303,171.775550537
 08/14  06:00:00,352.82620956,34.3157731394,132.211911541,0.0,51.0481707146,78.1489452969,322.490836188,0.315700728538,16.6606,305.51453546
 08/14  07:00:00,402.83236341,35.7609710665,122.546843768,0.0,64.3609230253,109.708623606,449.433228654,16.2823104587,24.9909,408.160018195
 08/14  08:00:00,361.452039885,35.6846118374,123.666199719,0.0,51.0481707146,80.7689615957,355.370866153,6.63284903698,33.3212,315.416817116
 08/14  09:00:00,332.728270025,36.157273492,122.656682399,0.0,51.0481707146,71.0224615957,305.68405859,0.0,66.8089,238.87515859
 08/14  10:00:00,284.713248984,36.2472103876,123.280851358,0.0,32.1804615127,65.7244621605,271.593837248,0.0,83.4695,188.124337248
 08/14  11:00:00,282.836678664,36.335536989,120.669523201,0.0,32.1804615127,65.7244621605,228.72230923,0.0137571785957,83.4695,145.239052051
 08/14  12:00:00,280.572560448,36.3913999378,119.067120164,0.0,32.1804615127,65.7244621605,222.072656295,0.0706208757446,83.4695,138.53253542
 08/14  13:00:00,271.404891039,36.3705581835,119.624031751,0.0,32.1804615127,55.9779621605,213.59506372,0.110060770035,75.1392,138.34580295
 08/14  14:00:00,271.725548535,36.401566253,119.894166439,0.0,32.1804615127,55.9779621605,205.101182719,0.132993724476,66.8089,138.159288995
 08/14  15:00:00,271.574172569,36.4304205506,119.715848946,0.0,32.1804615127,55.9779621605,213.359322014,0.0660397457412,75.1392,138.154082268
 08/14  16:00:00,300.625272947,36.2694761112,119.66601915,0.0,32.1804615127,60.9114621605,197.311322793,0.0,91.7998,105.511522793
 08/14  17:00:00,335.762966054,35.79451172,120.233438999,0.0,32.1804615127,77.5397301883,212.787447558,6.01687958792,49.9818,156.78876797
 08/14  18:00:00,387.870776405,35.9016555829,118.341983674,0.0,77.122965704,86.2600435998,340.027135198,9.42906469609,49.9818,280.616270502
 08/14  19:00:00,401.139865899,35.9144425181,121.053732824,0.0,102.647051061,80.1663183927,250.503673181,10.4088857175,33.3212,206.773587463
 08/14  20:00:00,443.494087784,35.889938743,124.194329433,0.0,115.40909374,92.7192997104,250.663784197,11.1052990897,33.3212,206.237285107
 08/14  21:00:00,416.455556755,35.958381531,120.76966935,0.0,102.647051061,94.1340635361,342.565711358,11.6363049291,24.9909,305.938506429
 08/14  22:00:00,350.979788046,36.0181726212,121.798672841,0.0,77.122965704,65.871452062,262.87309161,12.1763869029,16.6606,234.036104707
 08/14  23:00:00,286.314981568,35.9546646791,125.219666381,0.0,38.286128036,48.4199368926,152.566877212,15.1195893044,8.3303,129.116987907
 08/14  24:00:00,249.070405776,33.2093145482,130.620354283,0.0,25.5240853573,30.610668775,105.724550134,0.0287350309461,3.33212,102.363695103
 08/15  01:00:00,238.782853432,33.2093145482,127.704765157,0.0,19.418418834,29.3649097162,77.7696078655,0.404461607137,3.33212,74.0330262584
 08/15  02:00:00,226.750485669,33.7361995916,122.608258592,0.0,12.7620426787,28.1191506574,83.9819610521,0.44704430448,3.33212,80.2027967476
 08/15  03:00:00,225.584653174,33.7361995916,121.49001808,0.0,12.7620426787,28.1191506574,77.7371192742,0.379884434901,3.33212,74.0251148393
 08/15  04:00:00,225.851273002,33.2093145482,115.395708496,0.0,12.7620426787,28.1191506574,104.806573385,0.119765872632,3.33212,101.354687513
 08/15  05:00:00,257.359040582,33.3673800612,118.944056345,0.0,25.5240853573,30.610668775,187.114411679,0.143721612902,8.3303,178.640390066
 08/15  06:00:00,351.376954449,34.7899696785,128.927442797,0.0,51.0481707146,78.1489452969,322.390089156,0.233155360318,16.6606,305.496333795
 08/15  07:00:00,405.908250164,35.7149442614,124.452053425,0.0,64.3609230253,109.708623606,450.11515671,16.9472544814,24.9909,408.177002229
 08/15  08:00:00,365.189454799,35.63487967,126.515458038,0.0,51.0481707146,80.7689615957,349.921493053,6.89993897595,33.3212,309.700354077
 08/15  09:00:00,335.285371068,36.1476495902,125.24177167,0.0,51.0481707146,71.0224615957,310.846446483,0.0,66.8089,244.037546483
 08/15  10:00:00,287.053493624,36.2368875388,125.650183199,0.0,32.1804615127,65.7244621605,271.661975258,0.0398825509194,83.4695,188.152592707
 08/15  11:00:00,290.758919819,36.2924024499,128.677490555,0.0,32.1804615127,65.7244621605,222.937420588,0.807028500306,83.4695,138.660892087
 08/15  12:00:00,291.932029268,36.3610105998,130.481322422,0.0,32.1804615127,65.7244621605,229.163799775,0.599142571014,83.4695,145.095157204
 08/15  13:00:00,281.392933911,36.363684803,129.644748106,0.0,32.1804615127,55.9779621605,213.755475881,0.286326360381,75.1392,138.329949521
 08/15  14:00:00,282.006646847,36.3948607922,130.235094281,0.0,32.1804615127,55.9779621605,205.187983162,0.200416989325,66.8089,138.178666172
 08/15  15:00:00,283.780538867,36.423421326,131.989028651,0.0,32.1804615127,55.9779621605,213.624401319,0.305474128399,75.1392,138.179727191
 08/15  16:00:00,314.004740675,36.2181667136,133.162084206,0.0,32.1804615127,60.9114621605,193.32746982,0.0,91.7998,101.52766982
 08/15  17:00:00,349.258995279,35.7275720703,133.870607079,0.0,32.1804615127,77.5397301883,214.493332604,6.30952554377,49.9818,158.20200706
 08/15  18:00:00,401.429285538,35.8225882973,132.000318942,0.0,77.122965704,86.2600435998,343.540056881,9.73024503525,49.9818,283.828011845
 08/15  19:00:00,414.685341741,35.8518727823,132.459016093,0.0,102.647051061,80.1663183927,250.823632037,10.7121244933,33.3212,206.790307544
 08/15  20:00:00,451.518979909,35.8409883502,132.793591347,0.0,115.40909374,92.7192997104,250.891849375,11.3266629469,33.3212,206.243986429
 08/15  21:00:00,427.229267172,35.9085842467,132.068679179,0.0,102.647051061,94.1340635361,342.853503627,11.9182461083,24.9909,305.944357518
 08/15  22:00:00,363.046985843,35.967763944,134.307413323,0.0,77.122965704,65.871452062,262.190709386,12.4705131005,16.6606,233.059596285
