Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  23:00:00,297.453874352,35.9126212421,136.941256743,0.0,38.286128036,48.4199368926,149.724410392,16.8764038101,8.3303,124.517706582
 08/15  24:00:00,209.215604707,33.0117326569,91.9995279608,0.0,25.5240853573,30.610668775,104.746501521,0.0645518161193,3.33212,101.349829705
 08/16  01:00:00,213.080169407,33.2093145482,102.630553467,0.0,19.418418834,29.3649097162,83.6241841291,0.106512226381,3.33212,80.1855519027
 08/16  02:00:00,180.049971426,32.6824295047,79.079122567,0.0,12.7620426787,28.1191506574,77.5554899903,0.185597698559,3.33212,74.0377722917
 08/16  03:00:00,177.772829752,32.6824295047,76.8706548759,0.0,12.7620426787,28.1191506574,83.7286163175,0.199049714754,3.33212,80.1974466028
 08/16  04:00:00,194.475135428,33.2093145482,86.0041120758,0.0,12.7620426787,28.1191506574,105.168284305,0.49227778638,3.33212,101.343886519
 08/16  05:00:00,234.044808454,33.7361995916,97.1765333208,0.0,25.5240853573,30.610668775,187.514893259,0.545458854654,8.3303,178.639134404
 08/16  06:00:00,325.049886369,33.9996421133,106.32292358,0.0,51.0481707146,78.1489452969,322.338623921,0.159811364708,16.6606,305.518212557
 08/16  07:00:00,411.032627083,35.8096423837,131.006484964,0.0,64.3609230253,109.708623606,445.587182318,16.4589249266,24.9909,404.137357392
 08/16  08:00:00,371.370715888,35.6650023505,133.630008607,0.0,51.0481707146,80.7689615957,353.45469348,6.87662832184,33.3212,313.256865158
 08/16  09:00:00,342.397034343,36.1507987527,132.337005863,0.0,51.0481707146,71.0224615957,310.648516082,0.0,66.8089,243.839616082
 08/16  10:00:00,294.854764339,36.2938906138,133.379950194,0.0,32.1804615127,65.7244621605,271.797735717,0.0243714195886,83.4695,188.303864297
 08/16  11:00:00,295.110760913,36.3810565031,132.896663637,0.0,32.1804615127,65.7244621605,222.211605584,0.0768644768417,83.4695,138.665241107
 08/16  12:00:00,291.683096099,36.4447383259,130.116541167,0.0,32.1804615127,65.7244621605,225.1813293,0.0674917200182,83.4695,141.64433758
 08/16  13:00:00,282.168209094,36.3850657226,130.363066353,0.0,32.1804615127,55.9779621605,216.958140128,0.0440575848635,75.1392,141.774882543
 08/16  14:00:00,285.833122554,36.4127443479,133.986216875,0.0,32.1804615127,55.9779621605,205.010492833,0.0431205681642,66.8089,138.158472265
 08/16  15:00:00,289.392048241,36.4428621073,137.516151149,0.0,32.1804615127,55.9779621605,213.299403507,0.0,75.1392,138.160203507
 08/16  16:00:00,319.008266374,36.4117549499,137.900356473,0.0,32.1804615127,60.9114621605,193.348145723,0.0,91.7998,101.548345723
 08/16  17:00:00,353.884551637,35.9161121631,138.229418932,0.0,32.1804615127,77.5397301883,210.092456574,5.85425992158,49.9818,154.256396652
 08/16  18:00:00,400.945501383,36.0173272519,131.250552486,0.0,77.122965704,86.2600435998,341.367802147,9.33393789833,49.9818,282.052064249
 08/16  19:00:00,409.335851656,36.0603807214,126.268386932,0.0,102.647051061,80.1663183927,256.377813773,10.31569583,33.3212,212.740917942
 08/16  20:00:00,445.402762715,36.0258577936,125.906575641,0.0,115.40909374,92.7192997104,250.519417544,10.9505929212,33.3212,206.247624622
 08/16  21:00:00,419.695271386,36.0934380099,123.834105341,0.0,102.647051061,94.1340635361,342.478751126,11.5459603614,24.9909,305.941890765
 08/16  22:00:00,355.198603769,36.1205057049,125.891752957,0.0,77.122965704,65.871452062,256.040840516,12.1421905955,16.6606,227.238049921
 08/16  23:00:00,290.652136226,36.0141145823,129.48585541,0.0,38.286128036,48.4199368926,151.530818001,13.5050366303,8.3303,129.69548137
 08/16  24:00:00,252.91590921,33.2093145482,134.403236148,0.0,25.5240853573,30.610668775,104.708964995,0.0293028036034,3.33212,101.347542192
 08/17  01:00:00,238.726919518,33.4727570699,127.114116163,0.0,19.418418834,29.3649097162,84.0185620187,0.486366038814,3.33212,80.2000759799
 08/17  02:00:00,232.569362104,33.7361995916,128.356856209,0.0,12.7620426787,28.1191506574,77.7907180085,0.425348115888,3.33212,74.0332498926
 08/17  03:00:00,233.708700835,33.9996421133,128.98483372,0.0,12.7620426787,28.1191506574,83.6152223719,0.0814098100897,3.33212,80.2016925618
 08/17  04:00:00,229.824069459,33.2093145482,120.081987751,0.0,12.7620426787,28.1191506574,104.793978272,0.110719250366,3.33212,101.351139022
 08/17  05:00:00,262.618812621,33.3673800612,124.947044261,0.0,25.5240853573,30.610668775,187.09686309,0.136773841486,8.3303,178.629789248
 08/17  06:00:00,355.651469533,34.7899696785,134.059645212,0.0,51.0481707146,78.1489452969,322.406065412,0.206795250079,16.6606,305.538670162
 08/17  07:00:00,404.416903723,35.7385116945,124.141949118,0.0,64.3609230253,109.708623606,444.685004447,16.9843708758,24.9909,402.709733571
 08/17  08:00:00,362.805957749,35.6910752017,125.000994573,0.0,51.0481707146,80.7689615957,354.691536644,6.81253694095,33.3212,314.557799703
 08/17  09:00:00,334.111122824,36.1586546278,124.020560183,0.0,51.0481707146,71.0224615957,309.115446297,0.0,66.8089,242.306546297
 08/17  10:00:00,285.523795057,36.3059951142,123.999945301,0.0,32.1804615127,65.7244621605,273.223658737,0.0,83.4695,189.754158737
 08/17  11:00:00,285.389917804,36.4023827268,123.109208915,0.0,32.1804615127,65.7244621605,222.138668868,0.0,83.4695,138.669168868
 08/17  12:00:00,283.490977031,36.4644688775,121.860607146,0.0,32.1804615127,65.7244621605,223.508764472,0.0,83.4695,140.039264472
 08/17  13:00:00,274.274541394,36.3921374691,122.417549707,0.0,32.1804615127,55.9779621605,218.523115552,0.0,75.1392,143.383915552
 08/17  14:00:00,272.914656545,36.4164896815,121.064403382,0.0,32.1804615127,55.9779621605,204.965577526,0.0,66.8089,138.156677526
 08/17  15:00:00,271.059119731,36.446057198,119.286606425,0.0,32.1804615127,55.9779621605,213.297888344,0.0,75.1392,138.158688344
 08/17  16:00:00,299.297309711,36.510299381,118.224857728,0.0,32.1804615127,60.9114621605,193.346841636,0.0,91.7998,101.547041636
 08/17  17:00:00,336.347834925,35.9676369061,120.656040769,0.0,32.1804615127,77.5397301883,210.087657309,5.84431756689,49.9818,154.261539742
 08/17  18:00:00,389.019637851,36.0514131694,119.326624891,0.0,77.122965704,86.2600435998,340.873603035,9.32118771,49.9818,281.570615325
 08/17  19:00:00,400.944277144,36.1123590181,117.862815772,0.0,102.647051061,80.1663183927,256.836297689,10.3181385812,33.3212,213.196959108
 08/17  20:00:00,436.99417949,36.0728458151,117.46138048,0.0,115.40909374,92.7192997104,250.514804288,10.9406828186,33.3212,206.25292147
 08/17  21:00:00,411.829601481,36.1429254384,115.969018543,0.0,102.647051061,94.1340635361,342.48600787,11.5395613511,24.9909,305.955546519
 08/17  22:00:00,345.391749132,36.1676926732,116.07167196,0.0,77.122965704,65.871452062,255.975092783,12.139159703,16.6606,227.17533308
 08/17  23:00:00,279.488931401,36.0591036234,118.255476448,0.0,38.286128036,48.4199368926,150.829312937,12.7393593417,8.3303,129.759653595
 08/17  24:00:00,260.694525395,33.6835110873,141.23787832,0.0,25.5240853573,30.610668775,104.787184439,0.0984130795419,3.33212,101.356651359
 08/18  01:00:00,253.161905419,33.7361995916,140.986526044,0.0,19.418418834,29.3649097162,83.8430499831,0.31028418669,3.33212,80.2006457964
 08/18  02:00:00,241.276232214,33.2093145482,138.082073593,0.0,12.7620426787,28.1191506574,77.4245190279,0.0557707908325,3.33212,74.0366282371
 08/18  03:00:00,238.449824442,33.2093145482,135.264123108,0.0,12.7620426787,28.1191506574,83.609024486,0.0787361428209,3.33212,80.1981683432
 08/18  04:00:00,245.594014798,33.9996421133,133.294117282,0.0,12.7620426787,28.1191506574,104.925835897,0.241135956424,3.33212,101.352579941
 08/18  05:00:00,273.211244729,34.1577076263,133.038998359,0.0,25.5240853573,30.610668775,187.017846088,0.0508530322958,8.3303,178.636693055
 08/18  06:00:00,353.342693197,33.8415766003,132.757583058,0.0,51.0481707146,78.1489452969,322.528258886,0.326453853897,16.6606,305.541205032
 08/18  07:00:00,408.25982876,35.7624888252,126.683178213,0.0,64.3609230253,109.708623606,445.237152452,17.0281649266,24.9909,403.218087526
 08/18  08:00:00,372.690850054,35.7096231653,133.856884292,0.0,51.0481707146,80.7689615957,354.28789133,6.78849906483,33.3212,314.178192265
 08/18  09:00:00,345.324021382,36.1633182515,135.185856971,0.0,51.0481707146,71.0224615957,309.928271328,0.0,66.8089,243.119371328
 08/18  10:00:00,298.011217707,36.3418778342,136.399889022,0.0,32.1804615127,65.7244621605,272.481418104,0.0,83.4695,189.011918104
 08/18  11:00:00,299.241111935,36.4372848657,136.875890168,0.0,32.1804615127,65.7244621605,222.140831449,0.0,83.4695,138.671331449
 08/18  12:00:00,297.377816916,36.5070137578,135.655185629,0.0,32.1804615127,65.7244621605,224.984681739,0.0,83.4695,141.515181739
 08/18  13:00:00,287.340513044,36.4319293902,135.40318319,0.0,32.1804615127,55.9779621605,217.054365055,0.0,75.1392,141.915165055
 08/18  14:00:00,288.870617122,36.4298528941,136.938024629,0.0,32.1804615127,55.9779621605,204.973416915,0.0,66.8089,138.164516915
 08/18  15:00:00,290.809216672,36.4764110812,138.852195562,0.0,32.1804615127,55.9779621605,213.306033523,0.0,75.1392,138.166833523
 08/18  16:00:00,320.770099353,36.6712922278,139.362489933,0.0,32.1804615127,60.9114621605,193.35065269,0.0,91.7998,101.55085269
 08/18  17:00:00,356.67234757,36.0607540588,140.834412559,0.0,32.1804615127,77.5397301883,209.900904031,5.65668385374,49.9818,154.262420177
 08/18  18:00:00,407.474810554,36.1370880195,137.62477506,0.0,77.122965704,86.2600435998,342.010308512,9.18261233144,49.9818,282.84589618
 08/18  19:00:00,418.300274903,36.1996542379,135.63310094,0.0,102.647051061,80.1663183927,255.552939722,10.1775132778,33.3212,212.054226444
 08/18  20:00:00,454.091959729,36.1472663787,134.979462118,0.0,115.40909374,92.7192997104,250.404582476,10.8198817091,33.3212,206.263500767
 08/18  21:00:00,428.184642259,36.2024121426,132.604495001,0.0,102.647051061,94.1340635361,342.39029062,11.4218552848,24.9909,305.977535335
 08/18  22:00:00,362.80895235,36.205368635,133.413209488,0.0,77.122965704,65.871452062,257.460200379,12.0244472949,16.6606,228.775153084
 08/18  23:00:00,297.739862053,36.0832280499,136.504314096,0.0,38.286128036,48.4199368926,149.304817553,12.6275285798,8.3303,128.346988973
 08/18  24:00:00,240.734116795,33.6835110873,121.445631109,0.0,25.5240853573,30.610668775,104.777943455,0.0908187228194,3.33212,101.355004732
 08/19  01:00:00,240.451860451,33.7361995916,118.935024913,0.0,27.7269238854,30.610668775,83.8240637294,0.286912431309,3.33212,80.2050312981
 08/19  02:00:00,208.246852758,33.2093145482,105.484624307,0.0,12.7620426787,28.1191506574,77.4090349277,0.0379807232705,3.33212,74.0389342044
 08/19  03:00:00,201.419086753,33.2093145482,99.0631059967,0.0,12.7620426787,28.1191506574,83.5969429371,0.064404392262,3.33212,80.2004185449
 08/19  04:00:00,213.535077192,33.7361995916,103.924810551,0.0,12.7620426787,28.1191506574,105.161926293,0.484277523802,3.33212,101.345528769
 08/19  05:00:00,226.057611878,33.7361995916,104.46813702,0.0,12.7620426787,28.1191506574,138.934204542,0.41838589964,8.3303,130.185518643
 08/19  06:00:00,295.764707373,33.9996421133,109.63881145,0.0,42.6918050922,54.3732441037,196.123969741,0.148643272667,16.6606,179.314726468
 08/19  07:00:00,371.133155535,35.9301598148,137.603185607,0.0,42.6918050922,86.1019271793,347.100542401,16.5422471218,24.9909,305.56739528
 08/19  08:00:00,409.838556603,35.7765609117,134.786744987,0.0,57.6566862989,112.030105488,478.880600307,6.73477410434,33.3212,438.824626202
 08/19  09:00:00,364.469917814,36.1660602966,135.250686321,0.0,57.6566862989,83.6599452969,376.101051259,0.0,66.8089,309.292151259
 08/19  10:00:00,312.850065582,36.3435158677,137.477733335,0.0,42.6918050922,68.9656133826,327.540105165,0.0,83.4695,244.070605165
 08/19  11:00:00,304.458543959,36.4439448691,137.365541275,0.0,34.9340096728,67.7198543238,272.091396246,0.0,83.4695,188.621896246
 08/19  12:00:00,304.08384531,36.5124542749,137.697083042,0.0,34.9340096728,67.7198543238,228.925576407,0.0,83.4695,145.456076407
 08/19  13:00:00,292.379452636,36.4293768613,135.785740691,0.0,34.9340096728,57.9733543238,213.809752976,0.0,75.1392,138.670552976
 08/19  14:00:00,292.304467493,36.4225333405,135.706039765,0.0,34.9340096728,57.9733543238,206.30606462,0.0,66.8089,139.49716462
 08/19  15:00:00,294.305110556,36.4506295763,137.68677111,0.0,34.9340096728,57.9733543238,219.251012096,0.0,75.1392,144.111812096
 08/19  16:00:00,324.798150407,36.3019610701,139.080127898,0.0,34.9340096728,62.9068543238,193.453628391,0.0,91.7998,101.653828391
 08/19  17:00:00,351.970353528,35.9429368114,138.921225369,0.0,34.9340096728,72.2186844194,188.704376898,5.88779130647,49.9818,132.834785591
 08/19  18:00:00,414.117625251,36.1501727916,134.563868117,0.0,87.0357390804,86.2600435998,218.748535826,9.42522442873,49.9818,159.341511398
 08/19  19:00:00,413.367497898,35.9174774786,133.677673019,0.0,102.000620287,77.6748002752,250.356793227,10.5171487044,33.3212,206.518444522
 08/19  20:00:00,437.205286157,35.8502563132,135.273837097,0.0,102.000620287,88.9820225341,253.349039305,11.2458592908,33.3212,208.781980014
 08/19  21:00:00,428.048405366,35.8964835382,136.323441991,0.0,102.000620287,91.6425454185,248.042245893,11.8923320393,24.9909,211.159013853
 08/19  22:00:00,375.26354006,35.829398155,137.067925657,0.0,87.0357390804,65.871452062,330.610518481,12.4728878366,16.6606,301.477030644
 08/19  23:00:00,303.424361786,35.7567325778,138.765442882,0.0,42.6918050922,48.4199368926,197.675094891,13.7555178995,8.3303,175.589276992
 08/19  24:00:00,223.76403899,33.2093145482,103.996199013,0.0,27.7269238854,30.610668775,110.254361185,0.0232607294953,3.33212,106.898980456
 08/20  01:00:00,224.171263464,32.6824295047,96.4709930463,0.0,34.4311606118,33.1021868926,77.6076898631,0.15784260407,3.33212,74.1177272591
 08/20  02:00:00,218.000374529,33.2093145482,106.742097399,0.0,19.466279405,30.610668775,83.7959643455,0.166153960057,3.33212,80.2976903855
 08/20  03:00:00,181.085823299,31.6286594179,73.086689744,0.0,19.466279405,30.610668775,83.8486835231,0.216017053549,3.33212,80.3005464695
 08/20  04:00:00,191.947969453,32.418986983,76.1436394261,0.0,19.466279405,30.610668775,104.693219817,0.0,3.33212,101.361099817
 08/20  05:00:00,218.998469895,33.2093145482,89.7014134124,0.0,19.466279405,30.610668775,138.911881865,0.244274247205,8.3303,130.337307618
 08/20  06:00:00,305.336711348,34.4738386524,116.508368797,0.0,42.6918050922,54.3732441037,196.705822877,0.285811608507,16.6606,179.759411269
 08/20  07:00:00,382.127577975,35.9940251436,140.393586477,0.0,49.3960418185,88.5934452969,347.354698053,16.7484998701,24.9909,305.615298182
 08/20  08:00:00,410.376704315,35.7481461235,135.834438365,0.0,57.6566862989,112.030105488,478.773670575,6.54223280285,33.3212,438.910237772
 08/20  09:00:00,353.613514079,36.1864966517,133.614819657,0.0,50.9524495726,81.1684271793,381.406003563,0.0,66.8089,314.597103563
 08/20  10:00:00,308.731873229,36.4891848309,133.236952812,0.0,42.6918050922,68.9656133826,323.518548396,0.0,83.4695,240.049048396
 08/20  11:00:00,306.550671248,36.4334734385,134.878568225,0.0,38.286128036,68.9656133826,274.956962656,0.0,83.4695,191.487462656
 08/20  12:00:00,306.050070377,36.4886215373,135.094678799,0.0,38.286128036,68.9656133826,225.892370042,0.0,83.4695,142.422870042
 08/20  13:00:00,287.17442571,36.390900212,135.321588264,0.0,31.5818913096,56.727595265,213.651610626,0.0,75.1392,138.512410626
 08/20  14:00:00,289.242226226,36.4156414194,138.007325986,0.0,31.5818913096,56.727595265,204.980923344,0.0,66.8089,138.172023344
 08/20  15:00:00,289.500965177,36.4403160191,138.340494713,0.0,31.5818913096,56.727595265,213.31436543,0.0,75.1392,138.17516543
 08/20  16:00:00,319.153420241,36.1763027073,139.021087576,0.0,31.5818913096,61.661095265,199.727547143,0.030083676551,91.7998,107.897663466
 08/20  17:00:00,346.634608506,35.6674657512,139.718036676,0.0,31.5818913096,70.9729253606,188.257736991,7.64003409561,49.9818,130.635902895
 08/20  18:00:00,406.872772136,35.7008362526,138.380740648,0.0,80.3315023541,83.7685254822,214.551586976,9.90728025766,49.9818,154.662506718
 08/20  19:00:00,414.950693136,35.6294265034,136.73336669,0.0,102.000620287,77.6748002752,251.81954924,10.9720182054,33.3212,207.526331035
 08/20  20:00:00,446.743564927,35.6065088942,137.274392945,0.0,108.704857014,91.4735406516,249.49647476,11.6543754717,33.3212,204.520899288
 08/20  21:00:00,419.841596941,35.7670662431,139.124460382,0.0,95.2963835608,89.1510273009,245.896822672,12.2621063104,24.9909,208.643816361
 08/20  22:00:00,367.486422624,35.7435967654,140.745213102,0.0,80.3315023541,63.3799339444,333.545966382,14.8194447915,16.6606,302.065921591
 08/20  23:00:00,306.177210242,35.6927552764,145.004277765,0.0,42.6918050922,48.4199368926,206.468983885,19.6991877524,8.3303,178.439496132
 08/20  24:00:00,198.374014871,32.418986983,72.3738265037,0.0,34.4311606118,33.1021868926,112.242271597,7.43755505741,3.33212,101.47259654
 08/21  01:00:00,158.700274327,31.6286594179,52.6614865238,0.0,19.418418834,29.3649097162,92.4322457888,8.89963915493,3.33212,80.2004866338
 08/21  02:00:00,189.312005048,33.2093145482,88.9266314511,0.0,12.7620426787,28.1191506574,87.8118561971,10.4448479848,3.33212,74.0348882123
 08/21  03:00:00,168.443640355,32.418986983,69.2892240709,0.0,12.7620426787,28.1191506574,104.419063935,20.8865215586,3.33212,80.2004223768
 08/21  04:00:00,178.984926235,32.8141507656,72.96866928,0.0,12.7620426787,28.1191506574,130.362771918,25.6753827814,3.33212,101.355269136
 08/21  05:00:00,223.044415222,33.2093145482,88.9734359588,0.0,25.5240853573,30.610668775,211.527734373,24.5137525476,8.3303,178.683681826
 08/21  06:00:00,332.325639258,33.9996421133,113.378899935,0.0,51.0481707146,78.1489452969,346.290888179,23.9451391748,16.6606,305.685149004
 08/21  07:00:00,415.964863655,35.7507650422,140.175997893,0.0,64.3609230253,109.708623606,460.677120694,30.4303449216,24.9909,405.255875772
 08/21  08:00:00,375.583802572,35.5817374001,142.048286082,0.0,51.0481707146,80.7689615957,358.384889573,12.3214545147,33.3212,312.742235059
 08/21  09:00:00,348.703503863,36.1501529183,142.384792769,0.0,51.0481707146,71.0224615957,312.554071012,1.62238146793,66.8089,244.122789544
 08/21  10:00:00,301.295163302,36.2374463483,143.405276563,0.0,32.1804615127,65.7244621605,274.578554728,2.91551935542,83.4695,188.193535373
 08/21  11:00:00,302.15457877,36.2883800914,143.20645059,0.0,32.1804615127,65.7244621605,226.814311456,4.65506427838,83.4695,138.689747178
 08/21  12:00:00,300.507459433,36.3261184066,141.637203634,0.0,32.1804615127,65.7244621605,233.712912371,5.11866174584,83.4695,145.124750625
 08/21  13:00:00,291.12098328,36.3586937784,142.046109392,0.0,32.1804615127,55.9779621605,219.201980825,5.69724268685,75.1392,138.365538139
 08/21  14:00:00,291.491811741,36.3869212204,142.653079888,0.0,32.1804615127,55.9779621605,211.238683925,6.22229663447,66.8089,138.20748729
 08/21  15:00:00,291.386211095,36.413434385,142.640298874,0.0,32.1804615127,55.9779621605,219.029027191,5.67856113615,75.1392,138.211266055
 08/21  16:00:00,320.431707396,36.122136535,142.768011615,0.0,32.1804615127,60.9114621605,193.906555461,0.558007554078,91.7998,101.548747907
 08/21  17:00:00,355.493850943,35.6092620463,143.459318101,0.0,32.1804615127,77.5397301883,217.916258845,6.92151888626,49.9818,161.012939959
 08/21  18:00:00,408.612943868,35.6587134955,142.761485484,0.0,77.122965704,86.2600435998,342.347575227,11.6423125386,49.9818,280.723462688
 08/21  19:00:00,422.418322231,35.5996327619,143.812636975,0.0,102.647051061,80.1663183927,250.475571427,10.3097423457,33.3212,206.844629081
 08/21  20:00:00,458.481114059,35.5939912438,143.712910994,0.0,115.40909374,92.7192997104,251.412052729,11.790604145,33.3212,206.300248584
 08/21  21:00:00,433.400385572,35.6715322361,142.215125406,0.0,102.647051061,94.1340635361,345.143267127,14.0511868954,24.9909,306.101180232
 08/21  22:00:00,368.145931763,35.7588853028,143.491699759,0.0,77.122965704,65.871452062,267.900000006,17.1142480867,16.6606,234.125151919
 08/21  23:00:00,302.47848712,35.72519217,145.911198044,0.0,38.286128036,48.4199368926,159.589617543,21.0711067181,8.3303,130.188210825
 08/21  24:00:00,163.402911496,31.6286594179,49.8669113884,0.0,25.5240853573,30.610668775,104.748751899,0.0525078913848,3.33212,101.364124008
 08/22  01:00:00,172.936309853,32.418986983,65.7298506876,0.0,19.418418834,29.3649097162,77.3761787987,0.0,3.33212,74.0440587987
 08/22  02:00:00,169.052507534,32.418986983,69.5848698946,0.0,12.7620426787,28.1191506574,83.6597763834,0.112523317088,3.33212,80.2151330663
 08/22  03:00:00,142.922278996,31.6286594179,44.7422471648,0.0,12.7620426787,28.1191506574,77.3737100077,0.0,3.33212,74.0415900077
 08/22  04:00:00,189.438059602,33.2093145482,81.5479350139,0.0,12.7620426787,28.1191506574,109.140542781,0.14403450603,3.33212,105.664388275
 08/22  05:00:00,213.294343106,32.9458720265,78.2180216899,0.0,25.5240853573,30.610668775,182.770593536,0.401373245174,8.3303,174.038920291
 08/22  06:00:00,344.869991181,34.7899696785,122.996431905,0.0,51.0481707146,78.1489452969,322.711262281,0.310630961514,16.6606,305.740031319
 08/22  07:00:00,418.299073977,35.6300881048,140.533729291,0.0,64.3609230253,109.708623606,449.630400672,16.0244658118,24.9909,408.615034861
 08/22  08:00:00,377.484955399,35.5857048877,142.346803932,0.0,51.0481707146,80.7689615957,358.3402166,6.88727522624,33.3212,318.131741374
 08/22  09:00:00,349.657073895,36.1434028879,142.712298097,0.0,51.0481707146,71.0224615957,303.946301102,0.379744831508,66.8089,236.757656271
 08/22  10:00:00,302.116925182,36.2326037161,143.526359645,0.0,32.1804615127,65.7244621605,273.773929385,2.12244773683,83.4695,188.181981648
 08/22  11:00:00,302.840963508,36.2881932409,143.178374982,0.0,32.1804615127,65.7244621605,231.695482142,2.91057218109,83.4695,145.315409961
 08/22  12:00:00,301.967142191,36.3446839092,142.603453022,0.0,32.1804615127,65.7244621605,224.976310804,2.97079748526,83.4695,138.536013318
 08/22  13:00:00,292.462737414,36.358652781,142.498315819,0.0,32.1804615127,55.9779621605,216.732480892,3.23970687906,75.1392,138.353574013
 08/22  14:00:00,292.854347391,36.3883759093,142.568593318,0.0,32.1804615127,55.9779621605,208.677955575,3.65984466171,66.8089,138.209210914
 08/22  15:00:00,293.082276459,36.4163989808,142.669368696,0.0,32.1804615127,55.9779621605,217.204459652,3.8510315176,75.1392,138.214228135
 08/22  16:00:00,321.772466862,36.1761288733,142.304268561,0.0,32.1804615127,60.9114621605,199.924922175,0.212179411167,91.7998,107.912942764
 08/22  17:00:00,355.036477069,35.6823629741,140.879322282,0.0,32.1804615127,77.5397301883,210.68522777,6.38087876356,49.9818,154.322549007
 08/22  18:00:00,407.442895068,35.7302793983,139.372762545,0.0,77.122965704,86.2600435998,341.185719863,10.3040144513,49.9818,280.899905411
 08/22  19:00:00,422.969650787,35.7213465092,139.65637787,0.0,102.647051061,80.1663183927,257.681599263,10.3672454933,33.3212,213.99315377
 08/22  20:00:00,455.849056817,35.7240930384,139.040479063,0.0,115.40909374,92.7192997104,250.686635876,11.0191168247,33.3212,206.346319052
 08/22  21:00:00,430.810100407,35.8013194427,137.690178486,0.0,102.647051061,94.1340635361,342.749817402,11.5893331003,24.9909,306.169584302
 08/22  22:00:00,365.924606432,35.8770470808,139.120729386,0.0,77.122965704,65.871452062,259.32107644,14.4478650294,16.6606,228.212611411
 08/22  23:00:00,300.31013045,35.8293054244,141.71603293,0.0,38.286128036,48.4199368926,156.757695529,19.4639049243,8.3303,128.963490605
 08/22  24:00:00,195.303701567,32.8141507656,79.5480366007,0.0,25.5240853573,30.610668775,105.420331117,0.722640274581,3.33212,101.365570843
 08/23  01:00:00,161.942390405,31.6286594179,55.5354731614,0.0,19.418418834,29.3649097162,83.6274640213,0.0984082694585,3.33212,80.1969357518
 08/23  02:00:00,172.782021722,32.8141507656,72.6223516032,0.0,12.7620426787,28.1191506574,78.9063591227,1.52577013255,3.33212,74.0484689901
 08/23  03:00:00,171.853111711,32.8141507656,71.9164394323,0.0,12.7620426787,28.1191506574,88.6811643181,5.13925389542,3.33212,80.2097904226
 08/23  04:00:00,179.979016898,32.8141507656,73.5549226952,0.0,12.7620426787,28.1191506574,109.794696492,5.10100776127,3.33212,101.361568731
 08/23  05:00:00,225.860149681,33.4727570699,90.9180811537,0.0,25.5240853573,30.610668775,196.773494238,9.72364377191,8.3303,178.719550466
 08/23  06:00:00,326.94754175,33.9996421133,107.343402914,0.0,51.0481707146,78.1489452969,330.58558771,8.09787265649,16.6606,305.827115053
 08/23  07:00:00,415.04251018,35.7566251998,138.029040402,0.0,64.3609230253,109.708623606,449.400685318,15.6326089606,24.9909,408.777176358
 08/23  08:00:00,375.703367308,35.646832675,140.309251353,0.0,51.0481707146,80.7689615957,351.308437958,6.64558603689,33.3212,311.341651921
 08/23  09:00:00,349.696109579,36.14851955,140.897891092,0.0,51.0481707146,71.0224615957,309.936970534,0.146385439616,66.8089,242.981685095
 08/23  10:00:00,300.162902616,36.279093761,138.847654978,0.0,32.1804615127,65.7244621605,272.242051912,0.540577650585,83.4695,188.231974261
 08/23  11:00:00,297.87550756,36.3682319113,135.664553498,0.0,32.1804615127,65.7244621605,229.099893745,0.303901867339,83.4695,145.326491878
 08/23  12:00:00,295.49708638,36.4376321062,133.918446742,0.0,32.1804615127,65.7244621605,222.22947967,0.219829406347,83.4695,138.540150264
 08/23  13:00:00,288.914942967,36.3821017043,137.087034737,0.0,32.1804615127,55.9779621605,213.705717571,0.191926297655,75.1392,138.374591274
 08/23  14:00:00,290.669132477,36.4101921395,138.804751763,0.0,32.1804615127,55.9779621605,205.19454992,0.186702526989,66.8089,138.198947393
 08/23  15:00:00,287.720686736,36.4400511124,135.830711686,0.0,32.1804615127,55.9779621605,213.468645664,0.123892541663,75.1392,138.205553122
 08/23  16:00:00,318.335585001,36.3680964764,137.260064218,0.0,32.1804615127,60.9114621605,199.718661823,0.0,91.7998,107.918861823
 08/23  17:00:00,354.517499571,35.867619356,138.908503329,0.0,32.1804615127,77.5397301883,209.856906908,5.53022123779,49.9818,154.34488567
 08/23  18:00:00,406.06493298,35.9650834461,136.418540485,0.0,77.122965704,86.2600435998,339.689693207,8.77897452849,49.9818,280.928918679
 08/23  19:00:00,418.760173833,35.9903969145,132.965946658,0.0,102.647051061,80.1663183927,256.427908652,9.6945224357,33.3212,213.412186216
 08/23  20:00:00,452.010032012,35.9677344082,132.565905245,0.0,115.40909374,92.7192997104,250.602885154,10.3111455993,33.3212,206.970539555
 08/23  21:00:00,425.408509712,36.0404181915,129.596881901,0.0,102.647051061,94.1340635361,342.11163384,10.8771707954,24.9909,306.243563045
 08/23  22:00:00,358.120217193,36.0687800912,128.87145641,0.0,77.122965704,65.871452062,255.032653408,11.4225653883,16.6606,226.94948802
 08/23  23:00:00,294.303836149,35.9580445334,133.227044917,0.0,38.286128036,48.4199368926,153.045004368,14.5877299038,8.3303,130.126974464
 08/23  24:00:00,212.100705965,33.2093145482,94.4552335134,0.0,25.5240853573,30.610668775,104.725324237,0.0183056515062,3.33212,101.374898585
 08/24  01:00:00,199.661288041,33.2093145482,90.1695829197,0.0,19.418418834,29.3649097162,83.6604979725,0.112891072556,3.33212,80.2154869
 08/24  02:00:00,178.881544845,32.8141507656,78.4761275787,0.0,12.7620426787,28.1191506574,78.1288321496,0.747558370303,3.33212,74.0491537793
 08/24  03:00:00,186.946230329,33.2093145482,86.0488945603,0.0,12.7620426787,28.1191506574,83.6803800463,0.131214951733,3.33212,80.2170450946
 08/24  04:00:00,183.086961613,32.8141507656,76.4409427242,0.0,12.7620426787,28.1191506574,105.423324195,0.717164916054,3.33212,101.374039279
 08/24  05:00:00,215.208500331,32.9458720265,80.8798388193,0.0,25.5240853573,30.610668775,187.413843611,0.349465660983,8.3303,178.73407795
 08/24  06:00:00,344.163153779,34.7899696785,122.880778276,0.0,51.0481707146,78.1489452969,322.744561438,0.195348433339,16.6606,305.888613005
 08/24  07:00:00,415.546603619,35.6300340392,138.00313032,0.0,64.3609230253,109.708623606,449.830713461,15.8802470734,24.9909,408.959566387
 08/24  08:00:00,374.488337644,35.6011456461,137.756975974,0.0,51.0481707146,80.7689615957,353.044370127,6.32610081569,33.3212,313.397069311
 08/24  09:00:00,346.681343691,36.1599518737,136.616670803,0.0,51.0481707146,71.0224615957,308.042918607,0.0,66.8089,241.234018607
 08/24  10:00:00,297.96200048,36.2532501795,136.513715063,0.0,32.1804615127,65.7244621605,271.710290819,0.00266262597368,83.4695,188.238128193
 08/24  11:00:00,301.837726737,36.350710549,139.635416317,0.0,32.1804615127,65.7244621605,228.838478008,0.0310641223048,83.4695,145.337913886
 08/24  12:00:00,302.735353231,36.4213758462,141.166430443,0.0,32.1804615127,65.7244621605,222.040662759,0.0106506209148,83.4695,138.560512138
 08/24  13:00:00,290.830691811,36.3830360623,139.010248649,0.0,32.1804615127,55.9779621605,213.513431425,0.0,75.1392,138.374231425
 08/24  14:00:00,288.044877128,36.4136373217,136.190117111,0.0,32.1804615127,55.9779621605,205.036767333,0.0,66.8089,138.227867333
 08/24  15:00:00,286.212413944,36.4423633183,134.326930405,0.0,32.1804615127,55.9779621605,213.374785975,0.0,75.1392,138.235585975
 08/24  16:00:00,313.989416371,36.3724065424,132.914229352,0.0,32.1804615127,60.9114621605,199.727839992,0.0,91.7998,107.928039992
 08/24  17:00:00,348.601089866,35.8910409717,132.971034549,0.0,32.1804615127,77.5397301883,209.949378071,5.61300089387,49.9818,154.354577177
 08/24  18:00:00,399.271349862,35.9951295945,129.598448596,0.0,77.122965704,86.2600435998,339.943219402,8.92065911336,49.9818,281.040760289
 08/24  19:00:00,412.819600479,36.0422003904,126.978311651,0.0,102.647051061,80.1663183927,257.25830046,9.85737342315,33.3212,214.079727037
 08/24  20:00:00,446.690999631,36.0130874133,127.207714228,0.0,115.40909374,92.7192997104,250.206550101,10.482015354,33.3212,206.403334747
 08/24  21:00:00,420.923047323,36.0789615795,125.082767716,0.0,102.647051061,94.1340635361,342.369760969,11.0548643898,24.9909,306.323996579
 08/24  22:00:00,354.967386856,36.1036757285,125.690307478,0.0,77.122965704,65.871452062,262.29447429,11.6218610754,16.6606,234.012013214
 08/24  23:00:00,290.488523353,35.9962391626,129.350891499,0.0,38.286128036,48.4199368926,145.261846221,13.0250061449,8.3303,123.906540076
 08/24  24:00:00,243.113073492,33.2093145482,124.717686598,0.0,25.5240853573,30.610668775,110.943802901,0.018583862612,3.33212,107.593099039
 08/25  01:00:00,218.061021636,32.9458720265,107.804029942,0.0,19.418418834,29.3649097162,77.7894527845,0.280322381007,3.33212,74.1770104035
 08/25  02:00:00,208.347956156,33.7361995916,104.49243449,0.0,12.7620426787,28.1191506574,83.917786738,0.362296822289,3.33212,80.2233699157
 08/25  03:00:00,200.708706677,33.4727570699,97.710894039,0.0,12.7620426787,28.1191506574,77.5748170621,0.195165347265,3.33212,74.0475317148
 08/25  04:00:00,191.033287847,32.9458720265,82.2533177981,0.0,12.7620426787,28.1191506574,105.096325987,0.36918647021,3.33212,101.395019517
 08/25  05:00:00,215.095345498,32.6824295047,79.1889900259,0.0,25.5240853573,30.610668775,187.319429117,0.214814119953,8.3303,178.774314997
 08/25  06:00:00,340.690019683,34.6319041654,116.681721571,0.0,51.0481707146,78.1489452969,322.945070638,0.308298642628,16.6606,305.976171995
 08/25  07:00:00,411.92787761,35.6822254015,130.743588864,0.0,64.3609230253,109.708623606,450.098732693,15.986512769,24.9909,409.121319924
 08/25  08:00:00,369.036262069,35.6685493778,130.351815318,0.0,51.0481707146,80.7689615957,357.973700409,6.51277165771,33.3212,318.139728751
 08/25  09:00:00,336.690548301,36.1574852386,126.613902611,0.0,51.0481707146,71.0224615957,303.917568223,0.0,66.8089,237.108668223
 08/25  10:00:00,286.489817456,36.3073178122,124.986501277,0.0,32.1804615127,65.7244621605,271.734686364,0.0,83.4695,188.265186364
 08/25  11:00:00,288.53316155,36.3968915658,126.284653499,0.0,32.1804615127,65.7244621605,228.82250806,0.0,83.4695,145.35300806
 08/25  12:00:00,289.690361621,36.4613540447,128.089769567,0.0,32.1804615127,65.7244621605,222.034768999,0.0,83.4695,138.565268999
 08/25  13:00:00,280.504538913,36.3949114548,128.681985558,0.0,32.1804615127,55.9779621605,213.826917549,0.0,75.1392,138.687717549
 08/25  14:00:00,278.966817264,36.4206325869,127.116237609,0.0,32.1804615127,55.9779621605,208.69646013,0.0,66.8089,141.88756013
 08/25  15:00:00,277.366636027,36.4494328757,125.495632436,0.0,32.1804615127,55.9779621605,216.037662594,0.0,75.1392,140.898462594
 08/25  16:00:00,307.480569425,36.4730727645,126.327068671,0.0,32.1804615127,60.9114621605,193.383258506,0.0,91.7998,101.583458506
 08/25  17:00:00,344.409467948,35.9379115611,128.754430355,0.0,32.1804615127,77.5397301883,209.846124916,5.51021374454,49.9818,154.354111172
 08/25  18:00:00,397.490683369,36.0179236375,127.82220522,0.0,77.122965704,86.2600435998,344.858376394,8.87086266463,49.9818,286.005713729
 08/25  19:00:00,412.251223565,36.065293392,126.979711823,0.0,102.647051061,80.1663183927,252.787387588,9.81121060939,33.3212,209.654976979
 08/25  20:00:00,445.11557344,36.0294484133,126.161385248,0.0,115.40909374,92.7192997104,250.1995984,10.4424249007,33.3212,206.435973499
 08/25  21:00:00,420.399143543,36.0918772592,124.957869718,0.0,102.647051061,94.1340635361,342.426072134,11.0208310138,24.9909,306.41434112
 08/25  22:00:00,356.3804938,36.1194062773,127.082022935,0.0,77.122965704,65.871452062,262.540017717,11.5930341486,16.6606,234.286383568
 08/25  23:00:00,290.168660731,36.0158996033,129.001875643,0.0,38.286128036,48.4199368926,150.785330551,12.2250060212,8.3303,130.23002453
 08/25  24:00:00,249.426523278,33.2093145482,130.977803393,0.0,25.5240853573,30.610668775,104.740990749,0.0203975006338,3.33212,101.388473249
 08/26  01:00:00,247.673846011,33.4727570699,126.509565537,0.0,27.7269238854,30.610668775,77.8459848644,0.456352806941,3.33212,74.0575120575
 08/26  02:00:00,233.851595781,33.7361995916,129.62664156,0.0,12.7620426787,28.1191506574,83.9717719271,0.401471694234,3.33212,80.2381802329
 08/26  03:00:00,232.130760305,33.9996421133,127.425078107,0.0,12.7620426787,28.1191506574,77.4653125289,0.070620904668,3.33212,74.0625716243
 08/26  04:00:00,226.081379324,33.2093145482,116.412623758,0.0,12.7620426787,28.1191506574,111.160757199,0.0957324451672,3.33212,107.732904754
 08/26  05:00:00,241.965971023,33.3673800612,119.725174322,0.0,12.7620426787,28.1191506574,132.189266434,0.123984552805,8.3303,123.734981881
 08/26  06:00:00,319.387421697,34.7899696785,127.411952446,0.0,42.6918050922,54.3732441037,203.232265067,0.204041560025,16.6606,186.367623507
 08/26  07:00:00,360.811068056,35.7827848033,126.000069108,0.0,42.6918050922,86.1019271793,347.48911565,16.4048918576,24.9909,306.093323793
 08/26  08:00:00,400.315874356,35.7267371698,124.490196586,0.0,57.6566862989,112.030105488,478.373186319,6.5012812067,33.3212,438.550705112
 08/26  09:00:00,353.306511988,36.1593454099,123.917820528,0.0,57.6566862989,83.6599452969,377.830756088,0.0,66.8089,311.021856088
 08/26  10:00:00,300.677509255,36.2559606737,125.427017689,0.0,42.6918050922,68.9656133826,327.815079754,0.0,83.4695,244.345579754
 08/26  11:00:00,294.035899275,36.3382586047,127.083366426,0.0,34.9340096728,67.7198543238,272.385538143,0.142297095556,83.4695,188.773741048
 08/26  12:00:00,293.705886841,36.3953364821,127.475566575,0.0,34.9340096728,67.7198543238,229.682238285,0.668795390076,83.4695,145.543942895
 08/26  13:00:00,283.058387489,36.3704554573,126.567355554,0.0,34.9340096728,57.9733543238,218.037520655,0.51234265222,75.1392,142.385978003
 08/26  14:00:00,281.958654061,36.4002336308,125.430545869,0.0,34.9340096728,57.9733543238,209.260113063,0.907703060304,66.8089,141.543510003
 08/26  15:00:00,282.693405473,36.4264670768,126.149823029,0.0,34.9340096728,57.9733543238,215.072791935,1.3558966169,75.1392,138.577695318
 08/26  16:00:00,312.815474996,36.1559634034,127.285181522,0.0,34.9340096728,62.9068543238,201.698577648,1.83510810655,91.7998,108.063669541
 08/26  17:00:00,341.019747286,35.6802390272,128.26546956,0.0,34.9340096728,72.2186844194,189.655451484,8.98238254403,49.9818,130.69126894
 08/26  18:00:00,405.817767093,35.8176793545,126.622321696,0.0,87.0357390804,86.2600435998,221.265888767,9.58358594846,49.9818,161.700502818
 08/26  19:00:00,407.693336484,35.6552737194,125.490771491,0.0,102.000620287,77.6748002752,250.708143405,10.6475225541,33.3212,206.739420851
 08/26  20:00:00,426.26618557,35.6337282442,124.438410897,0.0,102.000620287,88.9820225341,251.124502795,11.3424291421,33.3212,206.460873653
 08/26  21:00:00,415.892584878,35.7151572345,123.749756088,0.0,102.000620287,91.6425454185,250.815243308,11.935812643,24.9909,213.888530665
 08/26  22:00:00,362.969145405,35.7032524985,124.110269912,0.0,87.0357390804,65.871452062,335.015953751,13.6026250934,16.6606,304.752728657
 08/26  23:00:00,290.62684839,35.6595006005,125.372702284,0.0,42.6918050922,48.4199368926,206.075128041,18.5631268799,8.3303,179.181701162
 08/26  24:00:00,246.071082236,33.2093145482,125.543254562,0.0,27.7269238854,30.610668775,104.951469319,0.0350289386327,3.33212,101.584320381
 08/27  01:00:00,249.376645456,32.8141507656,120.47721098,0.0,34.4311606118,33.1021868926,81.7754900475,0.756344117058,3.33212,77.6870259304
 08/27  02:00:00,238.135484725,31.6286594179,129.095741748,0.0,19.466279405,30.610668775,80.2673658134,0.173572106565,3.33212,76.7616737069
 08/27  03:00:00,231.294322506,32.418986983,120.579479631,0.0,19.466279405,30.610668775,83.6584280879,0.0,3.33212,80.3263080879
 08/27  04:00:00,238.393772276,33.2093145482,119.430869034,0.0,19.466279405,30.610668775,104.944103946,0.202243063561,3.33212,101.409740883
 08/27  05:00:00,252.326864115,33.2093145482,121.131771922,0.0,19.466279405,30.610668775,138.972245125,0.219769451577,8.3303,130.422175673
 08/27  06:00:00,317.074719785,34.3157731394,126.055899913,0.0,42.6918050922,54.3732441037,203.822190113,0.304188842799,16.6606,186.85740127
 08/27  07:00:00,369.133273962,36.0081543247,124.829560962,0.0,49.3960418185,88.5934452969,347.465385189,16.2623779618,24.9909,306.212107227
 08/27  08:00:00,398.82114019,35.8020568468,122.887850673,0.0,57.6566862989,112.030105488,478.789679821,6.56320636292,33.3212,438.905273458
 08/27  09:00:00,341.895263907,36.2027535116,121.649438199,0.0,50.9524495726,81.1684271793,379.585364207,0.0,66.8089,312.776464207
 08/27  10:00:00,296.70966356,36.4827388391,121.190194502,0.0,42.6918050922,68.9656133826,327.04835335,0.0,83.4695,243.57885335
 08/27  11:00:00,292.878150927,36.4103288578,121.208285114,0.0,38.286128036,68.9656133826,278.574244304,0.0,83.4695,195.104744304
 08/27  12:00:00,292.352392939,36.4655933528,121.401700607,0.0,38.286128036,68.9656133826,222.749855171,0.0,83.4695,139.280355171
 08/27  13:00:00,271.808841093,36.3784849792,119.874384353,0.0,31.5818913096,56.727595265,213.885318614,0.15588474129,75.1392,138.590233872
 08/27  14:00:00,270.673684656,36.4074380968,118.698326355,0.0,31.5818913096,56.727595265,205.238794133,0.140624401071,66.8089,138.289269732
 08/27  15:00:00,270.269197846,36.434899834,118.2981157,0.0,31.5818913096,56.727595265,218.341024703,0.15635697585,75.1392,143.045467727
 08/27  16:00:00,301.573317109,36.2370994796,120.51533311,0.0,31.5818913096,61.661095265,195.275698161,0.12027807183,91.7998,103.355620089
 08/27  17:00:00,333.599705019,35.7402788093,125.338899189,0.0,31.5818913096,70.9729253606,187.652480641,6.96377791836,49.9818,130.706902723
 08/27  18:00:00,395.150518045,35.8007698052,125.15534122,0.0,80.3315023541,83.7685254822,221.109248755,9.58393422249,49.9818,161.543514533
 08/27  19:00:00,406.286737448,35.8137932493,123.862356566,0.0,102.000620287,77.6748002752,250.402142375,10.5513411391,33.3212,206.529601236
 08/27  20:00:00,433.620669154,35.7899715365,122.35536925,0.0,108.704857014,91.4735406516,250.514882776,11.2005204372,33.3212,205.993162338
 08/27  21:00:00,403.147733377,35.932329242,119.977572373,0.0,95.2963835608,89.1510273009,243.281959372,11.7908585329,24.9909,206.500200839
 08/27  22:00:00,349.727603201,35.8833421958,119.887301334,0.0,80.3315023541,63.3799339444,335.110806686,13.157912926,16.6606,305.292293761
 08/27  23:00:00,287.426145442,35.8339530658,121.970448856,0.0,42.6918050922,48.4199368926,204.172140732,17.2353982557,8.3303,178.606442477
 08/27  24:00:00,267.684707644,33.2093145482,137.721433866,0.0,34.4311606118,33.1021868926,104.875584651,0.0225420548616,3.33212,101.520922597
 08/28  01:00:00,244.075986965,32.9458720265,133.519469381,0.0,19.418418834,29.3649097162,83.8839312313,0.320697371421,3.33212,80.2311138599
 08/28  02:00:00,235.038483385,33.0775932873,132.164031992,0.0,12.7620426787,28.1191506574,84.5238883452,0.952774720931,3.33212,80.2389936242
 08/28  03:00:00,234.851493132,33.7361995916,130.643286753,0.0,12.7620426787,28.1191506574,77.8554112101,0.459121555134,3.33212,74.0641696549
 08/28  04:00:00,240.452001548,33.7361995916,129.555886459,0.0,12.7620426787,28.1191506574,105.163099696,0.414059638951,3.33212,101.416920057
 08/28  05:00:00,259.36114069,33.2093145482,122.035090246,0.0,25.5240853573,30.610668775,187.337817074,0.154626020089,8.3303,178.852891053
 08/28  06:00:00,350.354439243,34.3157731394,127.025885058,0.0,51.0481707146,78.1489452969,323.306578816,0.330204891138,16.6606,306.315773924
 08/28  07:00:00,405.851704186,35.7105584674,125.620645663,0.0,64.3609230253,109.708623606,451.508275033,16.7179738671,24.9909,409.799401165
 08/28  08:00:00,364.957929128,35.6949806349,127.156239484,0.0,51.0481707146,80.7689615957,358.902796766,6.85382775842,33.3212,318.727769007
 08/28  09:00:00,337.357488978,36.155430237,127.248301703,0.0,51.0481707146,71.0224615957,304.303009727,0.0,66.8089,237.494109727
 08/28  10:00:00,287.44763313,36.3234941364,125.888653002,0.0,32.1804615127,65.7244621605,278.403804086,0.0,83.4695,194.934304086
 08/28  11:00:00,285.652747664,36.4124693495,123.360003073,0.0,32.1804615127,65.7244621605,222.257600135,0.0,83.4695,138.788100135
 08/28  12:00:00,285.230843885,36.4815232554,123.578950923,0.0,32.1804615127,65.7244621605,228.697608824,0.0,83.4695,145.228108824
 08/28  13:00:00,276.153788544,36.4496195869,124.235659805,0.0,32.1804615127,55.9779621605,213.598237577,0.0,75.1392,138.459037577
 08/28  14:00:00,276.701703835,36.4542529145,124.772000508,0.0,32.1804615127,55.9779621605,205.103081259,0.0,66.8089,138.294181259
 08/28  15:00:00,277.635294874,36.4600305984,125.704600059,0.0,32.1804615127,55.9779621605,213.410244831,0.0,75.1392,138.271044831
 08/28  16:00:00,307.816770475,36.5026528944,126.582678586,0.0,32.1804615127,60.9114621605,199.764583055,0.0,91.7998,107.964783055
 08/28  17:00:00,342.751964685,35.9468461367,127.046944011,0.0,32.1804615127,77.5397301883,210.179922662,5.74464430997,49.9818,154.453478352
 08/28  18:00:00,393.738091429,36.0264473187,124.01530173,0.0,77.122965704,86.2600435998,340.578226605,9.21678501553,49.9818,281.379641589
 08/28  19:00:00,412.603697745,36.102087794,123.851468176,0.0,102.647051061,80.1663183927,257.769358951,10.1803889195,33.3212,214.267770032
 08/28  20:00:00,441.466039342,36.0673145779,121.882831996,0.0,115.40909374,92.7192997104,250.720921584,10.8302902872,33.3212,206.569431297
 08/28  21:00:00,413.771845987,36.1330142609,117.855671603,0.0,102.647051061,94.1340635361,343.165849862,11.4246331116,24.9909,306.750316751
 08/28  22:00:00,347.344307735,36.1574959035,117.990883361,0.0,77.122965704,65.871452062,263.132262029,12.0117838449,16.6606,234.459878185
 08/28  23:00:00,286.860794859,36.0514034888,125.626688438,0.0,38.286128036,48.4199368926,151.208910384,12.5997205862,8.3303,130.278889798
 08/28  24:00:00,260.730655779,33.6835110873,141.271328259,0.0,25.5240853573,30.610668775,104.847906353,0.0942178047321,3.33212,101.421568548
 08/29  01:00:00,248.710687583,33.7361995916,136.546156324,0.0,19.418418834,29.3649097162,83.8750986843,0.296479791557,3.33212,80.2464988927
 08/29  02:00:00,232.238718477,32.9458720265,129.595941108,0.0,12.7620426787,28.1191506574,77.7436546681,0.331685728828,3.33212,74.0798489393
 08/29  03:00:00,230.56232026,33.2093145482,127.414189698,0.0,12.7620426787,28.1191506574,83.6566535035,0.0682348556696,3.33212,80.2562986479
 08/29  04:00:00,241.637381338,33.9996421133,129.37375768,0.0,12.7620426787,28.1191506574,104.986002523,0.219332100017,3.33212,101.434550423
 08/29  05:00:00,268.643639008,33.9996421133,128.841658558,0.0,25.5240853573,30.610668775,187.386678014,0.149475726871,8.3303,178.906902288
 08/29  06:00:00,350.218710194,33.9996421133,126.635866299,0.0,51.0481707146,78.1489452969,323.274634795,0.15435410567,16.6606,306.45968069
 08/29  07:00:00,406.77467957,35.9134273665,125.082572544,0.0,64.3609230253,109.708623606,451.343437829,16.2793783108,24.9909,410.073159519
 08/29  08:00:00,366.401173747,35.7619894178,127.525055375,0.0,51.0481707146,80.7689615957,358.802344923,6.62780953684,33.3212,318.853335386
 08/29  09:00:00,338.202711186,36.1697914319,128.053437876,0.0,51.0481707146,71.0224615957,303.942990924,0.0,66.8089,237.134090924
 08/29  10:00:00,291.336727556,36.3639573609,129.706104427,0.0,32.1804615127,65.7244621605,275.924451397,0.0,83.4695,192.454951397
 08/29  11:00:00,292.841325808,36.4548307153,130.464995606,0.0,32.1804615127,65.7244621605,225.077624316,0.0,83.4695,141.608124316
 08/29  12:00:00,292.556362756,36.5756909548,130.77281254,0.0,32.1804615127,65.7244621605,224.807378701,0.0,83.4695,141.337878701
 08/29  13:00:00,280.515827794,36.5456005037,128.483103976,0.0,32.1804615127,55.9779621605,217.506188786,0.0,75.1392,142.366988786
 08/29  14:00:00,278.113220979,36.4789496155,126.146574018,0.0,32.1804615127,55.9779621605,205.128740228,0.0,66.8089,138.319840228
 08/29  15:00:00,287.103551268,36.4778471397,135.138333001,0.0,32.1804615127,55.9779621605,213.457297464,0.0,75.1392,138.318097464
 08/29  16:00:00,326.791029574,36.6423822721,145.432642408,0.0,32.1804615127,60.9114621605,199.767668358,0.0,91.7998,107.967868358
 08/29  17:00:00,361.648626458,36.0288117022,145.903168912,0.0,32.1804615127,77.5397301883,209.934005711,5.45791750122,49.9818,154.49428821
 08/29  18:00:00,413.185682376,36.0866384507,143.74617386,0.0,77.122965704,86.2600435998,340.430976507,8.98437352442,49.9818,281.464802983
 08/29  19:00:00,429.648564547,36.1342172078,141.832132637,0.0,102.647051061,80.1663183927,257.646877733,10.011834779,33.3212,214.313842954
 08/29  20:00:00,459.717934646,36.0719379646,141.421874293,0.0,115.40909374,92.7192997104,250.669397541,10.7228605799,33.3212,206.625336961
 08/29  21:00:00,434.976585113,36.1300777577,140.419136099,0.0,102.647051061,94.1340635361,343.095335286,11.2226765191,24.9909,306.881758767
 08/29  22:00:00,369.485521363,36.1423317783,142.13699094,0.0,77.122965704,65.871452062,263.010771078,11.8212299306,16.6606,234.528941147
 08/29  23:00:00,303.167895625,36.0183291759,144.670343425,0.0,38.286128036,48.4199368926,151.042743476,12.4204693836,8.3303,130.291974093
 08/29  24:00:00,210.456188179,33.2093145482,94.0055365657,0.0,25.5240853573,30.610668775,104.778521564,0.011459728417,3.33212,101.434941835
 08/30  01:00:00,201.656950255,33.2093145482,92.805856249,0.0,19.418418834,29.3649097162,83.6660254096,0.0753073585854,3.33212,80.2585980511
 08/30  02:00:00,190.197638013,33.2093145482,89.5939608828,0.0,12.7620426787,28.1191506574,77.5145621654,0.0998655929214,3.33212,74.0825765725
 08/30  03:00:00,179.457387752,32.9458720265,79.6591259444,0.0,12.7620426787,28.1191506574,85.903657994,2.31095744012,3.33212,80.2605805539
 08/30  04:00:00,205.447764393,33.4727570699,98.6061016373,0.0,12.7620426787,28.1191506574,114.930563279,10.1621473874,3.33212,101.436295892
 08/30  05:00:00,236.149582806,33.4727570699,101.809155101,0.0,25.5240853573,30.610668775,207.655816912,20.3827209834,8.3303,178.942795928
 08/30  06:00:00,334.893478994,33.6835110873,113.598094463,0.0,51.0481707146,78.1489452969,347.871060949,24.6145403973,16.6606,306.595920552
