Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  07:00:00,416.683806405,35.6858433352,141.483315722,0.0,64.3609230253,109.708623606,472.911887326,37.5787290683,24.9909,410.342258258
 08/30  08:00:00,375.999967739,35.5937069461,143.252725098,0.0,51.0481707146,80.7689615957,368.349971362,16.0084434082,33.3212,319.020327954
 08/30  09:00:00,349.568556018,36.1825842892,144.114135798,0.0,51.0481707146,71.0224615957,304.846321489,0.358441233352,66.8089,237.678980255
 08/30  10:00:00,302.376788765,36.2736102666,145.050715132,0.0,32.1804615127,65.7244621605,278.448977052,0.0,83.4695,194.979477052
 08/30  11:00:00,304.328157708,36.3369457541,145.883917096,0.0,32.1804615127,65.7244621605,222.298194818,0.0,83.4695,138.828694818
 08/30  12:00:00,303.869700192,36.3965091019,145.757935346,0.0,32.1804615127,65.7244621605,228.737921157,0.0,83.4695,145.268421157
 08/30  13:00:00,294.27189254,36.4045699197,145.671429459,0.0,32.1804615127,55.9779621605,213.640204828,0.0,75.1392,138.501004828
 08/30  14:00:00,294.29611047,36.4358366673,145.548604543,0.0,32.1804615127,55.9779621605,205.12622098,0.0,66.8089,138.31732098
 08/30  15:00:00,294.878371475,36.463299869,145.952613551,0.0,32.1804615127,55.9779621605,213.475748233,0.0,75.1392,138.336548233
 08/30  16:00:00,324.250645957,36.224399807,146.142182998,0.0,32.1804615127,60.9114621605,199.799445248,0.0,91.7998,107.999645248
 08/30  17:00:00,359.0166554,35.6929290715,144.861969266,0.0,32.1804615127,77.5397301883,210.035427775,5.57533224188,49.9818,154.478295533
 08/30  18:00:00,412.950055627,35.7417975638,144.724079867,0.0,77.122965704,86.2600435998,348.288007698,8.90352738541,49.9818,289.402680313
 08/30  19:00:00,431.726904352,35.7641115552,145.511987752,0.0,102.647051061,80.1663183927,250.456233001,9.90059271848,33.3212,207.234440283
 08/30  20:00:00,459.676113915,35.7650764741,143.717134586,0.0,115.40909374,92.7192997104,251.357855599,10.4238159467,33.3212,207.612839652
 08/30  21:00:00,434.16908999,35.8338126171,142.131529832,0.0,102.647051061,94.1340635361,348.759304584,10.9832851772,24.9909,312.785119407
 08/30  22:00:00,368.808969562,35.9005040937,143.655521539,0.0,77.122965704,65.871452062,256.51188871,11.4686866337,16.6606,228.382602076
 08/30  23:00:00,303.002575405,35.842238283,146.382664788,0.0,38.286128036,48.4199368926,153.620214611,14.9851053014,8.3303,130.30480931
 08/30  24:00:00,204.830747191,32.8141507656,89.7851238592,0.0,25.5240853573,30.610668775,107.19928442,0.71083966472,3.33212,103.156324755
 08/31  01:00:00,162.861650251,30.8383318527,57.6966984864,0.0,19.418418834,29.3649097162,81.9064133105,0.0,3.33212,78.5742933105
 08/31  02:00:00,194.57379232,33.2093145482,94.3344809604,0.0,12.7620426787,28.1191506574,83.7082225583,0.110074222231,3.33212,80.2660283361
 08/31  03:00:00,196.49848453,33.2093145482,96.2873301543,0.0,12.7620426787,28.1191506574,77.5405708147,0.129952977409,3.33212,74.0784978373
 08/31  04:00:00,191.848337799,32.8141507656,85.6439049718,0.0,12.7620426787,28.1191506574,111.802125998,0.680396653332,3.33212,107.789609345
 08/31  05:00:00,218.603053265,32.8141507656,84.5222664874,0.0,25.5240853573,30.610668775,189.909737708,2.58430420745,8.3303,178.995133501
 08/31  06:00:00,337.622284783,34.1577076263,115.036755258,0.0,51.0481707146,78.1489452969,327.905955125,4.50761054365,16.6606,306.737744581
 08/31  07:00:00,418.364899775,35.6445178402,141.754371747,0.0,64.3609230253,109.708623606,450.885420281,15.5231675961,24.9909,410.371352685
 08/31  08:00:00,378.555772518,35.6446740082,143.952395869,0.0,51.0481707146,80.7689615957,355.665132239,6.2260171903,33.3212,316.117915049
 08/31  09:00:00,351.75580949,36.1620379095,144.560448336,0.0,51.0481707146,71.0224615957,307.061915848,0.0,66.8089,240.253015848
 08/31  10:00:00,304.221085643,36.2809068709,145.145092912,0.0,32.1804615127,65.7244621605,275.92325369,0.0,83.4695,192.45375369
 08/31  11:00:00,305.80425742,36.3662025856,145.384885802,0.0,32.1804615127,65.7244621605,225.202238786,0.0,83.4695,141.732738786
 08/31  12:00:00,304.801046517,36.4232498425,144.951388075,0.0,32.1804615127,65.7244621605,228.436482853,0.0,83.4695,144.966982853
 08/31  13:00:00,294.505770553,36.3874266644,144.395449006,0.0,32.1804615127,55.9779621605,213.979163814,0.0,75.1392,138.839963814
 08/31  14:00:00,293.71726993,36.4181699309,143.394558925,0.0,32.1804615127,55.9779621605,205.169431642,0.0,66.8089,138.360531642
 08/31  15:00:00,292.890084071,36.445633278,142.429152656,0.0,32.1804615127,55.9779621605,213.475520403,0.0,75.1392,138.336320403
 08/31  16:00:00,323.522244719,36.2820022367,144.30865549,0.0,32.1804615127,60.9114621605,199.800915678,0.0,91.7998,108.001115678
 08/31  17:00:00,358.082948968,35.7728629583,144.664123231,0.0,32.1804615127,77.5397301883,210.070335896,5.55981348478,49.9818,154.528722411
 08/31  18:00:00,410.337660937,35.8666693784,142.908989064,0.0,77.122965704,86.2600435998,346.060192772,8.85680346531,49.9818,287.221589307
 08/31  19:00:00,428.400300536,35.8849285563,142.079875453,0.0,102.647051061,80.1663183927,252.598709158,9.83631228157,33.3212,209.441196876
 08/31  20:00:00,457.68161098,35.860266885,140.417330002,0.0,115.40909374,92.7192997104,251.010718581,10.4438592557,33.3212,207.245659325
 08/31  21:00:00,432.118353964,35.9279071078,138.665058249,0.0,102.647051061,94.1340635361,349.666000275,11.0152412635,24.9909,313.659859012
 08/31  22:00:00,366.312165865,35.9779477629,139.698794744,0.0,77.122965704,65.871452062,256.491765122,11.5884906519,16.6606,228.24267447
 08/31  23:00:00,302.802755452,35.8883107027,145.365099017,0.0,38.286128036,48.4199368926,152.708338074,14.0490396259,8.3303,130.328998448
 08/31  24:00:00,198.845228587,32.8141507656,83.3784356934,0.0,25.5240853573,30.610668775,111.22091056,0.0895368688179,3.33212,107.799253692
 09/01  01:00:00,185.597887366,32.418986983,78.1187520626,0.0,19.418418834,29.3649097162,77.5424155547,0.128157112756,3.33212,74.082138442
 09/01  02:00:00,177.51477254,32.8141507656,77.6056654034,0.0,12.7620426787,28.1191506574,85.2307909542,1.63611251587,3.33212,80.2625584383
 09/01  03:00:00,176.425908235,32.8141507656,76.7489579887,0.0,12.7620426787,28.1191506574,87.1531372623,9.72685175125,3.33212,74.0941655111
 09/01  04:00:00,182.260792763,32.8141507656,75.4572025003,0.0,12.7620426787,28.1191506574,131.24496857,20.099222853,3.33212,107.813625717
 09/01  05:00:00,231.321616698,33.4727570699,95.7489284577,0.0,25.5240853573,30.610668775,196.883165255,9.53749618983,8.3303,179.015369065
 09/01  06:00:00,323.775352316,33.6835110873,100.445973097,0.0,51.0481707146,78.1489452969,323.820188757,0.270592522989,16.6606,306.888996234
 09/01  07:00:00,415.717065356,35.6576050594,136.396000173,0.0,64.3609230253,109.708623606,451.382385063,15.3763746628,24.9909,411.0151104
 09/01  08:00:00,374.821716751,35.6416367281,137.165434004,0.0,51.0481707146,80.7689615957,358.813403145,6.16684963568,33.3212,319.325353509
 09/01  09:00:00,346.631389513,36.1601488516,136.704370043,0.0,51.0481707146,71.0224615957,304.172845881,0.0,66.8089,237.363945881
 09/01  10:00:00,298.986618895,36.2760354156,137.51464052,0.0,32.1804615127,65.7244621605,279.010254516,0.0,83.4695,195.540754516
 09/01  11:00:00,298.719492184,36.3709605189,136.497106849,0.0,32.1804615127,65.7244621605,222.345341614,0.0,83.4695,138.875841614
 09/01  12:00:00,296.474875825,36.4324407767,134.907941211,0.0,32.1804615127,65.7244621605,228.787506355,0.0,83.4695,145.318006355
 09/01  13:00:00,285.530863067,36.3875518706,133.721433521,0.0,32.1804615127,55.9779621605,213.678656967,0.0,75.1392,138.539456967
 09/01  14:00:00,284.187749469,36.4175193986,132.344124132,0.0,32.1804615127,55.9779621605,205.183870174,0.0,66.8089,138.374970174
 09/01  15:00:00,282.959837238,36.4456587743,131.09460232,0.0,32.1804615127,55.9779621605,218.298656918,0.0,75.1392,143.159456918
 09/01  16:00:00,311.519008371,36.2984393318,130.540633583,0.0,32.1804615127,60.9114621605,195.226584525,0.0,91.7998,103.426784525
 09/01  17:00:00,346.884492708,35.7840072456,131.386120814,0.0,32.1804615127,77.5397301883,216.69380873,5.44439087421,49.9818,161.267617856
 09/01  18:00:00,399.773993684,35.8680890579,130.251752009,0.0,77.122965704,86.2600435998,340.419582244,8.69993298087,49.9818,281.737849263
 09/01  19:00:00,418.066235355,35.9033986407,130.156116024,0.0,102.647051061,80.1663183927,257.369076751,9.59024598493,33.3212,214.457630766
 09/01  20:00:00,448.420825152,35.8960479326,129.591136548,0.0,115.40909374,92.7192997104,250.370754891,10.2292446466,33.3212,206.820310244
 09/01  21:00:00,422.964870786,35.9858262711,127.617330263,0.0,102.647051061,94.1340635361,343.119653103,10.7919993046,24.9909,307.336753798
 09/01  22:00:00,357.59038506,36.045461363,128.361077791,0.0,77.122965704,65.871452062,262.757106558,11.3344466382,16.6606,234.76205992
 09/01  23:00:00,292.047079052,35.9627575027,130.933197432,0.0,38.286128036,48.4199368926,151.583436356,12.9016843376,8.3303,130.351452018
 09/01  24:00:00,247.76165707,33.2093145482,129.30958393,0.0,25.5240853573,30.610668775,104.83170009,0.0257269472732,3.33212,101.473853142
 09/02  01:00:00,247.748511499,33.4727570699,126.578886321,0.0,27.7269238854,30.610668775,84.0736008093,0.461603271308,3.33212,80.279877538
 09/02  02:00:00,230.414010719,33.7361995916,126.288683178,0.0,12.7620426787,28.1191506574,79.7589730818,0.36604597901,3.33212,76.0608071028
 09/02  03:00:00,232.344481544,33.9996421133,127.652095264,0.0,12.7620426787,28.1191506574,81.7348666826,0.0817411593002,3.33212,78.3210055233
 09/02  04:00:00,229.791072164,33.2093145482,120.040198854,0.0,12.7620426787,28.1191506574,106.846989422,0.110505076334,3.33212,103.404364345
 09/02  05:00:00,240.882758593,33.2093145482,118.944506205,0.0,12.7620426787,28.1191506574,136.900313004,0.134730199181,8.3303,128.435282804
 09/02  06:00:00,322.086953549,34.7899696785,127.326337776,0.0,42.6918050922,54.3732441037,203.653208048,0.322465483424,16.6606,186.670142565
 09/02  07:00:00,364.420843137,35.7940124299,129.590873695,0.0,42.6918050922,86.1019271793,347.822375736,15.7742111973,24.9909,307.057264539
 09/02  08:00:00,402.80198185,35.7455393742,126.957356455,0.0,57.6566862989,112.030105488,482.125151622,6.39820748354,33.3212,442.405744139
 09/02  09:00:00,356.765348443,36.1537354465,127.388112221,0.0,57.6566862989,83.6599452969,385.820643656,0.0,66.8089,319.011743656
 09/02  10:00:00,305.118610414,36.2649618635,129.871779884,0.0,42.6918050922,68.9656133826,322.779338852,0.0,83.4695,239.309838852
 09/02  11:00:00,298.222138566,36.3693849588,131.257243407,0.0,34.9340096728,67.7198543238,278.47257805,0.680383327018,83.4695,194.322694723
 09/02  12:00:00,298.638020918,36.4352156281,132.389726327,0.0,34.9340096728,67.7198543238,230.212436474,1.0388932202,83.4695,145.704043254
 09/02  13:00:00,290.249128941,36.3726320197,134.015929994,0.0,34.9340096728,57.9733543238,221.512158205,1.63510380948,75.1392,144.737854395
 09/02  14:00:00,290.79361699,36.3986628432,135.094526125,0.0,34.9340096728,57.9733543238,207.941081491,1.62726427694,66.8089,139.504917215
 09/02  15:00:00,291.571493506,36.4258278196,136.596738283,0.0,34.9340096728,57.9733543238,221.032003633,1.96846007766,75.1392,143.924343555
 09/02  16:00:00,322.335093831,36.1695735565,139.075036474,0.0,34.9340096728,62.9068543238,197.919953611,2.96827076013,91.7998,103.151882851
 09/02  17:00:00,350.044228052,35.6901565917,139.756246745,0.0,34.9340096728,72.2186844194,197.309093126,9.9516304118,49.9818,137.375662715
 09/02  18:00:00,415.112290458,35.8327772834,138.218733945,0.0,87.0357390804,86.2600435998,220.182840208,10.0582192778,49.9818,160.14282093
 09/02  19:00:00,419.767949286,35.6506768497,136.984764762,0.0,102.000620287,77.6748002752,252.678515536,10.3595085979,33.3212,208.997806938
 09/02  20:00:00,436.069562872,35.6152484836,136.579942791,0.0,102.000620287,88.9820225341,252.078264471,10.9992000051,33.3212,207.757864466
 09/02  21:00:00,426.143863905,35.6861428976,136.529457155,0.0,102.000620287,91.6425454185,249.960031538,11.571765222,24.9909,213.397366316
 09/02  22:00:00,373.530677624,35.6680327877,137.419524558,0.0,87.0357390804,65.871452062,338.520197295,15.7040201521,16.6606,306.155577143
 09/02  23:00:00,302.722892849,35.6130701765,140.811365745,0.0,42.6918050922,48.4199368926,209.041705384,21.4072901603,8.3303,179.304115224
 09/02  24:00:00,194.181524168,32.8141507656,76.7557694168,0.0,27.7269238854,30.610668775,120.79291239,11.0413915743,3.33212,106.419400816
 09/03  01:00:00,163.062843839,30.8383318527,39.2438135343,0.0,34.4311606118,33.1021868926,98.5075090258,19.6232674197,3.33212,75.5521216061
 09/03  02:00:00,156.222251487,30.8383318527,49.901722089,0.0,19.466279405,30.610668775,115.185329709,31.4885163665,3.33212,80.3646933422
 09/03  03:00:00,195.564589225,33.2093145482,86.5193174429,0.0,19.466279405,30.610668775,129.926480266,46.2235166745,3.33212,80.3708435917
 09/03  04:00:00,158.283425801,30.8383318527,45.3661508164,0.0,19.466279405,30.610668775,165.578434896,60.7644284778,3.33212,101.481886419
 09/03  05:00:00,185.265745126,33.2093145482,57.7167217381,0.0,19.466279405,30.610668775,205.146486327,66.2396524414,8.3303,130.576533886
 09/03  06:00:00,258.330114878,34.3157731394,69.3797796743,0.0,42.6918050922,54.3732441037,268.189581556,64.3352419524,16.6606,187.193739604
 09/03  07:00:00,341.329271685,35.8949995275,103.162685552,0.0,49.3960418185,88.5934452969,405.314861014,73.0912268263,24.9909,307.232734188
 09/03  08:00:00,407.719095857,35.6548160462,137.3658803,0.0,57.6566862989,112.030105488,514.972098342,38.8288582285,33.3212,442.822040113
 09/03  09:00:00,354.601506435,36.1602095371,138.974191743,0.0,50.9524495726,81.1684271793,391.792112306,5.36089312518,66.8089,319.62231918
 09/03  10:00:00,313.396572845,36.3897523505,141.362392453,0.0,42.6918050922,68.9656133826,329.083717349,0.337953050367,83.4695,245.276264298
 09/03  11:00:00,311.043225749,36.4106427529,142.347278458,0.0,38.286128036,68.9656133826,279.665614731,0.0490432147207,83.4695,196.147071516
 09/03  12:00:00,310.301171971,36.4547602458,142.3804866,0.0,38.286128036,68.9656133826,222.24872585,0.0131166354506,83.4695,138.766109214
 09/03  13:00:00,291.376596154,36.379130719,142.530015414,0.0,31.5818913096,56.727595265,220.624480146,0.112928947749,75.1392,145.372351199
 09/03  14:00:00,291.272103374,36.4091629494,142.344777437,0.0,31.5818913096,56.727595265,205.38359462,0.134059141218,66.8089,138.440635479
 09/03  15:00:00,291.235073928,36.4355051888,142.181926126,0.0,31.5818913096,56.727595265,214.167210592,0.614222514279,75.1392,138.413788078
 09/03  16:00:00,321.00164595,36.1985565944,142.859618028,0.0,31.5818913096,61.661095265,201.235147336,1.38774145922,91.7998,108.047605876
 09/03  17:00:00,348.149647515,35.6997060327,142.666363136,0.0,31.5818913096,70.9729253606,186.927359583,6.08596990347,49.9818,130.859589679
 09/03  18:00:00,408.674755218,35.7319954754,141.289542353,0.0,80.3315023541,83.7685254822,218.573188391,6.8028827909,49.9818,161.7885056
 09/03  19:00:00,425.220253305,35.6846205604,139.729269103,0.0,102.000620287,77.6748002752,248.058797567,6.7345641293,33.3212,208.003033437
 09/03  20:00:00,448.056749578,35.6654187825,139.322503495,0.0,108.704857014,91.4735406516,252.958114895,7.18673050795,33.3212,212.450184387
 09/03  21:00:00,420.360259598,35.8094468312,139.920352482,0.0,95.2963835608,89.1510273009,239.582444057,7.62213847659,24.9909,206.969405581
 09/03  22:00:00,368.278538598,35.7819304232,141.370871343,0.0,80.3315023541,63.3799339444,333.936710327,10.9343608674,16.6606,306.341749459
 09/03  23:00:00,305.787676981,35.7355025993,143.579550814,0.0,42.6918050922,48.4199368926,200.956270999,13.7126227559,8.3303,178.913348243
 09/03  24:00:00,204.333241796,32.6165688743,77.6933903003,0.0,34.4311606118,33.1021868926,111.318493315,0.0212674333783,3.33212,107.965105882
 09/04  01:00:00,203.021197037,32.418986983,76.7632169094,0.0,34.4311606118,33.1021868926,77.5897353466,0.0648693044983,3.33212,74.1927460421
 09/04  02:00:00,159.203556143,31.6286594179,51.7213669193,0.0,19.466279405,30.610668775,83.7173947617,0.0,3.33212,80.3852747617
 09/04  03:00:00,154.452023461,30.8383318527,48.1286333376,0.0,19.466279405,30.610668775,83.7053970127,0.0,3.33212,80.3732770127
 09/04  04:00:00,197.782261752,33.2093145482,81.169192267,0.0,19.466279405,30.610668775,106.29724058,0.138273651139,3.33212,102.826846929
 09/04  05:00:00,198.96936113,32.418986983,71.4002159058,0.0,19.466279405,30.610668775,144.86611369,0.979262920337,8.3303,135.556550769
 09/04  06:00:00,294.529005543,33.9996421133,104.411395262,0.0,42.6918050922,54.3732441037,201.087974701,3.91469282015,16.6606,180.512681881
 09/04  07:00:00,382.085757599,36.0591672729,141.786915014,0.0,49.3960418185,88.5934452969,354.441291342,16.7546568527,24.9909,312.695734489
 09/04  08:00:00,410.279749881,35.7307988539,137.795971504,0.0,57.6566862989,112.030105488,481.756654274,5.56910285123,33.3212,442.866351423
 09/04  09:00:00,353.722142726,36.1693327631,135.776262349,0.0,50.9524495726,81.1684271793,386.509763056,0.0,66.8089,319.700863056
 09/04  10:00:00,308.864306261,36.4417346139,134.396724262,0.0,42.6918050922,68.9656133826,324.474528871,0.0,83.4695,241.005028871
 09/04  11:00:00,305.183370453,36.4397186612,133.730457884,0.0,38.286128036,68.9656133826,279.669440266,0.0,83.4695,196.199940266
 09/04  12:00:00,305.030365494,36.4977615523,134.094416544,0.0,38.286128036,68.9656133826,228.881643712,0.0,83.4695,145.412143712
 09/04  13:00:00,286.966182925,36.3869862268,135.064663552,0.0,31.5818913096,56.727595265,213.988517529,0.0543282562091,75.1392,138.794989273
 09/04  14:00:00,286.742478873,36.4117800724,134.812483753,0.0,31.5818913096,56.727595265,206.267246063,0.100640876726,66.8089,139.357705187
 09/04  15:00:00,285.680310872,36.4376703135,133.735473393,0.0,31.5818913096,56.727595265,219.990213117,0.696598841724,75.1392,144.154414275
 09/04  16:00:00,314.432923049,36.2179029833,133.447567416,0.0,31.5818913096,61.661095265,194.96289974,1.45410273198,91.7998,101.708997008
 09/04  17:00:00,342.069264344,35.7089817268,133.901444868,0.0,31.5818913096,70.9729253606,193.822125272,6.41035908406,49.9818,137.429966188
 09/04  18:00:00,402.805034371,35.7403568401,132.926070959,0.0,80.3315023541,83.7685254822,218.227130776,7.05793597278,49.9818,161.187394803
 09/04  19:00:00,419.822657852,35.6999753765,132.002194105,0.0,102.000620287,77.6748002752,248.165399975,7.18775086577,33.3212,207.656449109
 09/04  20:00:00,442.095714014,35.6842971815,131.0029827,0.0,108.704857014,91.4735406516,247.459034731,7.66244297814,33.3212,206.475391753
 09/04  21:00:00,413.094937913,35.8327185022,130.073517608,0.0,95.2963835608,89.1510273009,247.254261758,8.11739050451,24.9909,214.145971254
 09/04  22:00:00,360.043683134,35.8065881337,130.310610914,0.0,80.3315023541,63.3799339444,334.381420271,11.2023354405,16.6606,306.518484831
 09/04  23:00:00,297.739956371,35.7667341694,132.383459984,0.0,42.6918050922,48.4199368926,201.353875201,14.0630752298,8.3303,178.960499971
 09/04  24:00:00,237.873961887,33.0117326569,108.655481474,0.0,34.4311606118,33.1021868926,105.022392097,0.0538866881196,3.33212,101.636385409
 09/05  01:00:00,220.936234892,33.2093145482,110.119822049,0.0,19.418418834,29.3649097162,83.6922428319,0.0578606724324,3.33212,80.3022621594
 09/05  02:00:00,219.383587802,33.2093145482,116.457215702,0.0,12.7620426787,28.1191506574,83.7470222226,0.112327700871,3.33212,80.3025745217
 09/05  03:00:00,201.013371137,32.6824295047,99.3009129536,0.0,12.7620426787,28.1191506574,77.6100435959,0.14676375969,3.33212,74.1311598362
 09/05  04:00:00,210.126702595,32.6824295047,100.931889111,0.0,12.7620426787,28.1191506574,111.365097618,0.16002729998,3.33212,107.872950319
 09/05  05:00:00,253.048117666,33.7361995916,113.97613077,0.0,25.5240853573,30.610668775,187.992619577,0.42222817813,8.3303,179.240091399
 09/05  06:00:00,354.011373461,34.7899696785,126.05854825,0.0,51.0481707146,78.1489452969,324.41629874,0.12150826821,16.6606,307.634190472
 09/05  07:00:00,410.244534965,35.6738049048,128.852181787,0.0,64.3609230253,109.708623606,449.562858059,12.0859456677,24.9909,412.486012391
 09/05  08:00:00,369.29834602,35.61189306,130.657576325,0.0,51.0481707146,80.7689615957,358.352331322,4.95386901499,33.3212,320.077262307
 09/05  09:00:00,339.808007403,36.1489005274,129.764884513,0.0,51.0481707146,71.0224615957,311.99445468,0.026014993911,66.8089,245.159539686
 09/05  10:00:00,291.566066594,36.238028671,130.154404172,0.0,32.1804615127,65.7244621605,278.298670714,1.18401940026,83.4695,193.645151314
 09/05  11:00:00,293.733935633,36.3179019939,131.589315544,0.0,32.1804615127,65.7244621605,225.816836034,1.35026848645,83.4695,140.997067548
 09/05  12:00:00,295.467574963,36.3863561029,133.973560775,0.0,32.1804615127,65.7244621605,229.153228681,0.24452340698,83.4695,145.439205275
 09/05  13:00:00,289.17846877,36.3687580012,137.512380916,0.0,32.1804615127,55.9779621605,213.930793851,0.143823431429,75.1392,138.647770419
 09/05  14:00:00,290.705332489,36.4004538227,138.933767362,0.0,32.1804615127,55.9779621605,209.627306174,0.13514551247,66.8089,142.683260661
 09/05  15:00:00,290.294786643,36.4290636508,138.45974902,0.0,32.1804615127,55.9779621605,216.117845273,0.0883225924125,75.1392,140.89032268
 09/05  16:00:00,319.685576756,36.2550491875,138.749063276,0.0,32.1804615127,60.9114621605,197.305087662,0.0,91.7998,105.505287662
 09/05  17:00:00,354.900409987,35.7565930126,139.432589297,0.0,32.1804615127,77.5397301883,211.964101923,4.50362396102,49.9818,157.478677961
 09/05  18:00:00,408.471902309,35.8457209305,139.076151565,0.0,77.122965704,86.2600435998,344.655118771,7.04179053323,49.9818,287.631528238
 09/05  19:00:00,430.531634682,35.8679024623,141.050522776,0.0,102.647051061,80.1663183927,251.214558575,7.77797955214,33.3212,210.115379023
 09/05  20:00:00,457.85177305,35.8467480109,141.136266687,0.0,115.40909374,92.7192997104,255.847295535,8.28935438766,33.3212,214.236741148
 09/05  21:00:00,432.802727933,35.9014102781,140.107193347,0.0,102.647051061,94.1340635361,341.819532377,8.76635700828,24.9909,308.062275369
 09/05  22:00:00,368.059422523,35.953218615,142.157869694,0.0,77.122965704,65.871452062,261.578867163,9.76857187072,16.6606,235.149695292
 09/05  23:00:00,302.519246582,35.8823170659,145.372397309,0.0,38.286128036,48.4199368926,152.878782407,14.0828487961,8.3303,130.465633611
 09/05  24:00:00,207.02390291,33.2093145482,91.4627196956,0.0,25.5240853573,30.610668775,105.94572013,0.16559346643,3.33212,102.448006663
 09/06  01:00:00,166.246522102,31.6286594179,60.2119879754,0.0,19.418418834,29.3649097162,88.9643450932,6.22232449525,3.33212,79.409900598
 09/06  02:00:00,173.404531734,32.418986983,74.4057745906,0.0,12.7620426787,28.1191506574,98.9390891058,15.291772475,3.33212,80.3151966308
 09/06  03:00:00,186.307327309,33.2093145482,86.4923180469,0.0,12.7620426787,28.1191506574,106.433193174,22.7858196537,3.33212,80.3152535208
 09/06  04:00:00,186.203387875,33.2093145482,79.8999575718,0.0,12.7620426787,28.1191506574,135.769699264,30.8907170241,3.33212,101.54686224
 09/06  05:00:00,212.967810194,32.8141507656,79.533565374,0.0,25.5240853573,30.610668775,216.120453066,28.4851880929,8.3303,179.304964973
 09/06  06:00:00,345.631509087,34.4738386524,123.421555754,0.0,51.0481707146,78.1489452969,348.161202902,19.4507016774,16.6606,312.049901224
 09/06  07:00:00,416.304542527,35.6364785618,140.850337946,0.0,64.3609230253,109.708623606,458.712313924,21.4785048989,24.9909,412.242909025
 09/06  08:00:00,376.491412748,35.6444079747,143.227942958,0.0,51.0481707146,80.7689615957,361.133776215,5.67469072418,33.3212,322.13788549
 09/06  09:00:00,349.955899707,36.1483769873,143.699876434,0.0,51.0481707146,71.0224615957,307.155983356,0.0316377183906,66.8089,240.315445638
 09/06  10:00:00,302.79134547,36.2653902999,144.047617967,0.0,32.1804615127,65.7244621605,279.527692457,0.21669839041,83.4695,195.841494067
 09/06  11:00:00,304.995095,36.3451871597,144.886972803,0.0,32.1804615127,65.7244621605,229.197483591,0.0797184150625,83.4695,145.648265176
 09/06  12:00:00,303.755378108,36.3961770479,144.271825895,0.0,32.1804615127,65.7244621605,222.378173932,0.0593451891815,83.4695,138.849328743
 09/06  13:00:00,293.749640253,36.3818306445,143.993597276,0.0,32.1804615127,55.9779621605,220.473817882,0.0419643117584,75.1392,145.29265357
 09/06  14:00:00,293.75442924,36.4134955719,143.818881427,0.0,32.1804615127,55.9779621605,205.379612591,0.044964590339,66.8089,138.525748001
 09/06  15:00:00,294.325962638,36.4419199618,144.045601242,0.0,32.1804615127,55.9779621605,213.662817335,0.0191857828513,75.1392,138.504431552
 09/06  16:00:00,324.567334779,36.2365011908,145.14148988,0.0,32.1804615127,60.9114621605,199.911723265,0.0,91.7998,108.111923265
 09/06  17:00:00,358.520741957,35.7150728661,144.862433511,0.0,32.1804615127,77.5397301883,215.358442084,3.90265112184,49.9818,161.473990962
 09/06  18:00:00,410.386739371,35.7734388762,143.138546967,0.0,77.122965704,86.2600435998,338.719142386,6.19679450523,49.9818,282.540547881
 09/06  19:00:00,431.41444198,35.7966462291,143.158447022,0.0,102.647051061,80.1663183927,255.102482253,6.87991470714,33.3212,214.901367545
 09/06  20:00:00,458.574735757,35.7767685773,142.903255013,0.0,115.40909374,92.7192997104,251.678539682,7.34251668298,33.3212,211.014822999
 09/06  21:00:00,433.575645076,35.8301330862,142.129466125,0.0,102.647051061,94.1340635361,345.694553148,8.70721122307,24.9909,311.996441924
 09/06  22:00:00,367.455632625,35.88365702,143.192067862,0.0,77.122965704,65.871452062,274.289170842,22.3816711893,16.6606,235.246899652
 09/06  23:00:00,274.466400454,35.8188085071,118.776919279,0.0,38.286128036,48.4199368926,174.978693028,36.163506395,8.3303,130.484886633
 09/06  24:00:00,196.707415786,33.2093145482,81.5885964344,0.0,25.5240853573,30.610668775,136.477015285,31.5993552781,3.33212,101.545540006
 09/07  01:00:00,152.365516313,30.8383318527,47.3236180303,0.0,19.418418834,29.3649097162,119.444805037,35.8004848321,3.33212,80.3122002052
 09/07  02:00:00,181.961275172,33.2093145482,82.2779776902,0.0,12.7620426787,28.1191506574,120.18065877,36.5258681835,3.33212,80.322670586
 09/07  03:00:00,160.271456165,31.6286594179,62.2959405334,0.0,12.7620426787,28.1191506574,112.003668263,34.5237188516,3.33212,74.1478294111
 09/07  04:00:00,172.370332557,32.418986983,67.0363971289,0.0,12.7620426787,28.1191506574,143.903617252,32.6581753711,3.33212,107.913321881
 09/07  05:00:00,216.700630391,32.8141507656,83.2706664336,0.0,25.5240853573,30.610668775,209.667553131,21.9893411475,8.3303,179.347911983
 09/07  06:00:00,347.524439679,34.6319041654,124.820697649,0.0,51.0481707146,78.1489452969,336.914473055,8.17309005715,16.6606,312.080782998
 09/07  07:00:00,417.369981801,35.6242219099,141.416580725,0.0,64.3609230253,109.708623606,446.420279872,8.10427020876,24.9909,413.325109663
 09/07  08:00:00,377.613794036,35.6165249125,143.808350787,0.0,51.0481707146,80.7689615957,359.905298958,3.25130253829,33.3212,323.33279642
 09/07  09:00:00,351.006469362,36.1567896929,144.520104454,0.0,51.0481707146,71.0224615957,306.527085879,0.0,66.8089,239.718185879
 09/07  10:00:00,303.229376514,36.2519956195,144.929395068,0.0,32.1804615127,65.7244621605,279.014586403,0.111425016991,83.4695,195.433661386
 09/07  11:00:00,304.108581868,36.3353627749,144.380806183,0.0,32.1804615127,65.7244621605,229.264658749,0.117957068123,83.4695,145.677201681
 09/07  12:00:00,302.773258263,36.3975696358,142.969065679,0.0,32.1804615127,65.7244621605,222.383224382,0.033382597091,83.4695,138.880341785
 09/07  13:00:00,293.58493758,36.3782371252,142.790793439,0.0,32.1804615127,55.9779621605,220.497554505,0.0329287787682,75.1392,145.325425726
 09/07  14:00:00,294.001290585,36.4090325093,142.797792019,0.0,32.1804615127,55.9779621605,205.408305646,0.0544314847548,66.8089,138.544974161
 09/07  15:00:00,293.886777657,36.4373224037,142.394997034,0.0,32.1804615127,55.9779621605,219.741118919,0.0757642585074,75.1392,144.526154661
 09/07  16:00:00,323.513581309,36.2530540664,142.646871038,0.0,32.1804615127,60.9114621605,194.177759303,0.0,91.7998,102.377959303
 09/07  17:00:00,356.554326893,35.7385706288,141.120536832,0.0,32.1804615127,77.5397301883,214.51794008,2.98370533317,49.9818,161.552434747
 09/07  18:00:00,405.307611876,35.8092379656,135.863094348,0.0,77.122965704,86.2600435998,340.910742678,4.75497651493,49.9818,286.173966163
 09/07  19:00:00,423.56318185,35.841042026,132.38990769,0.0,102.647051061,80.1663183927,250.563187761,5.30284202651,33.3212,211.939145735
 09/07  20:00:00,449.880797257,35.8305455043,130.624907501,0.0,115.40909374,92.7192997104,253.447444464,5.70302881105,33.3212,214.423215653
 09/07  21:00:00,425.592979787,35.8992622076,129.962770892,0.0,102.647051061,94.1340635361,339.55967712,6.08363844281,24.9909,308.485138677
 09/07  22:00:00,361.160193266,35.964169797,132.037022374,0.0,77.122965704,65.871452062,258.62447686,6.60198620392,16.6606,235.361890656
 09/07  23:00:00,296.53850036,35.8919744635,135.525259485,0.0,38.286128036,48.4199368926,148.467803562,9.61417139377,8.3303,130.523332168
 09/07  24:00:00,213.097507825,33.0117326569,95.6403718044,0.0,25.5240853573,30.610668775,111.279796267,0.0370042558874,3.33212,107.910672011
 09/08  01:00:00,209.821172493,33.2093145482,99.6214982969,0.0,19.418418834,29.3649097162,83.7183222855,0.0505029494163,3.33212,80.335699336
 09/08  02:00:00,187.214227196,32.8141507656,86.0736225136,0.0,12.7620426787,28.1191506574,77.9144882383,0.42251996179,3.33212,74.1598482765
 09/08  03:00:00,178.820907733,32.6824295047,78.115937259,0.0,12.7620426787,28.1191506574,83.7745865993,0.106633622496,3.33212,80.3358329768
 09/08  04:00:00,184.114585128,32.6824295047,76.1789030209,0.0,12.7620426787,28.1191506574,111.3709065,0.114507880313,3.33212,107.92427862
 09/08  05:00:00,236.7452368,33.7361995916,99.2788107862,0.0,25.5240853573,30.610668775,188.021096529,0.260808246797,8.3303,179.429988282
 09/08  06:00:00,348.8342179,34.7899696785,122.527257648,0.0,51.0481707146,78.1489452969,325.065144048,0.131772620665,16.6606,308.272771427
 09/08  07:00:00,415.886491272,35.6413471974,136.157662394,0.0,64.3609230253,109.708623606,448.100160474,9.27702399472,24.9909,413.832236479
 09/08  08:00:00,374.524945406,35.6469799405,136.788611163,0.0,51.0481707146,80.7689615957,360.71095314,3.79104579335,33.3212,323.598707347
 09/08  09:00:00,346.106670073,36.1519902783,136.088354588,0.0,51.0481707146,71.0224615957,309.813702102,0.0,66.8089,243.004802102
 09/08  10:00:00,297.50790186,36.2855791087,136.017575211,0.0,32.1804615127,65.7244621605,279.476956017,0.0243720200566,83.4695,195.983083997
 09/08  11:00:00,297.383085344,36.3798034999,135.142933231,0.0,32.1804615127,65.7244621605,229.220075196,0.0373384420119,83.4695,145.713236754
 09/08  12:00:00,295.462413202,36.4450819395,133.873331742,0.0,32.1804615127,65.7244621605,222.403684847,0.0202262966215,83.4695,138.91395855
 09/08  13:00:00,285.215288935,36.3862020699,133.395137367,0.0,32.1804615127,55.9779621605,220.514664981,0.0124474109932,75.1392,145.36301757
 09/08  14:00:00,285.680831166,36.413796386,133.822795343,0.0,32.1804615127,55.9779621605,205.399230253,0.0160784239715,66.8089,138.574251829
 09/08  15:00:00,286.597436423,36.4453004602,134.70589871,0.0,32.1804615127,55.9779621605,220.328938722,0.0,75.1392,145.189738722
 09/08  16:00:00,317.378584215,36.351804634,136.314218299,0.0,32.1804615127,60.9114621605,193.585156107,0.0,91.7998,101.785356107
 09/08  17:00:00,354.292084473,35.8465609339,138.697582007,0.0,32.1804615127,77.5397301883,214.873098678,3.27289833299,49.9818,161.618400345
 09/08  18:00:00,408.076704889,35.9386714561,138.455298405,0.0,77.122965704,86.2600435998,346.085453939,5.26308269697,49.9818,290.840571242
 09/08  19:00:00,430.601148946,35.9871645959,139.79333354,0.0,102.647051061,80.1663183927,248.613329283,5.85658330204,33.3212,209.435545981
 09/08  20:00:00,457.645263395,35.9623299841,138.739540334,0.0,115.40909374,92.7192997104,252.595585522,6.29377572775,33.3212,212.980609794
 09/08  21:00:00,430.904227542,36.027837361,135.532896308,0.0,102.647051061,94.1340635361,345.218645162,6.69935879614,24.9909,313.528386366
 09/08  22:00:00,365.089992002,36.0589211203,136.352112483,0.0,77.122965704,65.871452062,259.430900501,7.11443069474,16.6606,235.655869807
 09/08  23:00:00,299.726001541,35.9547155547,139.925170265,0.0,38.286128036,48.4199368926,150.769794124,9.38641433108,8.3303,133.053079793
 09/08  24:00:00,215.451349671,33.2093145482,98.4541231173,0.0,25.5240853573,30.610668775,104.934002368,0.0115687408988,3.33212,101.590313627
 09/09  01:00:00,215.952493287,33.2093145482,97.1427212394,0.0,27.7269238854,30.610668775,83.7371407508,0.056886110395,3.33212,80.3481346404
 09/09  02:00:00,195.691731797,33.2093145482,94.6658512599,0.0,12.7620426787,28.1191506574,83.7653822457,0.0809959540893,3.33212,80.3522662917
 09/09  03:00:00,187.941349287,32.9458720265,87.5768659535,0.0,12.7620426787,28.1191506574,77.6966852953,0.196430004576,3.33212,74.1681352908
 09/09  04:00:00,205.419703749,33.4727570699,97.7631090144,0.0,12.7620426787,28.1191506574,111.459602499,0.163366961601,3.33212,107.964115537
 09/09  05:00:00,224.301702208,33.7361995916,104.196037581,0.0,12.7620426787,28.1191506574,139.156961719,0.24087269113,8.3303,130.585789028
 09/09  06:00:00,295.097292024,33.6835110873,102.711326367,0.0,42.6918050922,54.3732441037,203.970623309,0.202748069127,16.6606,187.10727524
 09/09  07:00:00,374.979982734,35.7468985462,144.243793052,0.0,42.6918050922,86.1019271793,343.720494668,10.2286943159,24.9909,308.500900352
 09/09  08:00:00,412.387117459,35.7226454054,139.985963434,0.0,57.6566862989,112.030105488,483.409681291,4.15751489184,33.3212,445.930966399
 09/09  09:00:00,364.939339252,36.1526575287,138.07041108,0.0,57.6566862989,83.6599452969,387.289730949,0.0,66.8089,320.480830949
 09/09  10:00:00,310.58338868,36.3201396514,136.795200195,0.0,42.6918050922,68.9656133826,329.138165692,0.0,83.4695,245.668665692
 09/09  11:00:00,301.056951759,36.4036492944,134.645941438,0.0,34.9340096728,67.7198543238,280.014524529,0.0,83.4695,196.545024529
 09/09  12:00:00,299.06199924,36.4845973425,132.765264675,0.0,34.9340096728,67.7198543238,229.397825744,0.0,83.4695,145.928325744
 09/09  13:00:00,287.507924403,36.449578751,130.931670661,0.0,34.9340096728,57.9733543238,220.897026901,0.0,75.1392,145.757826901
 09/09  14:00:00,286.451074721,36.4508125276,129.861997928,0.0,34.9340096728,57.9733543238,212.379576917,0.0,66.8089,145.570676917
 09/09  15:00:00,286.146386693,36.4426830614,129.569534125,0.0,34.9340096728,57.9733543238,214.084546797,0.0,75.1392,138.945346797
 09/09  16:00:00,315.706616535,36.2460121191,130.070535508,0.0,34.9340096728,62.9068543238,200.095419471,0.00114187911329,91.7998,108.294477592
 09/09  17:00:00,344.310107155,35.7877377384,131.444891284,0.0,34.9340096728,72.2186844194,191.772523618,4.19363862043,49.9818,137.597084998
 09/09  18:00:00,409.782614439,35.9976682711,130.411817851,0.0,87.0357390804,86.2600435998,218.061932018,5.84674097833,49.9818,162.23339104
 09/09  19:00:00,421.272368423,35.7908624356,130.584508108,0.0,102.000620287,77.6748002752,254.736815817,6.56367239265,33.3212,214.851943425
 09/09  20:00:00,432.069160709,35.741032038,130.170407341,0.0,102.000620287,88.9820225341,247.815082776,7.05245688315,33.3212,207.441425893
 09/09  21:00:00,421.264750935,35.7994389808,129.062697166,0.0,102.000620287,91.6425454185,247.425276514,7.51024833733,24.9909,214.924128177
 09/09  22:00:00,367.657118495,35.7582808709,128.754662458,0.0,87.0357390804,65.871452062,332.880514088,8.27344762977,16.6606,307.946466458
 09/09  23:00:00,295.906536866,35.6988846978,130.625901145,0.0,42.6918050922,48.4199368926,206.408663743,11.7406746635,8.3303,186.33768908
 09/09  24:00:00,229.909581343,33.2093145482,109.52585527,0.0,27.7269238854,30.610668775,104.967010373,0.019969469828,3.33212,101.614920903
 09/10  01:00:00,239.381216421,33.2093145482,109.778773995,0.0,34.4311606118,33.1021868926,83.8534888751,0.0735763831495,3.33212,80.447792492
 09/10  02:00:00,224.317979713,32.418986983,113.840796956,0.0,19.466279405,30.610668775,83.8956779278,0.1219425042,3.33212,80.4416154236
 09/10  03:00:00,208.717663583,31.6286594179,99.9672155029,0.0,19.466279405,30.610668775,83.7842488437,0.0,3.33212,80.4521288437
 09/10  04:00:00,230.801419429,33.2093145482,111.976897676,0.0,19.466279405,30.610668775,111.45337736,0.13773462878,3.33212,107.983522731
 09/10  05:00:00,246.697180491,33.2093145482,115.621987063,0.0,19.466279405,30.610668775,139.272019218,0.163000751966,8.3303,130.778718467
 09/10  06:00:00,320.79474077,34.3157731394,124.230206448,0.0,42.6918050922,54.3732441037,204.512625814,0.19564646158,16.6606,187.656379352
 09/10  07:00:00,372.296334171,36.0058279448,127.992999461,0.0,49.3960418185,88.5934452969,347.579147475,10.819318193,24.9909,311.768929282
 09/10  08:00:00,401.23738515,35.7625937819,125.34308794,0.0,57.6566862989,112.030105488,486.614664471,4.32741279569,33.3212,448.966051676
 09/10  09:00:00,344.735441926,36.1949191832,124.499066503,0.0,50.9524495726,81.1684271793,391.17827696,0.0,66.8089,324.36937696
 09/10  10:00:00,300.510812004,36.4767932536,124.993192058,0.0,42.6918050922,68.9656133826,329.600557928,0.0,83.4695,246.131057928
 09/10  11:00:00,296.699647396,36.4227575369,125.008952972,0.0,38.286128036,68.9656133826,280.114567031,0.0,83.4695,196.645067031
 09/10  12:00:00,295.148376174,36.4799174162,124.185255237,0.0,38.286128036,68.9656133826,222.462716953,0.0,83.4695,138.993216953
 09/10  13:00:00,275.70083351,36.3782874735,123.7850695,0.0,31.5818913096,56.727595265,221.53086389,0.778626151919,75.1392,145.613037738
 09/10  14:00:00,275.579044337,36.4035908567,123.644885498,0.0,31.5818913096,56.727595265,211.289614898,1.18698064482,66.8089,143.293734254
 09/10  15:00:00,276.491308119,36.4299670411,124.55137119,0.0,31.5818913096,56.727595265,217.365211071,1.60277866111,75.1392,140.62323241
 09/10  16:00:00,307.65865652,36.1842464382,126.711557539,0.0,31.5818913096,61.661095265,202.198773859,2.2058802326,91.7998,108.193093627
 09/10  17:00:00,338.076099187,35.6857423461,129.946042398,0.0,31.5818913096,70.9729253606,188.267582179,7.20990674989,49.9818,131.075875429
 09/10  18:00:00,401.307351264,35.7174974712,131.478522679,0.0,80.3315023541,83.7685254822,219.997371465,7.8558831869,49.9818,162.159688279
 09/10  19:00:00,423.626145686,35.651814443,133.315919642,0.0,102.000620287,77.6748002752,255.427642851,7.37709691839,33.3212,214.729345933
 09/10  20:00:00,444.292407678,35.6404096706,134.075482513,0.0,108.704857014,91.4735406516,249.032955304,7.86476227322,33.3212,207.846993031
 09/10  21:00:00,415.840871315,35.7967422229,133.951488379,0.0,95.2963835608,89.1510273009,247.273270573,8.40498866289,24.9909,213.87738191
 09/10  22:00:00,363.209502273,35.7789163852,134.898784029,0.0,80.3315023541,63.3799339444,338.741332388,12.1229167707,16.6606,309.957815617
 09/10  23:00:00,301.260429821,35.7403360108,137.722283551,0.0,42.6918050922,48.4199368926,207.72179881,14.9732588791,8.3303,184.418239931
 09/10  24:00:00,203.306906695,32.6165688743,76.1160014461,0.0,34.4311606118,33.1021868926,105.109127155,0.0286412032863,3.33212,101.748365952
 09/11  01:00:00,186.620390919,32.418986983,78.6101042754,0.0,19.418418834,29.3649097162,83.7719199605,0.0801978210503,3.33212,80.3596021394
 09/11  02:00:00,165.711076957,32.418986983,65.943330166,0.0,12.7620426787,28.1191506574,83.7975669866,0.0973917319094,3.33212,80.3680552546
 09/11  03:00:00,174.500226144,32.8141507656,74.5654816556,0.0,12.7620426787,28.1191506574,89.2282563075,5.52753207472,3.33212,80.3686042327
 09/11  04:00:00,176.901812125,32.8141507656,70.7053078043,0.0,12.7620426787,28.1191506574,124.030941768,19.0591538168,3.33212,101.639667952
 09/11  05:00:00,227.075740797,33.4727570699,92.6556185872,0.0,25.5240853573,30.610668775,217.823450607,22.9655245366,8.3303,186.52762607
 09/11  06:00:00,338.358132383,33.9996421133,113.84464759,0.0,51.0481707146,78.1489452969,345.927524881,20.2492672015,16.6606,309.01765768
 09/11  07:00:00,417.242040584,35.7603761213,141.971996618,0.0,64.3609230253,109.708623606,468.45516487,27.0382481879,24.9909,416.426016682
 09/11  08:00:00,375.79493757,35.6511813081,142.895622581,0.0,51.0481707146,80.7689615957,372.691433148,10.9167624044,33.3212,328.453470743
 09/11  09:00:00,349.368267259,36.1503003864,143.662472137,0.0,51.0481707146,71.0224615957,312.438309506,0.142633739773,66.8089,245.486775767
 09/11  10:00:00,301.717809574,36.2653870054,144.030132622,0.0,32.1804615127,65.7244621605,273.939660344,0.533867144825,83.4695,189.936293199
 09/11  11:00:00,302.976826333,36.3426768727,144.22095614,0.0,32.1804615127,65.7244621605,229.474558524,0.174555534704,83.4695,145.830502989
 09/11  12:00:00,301.957292806,36.3973543512,143.765455368,0.0,32.1804615127,65.7244621605,229.23847862,0.109796355133,83.4695,145.659182265
 09/11  13:00:00,292.011126987,36.3788438469,143.472779897,0.0,32.1804615127,55.9779621605,220.401499942,0.0935211269957,75.1392,145.168778815
 09/11  14:00:00,291.838500065,36.4101599173,142.997617457,0.0,32.1804615127,55.9779621605,205.901733374,0.100171640192,66.8089,138.992661734
 09/11  15:00:00,291.163764435,36.4381696927,141.63431801,0.0,32.1804615127,55.9779621605,216.268742814,0.0906501702728,75.1392,141.038892644
 09/11  16:00:00,320.238668343,36.2295034599,141.044646583,0.0,32.1804615127,60.9114621605,197.749231135,0.0024142552931,91.7998,105.947016879
 09/11  17:00:00,355.501113296,35.7103691777,141.784347751,0.0,32.1804615127,77.5397301883,215.735199229,3.97479166754,49.9818,161.778607562
 09/11  18:00:00,408.345572112,35.7609693828,140.917799722,0.0,77.122965704,86.2600435998,347.659085215,6.24821489085,49.9818,291.429070324
 09/11  19:00:00,432.906322941,35.7787554757,141.395327052,0.0,102.647051061,80.1663183927,255.598107406,6.94049603831,33.3212,215.336411368
 09/11  20:00:00,458.300468457,35.771779017,141.89163803,0.0,115.40909374,92.7192997104,251.265252162,7.45350790572,33.3212,210.490544256
 09/11  21:00:00,434.009645529,35.8387849915,141.422125222,0.0,102.647051061,94.1340635361,347.205849075,7.90045392569,24.9909,314.314495149
 09/11  22:00:00,368.969711601,35.9120694007,143.172683292,0.0,77.122965704,65.871452062,261.503529455,8.97929640207,16.6606,235.863633053
 09/11  23:00:00,303.238682716,35.851863918,145.780573061,0.0,38.286128036,48.4199368926,151.823079332,12.8028691793,8.3303,130.689910153
 09/11  24:00:00,201.187550567,32.8141507656,85.7747211231,0.0,25.5240853573,30.610668775,111.377088399,0.0738975119241,3.33212,107.971070887
 09/12  01:00:00,190.508423295,32.418986983,83.113177612,0.0,19.418418834,29.3649097162,83.8134847593,0.0882438915494,3.33212,80.3931208678
 09/12  02:00:00,172.194656474,32.418986983,72.9069382993,0.0,12.7620426787,28.1191506574,83.8170820948,0.0948720869772,3.33212,80.3900900078
 09/12  03:00:00,178.599870079,32.8141507656,79.0239867778,0.0,12.7620426787,28.1191506574,83.9006292738,2.9760756027,3.33212,77.5924336711
 09/12  04:00:00,184.372667218,32.8141507656,77.6240199806,0.0,12.7620426787,28.1191506574,120.79705034,12.9154142043,3.33212,104.549516135
 09/12  05:00:00,233.510231631,33.4727570699,98.3778234159,0.0,25.5240853573,30.610668775,206.146096443,14.0449101987,8.3303,183.770886244
 09/12  06:00:00,339.766552779,33.9996421133,114.313597617,0.0,51.0481707146,78.1489452969,338.347193809,9.05794877077,16.6606,312.628645039
 09/12  07:00:00,417.831266486,35.7678040471,141.007144279,0.0,64.3609230253,109.708623606,454.965244477,14.0756273192,24.9909,415.898717158
 09/12  08:00:00,377.472760078,35.6508055522,143.231285348,0.0,51.0481707146,80.7689615957,366.159991991,4.51992904432,33.3212,328.318862946
 09/12  09:00:00,350.072495826,36.1533981166,143.921173289,0.0,51.0481707146,71.0224615957,313.816259313,0.0,66.8089,247.007359313
 09/12  10:00:00,302.222607378,36.2727736952,144.22189816,0.0,32.1804615127,65.7244621605,273.416022554,0.0747238741803,83.4695,189.87179868
 09/12  11:00:00,303.165564222,36.3502316334,143.938954931,0.0,32.1804615127,65.7244621605,229.427173549,0.077201697831,83.4695,145.880471851
 09/12  12:00:00,301.947501475,36.4136375695,142.564878515,0.0,32.1804615127,65.7244621605,229.21378232,0.0469537184151,83.4695,145.697328602
 09/12  13:00:00,292.000873375,36.4344164694,141.502260707,0.0,32.1804615127,55.9779621605,220.681400188,0.028413935982,75.1392,145.513786252
 09/12  14:00:00,291.697592241,36.4417568352,140.594786333,0.0,32.1804615127,55.9779621605,205.573424821,0.0358277857948,66.8089,138.728697035
 09/12  15:00:00,290.966862586,36.4470458982,139.652750282,0.0,32.1804615127,55.9779621605,220.489968581,0.00988382483239,75.1392,145.340884756
 09/12  16:00:00,319.888937521,36.2500692914,139.147422922,0.0,32.1804615127,60.9114621605,200.035844367,0.0,91.7998,108.236044367
 09/12  17:00:00,353.862609568,35.7315282654,138.468618328,0.0,32.1804615127,77.5397301883,209.02747341,3.97318767151,49.9818,155.072485738
 09/12  18:00:00,405.087184256,35.8045815296,135.66945427,0.0,77.122965704,86.2600435998,347.919588581,6.32669218703,49.9818,291.611096394
 09/12  19:00:00,427.989286448,35.8360486548,134.607190507,0.0,102.647051061,80.1663183927,255.854728265,7.02560190055,33.3212,215.507926365
 09/12  20:00:00,452.468502804,35.8245206364,133.75438734,0.0,115.40909374,92.7192997104,255.733487668,7.48581598716,33.3212,214.926471681
 09/12  21:00:00,427.566805379,35.9012856244,132.339569615,0.0,102.647051061,94.1340635361,349.060524717,7.93734174163,24.9909,316.132282975
 09/12  22:00:00,362.69224865,35.9580409315,133.585424489,0.0,77.122965704,65.871452062,262.661589633,8.40619420312,16.6606,237.59479543
 09/12  23:00:00,297.279696934,35.8692781422,136.706304308,0.0,38.286128036,48.4199368926,151.102540042,12.0793846485,8.3303,130.692855393
 09/12  24:00:00,201.425422088,32.8141507656,84.9075514793,0.0,25.5240853573,30.610668775,110.100883239,0.0707475447653,3.33212,106.698015694
 09/13  01:00:00,189.615980978,32.418986983,81.5795860989,0.0,19.418418834,29.3649097162,78.9233683522,0.0988327799007,3.33212,75.4924155723
 09/13  02:00:00,176.830606553,32.8141507656,76.3528135685,0.0,12.7620426787,28.1191506574,84.2833026204,0.550471438592,3.33212,80.4007111818
 09/13  03:00:00,174.766584217,32.8141507656,74.447847235,0.0,12.7620426787,28.1191506574,84.2780773684,0.545114795859,3.33212,80.4008425726
 09/13  04:00:00,180.875671256,32.8141507656,74.0511181976,0.0,12.7620426787,28.1191506574,111.904580142,0.522886132288,3.33212,108.04957401
 09/13  05:00:00,226.062085342,33.4727570699,90.5389684198,0.0,25.5240853573,30.610668775,188.261989929,0.148103441771,8.3303,179.783586487
 09/13  06:00:00,322.292245918,33.6835110873,96.8183148247,0.0,51.0481707146,78.1489452969,334.576411964,0.213759191756,16.6606,317.702052773
 09/13  07:00:00,413.878551751,35.6435021102,136.262991241,0.0,64.3609230253,109.708623606,453.270799353,11.7944223979,24.9909,416.485476955
 09/13  08:00:00,372.442191762,35.6163910097,136.409306799,0.0,51.0481707146,80.7689615957,360.16105972,4.77241972712,33.3212,322.067439993
 09/13  09:00:00,344.094256504,36.1554697727,134.30226601,0.0,51.0481707146,71.0224615957,315.096178143,0.0,66.8089,248.287278143
 09/13  10:00:00,295.007617864,36.2689524094,133.554468027,0.0,32.1804615127,65.7244621605,277.909569618,0.0006609923605,83.4695,194.439408626
 09/13  11:00:00,293.894592474,36.3612320037,131.684403927,0.0,32.1804615127,65.7244621605,229.387466098,0.00264397408368,83.4695,145.915322124
 09/13  12:00:00,291.384692666,36.4611965737,129.783173456,0.0,32.1804615127,65.7244621605,229.212944226,0.0,83.4695,145.743444226
 09/13  13:00:00,280.335860007,36.4788369491,128.419881701,0.0,32.1804615127,55.9779621605,220.694331028,0.0,75.1392,145.555131028
