Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/13  14:00:00,280.285064344,36.4840435848,128.355506485,0.0,32.1804615127,55.9779621605,205.575640236,0.0,66.8089,138.766740236
 09/13  15:00:00,281.095188824,36.4704894782,129.184922363,0.0,32.1804615127,55.9779621605,220.526650347,0.0,75.1392,145.387450347
 09/13  16:00:00,311.668995087,36.3712171873,130.598843956,0.0,32.1804615127,60.9114621605,200.063649637,0.0,91.7998,108.263849637
 09/13  17:00:00,348.118161469,35.8497961914,132.53218904,0.0,32.1804615127,77.5397301883,215.640973523,4.18000077999,49.9818,161.479172743
 09/13  18:00:00,400.619077392,35.9409135322,130.996974383,0.0,77.122965704,86.2600435998,343.920093086,6.67431437726,49.9818,287.263978708
 09/13  19:00:00,424.747047075,36.0073196018,130.540617064,0.0,102.647051061,80.1663183927,257.651737962,7.40585910531,33.3212,216.924678857
 09/13  20:00:00,449.015120075,35.9836464251,129.541399317,0.0,115.40909374,92.7192997104,252.372575784,7.90976022874,33.3212,211.141615555
 09/13  21:00:00,423.564680552,36.0492018871,127.745173171,0.0,102.647051061,94.1340635361,351.514875407,8.37985396242,24.9909,318.144121444
 09/13  22:00:00,358.389943377,36.0799411845,129.133886609,0.0,77.122965704,65.871452062,261.665863932,8.85649596674,16.6606,236.148767966
 09/13  23:00:00,293.069504644,35.9730281455,131.969295236,0.0,38.286128036,48.4199368926,152.240541795,11.0177748071,8.3303,132.892466988
 09/13  24:00:00,220.548516337,33.2093145482,102.438174039,0.0,25.5240853573,30.610668775,109.305054924,0.0178396846247,3.33212,105.95509524
 09/14  01:00:00,206.721652829,33.2093145482,96.0796866413,0.0,19.418418834,29.3649097162,83.8263880358,0.0880132148557,3.33212,80.4062548209
 09/14  02:00:00,186.784268611,32.8141507656,85.2837170065,0.0,12.7620426787,28.1191506574,84.3305825119,0.579959248969,3.33212,80.4185032629
 09/14  03:00:00,185.144554589,32.9458720265,83.6710888416,0.0,12.7620426787,28.1191506574,83.9857360044,0.234038085683,3.33212,80.4195779187
 09/14  04:00:00,200.988845927,33.4727570699,92.0798120177,0.0,12.7620426787,28.1191506574,105.244044073,0.195201476245,3.33212,101.716722596
 09/14  05:00:00,236.630975025,33.7361995916,99.6600594839,0.0,25.5240853573,30.610668775,195.410414054,0.293653132612,8.3303,186.786460922
 09/14  06:00:00,326.786034379,33.6835110873,100.254444227,0.0,51.0481707146,78.1489452969,333.533280863,0.235769105658,16.6606,316.636911758
 09/14  07:00:00,412.249535922,35.6880109958,132.881227975,0.0,64.3609230253,109.708623606,456.145445955,12.5024555188,24.9909,418.652090436
 09/14  08:00:00,371.679877463,35.6726895273,134.179731258,0.0,51.0481707146,80.7689615957,360.725940839,5.042024764,33.3212,322.362716075
 09/14  09:00:00,343.694992914,36.1558417563,133.634106129,0.0,51.0481707146,71.0224615957,313.17705053,0.0,66.8089,246.36815053
 09/14  10:00:00,295.100606959,36.3025551351,133.599351388,0.0,32.1804615127,65.7244621605,279.925226747,0.0,83.4695,196.455726747
 09/14  11:00:00,295.45483267,36.3882131587,133.210158551,0.0,32.1804615127,65.7244621605,229.426041139,0.0,83.4695,145.956541139
 09/14  12:00:00,293.549882722,36.4944888601,131.910502182,0.0,32.1804615127,65.7244621605,229.253958688,0.0,83.4695,145.784458688
 09/14  13:00:00,283.07652722,36.4893069527,131.146722813,0.0,32.1804615127,55.9779621605,220.737002435,0.0,75.1392,145.597802435
 09/14  14:00:00,283.057041046,36.4879723919,131.11611108,0.0,32.1804615127,55.9779621605,205.617156175,0.0,66.8089,138.808256175
 09/14  15:00:00,283.409474936,36.4895372615,131.464370739,0.0,32.1804615127,55.9779621605,220.567044211,0.0,75.1392,145.427844211
 09/14  16:00:00,313.511832789,36.4249251779,132.365617826,0.0,32.1804615127,60.9114621605,200.08854138,0.0,91.7998,108.28874138
 09/14  17:00:00,348.811735382,35.8821400209,133.174468445,0.0,32.1804615127,77.5397301883,216.18434481,4.29151178474,49.9818,161.911033025
 09/14  18:00:00,400.785641838,35.9648154779,131.131619738,0.0,77.122965704,86.2600435998,349.017017387,6.91438817888,49.9818,292.120829208
 09/14  19:00:00,424.375270969,36.0350462242,130.148156453,0.0,102.647051061,80.1663183927,256.68110031,7.70882384464,33.3212,215.651076465
 09/14  20:00:00,448.549642128,36.0097466941,129.058105485,0.0,115.40909374,92.7192997104,256.664043109,8.25605494249,33.3212,215.086788167
 09/14  21:00:00,423.331152154,36.0777340081,127.482585504,0.0,102.647051061,94.1340635361,346.401017344,8.74222256077,24.9909,312.667894784
 09/14  22:00:00,358.204222304,36.1069504672,128.914659774,0.0,77.122965704,65.871452062,267.387805295,9.22790741073,16.6606,241.499297885
 09/14  23:00:00,292.813760135,35.9995335515,131.67927172,0.0,38.286128036,48.4199368926,149.778512417,10.6794425816,8.3303,130.768769835
 09/14  24:00:00,224.859135962,33.2093145482,106.699734271,0.0,25.5240853573,30.610668775,111.422131571,0.0124713342256,3.33212,108.077540237
 09/15  01:00:00,205.408712841,32.9458720265,95.3862559484,0.0,19.418418834,29.3649097162,83.2345256417,0.210789536406,3.33212,79.6916161052
 09/15  02:00:00,199.891307011,33.4727570699,96.8235666794,0.0,12.7620426787,28.1191506574,78.4649067868,0.164656518364,3.33212,74.9681302685
 09/15  03:00:00,203.699555326,33.7361995916,100.520229255,0.0,12.7620426787,28.1191506574,84.0280016108,0.264072600923,3.33212,80.4318090099
 09/15  04:00:00,184.612441375,32.6824295047,76.4374182283,0.0,12.7620426787,28.1191506574,111.596236939,0.159715030869,3.33212,108.104401908
 09/15  05:00:00,221.102442722,32.9458720265,84.7219764132,0.0,25.5240853573,30.610668775,194.438013098,0.298473899641,8.3303,185.809239198
 09/15  06:00:00,346.959087078,34.6319041654,117.208997005,0.0,51.0481707146,78.1489452969,328.280102087,0.235912270093,16.6606,311.383589817
 09/15  07:00:00,412.613799087,35.6880637541,131.352098909,0.0,64.3609230253,109.708623606,461.249078025,12.9036353036,24.9909,423.354542721
 09/15  08:00:00,371.300651409,35.6213829847,132.694034263,0.0,51.0481707146,80.7689615957,364.609809269,5.27745828527,33.3212,326.011150984
 09/15  09:00:00,341.069954234,36.1569753698,131.026799369,0.0,51.0481707146,71.0224615957,313.307732136,0.0,66.8089,246.498832136
 09/15  10:00:00,292.07622217,36.2465926583,130.658807044,0.0,32.1804615127,65.7244621605,280.035034947,0.0,83.4695,196.565534947
 09/15  11:00:00,292.552334567,36.3183390747,130.405920075,0.0,32.1804615127,65.7244621605,229.507256121,0.0153411201468,83.4695,146.022415001
 09/15  12:00:00,291.475762986,36.3808220898,129.980236546,0.0,32.1804615127,65.7244621605,229.497290991,0.197410528442,83.4695,145.830380463
 09/15  13:00:00,281.400007663,36.372011513,129.627066089,0.0,32.1804615127,55.9779621605,221.079178032,0.295072747993,75.1392,145.644905284
 09/15  14:00:00,280.985736922,36.4024486847,129.180411098,0.0,32.1804615127,55.9779621605,206.105773202,0.446164172249,66.8089,138.850709029
 09/15  15:00:00,280.910352745,36.4304645221,129.087109835,0.0,32.1804615127,55.9779621605,221.313690648,0.700532639494,75.1392,145.473958009
 09/15  16:00:00,310.703578263,36.2260861373,129.822891896,0.0,32.1804615127,60.9114621605,200.11457253,0.0,91.7998,108.31477253
 09/15  17:00:00,346.350117726,35.7166686869,130.943075332,0.0,32.1804615127,77.5397301883,216.828303416,4.86835731685,49.9818,161.978146099
 09/15  18:00:00,401.329256035,35.7941364527,129.108684668,0.0,77.122965704,86.2600435998,349.951970265,7.61454597654,49.9818,292.355624288
 09/15  19:00:00,421.793851552,35.833068266,128.387253589,0.0,102.647051061,80.1663183927,257.540355217,8.41170750105,33.3212,215.807447716
 09/15  20:00:00,446.391100538,35.830426688,127.643040552,0.0,115.40909374,92.7192997104,257.503246835,8.94218824693,33.3212,215.239858588
 09/15  21:00:00,421.561000415,35.9030192118,126.309146616,0.0,102.647051061,94.1340635361,353.182859693,9.44600518871,24.9909,318.745954504
 09/15  22:00:00,356.738103379,35.9642763583,127.604679694,0.0,77.122965704,65.871452062,263.13521571,10.0291930462,16.6606,236.445422664
 09/15  23:00:00,291.097475841,35.9131825974,130.047436067,0.0,38.286128036,48.4199368926,153.332281047,14.1856633954,8.3303,130.816317652
 09/15  24:00:00,233.684176375,33.2093145482,115.430371113,0.0,25.5240853573,30.610668775,111.469271405,0.0325826725227,3.33212,108.104568732
 09/16  01:00:00,234.269075941,33.2093145482,113.843996156,0.0,27.7269238854,30.610668775,83.8460109786,0.0690774368945,3.33212,80.4448135417
 09/16  02:00:00,211.895106889,33.2093145482,109.002926648,0.0,12.7620426787,28.1191506574,84.1380062099,0.359334815666,3.33212,80.4465513942
 09/16  03:00:00,215.722445531,33.7361995916,111.763443053,0.0,12.7620426787,28.1191506574,84.1786810413,0.402006134599,3.33212,80.4445549067
 09/16  04:00:00,221.851126644,33.7361995916,111.238710455,0.0,12.7620426787,28.1191506574,107.868283536,0.336888621856,3.33212,104.199274914
 09/16  05:00:00,220.476468689,32.9458720265,99.3591051916,0.0,12.7620426787,28.1191506574,143.593395207,0.358695824157,8.3303,134.904399383
 09/16  06:00:00,313.642025965,34.3157731394,117.181067131,0.0,42.6918050922,54.3732441037,204.616256989,0.27657257777,16.6606,187.679084412
 09/16  07:00:00,364.614363702,35.7681647995,129.819188087,0.0,42.6918050922,86.1019271793,356.590401702,13.8105121938,24.9909,317.788989509
 09/16  08:00:00,402.828550871,35.7183641684,127.006583424,0.0,57.6566862989,112.030105488,490.613880475,5.67341840472,33.3212,451.61926207
 09/16  09:00:00,355.443524082,36.1465425311,126.056285737,0.0,57.6566862989,83.6599452969,389.25579309,0.0,66.8089,322.44689309
 09/16  10:00:00,302.113389374,36.2602927199,126.838412391,0.0,42.6918050922,68.9656133826,336.203687568,0.629639603498,83.4695,252.104547965
 09/16  11:00:00,293.57798488,36.365670448,126.574783633,0.0,34.9340096728,67.7198543238,284.477004641,1.90270190145,83.4695,199.10480274
 09/16  12:00:00,292.423838029,36.4325028381,126.13397535,0.0,34.9340096728,67.7198543238,231.730092241,2.01660619583,83.4695,146.243986045
 09/16  13:00:00,282.608565872,36.3687678451,126.099277297,0.0,34.9340096728,57.9733543238,223.616429676,2.43022148648,75.1392,146.047008189
 09/16  14:00:00,281.961606807,36.3947792304,125.424181081,0.0,34.9340096728,57.9733543238,215.011096202,2.33549664541,66.8089,145.866699556
 09/16  15:00:00,281.357880165,36.4225891248,124.802676712,0.0,34.9340096728,57.9733543238,223.497156135,2.49616369138,75.1392,145.861792443
 09/16  16:00:00,310.969824568,36.1838021657,125.397059533,0.0,34.9340096728,62.9068543238,203.199857385,2.92168238305,91.7998,108.478375002
 09/16  17:00:00,339.828375404,35.7059271734,127.041144765,0.0,34.9340096728,72.2186844194,196.88428857,8.99805561832,49.9818,137.904432952
 09/16  18:00:00,408.086804558,35.8784298103,126.032002924,0.0,87.0357390804,86.2600435998,221.587402742,8.93126597194,49.9818,162.67433677
 09/16  19:00:00,416.711795831,35.6983709203,126.081762244,0.0,102.000620287,77.6748002752,258.106043212,9.06687198908,33.3212,215.717971223
 09/16  20:00:00,427.569889079,35.6687309576,125.704817383,0.0,102.000620287,88.9820225341,258.400932527,9.64570582052,33.3212,215.434026706
 09/16  21:00:00,417.32109493,35.7434639955,125.14433781,0.0,102.000620287,91.6425454185,250.879304632,10.1686441057,24.9909,215.719760526
 09/16  22:00:00,364.33513426,35.7256877528,125.443723696,0.0,87.0357390804,65.871452062,347.567233144,13.277924166,16.6606,317.628708978
 09/16  23:00:00,292.89232337,35.676998184,127.616994255,0.0,42.6918050922,48.4199368926,209.838042618,17.4580691066,8.3303,184.049673511
 09/16  24:00:00,242.006899407,33.2093145482,121.503843001,0.0,27.7269238854,30.610668775,108.027419492,0.0451828158492,3.33212,104.650116677
 09/17  01:00:00,247.268962235,32.8141507656,118.384861069,0.0,34.4311606118,33.1021868926,84.5256567408,0.65044480613,3.33212,80.5430919347
 09/17  02:00:00,230.480098216,31.6286594179,121.547196123,0.0,19.466279405,30.610668775,86.3783552778,0.156131557833,3.33212,82.8901037199
 09/17  03:00:00,225.072879649,32.418986983,114.490664575,0.0,19.466279405,30.610668775,87.7203359294,0.0,3.33212,84.3882159294
 09/17  04:00:00,235.015880315,33.2093145482,116.101419558,0.0,19.466279405,30.610668775,105.302976712,0.172580077562,3.33212,101.798276635
 09/17  05:00:00,244.036447472,32.8141507656,113.725041489,0.0,19.466279405,30.610668775,146.573614719,0.637004644468,8.3303,137.606310074
 09/17  06:00:00,322.424384727,34.4738386524,125.518245249,0.0,42.6918050922,54.3732441037,205.21487129,0.290473419967,16.6606,188.26379787
 09/17  07:00:00,372.085869383,36.0154031963,127.773150086,0.0,49.3960418185,88.5934452969,358.054507785,14.1858127724,24.9909,318.877795013
 09/17  08:00:00,401.120494212,35.7673348756,125.229245465,0.0,57.6566862989,112.030105488,490.41466744,5.70895139458,33.3212,451.384516046
 09/17  09:00:00,344.366080725,36.1913587283,124.147905361,0.0,50.9524495726,81.1684271793,398.365442244,0.0,66.8089,331.556542244
 09/17  10:00:00,299.794923818,36.4603298622,124.313644169,0.0,42.6918050922,68.9656133826,331.072253787,0.424068812373,83.4695,247.178684975
 09/17  11:00:00,295.914875995,36.4068904499,124.256760078,0.0,38.286128036,68.9656133826,284.212507737,0.630027610298,83.4695,200.112980127
 09/17  12:00:00,293.848148752,36.4646100547,122.910600275,0.0,38.286128036,68.9656133826,227.851511193,0.0551884923532,83.4695,144.326822701
 09/17  13:00:00,274.001242589,36.3741688087,122.093031626,0.0,31.5818913096,56.727595265,220.274837477,0.293407650543,75.1392,144.842229826
 09/17  14:00:00,273.64344255,36.4012883893,121.705581912,0.0,31.5818913096,56.727595265,213.479100379,1.09899036003,66.8089,145.571210019
 09/17  15:00:00,273.550017634,36.427795725,121.596577759,0.0,31.5818913096,56.727595265,222.175171591,1.47535623664,75.1392,145.560615354
 09/17  16:00:00,303.760634767,36.1999064333,122.773750681,0.0,31.5818913096,61.661095265,202.339506069,2.15701130793,91.7998,108.382694761
 09/17  17:00:00,333.371175484,35.702807425,125.185475242,0.0,31.5818913096,70.9729253606,196.690752075,8.77159062655,49.9818,137.937361448
 09/17  18:00:00,397.50261396,35.7375470107,124.80409816,0.0,80.3315023541,83.7685254822,221.956212682,9.4612942543,49.9818,162.513118427
 09/17  19:00:00,414.78115118,35.721362146,124.09042866,0.0,102.000620287,77.6748002752,258.176357067,9.34235771153,33.3212,215.512799355
 09/17  20:00:00,434.883311854,35.7160742243,123.701275835,0.0,108.704857014,91.4735406516,258.190247848,9.94855847114,33.3212,214.920489377
 09/17  21:00:00,406.502971464,35.8709465931,123.396791235,0.0,95.2963835608,89.1510273009,250.952454046,10.4852535269,24.9909,215.476300519
 09/17  22:00:00,354.165992459,35.8433559565,124.36425535,0.0,80.3315023541,63.3799339444,343.291644519,13.8838541165,16.6606,312.747190402
 09/17  23:00:00,292.193690099,35.8059134005,126.769124849,0.0,42.6918050922,48.4199368926,209.873232242,17.2735642322,8.3303,184.26936801
 09/17  24:00:00,266.750834409,33.0117326569,137.236655924,0.0,34.4311606118,33.1021868926,111.689084038,0.0692100035404,3.33212,108.287754035
 09/18  01:00:00,241.839324523,32.9458720265,131.290689415,0.0,19.418418834,29.3649097162,84.0810516821,0.274492646777,3.33212,80.4744390353
 09/18  02:00:00,233.293232678,33.341035809,129.870086667,0.0,12.7620426787,28.1191506574,84.7338580511,0.92541178019,3.33212,80.4763262709
 09/18  03:00:00,230.874677241,33.7361995916,126.685160739,0.0,12.7620426787,28.1191506574,84.2480026228,0.44092080677,3.33212,80.4749618161
 09/18  04:00:00,236.725374049,33.7361995916,125.87696418,0.0,12.7620426787,28.1191506574,111.890757494,0.368182469147,3.33212,108.190455025
 09/18  05:00:00,258.757399426,33.2093145482,121.433844792,0.0,25.5240853573,30.610668775,188.680263689,0.143499166638,8.3303,180.206464522
 09/18  06:00:00,359.210848853,34.3157731394,130.237088731,0.0,51.0481707146,78.1489452969,336.218048539,0.309758008433,16.6606,319.247690531
 09/18  07:00:00,406.391026951,35.7185377047,126.14023523,0.0,64.3609230253,109.708623606,464.947678223,14.9501800315,24.9909,425.006598191
 09/18  08:00:00,365.665996723,35.6548145456,127.904670827,0.0,51.0481707146,80.7689615957,366.75737734,6.17891899607,33.3212,327.257258344
 09/18  09:00:00,336.704697452,36.1472685665,126.631882955,0.0,51.0481707146,71.0224615957,315.441041152,0.0,66.8089,248.632141152
 09/18  10:00:00,287.965879881,36.2642031055,126.496275838,0.0,32.1804615127,65.7244621605,282.077045386,0.143824085834,83.4695,198.4637213
 09/18  11:00:00,288.592499105,36.37349043,126.361282449,0.0,32.1804615127,65.7244621605,233.436781912,0.134997885182,83.4695,149.832284027
 09/18  12:00:00,288.220785655,36.5055517614,126.569579708,0.0,32.1804615127,65.7244621605,229.502165383,0.0629463289157,83.4695,145.969719055
 09/18  13:00:00,279.693545277,36.5089763673,127.743768028,0.0,32.1804615127,55.9779621605,217.499095085,0.0240194288921,75.1392,142.335875656
 09/18  14:00:00,279.596998628,36.5146390208,127.641450167,0.0,32.1804615127,55.9779621605,209.260287353,0.0207065998509,66.8089,142.430680753
 09/18  15:00:00,278.849078437,36.4538140035,126.973179784,0.0,32.1804615127,55.9779621605,220.765914477,0.00579788037064,75.1392,145.620916597
 09/18  16:00:00,308.227717079,36.3115328951,127.247926714,0.0,32.1804615127,60.9114621605,200.204092441,0.0,91.7998,108.404292441
 09/18  17:00:00,343.571568746,35.814203346,128.057999567,0.0,32.1804615127,77.5397301883,217.623048841,5.43413559436,49.9818,162.207113247
 09/18  18:00:00,398.990703327,35.895717241,126.662650237,0.0,77.122965704,86.2600435998,351.636643006,8.52680771305,49.9818,293.128035293
 09/18  19:00:00,420.595155997,35.9206352276,126.546551668,0.0,102.647051061,80.1663183927,261.147528182,9.4178465748,33.3212,218.408481607
 09/18  20:00:00,446.058970695,35.9059003899,126.724566949,0.0,115.40909374,92.7192997104,260.961453276,9.98293799665,33.3212,217.65731528
 09/18  21:00:00,422.602568087,35.984346062,126.883477131,0.0,102.647051061,94.1340635361,354.470181279,10.5296496849,24.9909,318.949631594
 09/18  22:00:00,358.951919767,36.0368449091,129.752847035,0.0,77.122965704,65.871452062,268.509545063,11.079453334,16.6606,240.769491729
 09/18  23:00:00,294.222202387,35.9454285525,133.152201534,0.0,38.286128036,48.4199368926,154.015723931,14.7399904599,8.3303,130.945433471
 09/18  24:00:00,222.690384226,33.2093145482,104.551855811,0.0,25.5240853573,30.610668775,111.556196723,0.0320275403967,3.33212,108.192049183
 09/19  01:00:00,213.218376826,33.2093145482,102.496382277,0.0,19.418418834,29.3649097162,83.9023511634,0.0844380567729,3.33212,80.4857931066
 09/19  02:00:00,197.204735919,33.2093145482,94.5480166821,0.0,12.7620426787,28.1191506574,83.9445118378,0.122294210207,3.33212,80.4900976276
 09/19  03:00:00,184.384946381,32.9458720265,82.9399624967,0.0,12.7620426787,28.1191506574,84.155928606,0.338770141208,3.33212,80.4850384648
 09/19  04:00:00,199.019492349,33.4727570699,89.7361382567,0.0,12.7620426787,28.1191506574,111.830404884,0.272798927362,3.33212,108.225485957
 09/19  05:00:00,234.308891979,33.7361995916,97.0530403636,0.0,25.5240853573,30.610668775,195.990210192,0.401093608824,8.3303,187.258816583
 09/19  06:00:00,327.24743122,33.6835110873,97.4696296898,0.0,51.0481707146,78.1489452969,336.567676252,0.318972628447,16.6606,319.588103623
 09/19  07:00:00,413.316404473,35.6855185329,133.309666549,0.0,64.3609230253,109.708623606,460.686218581,15.40210295,24.9909,420.293215631
 09/19  08:00:00,372.032680037,35.6465100176,133.905067599,0.0,51.0481707146,80.7689615957,371.943285035,6.30773946326,33.3212,332.314345572
 09/19  09:00:00,342.624486906,36.1499601402,132.580326995,0.0,51.0481707146,71.0224615957,313.992577501,0.0,66.8089,247.183677501
 09/19  10:00:00,293.418293203,36.2749999651,131.946670758,0.0,32.1804615127,65.7244621605,280.43048748,0.0203579783374,83.4695,196.940629502
 09/19  11:00:00,293.641003412,36.3626519723,131.427797907,0.0,32.1804615127,65.7244621605,235.743324224,0.0585300430851,83.4695,152.215294181
 09/19  12:00:00,291.357286789,36.4586173529,129.767830705,0.0,32.1804615127,65.7244621605,230.165438845,0.0313861957608,83.4695,146.664552649
 09/19  13:00:00,280.326913532,36.4980637572,128.412904357,0.0,32.1804615127,55.9779621605,217.415482427,0.0,75.1392,142.276282427
 09/19  14:00:00,280.845457538,36.4777298431,128.944521542,0.0,32.1804615127,55.9779621605,209.39980756,0.0,66.8089,142.59090756
 09/19  15:00:00,282.704208951,36.4745856694,130.807459994,0.0,32.1804615127,55.9779621605,220.809057231,0.0,75.1392,145.669857231
 09/19  16:00:00,314.619848645,36.3606369243,133.572654004,0.0,32.1804615127,60.9114621605,200.231138417,0.0,91.7998,108.431338417
 09/19  17:00:00,350.401702397,35.8288412038,134.851053723,0.0,32.1804615127,77.5397301883,217.706369191,5.43007110931,49.9818,162.294498082
 09/19  18:00:00,404.745657645,35.9100953691,132.386242263,0.0,77.122965704,86.2600435998,352.021198597,8.62683125271,49.9818,293.412567344
 09/19  19:00:00,424.849075646,35.9504089864,131.312139027,0.0,102.647051061,80.1663183927,266.404342318,9.52099303959,33.3212,223.562149278
 09/19  20:00:00,449.313347,35.9267952966,130.466567008,0.0,115.40909374,92.7192997104,259.182526874,10.1250198292,33.3212,215.736307045
 09/19  21:00:00,424.596068204,35.9938240424,129.262721144,0.0,102.647051061,94.1340635361,355.745844746,10.6803797207,24.9909,320.074565025
 09/19  22:00:00,360.249230649,36.032984096,131.067516091,0.0,77.122965704,65.871452062,266.15646299,11.2384197638,16.6606,238.257443227
 09/19  23:00:00,295.823092602,35.9307626523,135.119841774,0.0,38.286128036,48.4199368926,159.073155815,14.2339941319,8.3303,136.508861683
 09/19  24:00:00,209.121538836,33.2093145482,91.7461781925,0.0,25.5240853573,30.610668775,111.582265432,0.0297433220281,3.33212,108.22040211
 09/20  01:00:00,205.655210804,33.2093145482,96.1493071732,0.0,19.418418834,29.3649097162,83.9511856135,0.123432358216,3.33212,80.4956332553
 09/20  02:00:00,177.358129022,32.8141507656,76.985104939,0.0,12.7620426787,28.1191506574,84.5806718838,0.743624237641,3.33212,80.5049276461
 09/20  03:00:00,185.110998547,33.2093145482,84.3662875659,0.0,12.7620426787,28.1191506574,84.8249118579,0.988088716812,3.33212,80.5047031411
 09/20  04:00:00,181.486345744,32.8141507656,75.0514761483,0.0,12.7620426787,28.1191506574,120.970454519,9.38701900935,3.33212,108.25131551
 09/20  05:00:00,206.990175704,32.6824295047,73.0420848032,0.0,25.5240853573,30.610668775,203.379211455,7.95958812348,8.3303,187.089323331
 09/20  06:00:00,337.180749326,34.1577076263,108.464684716,0.0,51.0481707146,78.1489452969,338.109687705,1.37639834836,16.6606,320.072689357
 09/20  07:00:00,414.375874508,35.6551656223,137.038261512,0.0,64.3609230253,109.708623606,461.222932035,15.0928961597,24.9909,421.139135875
 09/20  08:00:00,372.734301364,35.6565946441,137.032511713,0.0,51.0481707146,80.7689615957,372.157773059,6.16497111734,33.3212,332.671601942
 09/20  09:00:00,344.07215354,36.1558398931,134.660544791,0.0,51.0481707146,71.0224615957,314.181934224,0.0,66.8089,247.373034224
 09/20  10:00:00,294.978346325,36.2868478707,133.520450839,0.0,32.1804615127,65.7244621605,280.51583499,0.0,83.4695,197.04633499
 09/20  11:00:00,294.75749499,36.3766060108,132.543632451,0.0,32.1804615127,65.7244621605,236.3901226,0.0,83.4695,152.9206226
 09/20  12:00:00,294.343557828,36.4362139204,132.775282537,0.0,32.1804615127,65.7244621605,229.547179812,0.0,83.4695,146.077679812
 09/20  13:00:00,285.692806249,36.3870562749,133.870841398,0.0,32.1804615127,55.9779621605,221.037401693,0.0,75.1392,145.898201693
 09/20  14:00:00,285.672562182,36.416090028,133.814391398,0.0,32.1804615127,55.9779621605,206.59265775,0.0,66.8089,139.78375775
 09/20  15:00:00,285.298929544,36.4441395853,133.426123742,0.0,32.1804615127,55.9779621605,220.154072107,0.0,75.1392,145.014872107
 09/20  16:00:00,314.568185351,36.2857848904,133.598779875,0.0,32.1804615127,60.9114621605,200.254565012,0.0,91.7998,108.454765012
 09/20  17:00:00,349.106263239,35.7672363817,133.625699525,0.0,32.1804615127,77.5397301883,223.566053052,5.38529100809,49.9818,168.198962044
 09/20  18:00:00,403.546729691,35.8483366684,131.257784113,0.0,77.122965704,86.2600435998,353.309642515,8.56271587821,49.9818,294.765126637
 09/20  19:00:00,424.39332988,35.8747786585,130.387254516,0.0,102.647051061,80.1663183927,259.297549067,9.4734718867,33.3212,216.50287718
 09/20  20:00:00,448.417202919,35.8655110562,129.123955454,0.0,115.40909374,92.7192997104,259.368110582,10.0637496266,33.3212,215.983160955
 09/20  21:00:00,422.903112,35.9535778055,127.214898179,0.0,102.647051061,94.1340635361,357.007739557,10.6198961573,24.9909,321.3969434
 09/20  22:00:00,357.261037356,36.0128330155,128.085727704,0.0,77.122965704,65.871452062,271.646091079,11.1786785733,16.6606,243.806812506
 09/20  23:00:00,291.324729864,35.9288759061,130.269040575,0.0,38.286128036,48.4199368926,158.309491155,14.3835154553,8.3303,135.595675699
 09/20  24:00:00,229.94266539,33.2093145482,111.730560781,0.0,25.5240853573,30.610668775,107.191361592,0.0253564736797,3.33212,103.833885118
 09/21  01:00:00,221.835781904,33.2093145482,111.018113328,0.0,19.418418834,29.3649097162,85.9916438697,0.107347726834,3.33212,82.5521761428
 09/21  02:00:00,207.272586853,33.2093145482,104.455458255,0.0,12.7620426787,28.1191506574,88.1578838577,0.14462702652,3.33212,84.6811368312
 09/21  03:00:00,200.126335441,33.2093145482,97.425139971,0.0,12.7620426787,28.1191506574,84.3072760582,0.452310439316,3.33212,80.5228456189
 09/21  04:00:00,211.689191514,33.7361995916,101.283054726,0.0,12.7620426787,28.1191506574,112.105718867,0.492143470464,3.33212,108.281455397
 09/21  05:00:00,239.642962893,33.7361995916,101.695279522,0.0,25.5240853573,30.610668775,190.284291264,0.406445321016,8.3303,181.547545943
 09/21  06:00:00,331.19764228,33.6835110873,101.133722561,0.0,51.0481707146,78.1489452969,338.927268937,0.326683773123,16.6606,321.939985164
 09/21  07:00:00,410.582240315,35.7003507389,130.395732876,0.0,64.3609230253,109.708623606,468.522994422,15.6211271498,24.9909,427.910967272
 09/21  08:00:00,370.810412462,35.6479789194,133.123792132,0.0,51.0481707146,80.7689615957,371.66991267,6.36648121416,33.3212,331.982231456
 09/21  09:00:00,344.124466379,36.1543553783,134.234142156,0.0,51.0481707146,71.0224615957,315.327066951,0.0,66.8089,248.518166951
 09/21  10:00:00,297.71150818,36.2576191613,136.666088426,0.0,32.1804615127,65.7244621605,280.646799666,0.0277798427476,83.4695,197.149519823
 09/21  11:00:00,299.901738076,36.3437493002,138.641834124,0.0,32.1804615127,65.7244621605,235.906386436,0.0946269535308,83.4695,152.342259483
 09/21  12:00:00,300.347829604,36.3906089534,140.451798176,0.0,32.1804615127,65.7244621605,230.522172929,0.290503271004,83.4695,146.762169658
 09/21  13:00:00,292.146796008,36.3709647952,142.65931595,0.0,32.1804615127,55.9779621605,222.617066334,1.52783652679,75.1392,145.950029807
 09/21  14:00:00,292.062913331,36.4010570677,142.614987681,0.0,32.1804615127,55.9779621605,211.190562464,1.98174512785,66.8089,142.399917336
 09/21  15:00:00,291.358938173,36.4293357342,141.558415192,0.0,32.1804615127,55.9779621605,219.985955246,2.34307842428,75.1392,142.503676821
 09/21  16:00:00,320.044302071,36.198688978,140.852117754,0.0,32.1804615127,60.9114621605,206.761410853,0.0843742974042,91.7998,114.877236555
 09/21  17:00:00,353.945141208,35.688497067,140.025272255,0.0,32.1804615127,77.5397301883,218.291245541,5.92464628503,49.9818,162.384799256
 09/21  18:00:00,411.222147124,35.7295715024,137.677557669,0.0,77.122965704,86.2600435998,353.088047815,9.14191021465,49.9818,293.964337601
 09/21  19:00:00,429.068889732,35.7379970624,136.70222112,0.0,102.647051061,80.1663183927,265.632966649,10.0289921802,33.3212,222.282774469
 09/21  20:00:00,453.705759145,35.7381895583,136.264399487,0.0,115.40909374,92.7192997104,261.59572304,10.6452867331,33.3212,217.629236307
 09/21  21:00:00,429.33650165,35.8089870789,135.918681445,0.0,102.647051061,94.1340635361,356.972100048,11.2111597483,24.9909,320.770040299
 09/21  22:00:00,364.540733507,35.8787082057,138.050869361,0.0,77.122965704,65.871452062,274.876089786,13.7574161458,16.6606,244.45807364
 09/21  23:00:00,299.948921113,35.8246349316,142.381980521,0.0,38.286128036,48.4199368926,159.182320293,19.3913720369,8.3303,131.460648256
 09/21  24:00:00,192.196952823,32.8141507656,77.1979529392,0.0,25.5240853573,30.610668775,127.6217022,16.0111195002,3.33212,108.2784627
 09/22  01:00:00,142.884324973,30.8383318527,37.8618412941,0.0,19.418418834,29.3649097162,120.159740053,36.3048293641,3.33212,80.5227906891
 09/22  02:00:00,165.912554204,33.2093145482,66.3005602182,0.0,12.7620426787,28.1191506574,146.340858168,62.4725433797,3.33212,80.5361947888
 09/22  03:00:00,145.375935451,33.2093145482,45.9521658199,0.0,12.7620426787,28.1191506574,177.256608394,93.3750969524,3.33212,80.5493914415
 09/22  04:00:00,157.762071859,32.418986983,51.8368946101,0.0,12.7620426787,28.1191506574,230.392202324,118.751896445,3.33212,108.30818588
 09/22  05:00:00,197.182779001,32.418986983,63.6481839967,0.0,25.5240853573,30.610668775,301.803148333,105.91214004,8.3303,187.560708292
 09/22  06:00:00,328.444796229,34.7899696785,100.222567767,0.0,51.0481707146,78.1489452969,421.342059868,84.0751204786,16.6606,320.606339389
 09/22  07:00:00,410.292995679,35.5945240056,135.054972875,0.0,64.3609230253,109.708623606,532.283619004,75.2123414271,24.9909,432.080377577
 09/22  08:00:00,356.004892328,35.589382984,123.464235028,0.0,51.0481707146,80.7689615957,406.439140195,44.6926594196,33.3212,328.425280776
 09/22  09:00:00,344.551226971,36.1544045363,139.702401629,0.0,51.0481707146,71.0224615957,335.159954053,16.1097505157,66.8089,252.241303538
 09/22  10:00:00,300.177023741,36.2428862055,143.276666808,0.0,32.1804615127,65.7244621605,282.647103117,1.91417297407,83.4695,197.263430143
 09/22  11:00:00,302.302491678,36.2983798297,144.175838735,0.0,32.1804615127,65.7244621605,236.637634696,0.130282064462,83.4695,153.037852632
 09/22  12:00:00,301.506418951,36.3542929719,143.539855734,0.0,32.1804615127,65.7244621605,229.740738157,0.0840970618226,83.4695,146.187141095
 09/22  13:00:00,292.006867229,36.3789986005,143.153618493,0.0,32.1804615127,55.9779621605,221.226561559,0.0728489823864,75.1392,146.014512576
 09/22  14:00:00,292.400913462,36.4123888987,143.127287524,0.0,32.1804615127,55.9779621605,212.712568926,0.0723016160052,66.8089,145.83136731
 09/22  15:00:00,292.903669104,36.4415284671,143.341134604,0.0,32.1804615127,55.9779621605,219.708230344,0.0789890021803,75.1392,144.490041342
 09/22  16:00:00,323.189350987,36.196831213,144.312566213,0.0,32.1804615127,60.9114621605,201.631829725,0.0132698047466,91.7998,109.81875992
 09/22  17:00:00,357.892304122,35.6766507107,144.874326888,0.0,32.1804615127,77.5397301883,215.030837367,2.55881397246,49.9818,162.490223394
 09/22  18:00:00,415.757834618,35.7122933587,143.890674574,0.0,77.122965704,86.2600435998,348.579028102,4.0370909914,49.9818,294.560137111
 09/22  19:00:00,433.659046755,35.6654056926,144.186577524,0.0,102.647051061,80.1663183927,261.852620403,4.78756430363,33.3212,223.7438561
 09/22  20:00:00,458.138087676,35.6580996708,143.760846476,0.0,115.40909374,92.7192997104,258.827424954,9.28665158989,33.3212,216.219573365
 09/22  21:00:00,433.505860968,35.7318656444,142.917457096,0.0,102.647051061,94.1340635361,362.298368884,15.5171460263,24.9909,321.790322857
 09/22  22:00:00,360.077141667,35.8002435596,136.11080413,0.0,77.122965704,65.871452062,284.107297675,22.9787276627,16.6606,244.467970012
 09/22  23:00:00,234.101339321,35.7446873261,78.9367611331,0.0,38.286128036,48.4199368926,183.755861924,37.7236178686,8.3303,137.701944055
 09/22  24:00:00,165.054582833,30.8383318527,52.5414852748,0.0,25.5240853573,30.610668775,159.719563891,48.0789577006,3.33212,108.308486191
 09/23  01:00:00,171.427440314,30.8383318527,56.6869311021,0.0,27.7269238854,30.610668775,146.032341985,62.156812589,3.33212,80.5434093963
 09/23  02:00:00,155.400412486,33.2093145482,55.8105982463,0.0,12.7620426787,28.1191506574,142.943943756,59.047848132,3.33212,80.5639756236
 09/23  03:00:00,153.077502873,31.6286594179,55.0676661882,0.0,12.7620426787,28.1191506574,135.201765555,51.3182635271,3.33212,80.5513820283
 09/23  04:00:00,161.777811552,32.418986983,56.5002650932,0.0,12.7620426787,28.1191506574,156.644388255,44.9637292567,3.33212,108.348538998
 09/23  05:00:00,177.141413147,33.2093145482,58.7866851275,0.0,12.7620426787,28.1191506574,184.836150496,38.7552155221,8.3303,137.750634973
 09/23  06:00:00,264.500736086,33.5254455742,70.6933273796,0.0,42.6918050922,54.3732441037,238.460946901,33.400073749,16.6606,188.400273152
 09/23  07:00:00,332.029661061,35.6289526069,103.273233589,0.0,42.6918050922,86.1019271793,384.540467926,38.5751285,24.9909,320.974439426
 09/23  08:00:00,408.213711776,35.6190915515,138.185237148,0.0,57.6566862989,112.030105488,525.120125299,27.2305065052,33.3212,464.568418794
 09/23  09:00:00,362.206383875,36.1594056805,137.445305223,0.0,57.6566862989,83.6599452969,399.842395266,6.02107198429,66.8089,327.012423282
 09/23  10:00:00,314.353623033,36.2750760558,142.545308103,0.0,42.6918050922,68.9656133826,338.738009119,0.157194646116,83.4695,255.111314473
 09/23  11:00:00,307.554248006,36.3585393575,143.357947856,0.0,34.9340096728,67.7198543238,286.113086637,0.0624785246171,83.4695,202.581108112
 09/23  12:00:00,306.980105336,36.4770014171,143.138300791,0.0,34.9340096728,67.7198543238,232.345265341,0.0130352252558,83.4695,148.862730115
 09/23  13:00:00,297.335573324,36.4940736242,142.864998762,0.0,34.9340096728,57.9733543238,221.56253588,0.00517941096788,75.1392,146.418156469
 09/23  14:00:00,297.462596585,36.4993527987,142.894043312,0.0,34.9340096728,57.9733543238,219.710720148,0.00662321517664,66.8089,152.895196933
 09/23  15:00:00,297.34776414,36.4503815256,142.679144102,0.0,34.9340096728,57.9733543238,221.399573995,0.016562173346,75.1392,146.243811822
 09/23  16:00:00,326.807692417,36.1820658895,142.907175765,0.0,34.9340096728,62.9068543238,200.762555374,0.268346783749,91.7998,108.69440859
 09/23  17:00:00,353.641975331,35.693641889,142.11572121,0.0,34.9340096728,72.2186844194,190.313986991,2.0863702411,49.9818,138.24581675
 09/23  18:00:00,423.585609327,35.7977023782,139.6027683,0.0,87.0357390804,86.2600435998,222.288880934,2.29727277173,49.9818,170.009808162
 09/23  19:00:00,427.44108862,35.6498066189,137.167984715,0.0,102.000620287,77.6748002752,255.586322952,2.6511827583,33.3212,219.613940194
 09/23  20:00:00,437.051830873,35.6178259686,135.264163009,0.0,102.000620287,88.9820225341,256.880575235,2.93869480769,33.3212,220.620680427
 09/23  21:00:00,426.21012752,35.6689264098,134.127646463,0.0,102.000620287,91.6425454185,244.863344439,3.21491354896,24.9909,216.65753089
 09/23  22:00:00,372.542007079,35.6562033027,133.731755011,0.0,87.0357390804,65.871452062,340.980686509,4.30204037807,16.6606,320.018046131
 09/23  23:00:00,301.072980489,35.6127019635,135.869583685,0.0,42.6918050922,48.4199368926,202.290917522,6.03950628962,8.3303,187.921111232
 09/23  24:00:00,220.753944367,32.8141507656,101.253981196,0.0,27.7269238854,30.610668775,111.716992281,0.034324833134,3.33212,108.350547448
 09/24  01:00:00,245.661757706,33.2093145482,116.023410632,0.0,34.4311606118,33.1021868926,90.2169069546,0.0284521057452,3.33212,86.8563348488
 09/24  02:00:00,170.693633392,30.8383318527,63.9457047958,0.0,19.466279405,30.610668775,83.9936168431,0.0,3.33212,80.6614968431
 09/24  03:00:00,196.117963985,32.418986983,87.271005945,0.0,19.466279405,30.610668775,84.0553250757,0.0579025924447,3.33212,80.6653024833
 09/24  04:00:00,168.190577659,31.6286594179,54.1069622879,0.0,19.466279405,30.610668775,113.878181928,0.285866213403,3.33212,110.260195714
 09/24  05:00:00,217.112527079,33.2093145482,88.8686189496,0.0,19.466279405,30.610668775,146.894598519,2.52978048613,8.3303,136.034518033
 09/24  06:00:00,314.319111339,34.4738386524,118.460441807,0.0,42.6918050922,54.3732441037,217.178454373,4.5222370684,16.6606,195.995617305
 09/24  07:00:00,384.481118148,35.9137662886,144.735059031,0.0,49.3960418185,88.5934452969,357.577111777,11.2206627863,24.9909,321.365548991
 09/24  08:00:00,413.854155848,35.6644244073,142.157086158,0.0,57.6566862989,112.030105488,505.633488303,7.3115899525,33.3212,465.00069835
 09/24  09:00:00,358.515286112,36.164455063,142.153398198,0.0,50.9524495726,81.1684271793,401.129434701,2.9609076857,66.8089,331.359627016
 09/24  10:00:00,315.807854286,36.345555135,144.094349981,0.0,42.6918050922,68.9656133826,337.178947247,0.776357784549,83.4695,252.933089462
 09/24  11:00:00,312.427928786,36.3874137718,143.970128612,0.0,38.286128036,68.9656133826,288.709393024,0.146041778261,83.4695,205.093851245
 09/24  12:00:00,311.847536812,36.4362027882,143.501391528,0.0,38.286128036,68.9656133826,229.778129675,0.0,83.4695,146.308629675
 09/24  13:00:00,293.893074613,36.3843422276,145.353176034,0.0,31.5818913096,56.727595265,221.468709335,0.0396012401701,75.1392,146.289908095
 09/24  14:00:00,291.480701501,36.4150252761,143.370385631,0.0,31.5818913096,56.727595265,212.798272167,0.0498777733236,66.8089,145.939494394
 09/24  15:00:00,291.073045331,36.4411332747,140.916596485,0.0,31.5818913096,56.727595265,221.290461775,0.216753884909,75.1392,145.93450789
 09/24  16:00:00,323.758328746,36.1601123921,144.185790009,0.0,31.5818913096,61.661095265,207.544695362,0.762010839283,91.7998,114.982884522
 09/24  17:00:00,351.287233231,35.6550271969,145.210371558,0.0,31.5818913096,70.9729253606,191.737799438,3.44791012273,49.9818,138.308089315
 09/24  18:00:00,417.168645047,35.6856680233,144.667267531,0.0,80.3315023541,83.7685254822,217.807981827,3.978184242,49.9818,163.847997585
 09/24  19:00:00,430.935882864,35.6091198497,144.113457416,0.0,102.000620287,77.6748002752,260.149325157,3.92383929973,33.3212,222.904285858
 09/24  20:00:00,450.318435242,35.5823187009,143.720563232,0.0,108.704857014,91.4735406516,258.636965767,9.41085401527,33.3212,215.904911752
 09/24  21:00:00,417.456253818,35.6867886216,139.630030063,0.0,95.2963835608,89.1510273009,260.889185713,19.3456244077,24.9909,216.552661305
 09/24  22:00:00,326.659738157,35.6641507647,102.73215052,0.0,80.3315023541,63.3799339444,372.641313683,33.4736510243,16.6606,322.507062659
 09/24  23:00:00,243.338614021,35.6197782006,84.1005183908,0.0,42.6918050922,48.4199368926,237.646746855,43.5476114017,8.3303,185.768835453
 09/24  24:00:00,200.153425771,30.8383318527,76.1825572067,0.0,34.4311606118,33.1021868926,156.815544374,38.6128170059,3.33212,114.870607369
 09/25  01:00:00,174.066523327,30.8383318527,68.9289839407,0.0,19.418418834,29.3649097162,121.620006633,37.7154717568,3.33212,80.5724148762
 09/25  02:00:00,163.481586242,32.418986983,64.6912602146,0.0,12.7620426787,28.1191506574,123.485979091,39.5630967657,3.33212,80.5907623249
 09/25  03:00:00,159.524601947,31.6286594179,61.528381329,0.0,12.7620426787,28.1191506574,125.667680199,41.7469809526,3.33212,80.5885792466
 09/25  04:00:00,167.468446748,33.2093145482,61.3378128445,0.0,12.7620426787,28.1191506574,152.403903333,40.667309532,3.33212,108.404473801
 09/25  05:00:00,202.562144075,32.418986983,69.6106972903,0.0,25.5240853573,30.610668775,232.481820983,36.2773337217,8.3303,187.874187262
 09/25  06:00:00,330.479060138,33.9996421133,103.745086856,0.0,51.0481707146,78.1489452969,374.487595279,31.3249765334,16.6606,326.502018745
 09/25  07:00:00,411.11261582,35.7009344184,136.647145495,0.0,64.3609230253,109.708623606,488.946797613,34.9821867944,24.9909,428.973710818
 09/25  08:00:00,346.925637593,35.6149564204,115.13929302,0.0,51.0481707146,80.7689615957,396.343871302,28.4107278583,33.3212,334.611943444
 09/25  09:00:00,341.187257853,36.1578777122,136.675275631,0.0,51.0481707146,71.0224615957,337.768528225,15.0804691884,66.8089,255.879159037
 09/25  10:00:00,298.146724737,36.2496250273,141.403236554,0.0,32.1804615127,65.7244621605,287.090957225,6.00521098838,83.4695,197.616246237
 09/25  11:00:00,301.649372729,36.3069753134,143.612604378,0.0,32.1804615127,65.7244621605,237.69967908,1.01188039955,83.4695,153.21829868
 09/25  12:00:00,301.05795171,36.3792060341,143.241812657,0.0,32.1804615127,65.7244621605,229.855513549,0.0232048237106,83.4695,146.362808725
 09/25  13:00:00,291.302075379,36.4620882111,142.75030879,0.0,32.1804615127,55.9779621605,221.33346982,0.0174615709669,75.1392,146.176808249
 09/25  14:00:00,291.473776117,36.4668027225,142.895375627,0.0,32.1804615127,55.9779621605,212.817848238,0.0208442395569,66.8089,145.988103998
 09/25  15:00:00,291.691974423,36.4477665931,143.325356734,0.0,32.1804615127,55.9779621605,221.137754494,0.0135045902861,75.1392,145.985049904
 09/25  16:00:00,321.24021698,36.1989896454,143.922593443,0.0,32.1804615127,60.9114621605,206.813088274,0.0,91.7998,115.013288274
 09/25  17:00:00,355.720214423,35.6872292848,143.674572903,0.0,32.1804615127,77.5397301883,214.04698632,1.34383669407,49.9818,162.721349626
 09/25  18:00:00,414.192697257,35.7272822859,142.4237052,0.0,77.122965704,86.2600435998,352.434499441,2.17738677112,49.9818,300.27531267
 09/25  19:00:00,432.893411592,35.7102540455,142.204834996,0.0,102.647051061,80.1663183927,255.727741808,2.50525279226,33.3212,219.901289016
 09/25  20:00:00,457.029916035,35.706726143,140.773598798,0.0,115.40909374,92.7192997104,260.008698547,2.76706413809,33.3212,223.920434409
 09/25  21:00:00,431.532362945,35.7762612883,138.563401066,0.0,102.647051061,94.1340635361,350.290534671,3.03577125423,24.9909,322.263863416
 09/25  22:00:00,365.719417095,35.851196938,139.059925369,0.0,77.122965704,65.871452062,266.070335243,3.76917939934,16.6606,245.640555844
 09/25  23:00:00,300.278889089,35.7957392361,142.312141939,0.0,38.286128036,48.4199368926,151.782394336,5.58054288811,8.3303,137.871551448
 09/25  24:00:00,193.161392989,32.8141507656,77.9315195403,0.0,25.5240853573,30.610668775,113.488254535,1.74840732518,3.33212,108.40772721
 09/26  01:00:00,144.624762733,30.8383318527,39.5778774516,0.0,19.418418834,29.3649097162,93.8278728298,9.89246996997,3.33212,80.6032828598
 09/26  02:00:00,188.462166256,33.2093145482,88.4681779137,0.0,12.7620426787,28.1191506574,98.1059294929,14.1629781824,3.33212,80.6108313105
 09/26  03:00:00,187.685512148,33.2093145482,87.7286919142,0.0,12.7620426787,28.1191506574,103.091050353,13.7160713692,3.33212,86.0428589842
 09/26  04:00:00,157.488767348,31.6286594179,52.1705046652,0.0,12.7620426787,28.1191506574,125.857994617,13.2967148977,3.33212,109.229159719
 09/26  05:00:00,207.465191792,32.8141507656,73.2195775447,0.0,25.5240853573,30.610668775,209.367215782,13.0352765607,8.3303,188.001639221
 09/26  06:00:00,356.996851425,34.7899696785,128.058198698,0.0,51.0481707146,78.1489452969,351.375536024,12.5465542272,16.6606,322.168381797
 09/26  07:00:00,419.019526069,35.6016126692,143.121003044,0.0,64.3609230253,109.708623606,476.549308138,16.2376231843,24.9909,435.320784953
 09/26  08:00:00,375.674651026,35.5802972436,141.874152643,0.0,51.0481707146,80.7689615957,375.406731167,7.06542674359,33.3212,335.020104424
 09/26  09:00:00,347.880031446,36.1481265712,141.262908685,0.0,51.0481707146,71.0224615957,321.381779775,0.0480606816288,66.8089,254.524819094
 09/26  10:00:00,299.379885618,36.2389435717,140.078345402,0.0,32.1804615127,65.7244621605,282.833591366,0.148434624648,83.4695,199.215656741
 09/26  11:00:00,300.478477911,36.2914383534,139.82547312,0.0,32.1804615127,65.7244621605,235.184320356,0.582251707801,83.4695,151.132568649
 09/26  12:00:00,299.271034128,36.3312304845,139.091942088,0.0,32.1804615127,65.7244621605,232.669088325,0.635371063558,83.4695,148.564217261
 09/26  13:00:00,289.141660513,36.3634345568,138.448733188,0.0,32.1804615127,55.9779621605,222.282477792,0.91271401189,75.1392,146.23056378
 09/26  14:00:00,288.424364208,36.3922424298,137.370160031,0.0,32.1804615127,55.9779621605,214.006809007,1.13806131735,66.8089,146.05984769
 09/26  15:00:00,287.373665606,36.4196039427,135.88556562,0.0,32.1804615127,55.9779621605,222.454525886,1.26881390363,75.1392,146.046511982
 09/26  16:00:00,316.047583494,36.1475192554,135.310995703,0.0,32.1804615127,60.9114621605,206.902984941,0.0502576213566,91.7998,115.05292732
 09/26  17:00:00,350.29423748,35.6485049371,135.012278085,0.0,32.1804615127,77.5397301883,214.664115854,1.86889156378,49.9818,162.81342429
 09/26  18:00:00,407.846315761,35.6928002395,132.985085544,0.0,77.122965704,86.2600435998,357.002239401,3.46397109113,49.9818,303.556468309
 09/26  19:00:00,425.55911971,35.6483727539,132.388350658,0.0,102.647051061,80.1663183927,254.36329144,3.25210512829,33.3212,217.789986311
 09/26  20:00:00,449.614783867,35.6471686542,131.095314917,0.0,115.40909374,92.7192997104,260.561912033,3.56375136425,33.3212,223.676960668
 09/26  21:00:00,423.607476372,35.7398365285,128.553243107,0.0,102.647051061,94.1340635361,352.486575723,3.86464345085,24.9909,323.631032272
 09/26  22:00:00,357.614515894,35.8280102751,128.644951634,0.0,77.122965704,65.871452062,267.048519944,5.37101470233,16.6606,245.016905241
 09/26  23:00:00,291.852992758,35.792173879,130.947141433,0.0,38.286128036,48.4199368926,153.639596417,7.38152348766,8.3303,137.927772929
 09/26  24:00:00,213.641245273,32.8141507656,96.3918099921,0.0,25.5240853573,30.610668775,112.047430489,0.275856329506,3.33212,108.439454159
 09/27  01:00:00,196.574176012,31.6286594179,89.2575829527,0.0,19.418418834,29.3649097162,90.1955960134,0.037011502033,3.33212,86.8264645114
 09/27  02:00:00,196.888131034,32.8141507656,94.9381135042,0.0,12.7620426787,28.1191506574,84.2311915857,0.273574207248,3.33212,80.6254973784
 09/27  03:00:00,207.985949322,33.4727570699,104.619537655,0.0,12.7620426787,28.1191506574,84.04815238,0.0770318595524,3.33212,80.6390005204
 09/27  04:00:00,217.746309314,33.4727570699,107.688050658,0.0,12.7620426787,28.1191506574,111.887465602,0.0818324805349,3.33212,108.473513121
 09/27  05:00:00,239.924041411,32.9458720265,103.416050163,0.0,25.5240853573,30.610668775,199.500526429,0.150227518792,8.3303,191.01999891
 09/27  06:00:00,348.732214612,34.1577076263,117.46027383,0.0,51.0481707146,78.1489452969,344.170696807,0.0892118076727,16.6606,327.420884999
 09/27  07:00:00,407.201470189,35.6571779412,127.044919443,0.0,64.3609230253,109.708623606,464.684905682,6.10760733176,24.9909,433.58639835
 09/27  08:00:00,366.687518615,35.6049283522,129.01542679,0.0,51.0481707146,80.7689615957,373.33056806,2.61147038396,33.3212,337.397897676
 09/27  09:00:00,337.593451574,36.1438832006,127.572962479,0.0,51.0481707146,71.0224615957,318.138836725,0.0377885803666,66.8089,251.292148145
 09/27  10:00:00,289.045344804,36.2322961495,127.660600819,0.0,32.1804615127,65.7244621605,287.348401182,1.05193387268,83.4695,202.826967309
 09/27  11:00:00,289.647110615,36.2950119699,127.546121561,0.0,32.1804615127,65.7244621605,236.563283779,1.45222540054,83.4695,151.641558379
 09/27  12:00:00,288.73764559,36.358026799,127.286165103,0.0,32.1804615127,65.7244621605,233.069284522,1.42054241892,83.4695,148.179242103
 09/27  13:00:00,279.114707176,36.3585267854,127.378450322,0.0,32.1804615127,55.9779621605,222.872366065,1.43830641306,75.1392,146.294859652
 09/27  14:00:00,279.027616569,36.3888511557,127.260785478,0.0,32.1804615127,55.9779621605,214.415292676,1.50404958861,66.8089,146.102343088
 09/27  15:00:00,278.976327998,36.4169809391,127.191901428,0.0,32.1804615127,55.9779621605,222.865029074,1.61026368342,75.1392,146.11556539
 09/27  16:00:00,309.024010288,36.1888333994,128.207611933,0.0,32.1804615127,60.9114621605,207.002649797,0.0877758035825,91.7998,115.115073994
 09/27  17:00:00,344.506555568,35.6944769176,129.143434614,0.0,32.1804615127,77.5397301883,215.586448594,2.67033864332,49.9818,162.934309951
 09/27  18:00:00,404.88161751,35.7508732561,127.134343589,0.0,77.122965704,86.2600435998,358.422574568,4.56669598659,49.9818,303.874078581
