Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  19:00:00,420.180218561,35.7658624076,126.307912457,0.0,102.647051061,80.1663183927,262.677243172,4.49971692367,33.3212,224.856326248
 09/27  20:00:00,445.249874979,35.7694643117,126.069017892,0.0,115.40909374,92.7192997104,255.31346163,4.84391148883,33.3212,217.148350141
 09/27  21:00:00,421.893278719,35.8425352663,126.333655131,0.0,102.647051061,94.1340635361,361.403725238,5.19100324551,24.9909,331.221821993
 09/27  22:00:00,358.382605254,35.9115333838,129.321961347,0.0,77.122965704,65.871452062,269.585811038,6.8217374232,16.6606,246.103473615
 09/27  23:00:00,294.541564207,35.8623146791,133.570146944,0.0,38.286128036,48.4199368926,155.679999934,9.37179766821,8.3303,137.977902266
 09/27  24:00:00,199.33804511,32.6824295047,82.6808366903,0.0,25.5240853573,30.610668775,111.902101272,0.0846651248183,3.33212,108.485316147
 09/28  01:00:00,207.675955986,33.2093145482,97.6881854247,0.0,19.418418834,29.3649097162,84.0232651122,0.0450506682774,3.33212,80.6460944439
 09/28  02:00:00,179.375361948,32.8141507656,78.65096674,0.0,12.7620426787,28.1191506574,84.3423036133,0.356593287563,3.33212,80.6535903257
 09/28  03:00:00,169.817310697,32.6824295047,69.6703549474,0.0,12.7620426787,28.1191506574,90.2977318276,0.101080825895,3.33212,86.8645310017
 09/28  04:00:00,175.312200036,32.6824295047,68.7830469562,0.0,12.7620426787,28.1191506574,112.601887685,0.755060995609,3.33212,108.514706689
 09/28  05:00:00,218.801527239,33.2093145482,84.0919031405,0.0,25.5240853573,30.610668775,200.493107311,3.91175910266,8.3303,188.251048209
 09/28  06:00:00,353.137893081,34.7899696785,124.069012643,0.0,51.0481707146,78.1489452969,354.786778921,6.83600795814,16.6606,331.290170963
 09/28  07:00:00,417.586593366,35.6224110743,141.819895577,0.0,64.3609230253,109.708623606,472.795896531,17.0960040034,24.9909,430.708992528
 09/28  08:00:00,375.736567339,35.6161769936,142.300372391,0.0,51.0481707146,80.7689615957,379.858016606,7.16028319797,33.3212,339.376533408
 09/28  09:00:00,348.834253417,36.1412628206,142.541350217,0.0,51.0481707146,71.0224615957,320.357047283,0.0627946014169,66.8089,253.485352681
 09/28  10:00:00,301.092428422,36.2438619829,142.962926048,0.0,32.1804615127,65.7244621605,286.122844998,0.116330113812,83.4695,202.537014884
 09/28  11:00:00,302.09696365,36.3209777476,142.968652634,0.0,32.1804615127,65.7244621605,236.981028722,0.10521211997,83.4695,153.406316602
 09/28  12:00:00,301.710087555,36.3774813598,143.215908147,0.0,32.1804615127,65.7244621605,230.102694404,0.0829101735375,83.4695,146.55028423
 09/28  13:00:00,292.7003036,36.3684916847,143.939833893,0.0,32.1804615127,55.9779621605,221.579965957,0.0898122421945,75.1392,146.350953714
 09/28  14:00:00,292.229907868,36.4013811688,143.431424748,0.0,32.1804615127,55.9779621605,219.732504952,0.0967210490479,66.8089,152.826883903
 09/28  15:00:00,292.229456403,36.4316731344,143.35373996,0.0,32.1804615127,55.9779621605,221.378494164,0.0671284386695,75.1392,146.172165725
 09/28  16:00:00,322.009327173,36.2031830746,144.053957081,0.0,32.1804615127,60.9114621605,200.552410757,0.0136187556681,91.7998,108.738992001
 09/28  17:00:00,356.563302812,35.68805039,144.467296398,0.0,32.1804615127,77.5397301883,222.71208772,2.9370287818,49.9818,169.793258938
 09/28  18:00:00,417.540008401,35.7234213119,143.721017608,0.0,77.122965704,86.2600435998,355.742772132,4.58138946329,49.9818,301.179582669
 09/28  19:00:00,433.434498538,35.7028348652,144.273192527,0.0,102.647051061,80.1663183927,264.846101765,10.3828212943,33.3212,221.142080471
 09/28  20:00:00,456.240611028,35.6876387957,142.287044191,0.0,115.40909374,92.7192997104,280.213871547,23.1421474297,33.3212,223.750524118
 09/28  21:00:00,417.481242147,35.7526517889,127.54518118,0.0,102.647051061,94.1340635361,392.00322074,36.0777960283,24.9909,330.934524712
 09/28  22:00:00,318.375489656,35.8138048016,95.32179269,0.0,77.122965704,65.871452062,315.62585157,51.9119513207,16.6606,247.053300249
 09/28  23:00:00,236.737614391,35.7536464498,81.885333625,0.0,38.286128036,48.4199368926,214.301364784,68.4673685796,8.3303,137.503696204
 09/28  24:00:00,186.506643676,30.8383318527,73.9680378488,0.0,25.5240853573,30.610668775,179.752204341,67.4051401688,3.33212,109.014944173
 09/29  01:00:00,172.17491732,30.8383318527,67.0168517287,0.0,19.418418834,29.3649097162,148.123129902,64.135153648,3.33212,80.6558562539
 09/29  02:00:00,161.810309223,33.2093145482,62.2162436959,0.0,12.7620426787,28.1191506574,143.367436193,59.36458885,3.33212,80.6707273431
 09/29  03:00:00,156.687964245,31.6286594179,58.6710019741,0.0,12.7620426787,28.1191506574,145.277804636,55.072924432,3.33212,86.872760204
 09/29  04:00:00,164.36083528,32.418986983,58.4173246843,0.0,12.7620426787,28.1191506574,162.390596619,50.509276985,3.33212,108.549199634
 09/29  05:00:00,201.290676209,33.2093145482,66.9122270018,0.0,25.5240853573,30.610668775,238.56327469,41.8908246419,8.3303,188.342150048
 09/29  06:00:00,331.283521133,33.8415766003,101.138815436,0.0,51.0481707146,78.1489452969,381.336225588,32.9540884736,16.6606,331.721537114
 09/29  07:00:00,410.330513273,35.5966220855,135.013365796,0.0,64.3609230253,109.708623606,497.423660937,36.4992883744,24.9909,435.933472563
 09/29  08:00:00,346.535533957,35.6125767346,113.999784183,0.0,51.0481707146,80.7689615957,402.214098627,30.7916103207,33.3212,338.101288306
 09/29  09:00:00,340.241381025,36.1583522684,135.627202361,0.0,51.0481707146,71.0224615957,336.812639413,13.2288098411,66.8089,256.774929571
 09/29  10:00:00,298.642359161,36.2489164501,141.653040258,0.0,32.1804615127,65.7244621605,284.235243006,2.65210690701,83.4695,198.113636099
 09/29  11:00:00,302.042646751,36.3047441338,143.726430272,0.0,32.1804615127,65.7244621605,236.988394978,0.029210150711,83.4695,153.489684827
 09/29  12:00:00,301.22979117,36.4057940578,143.131197402,0.0,32.1804615127,65.7244621605,234.402688964,0.0178936368614,83.4695,150.915295327
 09/29  13:00:00,291.385375689,36.4969905073,142.571602133,0.0,32.1804615127,55.9779621605,223.937172252,0.01203273548,75.1392,148.785939517
 09/29  14:00:00,291.465972229,36.5064712454,142.455608959,0.0,32.1804615127,55.9779621605,213.057739991,0.0143243918312,66.8089,146.2345156
 09/29  15:00:00,291.707492949,36.473326723,142.623365464,0.0,32.1804615127,55.9779621605,221.374415437,0.0059699493834,75.1392,146.229245487
 09/29  16:00:00,321.949460957,36.1986405553,143.786797505,0.0,32.1804615127,60.9114621605,206.984976355,0.0,91.7998,115.185176355
 09/29  17:00:00,356.925650899,35.6744823848,144.381705041,0.0,32.1804615127,77.5397301883,217.882451771,1.32225698979,49.9818,166.578394781
 09/29  18:00:00,418.179498372,35.71352703,143.569814722,0.0,77.122965704,86.2600435998,352.64026507,2.16010150144,49.9818,300.498363569
 09/29  19:00:00,433.597337902,35.6685251768,143.804849947,0.0,102.647051061,80.1663183927,260.997867523,2.49419816193,33.3212,225.182469361
 09/29  20:00:00,458.260822937,35.6620815903,143.449532034,0.0,115.40909374,92.7192997104,260.661882628,2.76899119144,33.3212,224.571691437
 09/29  21:00:00,433.422311256,35.7338539271,142.469294677,0.0,102.647051061,94.1340635361,358.939065371,3.0469935379,24.9909,330.901171833
 09/29  22:00:00,368.455982094,35.803826344,144.116336413,0.0,77.122965704,65.871452062,269.415521827,5.0512422911,16.6606,247.703679536
 09/29  23:00:00,287.635098065,35.7524217779,131.782187834,0.0,38.286128036,48.4199368926,156.351869263,9.93311829652,8.3303,138.088450967
 09/29  24:00:00,188.245017785,32.418986983,73.9533147494,0.0,25.5240853573,30.610668775,120.969053733,9.07384913986,3.33212,108.563084593
 09/30  01:00:00,171.8983169,31.6286594179,56.4130754597,0.0,27.7269238854,30.610668775,96.4458805736,12.4315966485,3.33212,80.6821639251
 09/30  02:00:00,157.81321323,31.6286594179,59.835401462,0.0,12.7620426787,28.1191506574,106.877817686,16.6542054885,3.33212,86.8914921975
 09/30  03:00:00,156.874007986,32.418986983,58.1440240427,0.0,12.7620426787,28.1191506574,105.855671693,21.8320567301,3.33212,80.6914949628
 09/30  04:00:00,160.210887199,33.2093145482,54.1824166391,0.0,12.7620426787,28.1191506574,138.815715053,26.9000221031,3.33212,108.58357295
 09/30  05:00:00,176.682413296,32.418986983,59.1697608165,0.0,12.7620426787,28.1191506574,172.916107874,26.4215512714,8.3303,138.164256603
 09/30  06:00:00,269.471684548,33.802060222,72.6714640975,0.0,42.6918050922,54.3732441037,235.793067955,22.8951929924,16.6606,196.237274963
 09/30  07:00:00,332.056806333,35.7375897423,103.276136621,0.0,42.6918050922,86.1019271793,381.795318361,24.6147446924,24.9909,332.189673669
 09/30  08:00:00,407.783504369,35.59579744,137.794907645,0.0,57.6566862989,112.030105488,517.003695648,18.4431146052,33.3212,465.239381043
 09/30  09:00:00,364.559859745,36.1490756151,140.503973454,0.0,57.6566862989,83.6599452969,418.008702624,10.385684034,66.8089,340.81411859
 09/30  10:00:00,312.755385665,36.2372227141,142.213054315,0.0,42.6918050922,68.9656133826,346.470748353,5.05169038077,83.4695,257.949557972
 09/30  11:00:00,307.03958893,36.2890216283,144.488840698,0.0,34.9340096728,67.7198543238,289.388235605,1.83063385005,83.4695,204.088101755
 09/30  12:00:00,307.465958471,36.3435341661,145.415406447,0.0,34.9340096728,67.7198543238,234.389037799,1.13463117026,83.4695,149.784906629
 09/30  13:00:00,299.101317243,36.3600236734,146.592731181,0.0,34.9340096728,57.9733543238,229.983613794,1.29860153567,75.1392,153.545812258
 09/30  14:00:00,299.081444887,36.3888165054,146.338326955,0.0,34.9340096728,57.9733543238,221.573383992,1.43134246102,66.8089,153.333141531
 09/30  15:00:00,298.698799981,36.4146108517,145.637433687,0.0,34.9340096728,57.9733543238,223.38800431,1.573359271,75.1392,146.675445039
 09/30  16:00:00,327.38055782,36.120707031,145.063045374,0.0,34.9340096728,62.9068543238,208.888863575,1.73135275081,91.7998,115.357710825
 09/30  17:00:00,354.026148806,35.6360979626,144.271171915,0.0,34.9340096728,72.2186844194,192.450236739,3.8064617591,49.9818,138.66197498
 09/30  18:00:00,426.923426274,35.7075269977,142.355769817,0.0,87.0357390804,86.2600435998,226.258131476,3.87859967674,49.9818,172.397731799
 09/30  19:00:00,428.049617773,35.6001587349,140.419028134,0.0,102.000620287,77.6748002752,260.481125536,3.94653723086,33.3212,223.213388305
 09/30  20:00:00,438.294081839,35.5802972436,139.479843546,0.0,102.000620287,88.9820225341,262.33534829,4.27224305684,33.3212,224.741905233
 09/30  21:00:00,428.553498528,35.5995689461,139.649665566,0.0,102.000620287,91.6425454185,254.6765877,4.62125974422,24.9909,225.064427956
 09/30  22:00:00,374.770366578,35.5963658667,138.635969239,0.0,87.0357390804,65.871452062,350.096160396,6.38464180884,16.6606,327.050918587
 09/30  23:00:00,301.935596468,35.5808030987,138.380697008,0.0,42.6918050922,48.4199368926,208.893104588,8.40120001071,8.3303,192.161604577
 09/30  24:00:00,212.444696702,33.2093145482,92.2880636346,0.0,27.7269238854,30.610668775,111.938925944,0.0166017901419,3.33212,108.590204154
 10/01  01:00:00,193.245070868,30.8383318527,68.9593191163,0.0,34.4311606118,33.1021868926,90.3478586628,0.0,3.33212,87.0157386628
 10/01  02:00:00,215.602731,31.6286594179,106.920590967,0.0,19.466279405,30.610668775,84.4279984127,0.0543989100639,3.33212,81.0414795026
 10/01  03:00:00,214.876268763,32.418986983,104.284485014,0.0,19.466279405,30.610668775,90.1138358088,0.0,3.33212,86.7817158088
 10/01  04:00:00,247.047848904,33.2093145482,127.973029889,0.0,19.466279405,30.610668775,112.018662017,0.0664522902822,3.33212,108.620089727
 10/01  05:00:00,247.890058696,31.6286594179,119.710233808,0.0,19.466279405,30.610668775,153.379676791,0.0710696156409,8.3303,144.978307176
 10/01  06:00:00,338.609708315,34.7899696785,135.37012572,0.0,42.6918050922,54.3732441037,213.626874179,0.0573401395019,16.6606,196.908934039
 10/01  07:00:00,377.262596703,35.9417615477,132.994646573,0.0,49.3960418185,88.5934452969,357.346016225,6.07426161693,24.9909,326.280854608
 10/01  08:00:00,407.066065389,35.7621410339,131.131770728,0.0,57.6566862989,112.030105488,508.389269676,2.51483713261,33.3212,472.553232543
 10/01  09:00:00,351.356309891,36.1990920085,131.058219955,0.0,50.9524495726,81.1684271793,404.046640094,0.0,66.8089,337.237740094
 10/01  10:00:00,308.71479362,36.5238718629,133.091434572,0.0,42.6918050922,68.9656133826,347.202537364,0.0,83.4695,263.733037364
 10/01  11:00:00,309.35148095,36.5133419773,137.49942049,0.0,38.286128036,68.9656133826,290.09638169,0.198050244692,83.4695,206.428831446
 10/01  12:00:00,309.329152241,36.6636854601,138.108367066,0.0,38.286128036,68.9656133826,231.368321143,0.278692112907,83.4695,147.62012903
 10/01  13:00:00,291.668841164,36.526194805,139.524292836,0.0,31.5818913096,56.727595265,229.521623451,0.967846087553,75.1392,153.414577363
 10/01  14:00:00,293.278859927,36.5466467481,141.114866864,0.0,31.5818913096,56.727595265,214.249726884,1.07169094234,66.8089,146.369135941
 10/01  15:00:00,293.280820082,36.4542372923,141.237733488,0.0,31.5818913096,56.727595265,222.659789957,1.16104736552,75.1392,146.359542592
 10/01  16:00:00,323.326181149,36.2417857965,142.2500619,0.0,31.5818913096,61.661095265,208.286942699,1.20809982173,91.7998,115.279042877
 10/01  17:00:00,352.014469111,35.7265316171,143.789878383,0.0,31.5818913096,70.9729253606,197.865425381,4.35292497521,49.9818,143.530700405
 10/01  18:00:00,421.482005629,35.7548791753,143.858104453,0.0,80.3315023541,83.7685254822,226.43082883,4.04362257969,49.9818,172.405406251
 10/01  19:00:00,432.263454903,35.7248686069,143.82086962,0.0,102.000620287,77.6748002752,257.745326233,4.35699831597,33.3212,220.067127918
 10/01  20:00:00,450.94403072,35.7035981562,142.552045017,0.0,108.704857014,91.4735406516,259.935730809,4.70725934253,33.3212,221.907271467
 10/01  21:00:00,422.1343461,35.8470126969,141.953353458,0.0,95.2963835608,89.1510273009,254.976277792,5.04918345178,24.9909,224.93619434
 10/01  22:00:00,369.117990373,35.8134906967,142.216896068,0.0,80.3315023541,63.3799339444,350.732158105,7.12832077543,16.6606,326.94323733
 10/01  23:00:00,306.203797433,35.767172724,143.745534574,0.0,42.6918050922,48.4199368926,209.70995067,9.15620155729,8.3303,192.223449112
 10/01  24:00:00,219.114074499,33.0117326569,91.5632296293,0.0,34.4311606118,33.1021868926,112.126203185,0.0329139964556,3.33212,108.761169189
 10/02  01:00:00,201.845179982,33.2093145482,92.8369135463,0.0,19.418418834,29.3649097162,90.3089509783,0.0387700332665,3.33212,86.938060945
 10/02  02:00:00,196.323740162,33.2093145482,95.2222662276,0.0,12.7620426787,28.1191506574,84.1354521252,0.068044358413,3.33212,80.7352877668
 10/02  03:00:00,179.426631742,32.8141507656,79.1160120256,0.0,12.7620426787,28.1191506574,90.6287969218,0.347789488605,3.33212,86.9488874332
 10/02  04:00:00,179.403759595,32.6824295047,72.7519967445,0.0,12.7620426787,28.1191506574,112.109186247,0.100876513087,3.33212,108.676189734
 10/02  05:00:00,207.981042481,32.6824295047,73.74309998,0.0,25.5240853573,30.610668775,202.222353945,0.108246173361,8.3303,193.783807772
 10/02  06:00:00,349.675800649,34.6319041654,117.03962955,0.0,51.0481707146,78.1489452969,343.90533802,0.164289518641,16.6606,327.080448502
 10/02  07:00:00,413.896800995,35.6466306523,136.252973147,0.0,64.3609230253,109.708623606,473.545232846,7.77235741666,24.9909,440.781975429
 10/02  08:00:00,373.618838732,35.5852793157,138.523743113,0.0,51.0481707146,80.7689615957,380.586567358,3.83037777491,33.3212,343.434989583
 10/02  09:00:00,345.657672789,36.1428199571,138.010577387,0.0,51.0481707146,71.0224615957,327.848615096,1.1027797642,66.8089,259.936935331
 10/02  10:00:00,297.56805564,36.2307523784,138.465464722,0.0,32.1804615127,65.7244621605,290.549731602,4.46491787402,83.4695,202.615313727
 10/02  11:00:00,299.522219613,36.2822499671,139.994031217,0.0,32.1804615127,65.7244621605,238.827291476,5.53446595003,83.4695,149.823325526
 10/02  12:00:00,299.090579082,36.3208021922,140.27780838,0.0,32.1804615127,65.7244621605,242.464701971,5.49929910489,83.4695,153.495902866
 10/02  13:00:00,289.02663887,36.3546204347,139.621805934,0.0,32.1804615127,55.9779621605,229.55466861,5.53630881135,75.1392,148.879159799
 10/02  14:00:00,288.903423061,36.3839367925,139.342512205,0.0,32.1804615127,55.9779621605,223.333767695,5.68701644216,66.8089,150.837851252
 10/02  15:00:00,288.876915286,36.4113446432,139.302351139,0.0,32.1804615127,55.9779621605,227.314901636,5.74862922017,75.1392,146.427072416
 10/02  16:00:00,318.450659193,36.1446798442,139.761395223,0.0,32.1804615127,60.9114621605,209.567294289,2.46141003434,91.7998,115.306084255
 10/02  17:00:00,352.843297234,35.6544837237,139.277542299,0.0,32.1804615127,77.5397301883,226.773347059,6.5991421052,49.9818,170.192404954
 10/02  18:00:00,413.470904256,35.7010845554,137.319564066,0.0,77.122965704,86.2600435998,363.274284019,7.58432578905,49.9818,305.70815823
 10/02  19:00:00,429.314783999,35.6682077347,137.141792472,0.0,102.647051061,80.1663183927,265.801362236,6.72888880825,33.3212,225.751273428
 10/02  20:00:00,454.015116887,35.6775596285,136.491028504,0.0,115.40909374,92.7192997104,264.997469851,6.54981258586,33.3212,225.126457265
 10/02  21:00:00,429.597141726,35.7570146563,136.219502707,0.0,102.647051061,94.1340635361,365.525841084,7.21958754853,24.9909,333.315353535
 10/02  22:00:00,365.2859178,35.8313010677,139.251565559,0.0,77.122965704,65.871452062,275.020522344,10.8829442008,16.6606,247.476978144
 10/02  23:00:00,299.889323686,35.7822766096,142.463234905,0.0,38.286128036,48.4199368926,161.06871244,14.4698060543,8.3303,138.268606386
 10/02  24:00:00,200.842072992,33.2093145482,85.0212381876,0.0,25.5240853573,30.610668775,121.757576241,6.01645532208,3.33212,112.409000919
 10/03  01:00:00,135.475091352,30.8383318527,30.5087823283,0.0,19.418418834,29.3649097162,98.0487455534,11.395302587,3.33212,83.3213229665
 10/03  02:00:00,189.46837275,33.2093145482,89.4272080834,0.0,12.7620426787,28.1191506574,101.570942913,17.4692435371,3.33212,80.7695793756
 10/03  03:00:00,144.768589093,31.6286594179,46.8341457586,0.0,12.7620426787,28.1191506574,114.669159579,24.3762966609,3.33212,86.9607429183
 10/03  04:00:00,158.812044846,32.418986983,52.8293111426,0.0,12.7620426787,28.1191506574,142.623172644,30.5881101497,3.33212,108.702942494
 10/03  05:00:00,193.024721956,32.8141507656,59.0762256723,0.0,25.5240853573,30.610668775,241.391053134,37.2120975298,8.3303,195.848655605
 10/03  06:00:00,342.49181049,34.6319041654,111.465791287,0.0,51.0481707146,78.1489452969,383.505074539,33.2591862309,16.6606,333.585288308
 10/03  07:00:00,417.773865006,35.6048131205,142.086087786,0.0,64.3609230253,109.708623606,498.831736614,32.0516762903,24.9909,441.789160324
 10/03  08:00:00,376.47693212,35.5802972436,143.157610053,0.0,51.0481707146,80.7689615957,386.731029948,15.2096262354,33.3212,338.200203713
 10/03  09:00:00,350.366614253,36.1372989174,145.205887092,0.0,51.0481707146,71.0224615957,329.151909705,4.63474207208,66.8089,257.708267633
 10/03  10:00:00,302.804796618,36.2275111793,145.90984076,0.0,32.1804615127,65.7244621605,294.445214452,5.2255981961,83.4695,205.750116256
 10/03  11:00:00,304.273173088,36.2821750559,146.288409945,0.0,32.1804615127,65.7244621605,242.491634583,5.25627335443,83.4695,153.765861229
 10/03  12:00:00,304.538476922,36.3204748692,147.384695828,0.0,32.1804615127,65.7244621605,243.224145012,6.19754317219,83.4695,153.557101839
 10/03  13:00:00,293.518953499,36.3505239608,145.810990889,0.0,32.1804615127,55.9779621605,229.034272705,7.21506198362,75.1392,146.680010721
 10/03  14:00:00,291.617123923,36.3789584702,143.197782811,0.0,32.1804615127,55.9779621605,227.794836012,7.81234337851,66.8089,153.173592633
 10/03  15:00:00,290.574546915,36.4063280677,141.611092464,0.0,32.1804615127,55.9779621605,229.27403943,7.64418961716,75.1392,146.490649813
 10/03  16:00:00,319.749517133,36.1178613116,141.577992796,0.0,32.1804615127,60.9114621605,211.439321006,4.28333788964,91.7998,115.356183116
 10/03  17:00:00,353.710150947,35.6178305327,140.550610855,0.0,32.1804615127,77.5397301883,228.571429865,8.30579277065,49.9818,170.283837094
 10/03  18:00:00,416.969202167,35.6648986228,138.274305655,0.0,77.122965704,86.2600435998,365.095957665,9.02931521843,49.9818,306.084842446
 10/03  19:00:00,428.671832312,35.6088281093,137.183248189,0.0,102.647051061,80.1663183927,267.070498497,7.80875739224,33.3212,225.940541105
 10/03  20:00:00,452.301674076,35.6061848445,134.969754614,0.0,115.40909374,92.7192997104,266.110101431,7.47863792277,33.3212,225.310263508
 10/03  21:00:00,426.73453278,35.6832503623,132.157073177,0.0,102.647051061,94.1340635361,367.206895466,8.10963957267,24.9909,334.106355893
 10/03  22:00:00,361.682449909,35.7740526571,132.941800177,0.0,77.122965704,65.871452062,278.819465282,11.6183343344,16.6606,250.540530948
 10/03  23:00:00,295.083500152,35.7431318241,134.246363209,0.0,38.286128036,48.4199368926,165.533336878,15.006007327,8.3303,142.197029551
 10/03  24:00:00,201.774036841,32.8141507656,84.6911750742,0.0,25.5240853573,30.610668775,112.487801955,0.448565947118,3.33212,108.707116008
 10/04  01:00:00,175.172858519,30.8383318527,69.7302580174,0.0,19.418418834,29.3649097162,90.3096132674,0.0,3.33212,86.9774932674
 10/04  02:00:00,199.147434938,33.2093145482,96.3835224598,0.0,12.7620426787,28.1191506574,84.1776372001,0.0708567657926,3.33212,80.7746604343
 10/04  03:00:00,191.4985744,32.8141507656,89.6402636043,0.0,12.7620426787,28.1191506574,90.7652650346,0.444225523082,3.33212,86.9889195115
 10/04  04:00:00,199.951150711,32.8141507656,91.4146318604,0.0,12.7620426787,28.1191506574,112.513937855,0.437450275883,3.33212,108.744367579
 10/04  05:00:00,237.33592228,33.2093145482,100.33621864,0.0,25.5240853573,30.610668775,204.649676606,0.324948343802,8.3303,195.994428262
 10/04  06:00:00,357.311449825,34.7899696785,121.943538316,0.0,51.0481707146,78.1489452969,350.898682333,0.1789614119,16.6606,334.059120921
 10/04  07:00:00,408.990778522,35.6301646512,128.862179968,0.0,64.3609230253,109.708623606,479.246800219,11.4660929142,24.9909,442.789807305
 10/04  08:00:00,367.69244072,35.5957537655,130.012215858,0.0,51.0481707146,80.7689615957,378.195687848,6.19143083945,33.3212,338.683057009
 10/04  09:00:00,338.690560418,36.1356353736,128.641278656,0.0,51.0481707146,71.0224615957,330.776414697,2.24800903485,66.8089,261.719505663
 10/04  10:00:00,289.642616838,36.2396077428,128.185766077,0.0,32.1804615127,65.7244621605,292.50867145,4.69913051991,83.4695,204.340040931
 10/04  11:00:00,289.544054801,36.3302629866,127.361129966,0.0,32.1804615127,65.7244621605,240.118945491,4.66405425157,83.4695,151.985391239
 10/04  12:00:00,289.264475364,36.3918983182,127.739055597,0.0,32.1804615127,65.7244621605,241.596239004,4.49049972867,83.4695,153.636239275
 10/04  13:00:00,281.509977559,36.401058623,129.66696894,0.0,32.1804615127,55.9779621605,232.014887109,3.44131406546,75.1392,153.434373043
 10/04  14:00:00,281.891700388,36.4007110697,130.05323308,0.0,32.1804615127,55.9779621605,216.839894241,3.46331512434,66.8089,146.567679116
 10/04  15:00:00,281.674273733,36.4211250871,129.834506943,0.0,32.1804615127,55.9779621605,232.178452858,3.80105296256,75.1392,153.238199895
 10/04  16:00:00,311.911242327,36.2462591542,130.985738494,0.0,32.1804615127,60.9114621605,204.905332786,2.43133514534,91.7998,110.674197641
 10/04  17:00:00,348.147923935,35.7438772136,132.689501483,0.0,32.1804615127,77.5397301883,225.077756161,6.56052307748,49.9818,168.535433084
 10/04  18:00:00,410.356701432,35.8090895694,129.729549529,0.0,77.122965704,86.2600435998,366.392199074,6.87490159273,49.9818,309.535497482
 10/04  19:00:00,421.634059783,35.8437783898,127.658654183,0.0,102.647051061,80.1663183927,271.032468332,7.03443895069,33.3212,230.676829381
 10/04  20:00:00,445.593327321,35.8344751269,126.326392091,0.0,115.40909374,92.7192997104,266.326814157,7.50724425668,33.3212,225.4983699
 10/04  21:00:00,420.211950499,35.9083405127,124.555926462,0.0,102.647051061,94.1340635361,367.518795834,7.95191785942,24.9909,334.575977974
 10/04  22:00:00,356.273866109,35.9720356167,127.126827857,0.0,77.122965704,65.871452062,274.57236168,10.2290012943,16.6606,247.682760386
 10/04  23:00:00,292.99456118,35.8987643932,131.965472348,0.0,38.286128036,48.4199368926,167.325481693,13.9769968537,8.3303,145.01818484
 10/04  24:00:00,215.643648261,33.2093145482,97.6025646563,0.0,25.5240853573,30.610668775,112.118713704,0.0326461984189,3.33212,108.753947505
 10/05  01:00:00,212.486384942,33.2093145482,102.608036122,0.0,19.418418834,29.3649097162,90.411695192,0.0740022892142,3.33212,87.0055729028
 10/05  02:00:00,176.545118937,32.6824295047,76.2288090955,0.0,12.7620426787,28.1191506574,84.2783432905,0.148027664683,3.33212,80.7981956258
 10/05  03:00:00,174.189338216,32.6824295047,74.2639959001,0.0,12.7620426787,28.1191506574,90.5020135105,0.155303152073,3.33212,87.0145903584
 10/05  04:00:00,187.905231328,32.9458720265,81.384854578,0.0,12.7620426787,28.1191506574,112.474567094,0.355137002211,3.33212,108.787310092
 10/05  05:00:00,237.802268114,33.7361995916,102.884296021,0.0,25.5240853573,30.610668775,210.21180937,5.73203941401,8.3303,196.149469956
 10/05  06:00:00,343.238422725,33.9996421133,112.938939245,0.0,51.0481707146,78.1489452969,360.755299715,9.55773596062,16.6606,334.536963754
 10/05  07:00:00,416.950413535,35.7736375563,141.17997004,0.0,64.3609230253,109.708623606,487.964920942,19.1814442597,24.9909,443.792576682
 10/05  08:00:00,376.517489177,35.6014438441,143.050429234,0.0,51.0481707146,80.7689615957,384.476936427,7.5398871454,33.3212,343.615849282
 10/05  09:00:00,350.471815158,36.1455440148,144.416870874,0.0,51.0481707146,71.0224615957,331.128899447,2.45743997667,66.8089,261.862559471
 10/05  10:00:00,302.779364702,36.2353637281,145.45046339,0.0,32.1804615127,65.7244621605,296.006967679,6.48742430911,83.4695,206.05004337
 10/05  11:00:00,303.560523002,36.2943762672,145.088829423,0.0,32.1804615127,65.7244621605,242.746770667,5.36731397846,83.4695,153.909956688
 10/05  12:00:00,302.492254853,36.3531221488,143.977120526,0.0,32.1804615127,65.7244621605,241.405868733,4.23481739104,83.4695,153.701551342
 10/05  13:00:00,293.912660914,36.3714939555,144.770989449,0.0,32.1804615127,55.9779621605,225.552071359,3.58776627155,75.1392,146.825105087
 10/05  14:00:00,291.459800889,36.442985794,143.210147161,0.0,32.1804615127,55.9779621605,223.370889755,3.24905082941,66.8089,153.312938925
 10/05  15:00:00,291.289087497,36.4425049196,142.99511218,0.0,32.1804615127,55.9779621605,225.036020622,3.26687393828,75.1392,146.629946683
 10/05  16:00:00,320.461337351,36.1897197019,142.270830437,0.0,32.1804615127,60.9114621605,209.487418961,2.2241660064,91.7998,115.463452955
 10/05  17:00:00,357.991941119,35.6766886249,145.845610826,0.0,32.1804615127,77.5397301883,227.215361503,6.75556492522,49.9818,170.477996578
 10/05  18:00:00,420.301699165,35.7154102649,144.031561811,0.0,77.122965704,86.2600435998,365.565102089,7.92979113769,49.9818,307.653510951
 10/05  19:00:00,433.212151615,35.6869953512,144.200841617,0.0,102.647051061,80.1663183927,276.615182845,10.358333216,33.3212,232.935649629
 10/05  20:00:00,456.646398195,35.6758537306,142.047169658,0.0,115.40909374,92.7192997104,284.104704844,25.0913178689,33.3212,225.692186975
 10/05  21:00:00,433.345092015,35.7442337718,142.800528211,0.0,102.647051061,94.1340635361,401.9702756,41.9066229649,24.9909,335.072752635
 10/05  22:00:00,359.147210797,35.8113245366,135.376629163,0.0,77.122965704,65.871452062,317.149864752,47.514014536,16.6606,252.975250216
 10/05  23:00:00,268.297588896,35.7573732491,112.709693708,0.0,38.286128036,48.4199368926,195.950634906,46.9817195733,8.3303,140.638615332
 10/05  24:00:00,160.871201012,30.8383318527,48.3739128328,0.0,25.5240853573,30.610668775,145.07898336,32.9696649043,3.33212,108.777198456
 10/06  01:00:00,195.757600615,33.2093145482,87.9780518775,0.0,19.418418834,29.3649097162,119.477846547,29.111463324,3.33212,87.0342632233
 10/06  02:00:00,146.751193587,30.8383318527,49.6048309522,0.0,12.7620426787,28.1191506574,116.301649485,25.9377353557,3.33212,87.0317941296
 10/06  03:00:00,188.494135706,33.2093145482,88.6203349466,0.0,12.7620426787,28.1191506574,107.813093843,23.6529096356,3.33212,80.8280642076
 10/06  04:00:00,195.945358338,33.2093145482,88.756322249,0.0,12.7620426787,28.1191506574,139.455459362,20.8901144869,3.33212,115.233224875
 10/06  05:00:00,225.183760144,33.2093145482,90.3121532892,0.0,25.5240853573,30.610668775,221.383475345,18.6101174127,8.3303,194.443057932
 10/06  06:00:00,328.815201729,33.6835110873,98.4584310504,0.0,51.0481707146,78.1489452969,377.286452221,25.1164867818,16.6606,335.509365439
 10/06  07:00:00,394.268894887,35.6083097958,118.676194097,0.0,64.3609230253,109.708623606,512.535164567,41.7193257349,24.9909,445.824938832
 10/06  08:00:00,351.212986423,35.599134713,118.483940505,0.0,51.0481707146,80.7689615957,408.294329236,34.3647584347,33.3212,340.608370802
 10/06  09:00:00,342.491100094,36.1550851283,137.997990954,0.0,51.0481707146,71.0224615957,357.167359239,24.2595468859,66.8089,266.098912353
 10/06  10:00:00,299.562636964,36.2485112429,143.528282926,0.0,32.1804615127,65.7244621605,308.165384801,18.4873004329,83.4695,206.208584368
 10/06  11:00:00,301.329492943,36.3050200791,144.416191806,0.0,32.1804615127,65.7244621605,250.788817876,13.3308520888,83.4695,153.988465787
 10/06  12:00:00,300.340514138,36.3482274339,143.902071083,0.0,32.1804615127,65.7244621605,246.000914814,8.75258759896,83.4695,153.778827215
 10/06  13:00:00,290.579806631,36.3830569033,143.568980379,0.0,32.1804615127,55.9779621605,225.321627439,3.28886959451,75.1392,146.893557845
 10/06  14:00:00,291.253678728,36.4138637952,144.266589078,0.0,32.1804615127,55.9779621605,224.374927027,4.17053891527,66.8089,153.395488112
 10/06  15:00:00,290.978269605,36.4410159916,144.242727159,0.0,32.1804615127,55.9779621605,237.660978437,9.54480229355,75.1392,152.976976144
 10/06  16:00:00,305.457459295,36.1515265765,129.942184665,0.0,32.1804615127,60.9114621605,214.923233088,13.6796907998,91.7998,109.443742288
 10/06  17:00:00,311.566404089,35.6246949019,101.870170316,0.0,32.1804615127,77.5397301883,251.186812005,27.5058153017,49.9818,173.699196703
 10/06  18:00:00,374.544705053,35.6577555833,99.9203030332,0.0,77.122965704,86.2600435998,407.168751998,45.4808745023,49.9818,311.706077495
 10/06  19:00:00,396.861172663,35.59076713,109.506184168,0.0,102.647051061,80.1663183927,329.069197887,69.2132992251,33.3212,226.534698662
 10/06  20:00:00,431.570082962,35.5802972436,118.799997577,0.0,115.40909374,92.7192997104,347.480892802,88.2555535017,33.3212,225.9041393
 10/06  21:00:00,420.943715476,35.6086046718,131.511995525,0.0,102.647051061,94.1340635361,483.687926471,121.247790685,24.9909,337.449235787
 10/06  22:00:00,328.86096823,35.6730446132,105.591413315,0.0,77.122965704,65.871452062,421.237222672,150.542324644,16.6606,254.034298029
 10/06  23:00:00,231.437765761,35.6257183093,76.3059271749,0.0,38.286128036,48.4199368926,316.080683682,168.290117287,8.3303,139.460266395
 10/06  24:00:00,176.231972384,30.8383318527,63.564764959,0.0,25.5240853573,30.610668775,204.329664142,86.6384605386,3.33212,114.359083603
 10/07  01:00:00,171.203787445,30.8383318527,56.3254257104,0.0,27.7269238854,30.610668775,161.855966976,71.471745531,3.33212,87.0521014449
 10/07  02:00:00,147.822913831,30.8383318527,50.4407113518,0.0,12.7620426787,28.1191506574,143.500050884,59.3391365446,3.33212,80.8287943391
 10/07  03:00:00,144.234830337,30.8383318527,46.848596557,0.0,12.7620426787,28.1191506574,140.158547957,49.7696798022,3.33212,87.0567481548
 10/07  04:00:00,150.758602182,30.8383318527,46.7739740375,0.0,12.7620426787,28.1191506574,160.776897176,42.1980004859,3.33212,115.24677669
 10/07  05:00:00,166.214490886,33.2093145482,47.5985232391,0.0,12.7620426787,28.1191506574,183.820128132,36.8752410072,8.3303,138.614587125
 10/07  06:00:00,253.174676125,33.3673800612,56.4680228164,0.0,42.6918050922,54.3732441037,245.768355672,31.885451651,16.6606,197.222304021
 10/07  07:00:00,315.413136927,35.5920676322,85.502138236,0.0,42.6918050922,86.1019271793,478.027232437,117.510975627,24.9909,335.52535681
 10/07  08:00:00,393.052533364,35.5802972436,122.654250751,0.0,57.6566862989,112.030105488,597.629637585,82.0759398307,33.3212,482.232497755
 10/07  09:00:00,339.064381254,36.1640244838,115.302135105,0.0,57.6566862989,83.6599452969,472.356541858,57.4523099122,66.8089,348.095331946
 10/07  10:00:00,275.334499009,36.2562120869,105.855342921,0.0,42.6918050922,68.9656133826,392.159410929,49.9300961118,83.4695,258.759814817
 10/07  11:00:00,274.62176823,36.3099252265,113.441780199,0.0,34.9340096728,67.7198543238,342.77292082,46.3577076736,83.4695,212.945713147
 10/07  12:00:00,278.476817052,36.3506850087,118.061359439,0.0,34.9340096728,67.7198543238,273.13213241,34.3642728484,83.4695,155.298359562
 10/07  13:00:00,263.146189479,36.4044359285,112.526453252,0.0,34.9340096728,57.9733543238,252.416850633,23.2217177885,75.1392,154.055932845
 10/07  14:00:00,293.83463926,36.4227647933,143.004132451,0.0,34.9340096728,57.9733543238,237.272827951,16.6114833243,66.8089,153.852444627
 10/07  15:00:00,292.669183393,36.4409962215,141.768964906,0.0,34.9340096728,57.9733543238,244.079162032,15.0874048289,75.1392,153.852557203
 10/07  16:00:00,308.338715641,36.1383943732,128.516682304,0.0,34.9340096728,62.9068543238,223.211659721,15.7692631976,91.7998,115.642596524
 10/07  17:00:00,328.001870551,35.6103240499,121.026554386,0.0,34.9340096728,72.2186844194,213.580065365,17.8196907606,49.9818,145.778574604
 10/07  18:00:00,361.539414832,35.6770104632,77.3634042132,0.0,87.0357390804,86.2600435998,251.115262933,29.7455882401,49.9818,171.387874693
 10/07  19:00:00,372.461531481,35.5857902947,88.1579240718,0.0,102.000620287,77.6748002752,307.53218575,40.9469525271,33.3212,233.264033223
 10/07  20:00:00,418.070725122,35.5802972436,122.254742807,0.0,102.000620287,88.9820225341,316.404216181,56.5211444895,33.3212,226.561871692
 10/07  21:00:00,424.945297238,35.5802972436,138.61437748,0.0,102.000620287,91.6425454185,335.420464087,84.0148745578,24.9909,226.414689529
 10/07  22:00:00,353.480577551,35.5802972436,120.320031176,0.0,87.0357390804,65.871452062,459.391302383,108.271374605,16.6606,334.459327779
 10/07  23:00:00,245.598802012,35.5802972436,86.1668013713,0.0,42.6918050922,48.4199368926,319.595753722,114.583743272,8.3303,196.68171045
 10/07  24:00:00,182.251287901,30.8383318527,67.4026199467,0.0,27.7269238854,30.610668775,195.719965527,77.1215836508,3.33212,115.266261876
 10/08  01:00:00,182.511728447,30.8383318527,58.4666380046,0.0,34.4311606118,33.1021868926,153.678991908,63.1613296706,3.33212,87.1855422372
 10/08  02:00:00,159.627188381,30.8383318527,53.1025838428,0.0,19.466279405,30.610668775,142.833836696,52.321617008,3.33212,87.180099688
 10/08  03:00:00,156.643674028,30.8383318527,50.1380680705,0.0,19.466279405,30.610668775,128.645948603,44.3594890786,3.33212,80.9543395241
 10/08  04:00:00,163.564252919,30.8383318527,50.4861989801,0.0,19.466279405,30.610668775,156.779095349,38.1101146522,3.33212,115.336860697
 10/08  05:00:00,177.07332719,30.8383318527,51.7588495059,0.0,19.466279405,30.610668775,187.044583102,33.2328107695,8.3303,145.481472333
 10/08  06:00:00,262.355715203,34.4738386524,61.9271120514,0.0,42.6918050922,54.3732441037,242.767878403,28.1948861896,16.6606,197.912392214
 10/08  07:00:00,331.82162383,35.7263164361,93.6394405648,0.0,49.3960418185,88.5934452969,394.512782684,32.3208749994,24.9909,337.201007685
 10/08  08:00:00,405.460646235,35.6167912217,135.274101397,0.0,57.6566862989,112.030105488,535.512928479,20.0944032791,33.3212,482.0973252
 10/08  09:00:00,353.761934814,36.1585338714,137.8629216,0.0,50.9524495726,81.1684271793,421.081890206,5.0644203358,66.8089,349.20856987
 10/08  10:00:00,314.402752508,36.3420954174,142.270680039,0.0,42.6918050922,68.9656133826,351.351530174,0.858153258625,83.4695,267.023876915
 10/08  11:00:00,311.708839938,36.3952901629,142.696531318,0.0,38.286128036,68.9656133826,291.385938419,0.814611783861,83.4695,207.101826635
 10/08  12:00:00,311.323119179,36.5275690611,142.736164227,0.0,38.286128036,68.9656133826,238.0274624,0.613473635502,83.4695,153.944488764
 10/08  13:00:00,292.235861289,36.4870146271,142.544493237,0.0,31.5818913096,56.727595265,230.098316774,1.0270069437,75.1392,153.932109831
 10/08  14:00:00,292.175177366,36.5017998509,142.380739697,0.0,31.5818913096,56.727595265,221.486214703,1.14363613923,66.8089,153.533678564
 10/08  15:00:00,292.286114763,36.4506193024,142.890062821,0.0,31.5818913096,56.727595265,223.606341787,1.46220055487,75.1392,147.004941232
 10/08  16:00:00,321.805356467,36.1330917274,144.023964634,0.0,31.5818913096,61.661095265,209.240510823,1.98180563629,91.7998,115.458905187
 10/08  17:00:00,349.373696087,35.6192781966,144.561543061,0.0,31.5818913096,70.9729253606,200.028485421,4.20594956564,49.9818,145.840735855
 10/08  18:00:00,421.483887342,35.6517781283,143.863177791,0.0,80.3315023541,83.7685254822,232.026828521,3.91948720639,49.9818,178.125541315
 10/08  19:00:00,428.701449634,35.5860964631,141.160134816,0.0,102.000620287,77.6748002752,263.250770321,3.62688917385,33.3212,226.302681147
 10/08  20:00:00,447.341348198,35.5802972436,138.834498901,0.0,108.704857014,91.4735406516,262.552891067,3.56535336726,33.3212,225.6663377
 10/08  21:00:00,418.179065038,35.6194767057,137.523332124,0.0,95.2963835608,89.1510273009,263.176235815,4.5720676753,24.9909,233.61326814
 10/08  22:00:00,365.039753996,35.6204014971,137.518132169,0.0,80.3315023541,63.3799339444,358.081405978,6.45646820057,16.6606,334.964337777
 10/08  23:00:00,302.294841411,35.607661562,139.133286328,0.0,42.6918050922,48.4199368926,206.696719295,8.27854666531,8.3303,190.08787263
 10/08  24:00:00,218.718795686,33.2093145482,90.3887038878,0.0,34.4311606118,33.1021868926,118.082465689,0.0147231465158,3.33212,114.735622542
 10/09  01:00:00,167.574172168,30.8383318527,43.6412244369,0.0,34.4311606118,33.1021868926,90.5348246515,0.0,3.33212,87.2027046515
 10/09  02:00:00,167.446102583,30.8383318527,61.0040413798,0.0,19.466279405,30.610668775,90.5377168944,0.0,3.33212,87.2055968944
 10/09  03:00:00,173.901377166,30.8383318527,67.4853520895,0.0,19.466279405,30.610668775,90.5483183098,0.0,3.33212,87.2161983098
 10/09  04:00:00,209.568387623,33.2093145482,92.2683972749,0.0,19.466279405,30.610668775,118.742060263,0.0452688421544,3.33212,115.364671421
 10/09  05:00:00,164.951528452,30.8383318527,39.7016809355,0.0,19.466279405,30.610668775,147.743286458,0.0,8.3303,139.412986458
 10/09  06:00:00,320.951078425,34.7899696785,117.085267317,0.0,42.6918050922,54.3732441037,221.416091601,0.100413296483,16.6606,204.655078305
 10/09  07:00:00,379.955717977,35.9026405549,137.9296342,0.0,49.3960418185,88.5934452969,367.270353659,5.70202568525,24.9909,336.577427974
 10/09  08:00:00,408.638277688,35.6718446734,134.304756305,0.0,57.6566862989,112.030105488,520.77664985,2.63168773578,33.3212,484.823762115
 10/09  09:00:00,353.191078823,36.1563966012,134.170864553,0.0,50.9524495726,81.1684271793,417.33085399,0.767400317671,66.8089,349.754553672
 10/09  10:00:00,309.382460623,36.3930954664,134.910688011,0.0,42.6918050922,68.9656133826,351.903875095,1.13114086843,83.4695,267.303234227
 10/09  11:00:00,305.26667399,36.4589399899,134.008498357,0.0,38.286128036,68.9656133826,291.857220223,1.12624286476,83.4695,207.261477359
 10/09  12:00:00,304.18660024,36.6276150223,133.12603914,0.0,38.286128036,68.9656133826,238.578189405,1.08737025388,83.4695,154.021319151
 10/09  13:00:00,286.574849406,36.5354949366,134.569089392,0.0,31.5818913096,56.727595265,230.856593129,1.70750767575,75.1392,154.009885453
 10/09  14:00:00,289.063501082,36.5456242217,137.419119273,0.0,31.5818913096,56.727595265,222.174844501,1.74650561192,66.8089,153.619438889
 10/09  15:00:00,286.965906301,36.4759895671,135.176379254,0.0,31.5818913096,56.727595265,230.553300398,1.80798676919,75.1392,153.606113629
 10/09  16:00:00,315.066638175,36.1794341194,134.120640063,0.0,31.5818913096,61.661095265,209.797867137,2.40396909988,91.7998,115.594098037
 10/09  17:00:00,344.354954764,35.6795401368,136.224269632,0.0,31.5818913096,70.9729253606,201.744975864,5.82888270087,49.9818,145.934293163
 10/09  18:00:00,419.768475774,35.7101430079,136.310088537,0.0,80.3315023541,83.7685254822,226.482109186,5.12027558083,49.9818,171.380033605
 10/09  19:00:00,430.089873683,35.6364829728,142.227136676,0.0,102.000620287,77.6748002752,271.78670628,4.64525832966,33.3212,233.82024795
 10/09  20:00:00,450.043075803,35.6077559089,142.934259887,0.0,108.704857014,91.4735406516,264.261478752,5.0839574983,33.3212,225.856321253
 10/09  21:00:00,420.95982779,35.7306279553,142.48861061,0.0,95.2963835608,89.1510273009,262.834833253,11.3318523654,24.9909,226.512080887
 10/09  22:00:00,368.378846795,35.7092385005,143.448604473,0.0,80.3315023541,63.3799339444,375.503709974,21.9162334187,16.6606,336.926876555
 10/09  23:00:00,261.253051826,35.6653007987,101.429672671,0.0,42.6918050922,48.4199368926,236.320167109,32.7482070072,8.3303,195.241660101
 10/09  24:00:00,180.810482186,32.418986983,55.307958331,0.0,34.4311606118,33.1021868926,154.410529671,35.5606669869,3.33212,115.517742684
 10/10  01:00:00,166.030433766,31.6286594179,60.1883515139,0.0,19.418418834,29.3649097162,135.592802795,45.1316444378,3.33212,87.1290383571
 10/10  02:00:00,158.215409652,30.8383318527,60.9911069581,0.0,12.7620426787,28.1191506574,144.70460125,54.2407351247,3.33212,87.1317461251
 10/10  03:00:00,159.301254457,33.2093145482,59.7630627919,0.0,12.7620426787,28.1191506574,145.224088124,55.871469245,3.33212,86.0204988792
 10/10  04:00:00,165.974971924,32.418986983,59.9763821304,0.0,12.7620426787,28.1191506574,166.72876216,53.2362539626,3.33212,110.160388197
 10/10  05:00:00,200.434220964,31.6286594179,67.6267109829,0.0,25.5240853573,30.610668775,255.213394647,50.0197155876,8.3303,196.863379059
 10/10  06:00:00,333.065648044,34.7899696785,99.1225909821,0.0,51.0481707146,78.1489452969,407.866391885,47.1032779068,16.6606,344.102513978
 10/10  07:00:00,403.404891625,35.5929314429,127.650528355,0.0,64.3609230253,109.708623606,588.758639635,112.857233858,24.9909,450.910505777
 10/10  08:00:00,337.922305359,35.5813419037,104.984552201,0.0,51.0481707146,80.7689615957,499.976490291,116.298869238,33.3212,350.356421053
 10/10  09:00:00,314.602644966,36.1584410957,110.088586864,0.0,51.0481707146,71.0224615957,435.822904901,108.339405157,66.8089,260.674599744
 10/10  10:00:00,264.885795313,36.2517222637,109.082533455,0.0,32.1804615127,65.7244621605,397.656602157,101.268225568,83.4695,212.91887659
 10/10  11:00:00,268.918703744,36.3075865344,112.479048916,0.0,32.1804615127,65.7244621605,322.714791696,84.936678641,83.4695,154.308613055
 10/10  12:00:00,274.588134024,36.349630325,118.910160466,0.0,32.1804615127,65.7244621605,301.553232543,63.9915771529,83.4695,154.09215539
 10/10  13:00:00,270.721111474,36.3864178321,124.760111006,0.0,32.1804615127,55.9779621605,276.167194123,47.1356227922,75.1392,153.892371331
 10/10  14:00:00,273.92345802,36.4185704614,127.929421802,0.0,32.1804615127,55.9779621605,259.022926302,38.5240585594,66.8089,153.689967742
 10/10  15:00:00,270.932002828,36.4465480402,124.936548926,0.0,32.1804615127,55.9779621605,263.36870022,34.5446100961,75.1392,153.684890124
 10/10  16:00:00,288.677946753,36.1460332198,113.760530208,0.0,32.1804615127,60.9114621605,243.021056938,35.5892730023,91.7998,115.631983936
 10/10  17:00:00,307.821735161,35.5958051131,98.4711147701,0.0,32.1804615127,77.5397301883,265.590061172,44.5769725956,49.9818,171.031288577
 10/10  18:00:00,364.376938192,35.6353280509,87.2330634447,0.0,77.122965704,86.2600435998,422.604455938,55.4787481294,49.9818,317.143907809
 10/10  19:00:00,385.205348604,35.5827307233,98.137830452,0.0,102.647051061,80.1663183927,324.645108827,63.9543618737,33.3212,227.369546953
 10/10  20:00:00,422.87302895,35.5802972436,110.390037646,0.0,115.40909374,92.7192997104,351.780422657,84.4205313704,33.3212,234.038691287
 10/10  21:00:00,412.979601228,35.5885715439,123.857717088,0.0,102.647051061,94.1340635361,487.834128981,125.18346562,24.9909,337.659763362
 10/10  22:00:00,351.631897051,35.6310314107,128.431460345,0.0,77.122965704,65.871452062,421.617367692,148.185577255,16.6606,256.771190437
 10/10  23:00:00,252.573476424,35.6013308693,97.4346167852,0.0,38.286128036,48.4199368926,309.979783378,156.201337174,8.3303,145.448146204
 10/10  24:00:00,184.390392108,30.8383318527,71.7141154454,0.0,25.5240853573,30.610668775,198.850970135,80.1262113645,3.33212,115.39263877
 10/11  01:00:00,164.007355655,30.8383318527,58.7102545477,0.0,19.418418834,29.3649097162,151.398572944,65.079736782,3.33212,82.9867161615
 10/11  02:00:00,149.398182017,30.8383318527,52.0363350166,0.0,12.7620426787,28.1191506574,141.848239829,53.430141127,3.33212,85.0859787022
 10/11  03:00:00,145.345632412,30.8383318527,47.9904760014,0.0,12.7620426787,28.1191506574,135.438121845,44.9529475487,3.33212,87.153054296
 10/11  04:00:00,151.637010141,30.8383318527,47.6966175777,0.0,12.7620426787,28.1191506574,157.060579974,38.2758181476,3.33212,115.452641827
 10/11  05:00:00,188.252913932,32.418986983,55.0980824314,0.0,25.5240853573,30.610668775,238.810339263,33.4563482601,8.3303,197.023691003
 10/11  06:00:00,316.702550955,33.8415766003,84.3078464179,0.0,51.0481707146,78.1489452969,386.536420914,29.4320160945,16.6606,340.443804819
 10/11  07:00:00,386.9434522,35.6739824009,111.548864449,0.0,64.3609230253,109.708623606,592.211135472,111.367397223,24.9909,455.852838249
 10/11  08:00:00,324.858753606,35.5802972436,92.4658944121,0.0,51.0481707146,80.7689615957,488.671257768,105.301343635,33.3212,350.048714133
 10/11  09:00:00,295.438206432,36.1600737726,91.1082699762,0.0,51.0481707146,71.0224615957,394.04597319,65.6481405069,66.8089,261.588932683
 10/11  10:00:00,246.446514957,36.2512458765,90.9285941365,0.0,32.1804615127,65.7244621605,339.457439698,41.8795509104,83.4695,214.108388788
 10/11  11:00:00,237.5509848,36.3019204752,81.4281387705,0.0,32.1804615127,65.7244621605,273.894417805,36.0398247378,83.4695,154.385093067
 10/11  12:00:00,233.172306223,36.3365786343,77.7841900516,0.0,32.1804615127,65.7244621605,267.326682632,29.6891351329,83.4695,154.168047499
 10/11  13:00:00,245.026920972,36.3663373437,99.1459831388,0.0,32.1804615127,55.9779621605,251.855209203,22.7471704921,75.1392,153.968838711
 10/11  14:00:00,261.015224115,36.3991298888,114.840644479,0.0,32.1804615127,55.9779621605,238.313359882,17.7327053108,66.8089,153.771754571
 10/11  15:00:00,264.151969294,36.4259535512,117.802630082,0.0,32.1804615127,55.9779621605,243.017339928,14.1071518617,75.1392,153.770988066
 10/11  16:00:00,273.454411071,36.1277279016,98.2242825404,0.0,32.1804615127,60.9114621605,221.21001479,13.6923509126,91.7998,115.717863877
 10/11  17:00:00,305.701783601,35.5802972436,95.9982161316,0.0,32.1804615127,77.5397301883,245.202014919,17.4882867923,49.9818,177.731928126
 10/11  18:00:00,391.060347819,35.607209604,113.308771871,0.0,77.122965704,86.2600435998,378.707680948,18.9856338908,49.9818,309.740247057
 10/11  19:00:00,385.575862666,35.5802972436,97.6473986755,0.0,102.647051061,80.1663183927,292.521099644,24.2876620263,33.3212,234.912237617
 10/11  20:00:00,420.316545107,35.5802972436,107.130771371,0.0,115.40909374,92.7192997104,296.319489139,28.7231625577,33.3212,234.275126582
 10/11  21:00:00,416.531398079,35.5852010257,126.887777347,0.0,102.647051061,94.1340635361,392.505699968,29.3097231229,24.9909,338.205076845
 10/11  22:00:00,316.82914433,35.6282336301,93.9149497989,0.0,77.122965704,65.871452062,308.833097556,35.1238243185,16.6606,257.048673238
