Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  23:00:00,226.136309869,35.6119653354,71.4373996506,0.0,38.286128036,48.4199368926,197.778568846,43.9228864041,8.3303,145.525382442
 10/11  24:00:00,174.690476264,30.8383318527,62.1865999947,0.0,25.5240853573,30.610668775,161.109503503,42.3321342325,3.33212,115.445249271
 10/12  01:00:00,161.014263004,30.8383318527,55.8805339774,0.0,19.418418834,29.3649097162,134.887587713,44.3775192638,3.33212,87.1779484495
 10/12  02:00:00,149.589751874,30.8383318527,52.3765138294,0.0,12.7620426787,28.1191506574,129.800764313,44.2415353429,3.33212,82.2271089706
 10/12  03:00:00,148.015076488,31.6286594179,50.0164227131,0.0,12.7620426787,28.1191506574,130.865166577,41.6255699209,3.33212,85.9074766564
 10/12  04:00:00,155.706493389,32.418986983,50.3462741891,0.0,12.7620426787,28.1191506574,157.511521252,38.6679069975,3.33212,115.511494255
 10/12  05:00:00,191.966785657,33.2093145482,58.1856947265,0.0,25.5240853573,30.610668775,241.662492457,35.8757366957,8.3303,197.456455761
 10/12  06:00:00,321.813843257,33.5254455742,89.9323892009,0.0,51.0481707146,78.1489452969,393.967726445,30.9740339402,16.6606,346.333092504
 10/12  07:00:00,392.765138769,35.5903754353,118.44134307,0.0,64.3609230253,109.708623606,513.754095007,37.27705452,24.9909,451.486140487
 10/12  08:00:00,323.64805607,35.5802972436,91.9212717124,0.0,51.0481707146,80.7689615957,428.80090426,43.975706978,33.3212,351.503997282
 10/12  09:00:00,288.779945216,36.1425918741,84.7572542928,0.0,51.0481707146,71.0224615957,373.801856371,39.2121879829,66.8089,267.780768388
 10/12  10:00:00,254.511563991,36.2308710351,99.0730598472,0.0,32.1804615127,65.7244621605,322.040602917,25.8043184775,83.4695,212.76678444
 10/12  11:00:00,293.819400799,36.281914921,137.050590261,0.0,32.1804615127,65.7244621605,254.852187204,15.4990665694,83.4695,155.883620635
 10/12  12:00:00,250.302193191,36.3182755999,94.2256019406,0.0,32.1804615127,65.7244621605,253.527788217,15.8041972228,83.4695,154.254090994
 10/12  13:00:00,213.6410106,36.3479818606,67.6062910841,0.0,32.1804615127,55.9779621605,250.267247637,21.0805513134,75.1392,154.047496324
 10/12  14:00:00,209.799958411,36.3731091195,63.8735231277,0.0,32.1804615127,55.9779621605,244.335934248,23.6759424489,66.8089,153.851091799
 10/12  15:00:00,202.171801402,36.399216087,56.3672192175,0.0,32.1804615127,55.9779621605,255.76128524,26.7723320821,75.1392,153.849753158
 10/12  16:00:00,266.789389493,36.1079086394,91.7290566885,0.0,32.1804615127,60.9114621605,226.061280269,18.4901279688,91.7998,115.7713523
 10/12  17:00:00,318.093681035,35.5802972436,108.182242591,0.0,32.1804615127,77.5397301883,243.31698172,15.2229356316,49.9818,178.112246088
 10/12  18:00:00,395.201299178,35.6133140917,117.25324317,0.0,77.122965704,86.2600435998,379.647828461,16.5623049267,49.9818,313.103723534
 10/12  19:00:00,409.728691324,35.5804173674,121.411474805,0.0,102.647051061,80.1663183927,281.853883566,16.3000170157,33.3212,232.232666551
 10/12  20:00:00,444.806998641,35.5802972436,131.129206342,0.0,115.40909374,92.7192997104,284.184489541,16.3840358765,33.3212,234.479253664
 10/12  21:00:00,433.433150104,35.6023959066,143.190042022,0.0,102.647051061,94.1340635361,384.091302437,14.8670630468,24.9909,344.233339391
 10/12  22:00:00,364.166588885,35.6463107241,140.415037578,0.0,77.122965704,65.871452062,292.255549762,15.5808047322,16.6606,260.01414503
 10/12  23:00:00,271.187644341,35.6296185005,115.608909091,0.0,38.286128036,48.4199368926,164.932216716,17.6276634126,8.3303,138.974253303
 10/12  24:00:00,146.309244445,30.8383318527,33.9269209695,0.0,25.5240853573,30.610668775,127.361425719,8.507913633,3.33212,115.521392086
 10/13  01:00:00,146.833342672,30.8383318527,41.8431577392,0.0,19.418418834,29.3649097162,98.0628273442,7.53585246303,3.33212,87.1948548812
 10/13  02:00:00,175.032281428,32.418986983,75.854252889,0.0,12.7620426787,28.1191506574,97.4035497416,6.85245728333,3.33212,87.2189724582
 10/13  03:00:00,144.375428507,31.6286594179,46.2915675779,0.0,12.7620426787,28.1191506574,96.9205857256,6.37759638433,3.33212,87.2108693412
 10/13  04:00:00,190.95400618,33.2093145482,83.3880275533,0.0,12.7620426787,28.1191506574,124.535919528,5.64716233079,3.33212,115.556637198
 10/13  05:00:00,219.743091793,33.2093145482,84.5076291179,0.0,25.5240853573,30.610668775,210.99658788,5.32912758397,8.3303,197.337160296
 10/13  06:00:00,336.600398269,33.8415766003,102.531691755,0.0,51.0481707146,78.1489452969,368.98058469,5.30076657341,16.6606,347.019218117
 10/13  07:00:00,418.550568982,35.6127910529,141.268253937,0.0,64.3609230253,109.708623606,487.179846646,9.22369693809,24.9909,452.965249708
 10/13  08:00:00,376.987228911,35.5802972436,141.886239215,0.0,51.0481707146,80.7689615957,389.756675727,4.35629346083,33.3212,352.079182266
 10/13  09:00:00,349.431920859,36.1288936176,142.625539863,0.0,51.0481707146,71.0224615957,337.339680346,2.45756458857,66.8089,268.073215758
 10/13  10:00:00,301.5760851,36.2180722422,143.425770805,0.0,32.1804615127,65.7244621605,305.158914817,7.25615108857,83.4695,214.433263729
 10/13  11:00:00,301.898633899,36.269206748,142.803553936,0.0,32.1804615127,65.7244621605,246.056944885,8.02390705307,83.4695,154.563537832
 10/13  12:00:00,302.024172692,36.3072402707,143.812856729,0.0,32.1804615127,65.7244621605,246.122106639,8.32913648409,83.4695,154.323470155
 10/13  13:00:00,292.410555154,36.3402434945,143.958818836,0.0,32.1804615127,55.9779621605,241.00694093,8.87363542052,75.1392,156.994105509
 10/13  14:00:00,291.510534975,36.3688455537,142.749467452,0.0,32.1804615127,55.9779621605,229.289416495,9.40219806733,66.8089,153.078318427
 10/13  15:00:00,291.083693153,36.3958248016,142.172746702,0.0,32.1804615127,55.9779621605,237.300003527,9.09871041589,75.1392,153.062093111
 10/13  16:00:00,320.4114282,36.1061899292,142.512439039,0.0,32.1804615127,60.9114621605,218.454001618,5.53284316687,91.7998,121.121358451
 10/13  17:00:00,354.198356762,35.5957992402,141.464255034,0.0,32.1804615127,77.5397301883,230.944851868,9.5904355121,49.9818,171.372616356
 10/13  18:00:00,420.345159491,35.6438307687,139.326439409,0.0,77.122965704,86.2600435998,378.810334049,10.335114964,49.9818,318.493419085
 10/13  19:00:00,430.12581113,35.5892759405,139.135365659,0.0,102.647051061,80.1663183927,277.393106781,8.68525086242,33.3212,235.386655918
 10/13  20:00:00,454.787584538,35.5838679759,138.409478115,0.0,115.40909374,92.7192997104,276.371729121,8.33704044177,33.3212,234.713488679
 10/13  21:00:00,429.163694117,35.6376583022,135.958302692,0.0,102.647051061,94.1340635361,374.29562254,9.00425662574,24.9909,340.300465914
 10/13  22:00:00,364.126480729,35.7177495666,136.986740316,0.0,77.122965704,65.871452062,293.060291272,12.4924833007,16.6606,263.907207972
 10/13  23:00:00,297.79038496,35.6905361435,138.604189501,0.0,38.286128036,48.4199368926,164.142531915,16.3928802913,8.3303,139.419351623
 10/13  24:00:00,166.478549135,31.6286594179,52.3891605341,0.0,25.5240853573,30.610668775,118.935390966,0.0333545592269,3.33212,115.569916407
 10/14  01:00:00,184.323949317,32.418986983,66.6059357744,0.0,27.7269238854,30.610668775,90.5715967204,0.0,3.33212,87.2394767204
 10/14  02:00:00,173.11042454,32.418986983,72.8201886064,0.0,12.7620426787,28.1191506574,90.6391224495,0.0694957923296,3.33212,87.2375066571
 10/14  03:00:00,146.65340559,31.6286594179,47.9982807942,0.0,12.7620426787,28.1191506574,90.5757141155,0.0,3.33212,87.2435941155
 10/14  04:00:00,189.154291871,33.2093145482,80.8056695523,0.0,12.7620426787,28.1191506574,119.02224473,0.0871149145587,3.33212,115.603009815
 10/14  05:00:00,192.921206536,32.8141507656,73.2229440718,0.0,12.7620426787,28.1191506574,154.512133882,0.412589252585,8.3303,145.769244629
 10/14  06:00:00,318.579700579,34.6319041654,114.663281039,0.0,42.6918050922,54.3732441037,222.313883196,0.26811945039,16.6606,205.385163746
 10/14  07:00:00,370.553862733,35.6568608682,137.696125075,0.0,42.6918050922,86.1019271793,378.550501613,14.2265020282,24.9909,339.333099584
 10/14  08:00:00,408.509450054,35.6206460442,134.1426652,0.0,57.6566862989,112.030105488,532.006721049,6.90216787576,33.3212,491.783353173
 10/14  09:00:00,361.621356262,36.1274609953,133.225492223,0.0,57.6566862989,83.6599452969,422.697181693,3.01711698459,66.8089,352.871164708
 10/14  10:00:00,309.212920838,36.2174014895,134.91016349,0.0,42.6918050922,68.9656133826,362.188603507,9.44873068488,83.4695,269.270372822
 10/14  11:00:00,301.066452263,36.2711812259,134.761485115,0.0,34.9340096728,67.7198543238,308.334776393,11.133523256,83.4695,213.731753137
 10/14  12:00:00,300.317011817,36.3299437574,134.476501001,0.0,34.9340096728,67.7198543238,256.249709704,11.1774953993,83.4695,161.602714304
 10/14  13:00:00,289.687365264,36.3413043787,133.281204714,0.0,34.9340096728,57.9733543238,242.388964713,10.7877032178,75.1392,156.462061495
 10/14  14:00:00,288.044602881,36.371674344,131.571102375,0.0,34.9340096728,57.9733543238,236.846691437,10.7439178304,66.8089,159.293873606
 10/14  15:00:00,288.053343172,36.3989077494,131.558164663,0.0,34.9340096728,57.9733543238,240.300821147,10.7429257047,75.1392,154.418695442
 10/14  16:00:00,318.820340843,36.109318515,133.356939403,0.0,34.9340096728,62.9068543238,225.585642779,11.3161229573,91.7998,122.469719822
 10/14  17:00:00,347.876649702,35.6464902179,135.188509285,0.0,34.9340096728,72.2186844194,212.681366852,16.3708462985,49.9818,146.328720553
 10/14  18:00:00,428.319513119,35.7256625555,135.692479347,0.0,87.0357390804,86.2600435998,241.917721068,12.8507708155,49.9818,179.085150252
 10/14  19:00:00,427.402008031,35.6097285009,138.261256331,0.0,102.000620287,77.6748002752,280.424096032,11.8322612142,33.3212,235.270634818
 10/14  20:00:00,439.767730306,35.5823689828,140.205164347,0.0,102.000620287,88.9820225341,280.459587685,12.1910998666,33.3212,234.947287818
 10/14  21:00:00,432.067017622,35.6141532852,143.280978738,0.0,102.000620287,91.6425454185,272.933280156,12.6603536573,24.9909,235.282026499
 10/14  22:00:00,379.407390158,35.6070422359,144.614841466,0.0,87.0357390804,65.871452062,371.201820071,16.3549822092,16.6606,338.186237862
 10/14  23:00:00,305.303090188,35.5833505005,144.504262822,0.0,42.6918050922,48.4199368926,235.857897837,22.695858786,8.3303,204.831739051
 10/14  24:00:00,166.795804414,31.6286594179,51.1976570108,0.0,27.7269238854,30.610668775,130.719956018,11.805873592,3.33212,115.581962426
 10/15  01:00:00,191.166462601,32.418986983,65.4687738548,0.0,34.4311606118,33.1021868926,117.591303289,26.8923554873,3.33212,87.3668278014
 10/15  02:00:00,144.387943596,30.8383318527,38.0710897405,0.0,19.466279405,30.610668775,134.572663356,43.8765580595,3.33212,87.363985296
 10/15  03:00:00,149.670103864,30.8383318527,43.3339267172,0.0,19.466279405,30.610668775,154.972248036,64.2700520298,3.33212,87.3700760061
 10/15  04:00:00,163.546886509,33.2093145482,48.2244189347,0.0,19.466279405,30.610668775,201.599892766,82.6161983252,3.33212,115.651574441
 10/15  05:00:00,177.170273468,30.8383318527,51.9578380907,0.0,19.466279405,30.610668775,243.275927487,88.9201189862,8.3303,146.025508501
 10/15  06:00:00,263.738190445,34.4738386524,63.3858524831,0.0,42.6918050922,54.3732441037,305.454710598,82.642033081,16.6606,206.152077517
 10/15  07:00:00,330.644910722,35.8232162083,92.3734643391,0.0,49.3960418185,88.5934452969,480.934381005,107.539750623,24.9909,348.403730382
 10/15  08:00:00,402.702248499,35.6106617413,132.708592505,0.0,57.6566862989,112.030105488,608.365735479,81.8212833236,33.3212,493.223252155
 10/15  09:00:00,342.845315137,36.1561247774,128.491579498,0.0,50.9524495726,81.1684271793,481.399494125,61.3611326131,66.8089,353.229461512
 10/15  10:00:00,288.280695988,36.30682497,118.846128984,0.0,42.6918050922,68.9656133826,406.515693438,53.9752925632,83.4695,269.070900875
 10/15  11:00:00,295.740389808,36.3461917035,129.905818013,0.0,38.286128036,68.9656133826,331.105567038,32.1673843939,83.4695,215.468682644
 10/15  12:00:00,308.039133757,36.3869127096,142.671632194,0.0,38.286128036,68.9656133826,263.689747289,18.9800381081,83.4695,161.240209181
 10/15  13:00:00,290.597199592,36.3762012012,144.086541128,0.0,31.5818913096,56.727595265,246.545517248,16.8917759291,75.1392,154.514541319
 10/15  14:00:00,291.493544311,36.4061806183,144.828438855,0.0,31.5818913096,56.727595265,234.179510058,13.2768972357,66.8089,154.093712822
 10/15  15:00:00,278.852193137,36.4309209047,132.216791559,0.0,31.5818913096,56.727595265,243.731604831,14.5005109116,75.1392,154.09189392
 10/15  16:00:00,293.702123827,36.1328098147,118.211597162,0.0,31.5818913096,61.661095265,230.94866153,16.7929606217,91.7998,122.355900908
 10/15  17:00:00,290.654838125,35.5864620693,88.3074525173,0.0,31.5818913096,70.9729253606,225.375808847,28.9863777504,49.9818,146.407631097
 10/15  18:00:00,359.01112229,35.6131353729,78.4354690692,0.0,80.3315023541,83.7685254822,278.583320079,49.6234205103,49.9818,178.978099568
 10/15  19:00:00,386.945686745,35.5802972436,102.374792449,0.0,102.000620287,77.6748002752,339.972710819,71.492967673,33.3212,235.158543146
 10/15  20:00:00,420.816772646,35.5802972436,115.684161831,0.0,108.704857014,91.4735406516,346.650107913,80.5765231412,33.3212,232.752384771
 10/15  21:00:00,394.232175015,35.5802972436,117.239062128,0.0,95.2963835608,89.1510273009,352.213926426,95.419400838,24.9909,231.803625588
 10/15  22:00:00,335.244898735,35.5802972436,111.428535498,0.0,80.3315023541,63.3799339444,472.648949068,111.320445413,16.6606,344.667903655
 10/15  23:00:00,242.334897127,35.5802972436,82.973120318,0.0,42.6918050922,48.4199368926,329.707452488,124.008395325,8.3303,197.368757163
 10/15  24:00:00,190.041966984,30.8383318527,65.9951862721,0.0,34.4311606118,33.1021868926,208.034604616,86.0765579715,3.33212,118.625926645
 10/16  01:00:00,161.183340136,30.8383318527,55.9564107193,0.0,19.418418834,29.3649097162,163.719518723,72.1783293888,3.33212,88.2090693345
 10/16  02:00:00,148.478814189,30.8383318527,51.1858604397,0.0,12.7620426787,28.1191506574,153.136805826,60.7073960482,3.33212,89.0972897778
 10/16  03:00:00,145.581817942,30.8383318527,48.2964421027,0.0,12.7620426787,28.1191506574,142.910154353,51.5238099071,3.33212,88.0542244463
 10/16  04:00:00,152.583039131,30.8383318527,48.7140749195,0.0,12.7620426787,28.1191506574,162.931227919,43.9432463123,3.33212,115.655861606
 10/16  05:00:00,190.292510444,33.2093145482,56.4287977757,0.0,25.5240853573,30.610668775,244.427790861,38.2693494098,8.3303,197.828141451
 10/16  06:00:00,318.747911174,33.8415766003,86.4387229019,0.0,51.0481707146,78.1489452969,398.84203673,33.171342864,16.6606,349.010093866
 10/16  07:00:00,389.417900843,35.5850640124,114.597978237,0.0,64.3609230253,109.708623606,566.529847522,83.2131102321,24.9909,458.32583729
 10/16  08:00:00,324.871372515,35.5802972436,92.793731859,0.0,51.0481707146,80.7689615957,477.994476843,83.8855489625,33.3212,360.787727881
 10/16  09:00:00,294.427494423,36.1527246804,90.2519641976,0.0,51.0481707146,71.0224615957,390.789174338,54.9819204787,66.8089,268.998353859
 10/16  10:00:00,246.01864003,36.2428201093,90.5851395503,0.0,32.1804615127,65.7244621605,333.296176057,34.8832775968,83.4695,214.943398461
 10/16  11:00:00,264.515995639,36.2944077137,108.289598638,0.0,32.1804615127,65.7244621605,261.426366597,23.1309225603,83.4695,154.825944037
 10/16  12:00:00,266.313662927,36.3311064736,110.606812661,0.0,32.1804615127,65.7244621605,264.43311359,19.6508815537,83.4695,161.312732036
 10/16  13:00:00,252.486139722,36.3635639908,106.390372488,0.0,32.1804615127,55.9779621605,247.355358018,17.8228882458,75.1392,154.393269772
 10/16  14:00:00,266.678149595,36.3934773779,120.308177338,0.0,32.1804615127,55.9779621605,233.521750042,12.5350846036,66.8089,154.177765439
 10/16  15:00:00,258.475873348,36.4221343321,112.060395945,0.0,32.1804615127,55.9779621605,241.257759145,11.9469082946,75.1392,154.17165085
 10/16  16:00:00,277.629808664,36.1279483063,102.32627851,0.0,32.1804615127,60.9114621605,225.968978513,11.7663608622,91.7998,122.40281765
 10/16  17:00:00,308.89155863,35.588469292,99.1291317148,0.0,32.1804615127,77.5397301883,243.146768279,16.4239667593,49.9818,176.74100152
 10/16  18:00:00,373.380492952,35.6299571538,93.050277687,0.0,77.122965704,86.2600435998,395.495013614,25.2107530349,49.9818,320.302460579
 10/16  19:00:00,382.227571339,35.5818988221,94.4714631812,0.0,102.647051061,80.1663183927,300.407467032,29.3119928677,33.3212,237.774274164
 10/16  20:00:00,416.600279583,35.5802972436,103.538999564,0.0,115.40909374,92.7192997104,305.751874208,37.0188473028,33.3212,235.411826906
 10/16  21:00:00,412.106523387,35.5981738533,122.554354484,0.0,102.647051061,94.1340635361,426.872345476,54.3227422025,24.9909,347.558703274
 10/16  22:00:00,323.863146631,35.6379428735,100.888919553,0.0,77.122965704,65.871452062,343.45953884,66.4929596283,16.6606,260.305979212
 10/16  23:00:00,228.893602407,35.6178646437,74.1256500586,0.0,38.286128036,48.4199368926,226.724273981,72.4766795255,8.3303,145.917294455
 10/16  24:00:00,175.670928946,30.8383318527,63.11882518,0.0,25.5240853573,30.610668775,181.432402295,62.4012450684,3.33212,115.699037227
 10/17  01:00:00,161.166122147,30.8383318527,56.0003874474,0.0,19.418418834,29.3649097162,144.903618758,54.2556912606,3.33212,87.3158074971
 10/17  02:00:00,149.624914797,30.8383318527,52.3944494543,0.0,12.7620426787,28.1191506574,138.016023756,47.3745922075,3.33212,87.3093115488
 10/17  03:00:00,148.442346649,31.6286594179,50.4317247627,0.0,12.7620426787,28.1191506574,132.395574468,41.7456122426,3.33212,87.3178422254
 10/17  04:00:00,157.35865493,32.418986983,51.3530753376,0.0,12.7620426787,28.1191506574,158.176005373,36.8547340543,3.33212,117.989151319
 10/17  05:00:00,194.139501543,33.2093145482,59.6990894999,0.0,25.5240853573,30.610668775,243.97436277,33.0410173044,8.3303,202.603045466
 10/17  06:00:00,322.829174446,33.5254455742,90.2043844442,0.0,51.0481707146,78.1489452969,397.190361835,30.9024007915,16.6606,349.627361043
 10/17  07:00:00,394.125004919,35.5898375908,118.777206488,0.0,64.3609230253,109.708623606,523.635351835,39.8985074529,24.9909,458.745944382
 10/17  08:00:00,335.048640146,35.5847759788,102.50386862,0.0,51.0481707146,80.7689615957,434.191748232,38.7389771405,33.3212,362.131571092
 10/17  09:00:00,319.200440646,36.148551372,115.034254023,0.0,51.0481707146,71.0224615957,361.28633933,25.1717881997,66.8089,269.30565113
 10/17  10:00:00,298.641836032,36.2434803281,142.830047418,0.0,32.1804615127,65.7244621605,314.330226519,15.715060323,83.4695,215.145666196
 10/17  11:00:00,298.174400482,36.2998162125,141.44970609,0.0,32.1804615127,65.7244621605,252.918998906,11.0744089709,83.4695,158.375089935
 10/17  12:00:00,286.754824435,36.3398236832,130.617802011,0.0,32.1804615127,65.7244621605,250.350847863,8.95456276068,83.4695,157.926785103
 10/17  13:00:00,272.280248722,36.3728557531,125.776989319,0.0,32.1804615127,55.9779621605,237.899112412,8.30959428003,75.1392,154.450318132
 10/17  14:00:00,263.553215696,36.4019888579,117.065541587,0.0,32.1804615127,55.9779621605,236.842193551,9.05177699623,66.8089,160.981516555
 10/17  15:00:00,251.227906773,36.4276738644,104.827096406,0.0,32.1804615127,55.9779621605,240.723333343,11.3101440127,75.1392,154.273989331
 10/17  16:00:00,264.428638023,36.1319329159,89.239584722,0.0,32.1804615127,60.9114621605,221.282659432,13.4676498761,91.7998,116.015209556
 10/17  17:00:00,284.06396184,35.5884907077,74.5912105828,0.0,32.1804615127,77.5397301883,250.994253845,22.3017094151,49.9818,178.71074443
 10/17  18:00:00,363.599026644,35.6290675785,83.4804252577,0.0,77.122965704,86.2600435998,401.283474186,30.8939121799,49.9818,320.407762006
 10/17  19:00:00,383.29925797,35.581709337,96.0421950065,0.0,102.647051061,80.1663183927,312.064151636,37.8098878679,33.3212,240.933063768
 10/17  20:00:00,422.323668451,35.5802972436,109.6572151,0.0,115.40909374,92.7192997104,317.192197986,46.2917499597,33.3212,237.579248027
 10/17  21:00:00,414.934937428,35.5959583628,125.684903227,0.0,102.647051061,94.1340635361,429.102151338,57.0284921062,24.9909,347.082759231
 10/17  22:00:00,324.482415432,35.6358071467,101.500028851,0.0,77.122965704,65.871452062,346.601144664,67.5050441708,16.6606,262.435500493
 10/17  23:00:00,227.833513831,35.6157452111,73.055034129,0.0,38.286128036,48.4199368926,231.10460958,76.7679000119,8.3303,146.006409569
 10/17  24:00:00,173.746478604,30.8383318527,61.1833779211,0.0,25.5240853573,30.610668775,187.495443646,68.4055061622,3.33212,115.757817484
 10/18  01:00:00,158.795359551,30.8383318527,53.6134670671,0.0,19.418418834,29.3649097162,150.923020162,60.257357288,3.33212,87.3335428744
 10/18  02:00:00,146.847457661,30.8383318527,49.5971422821,0.0,12.7620426787,28.1191506574,144.483657885,52.9307153844,3.33212,88.2208225002
 10/18  03:00:00,144.306447921,30.8383318527,47.0610745065,0.0,12.7620426787,28.1191506574,143.179201944,47.1334138112,3.33212,92.7136681332
 10/18  04:00:00,153.782760881,33.2093145482,47.5908011377,0.0,12.7620426787,28.1191506574,160.847277892,41.7120729175,3.33212,115.803084975
 10/18  05:00:00,186.842090315,30.8383318527,55.3861870537,0.0,25.5240853573,30.610668775,247.949551163,37.301030379,8.3303,202.318220784
 10/18  06:00:00,318.856669941,34.7899696785,85.6243950447,0.0,51.0481707146,78.1489452969,397.916710457,34.1850500675,16.6606,347.07106039
 10/18  07:00:00,390.447719664,35.5882666274,113.007191709,0.0,64.3609230253,109.708623606,560.48209508,68.6940804101,24.9909,466.79711467
 10/18  08:00:00,325.492940454,35.5802972436,93.6359163568,0.0,51.0481707146,80.7689615957,445.935328697,57.5361002525,33.3212,355.078028445
 10/18  09:00:00,304.486359367,36.1564128238,100.305794489,0.0,51.0481707146,71.0224615957,389.38114328,45.2520109125,66.8089,277.320232367
 10/18  10:00:00,258.258715488,36.2499578072,102.738132208,0.0,32.1804615127,65.7244621605,337.409355982,38.9327780624,83.4695,215.007077919
 10/18  11:00:00,265.088218861,36.3037877117,108.868071143,0.0,32.1804615127,65.7244621605,266.987253038,28.2576987118,83.4695,155.260054326
 10/18  12:00:00,280.209527257,36.3433111193,124.516400071,0.0,32.1804615127,65.7244621605,266.239232992,21.2541721848,83.4695,161.515560807
 10/18  13:00:00,244.567555229,36.3769882343,98.628768355,0.0,32.1804615127,55.9779621605,252.0568483,22.3724593314,75.1392,154.545188969
 10/18  14:00:00,256.869335989,36.4060900357,110.783224671,0.0,32.1804615127,55.9779621605,247.403194524,19.5292546024,66.8089,161.065039922
 10/18  15:00:00,261.228516112,36.4337974717,114.963645425,0.0,32.1804615127,55.9779621605,245.594668192,16.0928030965,75.1392,154.362665095
 10/18  16:00:00,274.519122286,36.1387435087,99.3795963677,0.0,32.1804615127,60.9114621605,224.949761032,17.0737236885,91.7998,116.076237343
 10/18  17:00:00,288.788034398,35.5902745224,79.387105667,0.0,32.1804615127,77.5397301883,254.595571,25.7615870617,49.9818,178.852183938
 10/18  18:00:00,368.121854238,35.6267286933,87.9778763234,0.0,77.122965704,86.2600435998,422.33822106,49.1653481195,49.9818,323.191072941
 10/18  19:00:00,377.039164061,35.5809860637,89.4049849628,0.0,102.647051061,80.1663183927,346.965047712,71.6790375791,33.3212,241.964810132
 10/18  20:00:00,430.586170706,35.5802972436,117.376282238,0.0,115.40909374,92.7192997104,362.38382179,93.1958504401,33.3212,235.86677135
 10/18  21:00:00,415.102587849,35.5825977161,125.438073562,0.0,102.647051061,94.1340635361,469.419899268,93.6239044664,24.9909,350.805094802
 10/18  22:00:00,321.405031735,35.6190029451,98.3122859338,0.0,77.122965704,65.871452062,389.471566806,109.360093644,16.6606,263.450873162
 10/18  23:00:00,223.913112329,35.5964283976,68.9378957436,0.0,38.286128036,48.4199368926,298.719843984,141.468977277,8.3303,148.920566706
 10/18  24:00:00,169.010781603,30.8383318527,56.3839087593,0.0,25.5240853573,30.610668775,206.523400145,87.4104284826,3.33212,115.780851663
 10/19  01:00:00,153.690419211,30.8383318527,48.4161091066,0.0,19.418418834,29.3649097162,165.769551586,75.0808422321,3.33212,87.3565893543
 10/19  02:00:00,141.445361699,30.8383318527,44.0797341641,0.0,12.7620426787,28.1191506574,154.815917267,64.1083269625,3.33212,87.3754703042
 10/19  03:00:00,138.706061885,30.8383318527,41.3191845714,0.0,12.7620426787,28.1191506574,145.338005458,54.6355386655,3.33212,87.370346793
 10/19  04:00:00,145.693205475,30.8383318527,41.6885280991,0.0,12.7620426787,28.1191506574,172.221723119,46.5842166972,3.33212,122.305386422
 10/19  05:00:00,181.023436767,30.8383318527,49.3456909659,0.0,25.5240853573,30.610668775,247.073530373,40.4346537098,8.3303,198.308576664
 10/19  06:00:00,310.871319524,34.6319041654,77.5673382504,0.0,51.0481707146,78.1489452969,401.74226994,34.2322236128,16.6606,350.849446327
 10/19  07:00:00,383.34496915,35.5828339846,103.889947578,0.0,64.3609230253,109.708623606,674.469643338,179.141916852,24.9909,470.336826486
 10/19  08:00:00,320.687459238,35.5802972436,87.8457941469,0.0,51.0481707146,80.7689615957,505.223694904,116.159289449,33.3212,355.743205454
 10/19  09:00:00,302.215386108,36.159991246,97.7480311758,0.0,51.0481707146,71.0224615957,410.924551916,66.4842678093,66.8089,277.631384106
 10/19  10:00:00,259.759179039,36.253436067,104.127918694,0.0,32.1804615127,65.7244621605,339.439306848,40.5042000903,83.4695,215.465606758
 10/19  11:00:00,233.147640213,36.3096429576,77.1430605203,0.0,32.1804615127,65.7244621605,264.829908658,25.8753304949,83.4695,155.485078163
 10/19  12:00:00,295.886134678,36.3839233593,140.021197216,0.0,32.1804615127,65.7244621605,256.652548236,11.9864681807,83.4695,161.196580055
 10/19  13:00:00,288.56878409,36.4793723501,141.946081358,0.0,32.1804615127,55.9779621605,241.750169735,5.26085836858,75.1392,161.350111366
 10/19  14:00:00,290.366299798,36.4871130975,143.836464911,0.0,32.1804615127,55.9779621605,228.510470517,7.2482933747,66.8089,154.453277142
 10/19  15:00:00,290.174839018,36.4668297798,143.62097603,0.0,32.1804615127,55.9779621605,235.860811673,6.2939676725,75.1392,154.427644
 10/19  16:00:00,319.647658425,36.1481135565,143.763003042,0.0,32.1804615127,60.9114621605,215.659345758,1.29434427403,91.7998,122.565201484
 10/19  17:00:00,354.961761896,35.6145411179,144.680885847,0.0,32.1804615127,77.5397301883,232.390666759,3.43171299392,49.9818,178.977153765
 10/19  18:00:00,405.595029507,35.6522390997,125.051699354,0.0,77.122965704,86.2600435998,383.110428282,11.7096025178,49.9818,321.419025764
 10/19  19:00:00,369.219611873,35.5889916707,81.6204144389,0.0,102.647051061,80.1663183927,301.53121741,24.0006275316,33.3212,244.209389878
 10/19  20:00:00,398.983101411,35.5802972436,86.1655290551,0.0,115.40909374,92.7192997104,316.686959519,47.2273099216,33.3212,236.138449598
 10/19  21:00:00,400.807783479,35.602975605,111.533696629,0.0,102.647051061,94.1340635361,437.281781605,60.865266548,24.9909,351.425615057
 10/19  22:00:00,349.705128056,35.639757673,126.747868023,0.0,77.122965704,65.871452062,350.520671103,68.8072200346,16.6606,265.052851068
 10/19  23:00:00,251.831642559,35.614453736,96.973557413,0.0,38.286128036,48.4199368926,238.454111613,82.2365782133,8.3303,147.887233399
 10/19  24:00:00,185.157730028,30.8383318527,72.5354222919,0.0,25.5240853573,30.610668775,190.558255874,71.3852118347,3.33212,115.840924039
 10/20  01:00:00,165.278376977,30.8383318527,60.0421544426,0.0,19.418418834,29.3649097162,152.746622278,62.0163013993,3.33212,87.3982008791
 10/20  02:00:00,150.863822387,30.8383318527,53.5645173429,0.0,12.7620426787,28.1191506574,144.532817566,53.8060124544,3.33212,87.3946851117
 10/20  03:00:00,147.021935862,30.8383318527,49.7306685429,0.0,12.7620426787,28.1191506574,144.360930709,47.377939969,3.33212,93.6508707402
 10/20  04:00:00,154.118970014,30.8383318527,49.6167526789,0.0,12.7620426787,28.1191506574,160.735075086,41.5301053554,3.33212,115.87284973
 10/20  05:00:00,191.471244939,33.2093145482,56.94293943,0.0,25.5240853573,30.610668775,250.833687566,36.9156127169,8.3303,205.587774849
 10/20  06:00:00,319.907254635,33.9996421133,86.6780218534,0.0,51.0481707146,78.1489452969,400.586428885,32.4487329914,16.6606,351.477095894
 10/20  07:00:00,394.777305277,35.5882363957,116.321590341,0.0,64.3609230253,109.708623606,549.65015641,59.6165000642,24.9909,465.042756346
 10/20  08:00:00,335.014132921,35.5852972828,102.345371959,0.0,51.0481707146,80.7689615957,437.019228097,41.6522163997,33.3212,362.045811697
 10/20  09:00:00,332.87128706,36.1612737623,128.407776061,0.0,51.0481707146,71.0224615957,357.853170259,16.211636403,66.8089,274.832633856
 10/20  10:00:00,299.22799461,36.2536651459,142.817199768,0.0,32.1804615127,65.7244621605,307.462500264,5.44357646674,83.4695,218.549423797
 10/20  11:00:00,301.114394036,36.328972468,143.622546401,0.0,32.1804615127,65.7244621605,241.971308807,1.72014158153,83.4695,156.781667225
 10/20  12:00:00,300.400807119,36.4696871668,143.382898821,0.0,32.1804615127,65.7244621605,244.704063003,1.14608783153,83.4695,160.088475171
 10/20  13:00:00,290.249770222,36.5519134757,142.820850517,0.0,32.1804615127,55.9779621605,237.627750835,1.02973004048,75.1392,161.458820794
 10/20  14:00:00,290.176875697,36.5598156337,142.664783552,0.0,32.1804615127,55.9779621605,222.253942854,0.913007106358,66.8089,154.532035748
 10/20  15:00:00,290.309070077,36.522009543,142.86244175,0.0,32.1804615127,55.9779621605,236.290105598,0.934109374838,75.1392,160.216796224
 10/20  16:00:00,320.300119878,36.1790212743,144.009387502,0.0,32.1804615127,60.9114621605,209.535679002,0.615245719189,91.7998,117.120633283
 10/20  17:00:00,354.413409995,35.6325938254,143.940937998,0.0,32.1804615127,77.5397301883,233.732440658,4.65164375312,49.9818,179.098996905
 10/20  18:00:00,418.929492004,35.6707600211,138.040753883,0.0,77.122965704,86.2600435998,389.074588251,12.209376201,49.9818,326.88341205
 10/20  19:00:00,429.313704475,35.6056170173,141.363663146,0.0,102.647051061,80.1663183927,286.752827225,13.3716949797,33.3212,240.059932245
 10/20  20:00:00,446.929127819,35.5835469016,133.74432657,0.0,115.40909374,92.7192997104,286.096438018,16.4087484607,33.3212,236.366489558
 10/20  21:00:00,406.018325566,35.6248281902,116.646843998,0.0,102.647051061,94.1340635361,415.489134365,36.521447601,24.9909,353.976786764
 10/20  22:00:00,328.958908535,35.6837134219,105.848298319,0.0,77.122965704,65.871452062,339.696292334,57.3654685985,16.6606,265.670223735
 10/20  23:00:00,235.335674192,35.6378177004,80.4694937176,0.0,38.286128036,48.4199368926,223.939442242,68.3294148637,8.3303,147.279727378
 10/20  24:00:00,180.830378437,30.8383318527,68.208481247,0.0,25.5240853573,30.610668775,188.785447141,64.1333962585,3.33212,121.319930883
 10/21  01:00:00,175.989973036,30.8383318527,61.184751375,0.0,27.7269238854,30.610668775,147.944670656,57.1968459945,3.33212,87.4157046611
 10/21  02:00:00,152.541156357,30.8383318527,55.2456677571,0.0,12.7620426787,28.1191506574,141.619838602,50.858781546,3.33212,87.4289370561
 10/21  03:00:00,148.76441485,30.8383318527,51.4774458753,0.0,12.7620426787,28.1191506574,142.654298448,45.6391384113,3.33212,93.6830400372
 10/21  04:00:00,157.461450737,33.2093145482,51.2228222788,0.0,12.7620426787,28.1191506574,160.010942896,40.736896428,3.33212,115.941926468
 10/21  05:00:00,167.809460807,30.8383318527,51.6991058529,0.0,12.7620426787,28.1191506574,191.343575502,36.6760311447,8.3303,146.337244358
 10/21  06:00:00,261.72782137,34.3157731394,61.4167612341,0.0,42.6918050922,54.3732441037,261.061990059,32.3070488401,16.6606,212.094341218
 10/21  07:00:00,320.232017395,35.5954991438,88.150710466,0.0,42.6918050922,86.1019271793,471.523646775,92.4304660259,24.9909,354.102280749
 10/21  08:00:00,400.211252451,35.5835805304,129.9414329,0.0,57.6566862989,112.030105488,609.120563998,73.3535650674,33.3212,502.445798931
 10/21  09:00:00,358.217002979,36.1568773663,134.528217273,0.0,57.6566862989,83.6599452969,456.30594514,32.1046093389,66.8089,357.392435801
 10/21  10:00:00,309.45105048,36.2491297864,139.305696513,0.0,42.6918050922,68.9656133826,373.256784733,12.4041817606,83.4695,277.383102972
 10/21  11:00:00,304.418479343,36.3256998464,141.423288375,0.0,34.9340096728,67.7198543238,303.491530011,3.46079707574,83.4695,216.561232935
 10/21  12:00:00,305.292054804,36.4810196667,141.685086938,0.0,34.9340096728,67.7198543238,248.504101957,1.04110362338,83.4695,163.993498334
 10/21  13:00:00,296.898554014,36.5506296004,142.246179768,0.0,34.9340096728,57.9733543238,236.371335099,0.881294064771,75.1392,160.350841035
 10/21  14:00:00,296.661781203,36.5475690429,142.087371582,0.0,34.9340096728,57.9733543238,229.555232862,0.929249890375,66.8089,161.817082971
 10/21  15:00:00,297.363603529,36.4657815918,143.184286336,0.0,34.9340096728,57.9733543238,238.251197166,1.32979929444,75.1392,161.782197871
 10/21  16:00:00,327.259186983,36.1328453537,144.536496751,0.0,34.9340096728,62.9068543238,216.654517897,2.00647933443,91.7998,122.848238563
 10/21  17:00:00,355.312888713,35.6364631529,146.08697943,0.0,34.9340096728,72.2186844194,205.881220074,4.28781227856,49.9818,151.611607795
 10/21  18:00:00,437.432453121,35.6995785817,145.655468803,0.0,87.0357390804,86.2600435998,235.915283122,3.87347470516,49.9818,182.060008416
 10/21  19:00:00,430.895509173,35.5953431139,144.792937961,0.0,102.000620287,77.6748002752,281.166427983,4.18876411867,33.3212,243.656463864
 10/21  20:00:00,441.012686628,35.5802972436,143.918014325,0.0,102.000620287,88.9820225341,276.792519123,6.13509489765,33.3212,237.336224226
 10/21  21:00:00,430.542203652,35.5810716622,143.274136979,0.0,102.000620287,91.6425454185,272.789993288,7.87710700649,24.9909,239.921986281
 10/21  22:00:00,377.850546842,35.5802972436,143.941763277,0.0,87.0357390804,65.871452062,378.965687004,12.507452744,16.6606,349.79763426
 10/21  23:00:00,280.436573718,35.5802972436,120.525681536,0.0,42.6918050922,48.4199368926,235.846827722,20.6946254929,8.3303,206.821902229
 10/21  24:00:00,164.889946679,30.8383318527,50.1869115476,0.0,27.7269238854,30.610668775,145.10696432,21.8664803306,3.33212,119.908363989
 10/22  01:00:00,180.84518707,30.8383318527,56.9337150367,0.0,34.4311606118,33.1021868926,119.784607274,28.8956092697,3.33212,87.5568780046
 10/22  02:00:00,164.035994708,30.8383318527,57.6148004716,0.0,19.466279405,30.610668775,133.075731025,35.9149824543,3.33212,93.8286285705
 10/22  03:00:00,163.489504381,30.8383318527,57.0531675808,0.0,19.466279405,30.610668775,133.413159671,42.5133277184,3.33212,87.567711953
 10/22  04:00:00,171.006999343,30.8383318527,57.9796836183,0.0,19.466279405,30.610668775,169.312704246,43.5329274934,3.33212,122.447656752
 10/22  05:00:00,186.284415378,33.2093145482,58.6496638561,0.0,19.466279405,30.610668775,196.985179745,42.0340144483,8.3303,146.620865296
 10/22  06:00:00,269.619150378,34.4738386524,69.231999815,0.0,42.6918050922,54.3732441037,267.764750109,36.5137443946,16.6606,214.590405715
 10/22  07:00:00,338.89413167,35.7758598227,97.9231725328,0.0,49.3960418185,88.5934452969,420.305508158,42.5764602696,24.9909,352.738147888
 10/22  08:00:00,406.896033881,35.5995661531,136.882849153,0.0,57.6566862989,112.030105488,569.497264141,32.1215375838,33.3212,504.054526557
 10/22  09:00:00,352.317770745,36.1604780074,136.960783445,0.0,50.9524495726,81.1684271793,442.328671472,9.17506308445,66.8089,366.344708388
 10/22  10:00:00,313.327870878,36.3163463231,141.928153884,0.0,42.6918050922,68.9656133826,363.799424192,1.30360793588,83.4695,279.026316256
 10/22  11:00:00,310.936407356,36.362403159,142.636824291,0.0,38.286128036,68.9656133826,301.16496752,0.993998516278,83.4695,216.701469004
 10/22  12:00:00,310.81425324,36.4433442588,143.100413824,0.0,38.286128036,68.9656133826,246.179022741,0.811129169477,83.4695,161.898393571
 10/22  13:00:00,292.064363082,36.3834955587,143.327714825,0.0,31.5818913096,56.727595265,238.54580822,1.54354739546,75.1392,161.863060825
 10/22  14:00:00,291.704861277,36.4249053085,142.434246694,0.0,31.5818913096,56.727595265,223.077119084,1.5843020221,66.8089,154.683917062
 10/22  15:00:00,292.697949282,36.4350867294,142.802570883,0.0,31.5818913096,56.727595265,238.542023566,1.94672697196,75.1392,161.456096594
 10/22  16:00:00,323.600050712,36.1370156771,145.635231908,0.0,31.5818913096,61.661095265,217.038845649,2.48816678681,91.7998,122.750878862
 10/22  17:00:00,353.267789739,35.6158061922,146.261770621,0.0,31.5818913096,70.9729253606,204.903315081,5.13059271653,49.9818,149.790922364
 10/22  18:00:00,427.942127218,35.6459699906,145.691058972,0.0,80.3315023541,83.7685254822,238.816208202,4.90796796529,49.9818,183.926440237
 10/22  19:00:00,430.668358962,35.5841184213,144.792870113,0.0,102.000620287,77.6748002752,278.408731166,6.03402009143,33.3212,239.053511075
 10/22  20:00:00,450.108856718,35.5802972436,143.95712181,0.0,108.704857014,91.4735406516,284.499177848,9.81497888006,33.3212,241.362998968
 10/22  21:00:00,421.766302372,35.6070423699,144.015353666,0.0,95.2963835608,89.1510273009,275.957535235,14.0957814464,24.9909,236.870853789
 10/22  22:00:00,368.299573944,35.6050703817,143.938595119,0.0,80.3315023541,63.3799339444,387.419277876,19.2548438266,16.6606,351.50383405
 10/22  23:00:00,276.024637739,35.5898098171,116.284159927,0.0,42.6918050922,48.4199368926,237.789386334,23.8229751907,8.3303,205.636111144
 10/22  24:00:00,175.645794688,30.8383318527,51.7321095274,0.0,34.4311606118,33.1021868926,146.317363947,20.3643684022,3.33212,122.620875545
 10/23  01:00:00,161.462479009,30.8383318527,56.3842613917,0.0,19.418418834,29.3649097162,113.266194842,22.4548787366,3.33212,87.4791961057
 10/23  02:00:00,154.928517255,30.8383318527,57.7842883046,0.0,12.7620426787,28.1191506574,115.137413713,24.3198752473,3.33212,87.4854184652
 10/23  03:00:00,159.967931004,33.2093145482,60.4489654767,0.0,12.7620426787,28.1191506574,123.860417957,26.7740089027,3.33212,93.754289054
 10/23  04:00:00,163.877357471,32.418986983,58.5690717644,0.0,12.7620426787,28.1191506574,147.706108614,28.3251274991,3.33212,116.048861115
 10/23  05:00:00,200.18271492,31.6286594179,68.0483439064,0.0,25.5240853573,30.610668775,244.200151432,29.7586870375,8.3303,206.111164394
 10/23  06:00:00,335.586190745,34.7899696785,102.506493751,0.0,51.0481707146,78.1489452969,399.441241578,25.7906929972,16.6606,356.989948581
 10/23  07:00:00,412.374758961,35.5993536397,135.304849578,0.0,64.3609230253,109.708623606,520.955509429,24.5089493121,24.9909,471.455660117
 10/23  08:00:00,373.565706056,35.5804642711,141.428723249,0.0,51.0481707146,80.7689615957,414.733315298,14.3280278608,33.3212,367.084087437
 10/23  09:00:00,347.565884092,36.1450556986,142.452844542,0.0,51.0481707146,71.0224615957,350.037378501,4.29506223628,66.8089,278.933416265
 10/23  10:00:00,300.871562542,36.235806869,143.909184852,0.0,32.1804615127,65.7244621605,301.4160011,1.69853846734,83.4695,216.247962632
 10/23  11:00:00,301.423991453,36.2894378387,143.083857166,0.0,32.1804615127,65.7244621605,247.423874813,1.75313238956,83.4695,162.201242424
 10/23  12:00:00,301.003265745,36.3284592854,142.673291057,0.0,32.1804615127,65.7244621605,247.306327925,1.8692609427,83.4695,161.967566982
 10/23  13:00:00,291.497429788,36.362178038,142.020415757,0.0,32.1804615127,55.9779621605,239.030194965,2.17013019081,75.1392,161.720864774
 10/23  14:00:00,292.745311798,36.3904906042,143.124498699,0.0,32.1804615127,55.9779621605,224.243590326,2.63961237648,66.8089,154.795077949
 10/23  15:00:00,291.824052813,36.4162419489,142.672273984,0.0,32.1804615127,55.9779621605,239.638918344,2.95915534251,75.1392,161.540563002
 10/23  16:00:00,319.575785629,36.1365757455,141.608896452,0.0,32.1804615127,60.9114621605,215.846014187,1.24238970268,91.7998,122.803824485
 10/23  17:00:00,357.377796651,35.6355313109,142.052751643,0.0,32.1804615127,77.5397301883,233.187842064,3.69459597652,49.9818,179.511446087
 10/23  18:00:00,426.305121058,35.6775344391,143.639857203,0.0,77.122965704,86.2600435998,384.097337793,4.55453409782,49.9818,329.561003695
 10/23  19:00:00,434.674615386,35.6172626105,145.147612319,0.0,102.647051061,80.1663183927,277.390164473,4.22462742222,33.3212,239.844337051
 10/23  20:00:00,458.972415962,35.607914037,144.30989848,0.0,115.40909374,92.7192997104,282.03900557,4.18430570234,33.3212,244.533499868
 10/23  21:00:00,433.958216947,35.6694129821,142.991730819,0.0,102.647051061,94.1340635361,383.902617589,4.93588596371,24.9909,353.975831625
 10/23  22:00:00,368.647797799,35.75048356,144.375724276,0.0,77.122965704,65.871452062,294.213033862,9.20759639492,16.6606,268.344837467
 10/23  23:00:00,282.5632661,35.7104623013,126.691923851,0.0,38.286128036,48.4199368926,177.314348817,15.8126906262,8.3303,153.171358191
 10/23  24:00:00,151.040291947,30.8383318527,38.6126898974,0.0,25.5240853573,30.610668775,133.681220207,14.2822450715,3.33212,116.066855136
 10/24  01:00:00,188.273766432,33.2093145482,80.5991978955,0.0,19.418418834,29.3649097162,116.97618618,19.8730367278,3.33212,93.7710294526
 10/24  02:00:00,139.751253102,30.8383318527,42.6399402964,0.0,12.7620426787,28.1191506574,116.891755032,26.0353856009,3.33212,87.5242494314
 10/24  03:00:00,147.740259295,33.2093145482,48.3087598034,0.0,12.7620426787,28.1191506574,123.292446724,32.4260687465,3.33212,87.5342579776
 10/24  04:00:00,158.46647163,32.418986983,52.5447590896,0.0,12.7620426787,28.1191506574,163.899681286,38.0058414497,3.33212,122.561719837
 10/24  05:00:00,196.085435099,31.6286594179,63.3438902102,0.0,25.5240853573,30.610668775,257.268299764,42.6483499007,8.3303,206.289649863
 10/24  06:00:00,331.874016219,34.7899696785,98.0156234135,0.0,51.0481707146,78.1489452969,414.319353161,40.7719072779,16.6606,356.886845883
 10/24  07:00:00,405.938151205,35.5987341041,127.860007419,0.0,64.3609230253,109.708623606,547.622712624,48.8703681448,24.9909,473.761444479
 10/24  08:00:00,343.76478358,35.5873990197,111.23862161,0.0,51.0481707146,80.7689615957,448.653974563,47.5593452286,33.3212,367.773429334
 10/24  09:00:00,325.750614102,36.1523501278,121.61640973,0.0,51.0481707146,71.0224615957,378.793377576,32.6826784099,66.8089,279.301799166
 10/24  10:00:00,292.834009679,36.2468338377,137.191204278,0.0,32.1804615127,65.7244621605,322.245625527,22.3017533289,83.4695,216.474372198
 10/24  11:00:00,298.455578814,36.3170085711,141.719471296,0.0,32.1804615127,65.7244621605,259.45808674,13.6481664943,83.4695,162.340420246
 10/24  12:00:00,298.758093169,36.4496984076,142.332562425,0.0,32.1804615127,65.7244621605,254.441347517,8.85874427019,83.4695,162.113103247
 10/24  13:00:00,289.291503729,36.5341897079,142.312576055,0.0,32.1804615127,55.9779621605,242.854758971,5.84408931532,75.1392,161.871469655
 10/24  14:00:00,289.384409471,36.5387431599,142.229199713,0.0,32.1804615127,55.9779621605,231.4557929,3.03421591354,66.8089,161.612676986
 10/24  15:00:00,289.973973824,36.4951890524,142.832998578,0.0,32.1804615127,55.9779621605,232.178114983,1.85649383044,75.1392,155.182421153
 10/24  16:00:00,320.331102183,36.1674518606,144.414747727,0.0,32.1804615127,60.9114621605,217.497759637,3.1734050757,91.7998,122.524554561
 10/24  17:00:00,344.693205952,35.628114351,131.847192173,0.0,32.1804615127,77.5397301883,247.888483598,11.3482774772,49.9818,186.558406121
 10/24  18:00:00,384.032624271,35.6619966719,103.670738397,0.0,77.122965704,86.2600435998,399.366995113,24.6131169739,49.9818,324.772078139
 10/24  19:00:00,394.301914179,35.5953822173,106.969221064,0.0,102.647051061,80.1663183927,313.988981598,35.7874353843,33.3212,244.880346214
 10/24  20:00:00,436.040893076,35.5802972436,123.310057072,0.0,115.40909374,92.7192997104,322.110400229,43.9965250374,33.3212,244.792675192
 10/24  21:00:00,427.347435174,35.6149676635,138.008611533,0.0,102.647051061,94.1340635361,437.295837229,57.6869761288,24.9909,354.6179611
 10/24  22:00:00,334.541989889,35.6777462371,111.453103006,0.0,77.122965704,65.871452062,359.906587246,71.9327523272,16.6606,271.313234919
 10/24  23:00:00,236.152099097,35.6310396364,81.2470547697,0.0,38.286128036,48.4199368926,255.570290987,96.2654106913,8.3303,150.974580296
 10/24  24:00:00,180.488938684,30.8383318527,67.8539907755,0.0,25.5240853573,30.610668775,203.340960794,77.6214916138,3.33212,122.38734918
 10/25  01:00:00,163.955626241,30.8383318527,58.6934701038,0.0,19.418418834,29.3649097162,159.556596308,68.5003276172,3.33212,87.7241486904
 10/25  02:00:00,150.393604443,30.8383318527,53.0557561956,0.0,12.7620426787,28.1191506574,150.964874887,60.0878944979,3.33212,87.5448603887
 10/25  03:00:00,146.684086573,30.8383318527,49.3413070821,0.0,12.7620426787,28.1191506574,149.83981911,52.6977241726,3.33212,93.8099749372
 10/25  04:00:00,152.968345177,30.8383318527,49.0267709291,0.0,12.7620426787,28.1191506574,168.991386651,45.9291487845,3.33212,119.730117867
 10/25  05:00:00,190.140789162,33.2093145482,56.1879029117,0.0,25.5240853573,30.610668775,258.514061641,40.4911723063,8.3303,209.692589335
 10/25  06:00:00,318.177920608,33.9996421133,85.586566364,0.0,51.0481707146,78.1489452969,407.107700707,35.7375029535,16.6606,354.709597753
 10/25  07:00:00,391.993985935,35.5867194792,112.860992386,0.0,64.3609230253,109.708623606,684.589223961,180.987896977,24.9909,478.610426984
 10/25  08:00:00,322.260192561,35.5802972436,89.3721869177,0.0,51.0481707146,80.7689615957,530.623159292,128.940556949,33.3212,368.361402343
 10/25  09:00:00,289.225498873,36.160633268,84.7206131149,0.0,51.0481707146,71.0224615957,432.120776442,85.7214485578,66.8089,279.590427885
 10/25  10:00:00,239.907205244,36.2511147435,84.3166611203,0.0,32.1804615127,65.7244621605,361.187992035,61.0792691442,83.4695,216.639222891
 10/25  11:00:00,249.246906788,36.3058008122,93.0075161328,0.0,32.1804615127,65.7244621605,293.826431558,47.928344504,83.4695,162.428587055
 10/25  12:00:00,258.59938664,36.3458743837,103.010832881,0.0,32.1804615127,65.7244621605,289.560730585,43.8797163377,83.4695,162.211514248
 10/25  13:00:00,208.356678706,36.3760167633,62.766325416,0.0,32.1804615127,55.9779621605,280.701570101,43.5836695007,75.1392,161.9787006
 10/25  14:00:00,212.67610545,36.4024920828,67.1331494589,0.0,32.1804615127,55.9779621605,266.087050509,37.5510844677,66.8089,161.727066042
 10/25  15:00:00,214.994928329,36.4269495369,69.4726937126,0.0,32.1804615127,55.9779621605,269.996658908,33.1690698104,75.1392,161.688389098
 10/25  16:00:00,250.631771909,36.1299295421,76.1362067494,0.0,32.1804615127,60.9114621605,243.392934037,28.67487222,91.7998,122.918261817
 10/25  17:00:00,305.429319552,35.5802972436,93.5603616765,0.0,32.1804615127,77.5397301883,258.201658408,28.4283363778,49.9818,179.79152203
 10/25  18:00:00,370.572190344,35.6016229597,90.7349016698,0.0,77.122965704,86.2600435998,429.823075289,46.9486542754,49.9818,332.892621014
 10/25  19:00:00,413.273729553,35.5802972436,125.610508551,0.0,102.647051061,80.1663183927,340.965264248,61.8397946356,33.3212,245.804269612
 10/25  20:00:00,449.504065118,35.5802972436,136.368743912,0.0,115.40909374,92.7192997104,334.755395084,63.295073623,33.3212,238.139121461
 10/25  21:00:00,425.924348656,35.5804739869,136.321487647,0.0,102.647051061,94.1340635361,453.390938404,64.9905621194,24.9909,363.409476285
 10/25  22:00:00,327.506927725,35.6170308089,104.510384228,0.0,77.122965704,65.871452062,355.086362261,69.3999603413,16.6606,269.02580192
 10/25  23:00:00,229.814463712,35.6016645794,75.0332395188,0.0,38.286128036,48.4199368926,234.188589746,74.2210134578,8.3303,151.637276288
 10/25  24:00:00,175.885647866,30.8383318527,63.3158180412,0.0,25.5240853573,30.610668775,184.008165958,62.8596388771,3.33212,117.816407081
 10/26  01:00:00,161.302996955,30.8383318527,56.1249063905,0.0,19.418418834,29.3649097162,151.682998244,54.5241113024,3.33212,93.8267669414
 10/26  02:00:00,149.695889948,30.8383318527,52.4575916819,0.0,12.7620426787,28.1191506574,138.318523018,47.4135227563,3.33212,87.5728802613
