Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  03:00:00,147.623037494,30.8383318527,50.3988818709,0.0,12.7620426787,28.1191506574,138.887917347,41.7200617362,3.33212,93.8357356105
 10/26  04:00:00,157.423748279,33.2093145482,51.2622651388,0.0,12.7620426787,28.1191506574,156.259224694,36.703736497,3.33212,116.223368197
 10/26  05:00:00,191.672678438,31.6286594179,59.467275971,0.0,25.5240853573,30.610668775,254.977067891,32.8724232793,8.3303,213.774344612
 10/26  06:00:00,324.43604616,34.7899696785,91.2654028606,0.0,51.0481707146,78.1489452969,401.399780671,29.3797784858,16.6606,355.359402185
 10/26  07:00:00,398.60638562,35.5857867851,118.649939225,0.0,64.3609230253,109.708623606,540.658334562,35.6124671015,24.9909,480.054967461
 10/26  08:00:00,323.295519442,35.5802972436,91.5633283756,0.0,51.0481707146,80.7689615957,442.692282767,40.2930326806,33.3212,369.078050087
 10/26  09:00:00,284.936493751,36.1382046382,80.920524116,0.0,51.0481707146,71.0224615957,385.957191348,39.1695136136,66.8089,279.978777734
 10/26  10:00:00,220.561271874,36.2267995626,65.2738054919,0.0,32.1804615127,65.7244621605,342.846217946,42.4880762148,83.4695,216.888641731
 10/26  11:00:00,214.795378591,36.2763240909,58.858661986,0.0,32.1804615127,65.7244621605,296.044550039,43.2957811447,83.4695,169.279268894
 10/26  12:00:00,213.384033941,36.3116702404,58.1566937518,0.0,32.1804615127,65.7244621605,284.855205883,39.17034724,83.4695,162.215358643
 10/26  13:00:00,203.759943788,36.3447379847,58.2275425775,0.0,32.1804615127,55.9779621605,279.752177114,42.6165632803,75.1392,161.996413834
 10/26  14:00:00,202.401121739,36.3714816258,56.8437666201,0.0,32.1804615127,55.9779621605,274.398187429,48.5608863221,66.8089,159.028401107
 10/26  15:00:00,201.191353264,36.396938564,55.6159760609,0.0,32.1804615127,55.9779621605,288.194913276,55.2132580844,75.1392,157.842455192
 10/26  16:00:00,229.669396198,36.1049029524,55.1175287581,0.0,32.1804615127,60.9114621605,272.043411431,57.2737799678,91.7998,122.969831463
 10/26  17:00:00,279.88430648,35.5802972436,67.9410697199,0.0,32.1804615127,77.5397301883,297.531602194,60.7075283126,49.9818,186.842273881
 10/26  18:00:00,368.002926915,35.5802972436,88.0395712457,0.0,77.122965704,86.2600435998,445.888372841,62.7582817183,49.9818,333.148291122
 10/26  19:00:00,375.738985522,35.5802972436,88.1503519331,0.0,102.647051061,80.1663183927,353.531071629,73.8798906937,33.3212,246.329980935
 10/26  20:00:00,410.279388524,35.5802972436,97.3323483466,0.0,115.40909374,92.7192997104,349.614956691,76.4995977963,33.3212,239.794158894
 10/26  21:00:00,402.409758173,35.5802972436,113.021165133,0.0,102.647051061,94.1340635361,462.158330091,74.6771375219,24.9909,362.490292569
 10/26  22:00:00,313.004278483,35.5926843344,90.1976017031,0.0,77.122965704,65.871452062,367.160698741,81.1493404286,16.6606,269.350758312
 10/26  23:00:00,218.558107004,35.5808386983,63.9179579048,0.0,38.286128036,48.4199368926,249.70033971,87.9234561092,8.3303,153.4465836
 10/26  24:00:00,166.617630823,30.8383318527,54.1484543327,0.0,25.5240853573,30.610668775,199.138002325,73.1087519581,3.33212,122.697130367
 10/27  01:00:00,153.106499208,30.8383318527,48.0128432792,0.0,19.418418834,29.3649097162,153.304786137,62.3773227025,3.33212,87.5953434343
 10/27  02:00:00,142.362123719,30.8383318527,45.197566812,0.0,12.7620426787,28.1191506574,150.58250754,53.3858908314,3.33212,93.864496709
 10/27  03:00:00,140.966573452,30.8383318527,43.8078942863,0.0,12.7620426787,28.1191506574,137.211013471,46.2708398929,3.33212,87.608053578
 10/27  04:00:00,150.613103062,31.6286594179,45.4555818639,0.0,12.7620426787,28.1191506574,166.204751607,40.1280101581,3.33212,122.744621449
 10/27  05:00:00,187.731702381,32.418986983,54.141410187,0.0,25.5240853573,30.610668775,250.662634494,35.4876419228,8.3303,206.844692571
 10/27  06:00:00,318.13569376,34.4738386524,84.6188331055,0.0,51.0481707146,78.1489452969,412.772102277,31.3705404782,16.6606,364.740961799
 10/27  07:00:00,392.632890247,35.5859644711,111.769736792,0.0,64.3609230253,109.708623606,542.740470553,38.7808218919,24.9909,478.968748661
 10/27  08:00:00,318.330300997,35.5802972436,85.8858647475,0.0,51.0481707146,80.7689615957,450.737043205,45.763374344,33.3212,371.652468861
 10/27  09:00:00,280.639446089,36.1340643177,76.6640142135,0.0,51.0481707146,71.0224615957,395.322313555,48.0385312203,66.8089,280.474882334
 10/27  10:00:00,219.267734045,36.2218591595,63.9817597717,0.0,32.1804615127,65.7244621605,357.58940837,57.0634061366,83.4695,217.056502234
 10/27  11:00:00,214.893935244,36.2727656324,58.9372038744,0.0,32.1804615127,65.7244621605,315.860141802,62.9930963168,83.4695,169.397545485
 10/27  12:00:00,215.657283805,36.309475074,60.3954643013,0.0,32.1804615127,65.7244621605,305.399434666,59.6131855634,83.4695,162.316749103
 10/27  13:00:00,208.524741586,36.3415319055,62.9562356742,0.0,32.1804615127,55.9779621605,295.274198532,58.0286026769,75.1392,162.106395855
 10/27  14:00:00,208.136768883,36.3690210987,62.5441443049,0.0,32.1804615127,55.9779621605,289.162680274,60.4777690569,66.8089,161.876011217
 10/27  15:00:00,204.672201544,36.394994632,59.094915528,0.0,32.1804615127,55.9779621605,293.802817291,57.1740834917,75.1392,161.489533799
 10/27  16:00:00,233.829838633,36.1037241515,59.2879255016,0.0,32.1804615127,60.9114621605,266.41463547,51.2310232779,91.7998,123.383812192
 10/27  17:00:00,284.437787923,35.5802972436,72.5032007003,0.0,32.1804615127,77.5397301883,284.061599424,54.0124750818,49.9818,180.067324342
 10/27  18:00:00,372.494201905,35.5961410443,92.5259740308,0.0,77.122965704,86.2600435998,439.530825515,55.5311451399,49.9818,334.017880375
 10/27  19:00:00,380.401754398,35.5802972436,93.2728877181,0.0,102.647051061,80.1663183927,334.589956052,54.9529550283,33.3212,246.315801024
 10/27  20:00:00,414.75456585,35.5802972436,102.24052505,0.0,115.40909374,92.7192997104,333.574049424,54.6780047351,33.3212,245.574844689
 10/27  21:00:00,407.335670501,35.5810665073,118.297023158,0.0,102.647051061,94.1340635361,439.673155261,49.3515413247,24.9909,365.330713936
 10/27  22:00:00,318.801311102,35.6218182227,96.0173084101,0.0,77.122965704,65.871452062,334.567011407,48.1890319083,16.6606,269.717379499
 10/27  23:00:00,223.679014975,35.6063893575,69.0696553163,0.0,38.286128036,48.4199368926,213.970963466,52.1066673753,8.3303,153.533996091
 10/27  24:00:00,171.344468794,30.8383318527,58.9300112929,0.0,25.5240853573,30.610668775,162.569155143,41.7750970976,3.33212,117.461938045
 10/28  01:00:00,168.568799847,30.8383318527,53.9635736483,0.0,27.7269238854,30.610668775,134.878027911,38.797187136,3.33212,92.7487207749
 10/28  02:00:00,147.20477039,30.8383318527,50.1003276115,0.0,12.7620426787,28.1191506574,134.252967098,37.0196460991,3.33212,93.9012009988
 10/28  03:00:00,146.84573349,32.418986983,48.1682192635,0.0,12.7620426787,28.1191506574,126.518041221,35.5448215029,3.33212,87.6410997184
 10/28  04:00:00,153.839849538,31.6286594179,49.3706880533,0.0,12.7620426787,28.1191506574,159.061916202,32.9363495934,3.33212,122.793446609
 10/28  05:00:00,169.744441554,33.2093145482,51.457386261,0.0,12.7620426787,28.1191506574,193.333603547,31.3591146056,8.3303,153.644188942
 10/28  06:00:00,261.780617027,33.8415766003,62.1545851109,0.0,42.6918050922,54.3732441037,260.727819696,28.9812456997,16.6606,215.085973996
 10/28  07:00:00,323.372511442,35.6167191924,89.1713468327,0.0,42.6918050922,86.1019271793,416.519624603,34.3109972377,24.9909,357.217727365
 10/28  08:00:00,395.945617243,35.5829438868,126.145212158,0.0,57.6566862989,112.030105488,578.410920084,27.306653508,33.3212,517.783066576
 10/28  09:00:00,365.500923195,36.1284915677,141.736811507,0.0,57.6566862989,83.6599452969,455.149583792,17.0304696105,66.8089,371.310214182
 10/28  10:00:00,312.265569517,36.2212052473,141.863182019,0.0,42.6918050922,68.9656133826,374.44796149,6.77091583405,83.4695,284.207545656
 10/28  11:00:00,308.542685125,36.2741264593,145.721572132,0.0,34.9340096728,67.7198543238,311.879527575,4.37005664842,83.4695,224.039970926
 10/28  12:00:00,309.321767355,36.3120231185,146.480533084,0.0,34.9340096728,67.7198543238,252.22808707,4.79949367483,83.4695,163.959093396
 10/28  13:00:00,301.033861314,36.3512896748,147.096099362,0.0,34.9340096728,57.9733543238,244.786120296,4.59122159663,75.1392,165.055698699
 10/28  14:00:00,300.182768945,36.3829119803,145.738080092,0.0,34.9340096728,57.9733543238,237.869391057,4.18413611415,66.8089,166.876354943
 10/28  15:00:00,299.98257722,36.4131442193,145.240345596,0.0,34.9340096728,57.9733543238,241.747188253,4.17801877299,75.1392,162.42996948
 10/28  16:00:00,329.552043044,36.118158722,146.15248081,0.0,34.9340096728,62.9068543238,219.894512383,4.84362610477,91.7998,123.251086278
 10/28  17:00:00,359.163056379,35.6153725714,146.780294718,0.0,34.9340096728,72.2186844194,213.777888021,8.07082256574,49.9818,155.725265455
 10/28  18:00:00,425.465768077,35.6788695567,133.810225376,0.0,87.0357390804,86.2600435998,251.636568954,9.8892953579,49.9818,191.765473596
 10/28  19:00:00,417.264366233,35.586422057,131.420884067,0.0,102.000620287,77.6748002752,297.970503323,16.7053761571,33.3212,247.943927166
 10/28  20:00:00,400.129200781,35.5802972436,103.719731389,0.0,102.000620287,88.9820225341,307.852331614,28.6895668639,33.3212,245.84156475
 10/28  21:00:00,370.251306099,35.5802972436,84.2008026912,0.0,102.000620287,91.6425454185,316.983756712,45.7679328559,24.9909,246.224923856
 10/28  22:00:00,332.467241021,35.5802972436,99.5944229778,0.0,87.0357390804,65.871452062,439.013399349,66.9241257423,16.6606,355.428673607
 10/28  23:00:00,238.778545669,35.5802972436,79.5864953806,0.0,42.6918050922,48.4199368926,305.134282658,82.298151025,8.3303,214.505831633
 10/28  24:00:00,179.659210607,30.8383318527,64.9205344565,0.0,27.7269238854,30.610668775,199.173103065,73.0342593899,3.33212,122.806723675
 10/29  01:00:00,181.052415565,30.8383318527,57.0961721398,0.0,34.4311606118,33.1021868926,157.297766122,65.3884650177,3.33212,88.5771811038
 10/29  02:00:00,158.314580147,30.8383318527,51.8567457548,0.0,19.466279405,30.610668775,155.177702914,58.6022179774,3.33212,93.2433649363
 10/29  03:00:00,155.390985154,30.8383318527,48.9339030879,0.0,19.466279405,30.610668775,149.707194115,52.3256891452,3.33212,94.0493849699
 10/29  04:00:00,162.348306373,30.8383318527,49.3024172481,0.0,19.466279405,30.610668775,172.704183749,46.5194396031,3.33212,122.852624146
 10/29  05:00:00,175.848153931,30.8383318527,50.5480021605,0.0,19.466279405,30.610668775,203.910356332,41.6395270344,8.3303,153.940529298
 10/29  06:00:00,260.309597577,34.4738386524,59.8779266457,0.0,42.6918050922,54.3732441037,269.69819259,37.0605686191,16.6606,215.977023971
 10/29  07:00:00,330.564016051,35.721976988,86.4416554533,0.0,49.3960418185,88.5934452969,483.245639811,92.1429758172,24.9909,366.111763994
 10/29  08:00:00,401.027317184,35.5904244015,130.893817163,0.0,57.6566862989,112.030105488,605.918799845,56.5557720142,33.3212,516.041827831
 10/29  09:00:00,349.672646331,36.1550862693,135.115341877,0.0,50.9524495726,81.1684271793,461.78814569,23.7403128083,66.8089,371.238932882
 10/29  10:00:00,310.175658816,36.2956525896,139.792934924,0.0,42.6918050922,68.9656133826,379.838364714,9.47104313203,83.4695,286.897821582
 10/29  11:00:00,309.462260366,36.3434152927,142.109806187,0.0,38.286128036,68.9656133826,312.341730913,2.73369103845,83.4695,226.138539874
 10/29  12:00:00,309.551742936,36.5059160068,142.219559894,0.0,38.286128036,68.9656133826,248.49324713,0.990449124098,83.4695,164.033298006
 10/29  13:00:00,290.910910486,36.5093057493,142.075622399,0.0,31.5818913096,56.727595265,239.190088265,1.49019275199,75.1392,162.560695513
 10/29  14:00:00,291.447753639,36.4933399324,142.393932335,0.0,31.5818913096,56.727595265,230.605920576,1.66545209343,66.8089,162.131568483
 10/29  15:00:00,292.033216662,36.4307934171,143.316411336,0.0,31.5818913096,56.727595265,239.441780048,2.17341761661,75.1392,162.129162431
 10/29  16:00:00,321.983546001,36.1265339758,144.805164103,0.0,31.5818913096,61.661095265,217.799444943,2.85275763271,91.7998,123.14688731
 10/29  17:00:00,355.794021441,35.5928163287,146.424793802,0.0,31.5818913096,70.9729253606,216.55397704,5.50905992277,49.9818,161.063117118
 10/29  18:00:00,427.032537674,35.6254583959,144.745697559,0.0,80.3315023541,83.7685254822,243.004033735,5.20740813536,49.9818,187.8148256
 10/29  19:00:00,429.471884377,35.5808181614,143.056152606,0.0,102.000620287,77.6748002752,284.324239319,4.85950359723,33.3212,246.143535721
 10/29  20:00:00,450.276232922,35.5802972436,143.700852023,0.0,108.704857014,91.4735406516,282.031161389,5.02388781815,33.3212,243.686073571
 10/29  21:00:00,422.016421467,35.5907567493,143.972390297,0.0,95.2963835608,89.1510273009,280.255556449,7.44868020019,24.9909,247.815976249
 10/29  22:00:00,368.820767635,35.5939578619,144.100235634,0.0,80.3315023541,63.3799339444,383.867992319,11.0847843955,16.6606,356.122607924
 10/29  23:00:00,295.116812794,35.5823403977,134.994552651,0.0,42.6918050922,48.4199368926,237.487026205,15.1026165311,8.3303,214.054109674
 10/29  24:00:00,169.222366256,30.8383318527,45.3379824504,0.0,34.4311606118,33.1021868926,137.986047383,11.6316324649,3.33212,123.022294918
 10/30  01:00:00,157.686949064,30.8383318527,52.6372098737,0.0,19.418418834,29.3649097162,106.299748345,15.2815019204,3.33212,87.6861264245
 10/30  02:00:00,152.31882336,30.8383318527,55.2021832962,0.0,12.7620426787,28.1191506574,116.076265857,18.7852275592,3.33212,93.9589182982
 10/30  03:00:00,179.273490644,33.2093145482,79.6185107877,0.0,12.7620426787,28.1191506574,119.938151375,22.6302954113,3.33212,93.9757359636
 10/30  04:00:00,158.095174749,32.418986983,52.7923321895,0.0,12.7620426787,28.1191506574,152.570213074,26.3248716123,3.33212,122.913221462
 10/30  05:00:00,193.062015167,31.6286594179,60.946255366,0.0,25.5240853573,30.610668775,245.505444048,29.7579502915,8.3303,207.417193756
 10/30  06:00:00,328.872351012,34.7899696785,95.7948722573,0.0,51.0481707146,78.1489452969,415.685986429,32.171387608,16.6606,366.853998821
 10/30  07:00:00,408.184677848,35.5957084618,128.348561136,0.0,64.3609230253,109.708623606,548.794539041,37.7927896009,24.9909,486.01084944
 10/30  08:00:00,362.190630777,35.5956220972,130.200131192,0.0,51.0481707146,80.7689615957,428.646808236,23.3528625421,33.3212,371.972745694
 10/30  09:00:00,344.655458414,36.1503813441,139.139598237,0.0,51.0481707146,71.0224615957,356.789271948,6.36344474471,66.8089,283.616927203
 10/30  10:00:00,300.318425812,36.2434210854,142.539576535,0.0,32.1804615127,65.7244621605,308.105737245,1.67169775154,83.4695,222.964539494
 10/30  11:00:00,301.556829965,36.329696181,143.574833968,0.0,32.1804615127,65.7244621605,254.590682854,1.43183250861,83.4695,169.689350346
 10/30  12:00:00,300.843386384,36.3767174497,143.515999723,0.0,32.1804615127,65.7244621605,247.586825062,1.45283601276,83.4695,162.664489049
 10/30  13:00:00,290.571201783,36.5284878911,142.781417102,0.0,32.1804615127,55.9779621605,238.943620716,1.32188482708,75.1392,162.482535889
 10/30  14:00:00,289.970218962,36.5692338593,142.183883293,0.0,32.1804615127,55.9779621605,232.779826112,1.29755900176,66.8089,164.67336711
 10/30  15:00:00,290.124160928,36.5347886638,142.491921849,0.0,32.1804615127,55.9779621605,241.312506017,1.20709089728,75.1392,164.96621512
 10/30  16:00:00,320.031403695,36.1838131505,143.738161932,0.0,32.1804615127,60.9114621605,217.378052143,0.870269757718,91.7998,124.707982385
 10/30  17:00:00,318.660231129,35.6214678682,103.274986931,0.0,32.1804615127,77.5397301883,260.533014408,23.1294255083,49.9818,187.4217889
 10/30  18:00:00,380.610648815,35.6525289668,100.41748658,0.0,77.122965704,86.2600435998,425.22594005,39.5212482886,49.9818,335.722891762
 10/30  19:00:00,400.035583227,35.5896635639,112.298829032,0.0,102.647051061,80.1663183927,323.548308055,43.0472832403,33.3212,247.179824815
 10/30  20:00:00,434.29066624,35.5802972436,121.180873274,0.0,115.40909374,92.7192997104,342.674867134,62.9491924084,33.3212,246.404474726
 10/30  21:00:00,422.82376919,35.6043238017,133.22831075,0.0,102.647051061,94.1340635361,472.965592838,80.422027422,24.9909,367.552665416
 10/30  22:00:00,331.069711285,35.6520844162,107.966695026,0.0,77.122965704,65.871452062,407.150469534,112.034874182,16.6606,278.454995352
 10/30  23:00:00,233.077283188,35.6142491331,78.0828143639,0.0,38.286128036,48.4199368926,304.143132069,143.476054655,8.3303,152.336777414
 10/30  24:00:00,177.624242996,30.8383318527,64.9988330804,0.0,25.5240853573,30.610668775,209.064439264,85.5725223506,3.33212,120.159796913
 10/31  01:00:00,161.161469484,30.8383318527,55.8928612807,0.0,19.418418834,29.3649097162,167.892862814,72.7694237389,3.33212,91.791319075
 10/31  02:00:00,148.032173656,30.8383318527,50.6768550416,0.0,12.7620426787,28.1191506574,158.731960436,61.4099128303,3.33212,93.9899276059
 10/31  03:00:00,144.601252008,30.8383318527,47.2310180365,0.0,12.7620426787,28.1191506574,149.460353735,52.1253644211,3.33212,94.0028693141
 10/31  04:00:00,151.829280649,30.8383318527,47.2235262575,0.0,12.7620426787,28.1191506574,170.664200422,44.3618283405,3.33212,122.970252081
 10/31  05:00:00,189.457492742,33.2093145482,54.7962322545,0.0,25.5240853573,30.610668775,255.719082339,38.8397031106,8.3303,208.549079229
 10/31  06:00:00,316.28052664,33.3673800612,83.5292878408,0.0,51.0481707146,78.1489452969,417.571349861,34.5261026629,16.6606,366.384647198
 10/31  07:00:00,392.753506621,35.5807891978,109.54012465,0.0,64.3609230253,109.708623606,693.605842267,181.10151817,24.9909,487.513424097
 10/31  08:00:00,328.092517375,35.5802972436,93.7866745055,0.0,51.0481707146,80.7689615957,573.796325574,165.800094254,33.3212,374.675031321
 10/31  09:00:00,308.702544788,36.1627230101,103.532305085,0.0,51.0481707146,71.0224615957,484.394765712,129.641816044,66.8089,287.944049668
 10/31  10:00:00,262.565450033,36.2561421918,106.412932627,0.0,32.1804615127,65.7244621605,418.222132544,109.606526741,83.4695,225.146105802
 10/31  11:00:00,269.177816642,36.3133260809,112.4873045,0.0,32.1804615127,65.7244621605,339.872657936,93.404924303,83.4695,162.998233633
 10/31  12:00:00,256.130219824,36.42116993,100.279864517,0.0,32.1804615127,65.7244621605,336.941756869,83.9136383545,83.4695,169.558618514
 10/31  13:00:00,241.55530988,36.4996207568,95.5795824431,0.0,32.1804615127,55.9779621605,316.197042994,78.548812586,75.1392,162.509030408
 10/31  14:00:00,258.184332321,36.4998243262,112.25825263,0.0,32.1804615127,55.9779621605,299.607338911,70.4841272618,66.8089,162.314311649
 10/31  15:00:00,263.336758875,36.4742241005,117.474063972,0.0,32.1804615127,55.9779621605,306.540477252,69.0673249395,75.1392,162.333952312
 10/31  16:00:00,279.946476428,36.1426251528,105.235766011,0.0,32.1804615127,60.9114621605,284.129885279,62.5596607238,91.7998,129.770424556
 10/31  17:00:00,312.136847077,35.5802972436,97.3972179574,0.0,32.1804615127,77.5397301883,297.554687807,63.3043252776,49.9818,184.26856253
 10/31  18:00:00,386.63408822,35.5918999206,106.702502364,0.0,77.122965704,86.2600435998,467.255583595,76.9653045917,49.9818,340.308479004
 10/31  19:00:00,392.094188985,35.5802972436,104.98229439,0.0,102.647051061,80.1663183927,370.245766954,89.4520610848,33.3212,247.47250587
 10/31  20:00:00,437.757788583,35.5802972436,125.103970817,0.0,115.40909374,92.7192997104,370.885996044,90.8811003663,33.3212,246.683695678
 10/31  21:00:00,428.983493456,35.5802972436,139.609690151,0.0,102.647051061,94.1340635361,485.954656904,92.6556367495,24.9909,368.308120154
 10/31  22:00:00,335.009676028,35.5926797959,111.935923911,0.0,77.122965704,65.871452062,400.987915573,105.46930209,16.6606,278.858013484
 10/31  23:00:00,231.732984582,35.5804472122,76.8183421334,0.0,38.286128036,48.4199368926,286.828839931,124.578897547,8.3303,153.919642384
 10/31  24:00:00,175.453502373,30.8383318527,62.8269438542,0.0,25.5240853573,30.610668775,209.853935841,83.5452919662,3.33212,122.976523875
 11/01  01:00:00,159.781573192,30.8383318527,54.5245722648,0.0,19.418418834,29.3649097162,168.234927772,70.8844014043,3.33212,94.0184063677
 11/01  02:00:00,147.11085288,30.8383318527,49.7812601331,0.0,12.7620426787,28.1191506574,151.19909729,60.1149017353,3.33212,87.7520755547
 11/01  03:00:00,143.965993479,30.8383318527,46.6397338738,0.0,12.7620426787,28.1191506574,148.555428789,51.1880693916,3.33212,94.035239397
 11/01  04:00:00,150.861490886,30.8383318527,46.9430612507,0.0,12.7620426787,28.1191506574,170.340847285,43.9782934188,3.33212,123.030433866
 11/01  05:00:00,186.29434639,30.8383318527,54.7395112886,0.0,25.5240853573,30.610668775,260.926831845,37.6093318916,8.3303,214.987199953
 11/01  06:00:00,316.819189893,34.6319041654,83.650666732,0.0,51.0481707146,78.1489452969,417.513201793,32.5608065977,16.6606,368.291795195
 11/01  07:00:00,389.851232426,35.5849786701,109.11681621,0.0,64.3609230253,109.708623606,619.950432409,105.875339153,24.9909,489.084193256
 11/01  08:00:00,313.250563344,35.5802972436,80.6011282379,0.0,51.0481707146,80.7689615957,555.153119127,148.397723054,33.3212,373.434196073
 11/01  09:00:00,273.367747199,36.1516317462,68.4719274607,0.0,51.0481707146,71.0224615957,511.803186737,154.936039515,66.8089,290.058247222
 11/01  10:00:00,210.853534757,36.2389618931,54.8233786236,0.0,32.1804615127,65.7244621605,462.83585216,154.015366951,83.4695,225.350985209
 11/01  11:00:00,204.881439826,36.2872893205,48.2628342354,0.0,32.1804615127,65.7244621605,399.542320045,152.974651098,83.4695,163.098168947
 11/01  12:00:00,203.061488379,36.3219629511,47.298418719,0.0,32.1804615127,65.7244621605,394.799629704,141.674156282,83.4695,169.655973422
 11/01  13:00:00,193.564780289,36.3510245168,47.6148160887,0.0,32.1804615127,55.9779621605,369.228242886,131.46130363,75.1392,162.627739255
 11/01  14:00:00,192.774067106,36.3767304529,46.851231233,0.0,32.1804615127,55.9779621605,362.918006691,133.666478509,66.8089,162.442628182
 11/01  15:00:00,192.683652704,36.4014352247,46.8495509961,0.0,32.1804615127,55.9779621605,359.866618437,117.583274743,75.1392,167.144143694
 11/01  16:00:00,222.157764776,36.1065602755,47.4343030537,0.0,32.1804615127,60.9114621605,318.610771963,101.497528455,91.7998,125.313443508
 11/01  17:00:00,274.413821536,35.5802972436,59.5613810577,0.0,32.1804615127,77.5397301883,330.267616528,92.5430236703,49.9818,187.742792858
 11/01  18:00:00,359.090284966,35.5802972436,79.0422356284,0.0,77.122965704,86.2600435998,471.089710277,84.2267277392,49.9818,336.881182537
 11/01  19:00:00,367.473794081,35.5802972436,79.849334787,0.0,102.647051061,80.1663183927,368.896638295,80.3157695992,33.3212,255.259668696
 11/01  20:00:00,402.448813094,35.5802972436,89.466030913,0.0,115.40909374,92.7192997104,359.954819373,79.6495923596,33.3212,246.984027014
 11/01  21:00:00,394.34077641,35.5802972436,104.898536296,0.0,102.647051061,94.1340635361,476.727864584,82.8012616829,24.9909,368.935702902
 11/01  22:00:00,305.890465369,35.5802972436,83.0601709766,0.0,77.122965704,65.871452062,385.988911662,90.1450753795,16.6606,279.183236283
 11/01  23:00:00,213.208265374,35.5802972436,58.5232825306,0.0,38.286128036,48.4199368926,265.482744125,103.133064181,8.3303,154.019379944
 11/01  24:00:00,161.388509125,30.8383318527,48.9019127873,0.0,25.5240853573,30.610668775,209.27449837,82.9021458841,3.33212,123.040232486
 11/02  01:00:00,148.063295135,30.8383318527,42.9396011871,0.0,19.418418834,29.3649097162,168.009823802,70.623885072,3.33212,94.0538187305
 11/02  02:00:00,137.211640378,30.8383318527,40.0130221409,0.0,12.7620426787,28.1191506574,155.014049197,60.5819519943,3.33212,91.0999772027
 11/02  03:00:00,135.564312066,30.8383318527,38.3660304608,0.0,12.7620426787,28.1191506574,146.731798328,52.6507425715,3.33212,90.7489357569
 11/02  04:00:00,143.440936758,30.8383318527,39.6520345917,0.0,12.7620426787,28.1191506574,173.257485197,46.0002455003,3.33212,123.925119696
 11/02  05:00:00,179.382969146,30.8383318527,47.9621162451,0.0,25.5240853573,30.610668775,262.880328522,40.2310833404,8.3303,214.318945181
 11/02  06:00:00,308.624318027,34.4738386524,75.771133905,0.0,51.0481707146,78.1489452969,421.079931714,35.4119065309,16.6606,369.007425183
 11/02  07:00:00,380.926148712,35.5838670527,100.767067836,0.0,64.3609230253,109.708623606,586.674376484,71.0652593145,24.9909,490.618217169
 11/02  08:00:00,312.694217502,35.5802972436,80.8256123779,0.0,51.0481707146,80.7689615957,480.69510141,66.4147368403,33.3212,380.95916457
 11/02  09:00:00,275.762454268,36.1398466206,71.7122365803,0.0,51.0481707146,71.0224615957,412.846268183,61.6035647773,66.8089,284.433803406
 11/02  10:00:00,210.771201528,36.2269361149,55.4255916776,0.0,32.1804615127,65.7244621605,387.98821992,78.9693597052,83.4695,225.549360215
 11/02  11:00:00,203.358498562,36.2768039756,47.3249220512,0.0,32.1804615127,65.7244621605,349.351046077,95.8664155574,83.4695,170.015130519
 11/02  12:00:00,201.048307453,36.3122085611,45.6359588356,0.0,32.1804615127,65.7244621605,375.438314038,125.130410058,83.4695,166.838403981
 11/02  13:00:00,190.271509085,36.3433386047,44.4980514655,0.0,32.1804615127,55.9779621605,385.871023309,145.083824445,75.1392,165.647998864
 11/02  14:00:00,189.786996793,36.371179571,44.0397708777,0.0,32.1804615127,55.9779621605,361.950618871,132.628946258,66.8089,162.512772613
 11/02  15:00:00,189.520039207,36.3973865001,43.7474204644,0.0,32.1804615127,55.9779621605,377.804703955,139.03914715,75.1392,163.626356806
 11/02  16:00:00,218.585949713,36.1036850184,43.8306782801,0.0,32.1804615127,60.9114621605,358.358218774,137.704812637,91.7998,128.853606137
 11/02  17:00:00,270.761825411,35.5802972436,55.8588105837,0.0,32.1804615127,77.5397301883,364.981202392,127.111231192,49.9818,187.888171199
 11/02  18:00:00,354.949468659,35.5802972436,74.8493882131,0.0,77.122965704,86.2600435998,504.887459003,117.447889485,49.9818,337.457769518
 11/02  19:00:00,362.74876077,35.5802972436,75.0805186962,0.0,102.647051061,80.1663183927,397.988482271,109.107056145,33.3212,255.560226126
 11/02  20:00:00,396.008434772,35.5802972436,82.9801032625,0.0,115.40909374,92.7192997104,390.614244715,110.051685621,33.3212,247.241359094
 11/02  21:00:00,387.680164303,35.5802972436,98.2129879653,0.0,102.647051061,94.1340635361,497.663162651,102.575696202,24.9909,370.096566449
 11/02  22:00:00,301.528444748,35.5802972436,78.6809268141,0.0,77.122965704,65.871452062,397.451870907,101.384709363,16.6606,279.406561544
 11/02  23:00:00,210.238394033,35.5802972436,55.5251987676,0.0,38.286128036,48.4199368926,276.262290923,113.826444011,8.3303,154.105546912
 11/02  24:00:00,158.902857978,30.8383318527,46.4225600372,0.0,25.5240853573,30.610668775,213.771254505,82.3852736519,3.33212,128.053860853
 11/03  01:00:00,145.794787813,30.8383318527,40.6627511469,0.0,19.418418834,29.3649097162,161.852692984,69.2353264782,3.33212,89.2852465059
 11/03  02:00:00,135.248854657,30.8383318527,38.0385198134,0.0,12.7620426787,28.1191506574,155.89927045,58.4664861154,3.33212,94.100664335
 11/03  03:00:00,133.856490304,30.8383318527,36.6463513501,0.0,12.7620426787,28.1191506574,147.66320901,50.2367526005,3.33212,94.09433641
 11/03  04:00:00,142.540578318,30.8383318527,38.1113352773,0.0,12.7620426787,28.1191506574,170.048280728,43.5642054873,3.33212,123.15195524
 11/03  05:00:00,178.719294747,30.8383318527,46.6325996495,0.0,25.5240853573,30.610668775,261.709531655,37.9544924134,8.3303,215.424739241
 11/03  06:00:00,308.139305047,34.4738386524,74.5159107428,0.0,51.0481707146,78.1489452969,419.994245323,33.5896324828,16.6606,369.74401284
 11/03  07:00:00,379.02113695,35.5834487233,97.7220138963,0.0,64.3609230253,109.708623606,601.861996025,84.6720005766,24.9909,492.199095448
 11/03  08:00:00,312.586218811,35.5802972436,79.7182868675,0.0,51.0481707146,80.7689615957,522.874141315,105.656210213,33.3212,383.896731102
 11/03  09:00:00,288.828746295,36.14165718,84.4782251349,0.0,51.0481707146,71.0224615957,441.25589129,91.545478594,66.8089,282.901512696
 11/03  10:00:00,242.286224941,36.2340383984,86.6736344207,0.0,32.1804615127,65.7244621605,391.319937282,78.5241184619,83.4695,229.32631882
 11/03  11:00:00,247.828454394,36.2890893558,91.5792012627,0.0,32.1804615127,65.7244621605,311.941504965,61.6837906838,83.4695,166.788214281
 11/03  12:00:00,259.362554931,36.3302899031,103.771292423,0.0,32.1804615127,65.7244621605,304.451215142,51.1142478189,83.4695,169.867467323
 11/03  13:00:00,218.256449179,36.3667749843,72.6394226294,0.0,32.1804615127,55.9779621605,277.916264308,39.9153640732,75.1392,162.861700234
 11/03  14:00:00,257.29537857,36.3983306592,111.577756695,0.0,32.1804615127,55.9779621605,263.633936632,27.4541599642,66.8089,169.370876667
 11/03  15:00:00,277.427751564,36.4266928572,131.533135138,0.0,32.1804615127,55.9779621605,260.484961371,22.7575396009,75.1392,162.58822177
 11/03  16:00:00,286.897712985,36.1293883982,112.067934196,0.0,32.1804615127,60.9114621605,243.240318579,21.481652808,91.7998,129.958865771
 11/03  17:00:00,280.440422473,35.5802972436,65.7799483465,0.0,32.1804615127,77.5397301883,271.592782044,33.5913239844,49.9818,188.01965806
 11/03  18:00:00,355.973169201,35.5909377665,76.1313794435,0.0,77.122965704,86.2600435998,450.12690196,62.0839067467,49.9818,338.061195213
 11/03  19:00:00,370.379403923,35.5802972436,83.3701860495,0.0,102.647051061,80.1663183927,360.460143721,71.2881286342,33.3212,255.850815086
 11/03  20:00:00,407.019274332,35.5802972436,94.5717624942,0.0,115.40909374,92.7192997104,381.348266296,99.3661149632,33.3212,248.660951333
 11/03  21:00:00,398.928427129,35.5802972436,109.921583633,0.0,102.647051061,94.1340635361,513.380867953,115.163252612,24.9909,373.226715341
 11/03  22:00:00,311.273500196,35.5830021115,88.509505388,0.0,77.122965704,65.871452062,416.606539275,121.415068001,16.6606,278.530871274
 11/03  23:00:00,217.369318368,35.5802972436,62.6273278766,0.0,38.286128036,48.4199368926,313.377740171,145.991034146,8.3303,159.056406024
 11/03  24:00:00,165.02908335,30.8383318527,52.5999523536,0.0,25.5240853573,30.610668775,212.242559389,85.7522975368,3.33212,123.158141852
 11/04  01:00:00,183.777022871,30.8383318527,69.0244463606,0.0,27.7269238854,30.610668775,168.724438518,71.2706360868,3.33212,94.1216824309
 11/04  02:00:00,169.275268624,30.8383318527,71.9334402168,0.0,12.7620426787,28.1191506574,157.073036883,59.6170662607,3.33212,94.123850622
 11/04  03:00:00,155.861233934,30.8383318527,58.5165573673,0.0,12.7620426787,28.1191506574,148.069336205,50.6154812566,3.33212,94.1217349482
 11/04  04:00:00,157.440060479,30.8383318527,53.4956931671,0.0,12.7620426787,28.1191506574,169.987856271,43.4471328796,3.33212,123.208603391
 11/04  05:00:00,167.452378201,30.8383318527,51.2487473132,0.0,12.7620426787,28.1191506574,200.344273877,37.7076424883,8.3303,154.306331389
 11/04  06:00:00,258.241947713,34.1577076263,57.9839419302,0.0,42.6918050922,54.3732441037,271.654215102,33.4207791948,16.6606,221.572835907
 11/04  07:00:00,318.714861703,35.5852905769,80.1239545614,0.0,42.6918050922,86.1019271793,552.496334347,154.362377339,24.9909,373.143057009
 11/04  08:00:00,379.405853892,35.5802972436,108.519645467,0.0,57.6566862989,112.030105488,692.321074905,131.910352007,33.3212,527.089522898
 11/04  09:00:00,324.692995981,36.1454061651,100.774568796,0.0,57.6566862989,83.6599452969,530.424025735,85.2493332507,66.8089,378.365792484
 11/04  10:00:00,265.612523935,36.2359491667,96.2201663635,0.0,42.6918050922,68.9656133826,408.601339991,36.9989411822,83.4695,288.132898808
 11/04  11:00:00,298.385599041,36.2825641931,136.919906714,0.0,34.9340096728,67.7198543238,335.207232162,17.7261166401,83.4695,234.011615522
 11/04  12:00:00,305.189458775,36.3208685593,143.439391505,0.0,34.9340096728,67.7198543238,261.388049614,7.43593333227,83.4695,170.482616282
 11/04  13:00:00,297.525575562,36.3732736066,144.898903437,0.0,34.9340096728,57.9733543238,245.643040175,3.06915942088,75.1392,167.434680754
 11/04  14:00:00,297.588860311,36.3878798848,145.119256017,0.0,34.9340096728,57.9733543238,235.939111786,3.18422701388,66.8089,165.945984772
 11/04  15:00:00,297.904273124,36.4071292795,145.733349223,0.0,34.9340096728,57.9733543238,249.056376002,3.94101312476,75.1392,169.976162877
 11/04  16:00:00,309.891335384,36.1093626168,129.234586023,0.0,34.9340096728,62.9068543238,229.961370696,7.96010607524,91.7998,130.201464621
 11/04  17:00:00,322.617237498,35.5818695294,109.509315839,0.0,34.9340096728,72.2186844194,220.073072372,15.141538485,49.9818,154.949733887
 11/04  18:00:00,396.404806919,35.6448717136,105.917988164,0.0,87.0357390804,86.2600435998,264.734603688,18.7334792948,49.9818,196.019324393
 11/04  19:00:00,378.595247412,35.5814708786,93.7862483828,0.0,102.000620287,77.6748002752,316.016043047,26.9615478061,33.3212,255.73329524
 11/04  20:00:00,390.355152688,35.5802972436,94.5240177386,0.0,102.000620287,88.9820225341,316.635717514,35.50420426,33.3212,247.810313254
 11/04  21:00:00,396.245638116,35.5802972436,110.143200053,0.0,102.000620287,91.6425454185,324.3739374,43.6340876378,24.9909,255.748949762
 11/04  22:00:00,344.091644367,35.5802972436,111.21614324,0.0,87.0357390804,65.871452062,430.879828628,45.1651017736,16.6606,369.054126855
 11/04  23:00:00,244.918856268,35.5802972436,85.7669364385,0.0,42.6918050922,48.4199368926,270.105863964,45.8788565673,8.3303,215.896707397
 11/04  24:00:00,184.599666971,30.8383318527,69.9188595338,0.0,27.7269238854,30.610668775,162.255875168,35.7040570468,3.33212,123.219698121
 11/05  01:00:00,186.025367177,30.8383318527,62.1482157976,0.0,34.4311606118,33.1021868926,131.256238023,31.6439625347,3.33212,96.2801554885
 11/05  02:00:00,163.573534324,30.8383318527,57.2133913304,0.0,19.466279405,30.610668775,129.826029137,27.9255636379,3.33212,98.5683454991
 11/05  03:00:00,160.981836142,30.8383318527,54.6389705199,0.0,19.466279405,30.610668775,123.326552836,25.7074972558,3.33212,94.2869355798
 11/05  04:00:00,168.515018893,30.8383318527,55.5800481567,0.0,19.466279405,30.610668775,150.72617573,24.1225387382,3.33212,123.271516991
 11/05  05:00:00,182.545322496,30.8383318527,57.3764019735,0.0,19.466279405,30.610668775,191.855749574,22.1897468186,8.3303,161.335702755
 11/05  06:00:00,277.933413125,34.6319041654,77.438843084,0.0,42.6918050922,54.3732441037,254.667752925,20.1855471326,16.6606,217.821605792
 11/05  07:00:00,350.620384591,35.7793857832,104.094794734,0.0,49.3960418185,88.5934452969,424.964479408,23.9923548612,24.9909,375.981224547
 11/05  08:00:00,410.042199324,35.605994176,139.793305134,0.0,57.6566862989,112.030105488,583.775256217,17.4606013735,33.3212,532.993454844
 11/05  09:00:00,357.901428417,36.1467594586,143.00054332,0.0,50.9524495726,81.1684271793,455.056188364,11.2349353971,66.8089,377.012352967
 11/05  10:00:00,296.492709763,36.2413017884,126.541681286,0.0,42.6918050922,68.9656133826,386.850877157,11.3582458439,83.4695,292.023131313
 11/05  11:00:00,274.432357026,36.2821238788,108.22801578,0.0,38.286128036,68.9656133826,330.180304694,12.4959056217,83.4695,234.214899072
 11/05  12:00:00,252.875703203,36.3180133953,87.5808777226,0.0,38.286128036,68.9656133826,269.147452054,15.5619338406,83.4695,170.116018213
 11/05  13:00:00,229.109331494,36.3479133555,82.8157509578,0.0,31.5818913096,56.727595265,257.891350707,19.4700534894,75.1392,163.282097218
 11/05  14:00:00,235.287162626,36.3735302624,88.8950273281,0.0,31.5818913096,56.727595265,257.167217529,20.76933081,66.8089,169.588986719
 11/05  15:00:00,257.093531123,36.3982109042,110.325545091,0.0,31.5818913096,56.727595265,255.213593896,17.259008458,75.1392,162.815385438
 11/05  16:00:00,281.399575307,36.1056212898,105.562985748,0.0,31.5818913096,61.661095265,236.619956258,14.7429010574,91.7998,130.077255201
 11/05  17:00:00,303.982593747,35.5802972436,95.5627027811,0.0,31.5818913096,70.9729253606,231.412849347,19.6589808417,49.9818,161.772068505
 11/05  18:00:00,378.19121553,35.5802972436,97.0378569032,0.0,80.3315023541,83.7685254822,263.024845071,24.1556001823,49.9818,188.887444889
 11/05  19:00:00,422.835304675,35.5802972436,137.179480081,0.0,102.000620287,77.6748002752,308.345842801,19.3868819347,33.3212,255.637760866
 11/05  20:00:00,449.329588291,35.5802972436,142.345511434,0.0,108.704857014,91.4735406516,290.222663961,9.59271997221,33.3212,247.308743988
 11/05  21:00:00,421.031214362,35.5802972436,141.805603851,0.0,95.2963835608,89.1510273009,289.705467776,9.07264586562,24.9909,255.641921911
 11/05  22:00:00,367.368403453,35.5802972436,140.922817073,0.0,80.3315023541,63.3799339444,398.751126005,12.2651510443,16.6606,369.825374961
 11/05  23:00:00,305.578111051,35.5802972436,143.751505957,0.0,42.6918050922,48.4199368926,239.699304035,15.9046693476,8.3303,215.464334688
 11/05  24:00:00,152.972109769,30.8383318527,29.1694746829,0.0,34.4311606118,33.1021868926,133.080941499,1.35662696158,3.33212,128.392194538
 11/06  01:00:00,153.266259129,30.8383318527,40.8761475182,0.0,25.5240853573,30.610668775,132.808244011,4.60260150745,3.33212,124.873522503
 11/06  02:00:00,149.571268858,30.8383318527,44.6027151263,0.0,19.418418834,29.3649097162,106.20154042,8.66078619069,3.33212,94.208634229
 11/06  03:00:00,185.31402714,33.2093145482,85.4451926156,0.0,12.7620426787,28.1191506574,111.38056481,13.8318868237,3.33212,94.2165579858
 11/06  04:00:00,145.153176415,31.6286594179,47.2367123984,0.0,12.7620426787,28.1191506574,116.892473249,19.3460169415,3.33212,94.2143363071
 11/06  05:00:00,158.167222494,32.418986983,52.8032231377,0.0,12.7620426787,28.1191506574,151.687465963,25.0103631514,3.33212,123.344982812
 11/06  06:00:00,190.143312942,33.2093145482,56.4985549742,0.0,25.5240853573,30.610668775,258.182106387,29.9195679536,8.3303,219.932238433
 11/06  07:00:00,307.925400612,34.3157731394,83.7075219186,0.0,51.0481707146,78.1489452969,423.246052454,30.5623757382,16.6606,376.023076716
 11/06  08:00:00,411.083867402,35.5974534438,136.609936561,0.0,64.3609230253,109.708623606,554.293657082,32.2637527198,24.9909,497.039004362
 11/06  09:00:00,374.594891196,35.5870202486,142.177553306,0.0,51.0481707146,80.7689615957,435.832084948,19.9692785364,33.3212,382.541606412
 11/06  10:00:00,347.920530863,36.1322641779,142.607816089,0.0,51.0481707146,71.0224615957,364.290092344,9.60227956568,66.8089,287.878912779
 11/06  11:00:00,300.524619973,36.2261901431,143.410167612,0.0,32.1804615127,65.7244621605,320.929411627,4.32697595467,83.4695,233.132935672
 11/06  12:00:00,301.824579898,36.3277707814,143.675352758,0.0,32.1804615127,65.7244621605,257.276257343,3.35068072434,83.4695,170.456076619
 11/06  13:00:00,301.0997184,36.3981954996,143.466147478,0.0,32.1804615127,65.7244621605,256.918943796,3.24120574546,83.4695,170.20823805
 11/06  14:00:00,291.317070317,36.3963142136,143.229669998,0.0,32.1804615127,55.9779621605,241.704601676,3.42738142573,75.1392,163.13802025
 11/06  15:00:00,291.984993947,36.3871991497,143.73920171,0.0,32.1804615127,55.9779621605,240.483387986,3.97463823504,66.8089,169.699849751
 11/06  16:00:00,290.037328694,36.4135379577,142.499853184,0.0,32.1804615127,55.9779621605,243.96198426,5.89748365901,75.1392,162.925300601
 11/06  17:00:00,297.553966799,36.1168586311,113.445882109,0.0,32.1804615127,60.9114621605,234.233577458,12.2942445352,91.7998,130.139532923
 11/06  18:00:00,327.8631212,35.5963591246,101.158659264,0.0,32.1804615127,77.5397301883,261.419049307,21.6915832131,49.9818,189.745666094
 11/06  19:00:00,409.640577067,35.6396405802,128.782690305,0.0,77.122965704,86.2600435998,418.481960434,21.6604730322,49.9818,346.839687402
 11/06  20:00:00,426.14017585,35.584796663,137.579621066,0.0,102.647051061,80.1663183927,308.881597962,18.8096591752,33.3212,256.750738787
 11/06  21:00:00,443.887905689,35.5802972436,130.15333574,0.0,115.40909374,92.7192997104,311.722659674,22.4813537547,33.3212,255.920105919
 11/06  22:00:00,430.629010746,35.6087327885,140.562784362,0.0,102.647051061,94.1340635361,422.718506032,25.1072857194,24.9909,372.620320312
 11/06  23:00:00,341.070954403,35.6602536006,117.716562922,0.0,77.122965704,65.871452062,328.978035571,31.1791543148,16.6606,281.138281257
 11/06  24:00:00,231.39395623,35.6311536091,76.4882677177,0.0,38.286128036,48.4199368926,209.416758057,39.8454256117,8.3303,161.241032445
 11/07  01:00:00,162.108749853,30.8383318527,49.6562694218,0.0,25.5240853573,30.610668775,161.62774801,34.9168866986,3.33212,123.378741312
 11/07  02:00:00,156.677926857,30.8383318527,51.6040123696,0.0,19.418418834,29.3649097162,135.279307745,37.718747017,3.33212,94.2284407277
 11/07  03:00:00,148.918603271,30.8383318527,51.7610168031,0.0,12.7620426787,28.1191506574,139.419509968,41.8495399695,3.33212,94.2378499985
 11/07  04:00:00,151.15439607,33.2093145482,51.6257964796,0.0,12.7620426787,28.1191506574,142.467887177,44.8872791177,3.33212,94.2484880588
 11/07  05:00:00,159.635186849,32.418986983,53.6614092675,0.0,12.7620426787,28.1191506574,178.081100197,44.8466238027,3.33212,129.902356395
 11/07  06:00:00,195.398976946,31.6286594179,62.6421150899,0.0,25.5240853573,30.610668775,266.646672401,42.1156461081,8.3303,216.200726293
 11/07  07:00:00,322.267146663,34.6319041654,96.9186605676,0.0,51.0481707146,78.1489452969,430.549160008,37.8025783332,16.6606,376.085981675
 11/07  08:00:00,403.864642129,35.5956198068,128.552379381,0.0,64.3609230253,109.708623606,567.728743222,43.1303187164,24.9909,499.607524506
 11/07  09:00:00,343.047590106,35.5802972436,110.502695184,0.0,51.0481707146,80.7689615957,461.907390462,45.8274280478,33.3212,382.758762414
 11/07  10:00:00,304.637169979,36.1521595837,100.527556837,0.0,51.0481707146,71.0224615957,405.961816189,46.8320528416,66.8089,292.320863347
 11/07  11:00:00,244.390707003,36.2424878583,88.9896852492,0.0,32.1804615127,65.7244621605,364.146129253,46.7326729002,83.4695,233.943956352
 11/07  12:00:00,236.502001124,36.2938932238,80.4354680072,0.0,32.1804615127,65.7244621605,306.06904253,52.035540071,83.4695,170.564002459
 11/07  13:00:00,231.723969643,36.331093358,76.3372353759,0.0,32.1804615127,65.7244621605,316.341946381,62.5582035754,83.4695,170.314242805
 11/07  14:00:00,216.965714264,36.3628020045,71.2880743473,0.0,32.1804615127,55.9779621605,311.068416696,70.556329913,75.1392,165.372886783
 11/07  15:00:00,217.086116143,36.3913685752,71.354874702,0.0,32.1804615127,55.9779621605,317.117543404,82.6299876494,66.8089,167.678655755
 11/07  16:00:00,216.737974273,36.4185846876,70.969521204,0.0,32.1804615127,55.9779621605,336.278226176,91.3081491087,75.1392,169.830877068
 11/07  17:00:00,246.466303852,36.1216741828,63.3683209183,0.0,32.1804615127,60.9114621605,313.233174064,97.7371869076,91.7998,123.696187156
 11/07  18:00:00,298.331991563,35.5802972436,72.2564491222,0.0,32.1804615127,77.5397301883,355.01970072,109.424673381,49.9818,195.613227339
 11/07  19:00:00,370.672963192,35.5802972436,90.4608429906,0.0,77.122965704,86.2600435998,525.576773179,128.613887295,49.9818,346.981085884
 11/07  20:00:00,376.809881933,35.5802972436,89.4003980461,0.0,102.647051061,80.1663183927,423.897519221,132.143918513,33.3212,258.432400708
 11/07  21:00:00,409.843093542,35.5802972436,97.0063738663,0.0,115.40909374,92.7192997104,422.329000387,138.528518332,33.3212,250.479282054
 11/07  22:00:00,399.865700309,35.5802972436,110.447311835,0.0,102.647051061,94.1340635361,546.728994825,141.123420316,24.9909,380.614674509
 11/07  23:00:00,310.231157063,35.5806780466,87.0868425992,0.0,77.122965704,65.871452062,449.163765016,151.095658472,16.6606,281.407506544
 11/07  24:00:00,215.850008824,35.5802972436,60.7816382943,0.0,38.286128036,48.4199368926,339.154805979,170.981089964,8.3303,159.843416015
 11/08  01:00:00,163.425894216,30.8383318527,50.8381146799,0.0,25.5240853573,30.610668775,208.458892402,80.28357501,3.33212,124.843197392
 11/08  02:00:00,149.727948832,30.8383318527,44.4928141017,0.0,19.418418834,29.3649097162,162.801713929,65.2194684289,3.33212,94.2501255006
 11/08  03:00:00,138.537444434,30.8383318527,41.2219337685,0.0,12.7620426787,28.1191506574,151.478707836,53.8837836031,3.33212,94.2628042325
 11/08  04:00:00,136.60110074,30.8383318527,39.2810181571,0.0,12.7620426787,28.1191506574,142.855571588,45.2482838264,3.33212,94.2751677614
 11/08  05:00:00,144.268558991,30.8383318527,40.3511358162,0.0,12.7620426787,28.1191506574,171.971284666,38.6778458434,3.33212,129.961318823
 11/08  06:00:00,180.170671402,30.8383318527,48.6086101744,0.0,25.5240853573,30.610668775,258.540032834,33.7902307841,8.3303,216.419502049
 11/08  07:00:00,301.462889125,34.3157731394,76.9705653835,0.0,51.0481707146,78.1489452969,428.137161,30.5864966069,16.6606,380.890064393
 11/08  08:00:00,384.272273102,35.5838212048,109.261047982,0.0,64.3609230253,109.708623606,605.820816118,79.2331588935,24.9909,501.596757224
 11/08  09:00:00,336.596265204,35.5802972436,104.546246219,0.0,51.0481707146,80.7689615957,473.786714776,56.1196620457,33.3212,384.345852731
 11/08  10:00:00,312.72165411,36.1521093617,108.434198916,0.0,51.0481707146,71.0224615957,409.045907142,49.0224183515,66.8089,293.214588791
 11/08  11:00:00,262.784450666,36.24307301,107.209415031,0.0,32.1804615127,65.7244621605,353.376742763,40.3666262243,83.4695,229.540616538
 11/08  12:00:00,263.2138592,36.2976712319,106.968681149,0.0,32.1804615127,65.7244621605,288.879103717,34.7303414626,83.4695,170.679262254
 11/08  13:00:00,249.487306085,36.3355941617,94.0103132836,0.0,32.1804615127,65.7244621605,286.976441352,33.0898711794,83.4695,170.417070172
 11/08  14:00:00,229.012317066,36.3649587945,83.3008400847,0.0,32.1804615127,55.9779621605,277.532356259,32.2268397736,75.1392,170.166316485
 11/08  15:00:00,217.788908665,36.3909025584,72.1184083898,0.0,32.1804615127,55.9779621605,270.969376477,34.2249129972,66.8089,169.93556348
 11/08  16:00:00,211.91957055,36.4153847959,66.2544056795,0.0,32.1804615127,55.9779621605,278.60118822,40.3469588392,75.1392,163.115029381
 11/08  17:00:00,245.755329147,36.1193749477,62.7403236496,0.0,32.1804615127,60.9114621605,269.588775072,47.5194776199,91.7998,130.269497452
 11/08  18:00:00,300.266910728,35.5802972436,74.2559363593,0.0,32.1804615127,77.5397301883,306.133843354,60.3794192448,49.9818,195.772624109
 11/08  19:00:00,374.64405501,35.5810477623,94.5293887413,0.0,77.122965704,86.2600435998,464.220105352,67.4289507659,49.9818,346.809354586
 11/08  20:00:00,382.512870528,35.5802972436,94.8115769671,0.0,102.647051061,80.1663183927,355.281230084,62.1166431528,33.3212,259.843386931
 11/08  21:00:00,417.129940286,35.5802972436,104.085072351,0.0,115.40909374,92.7192997104,341.434290402,53.2101832586,33.3212,254.902907143
 11/08  22:00:00,407.82329348,35.5802972436,118.32691107,0.0,102.647051061,94.1340635361,456.681393844,55.6752223673,24.9909,376.015271477
 11/08  23:00:00,317.185039746,35.5936028438,94.2917771106,0.0,77.122965704,65.871452062,370.432435494,69.1937016909,16.6606,284.578133803
 11/08  24:00:00,221.563127483,35.5810401877,66.8579875937,0.0,38.286128036,48.4199368926,248.91034137,81.4214110474,8.3303,159.158630323
 11/09  01:00:00,168.214538096,30.8383318527,55.6926671988,0.0,25.5240853573,30.610668775,203.908027383,71.1501155107,3.33212,129.425791872
 11/09  02:00:00,153.913841321,30.8383318527,48.7669486695,0.0,19.418418834,29.3649097162,162.00271177,63.8194933135,3.33212,94.8510984569
 11/09  03:00:00,142.368689579,30.8383318527,45.1458960825,0.0,12.7620426787,28.1191506574,155.11755155,57.4802419308,3.33212,94.3051896188
 11/09  04:00:00,140.263136509,30.8383318527,43.0393609169,0.0,12.7620426787,28.1191506574,149.162775566,51.529939343,3.33212,94.3007162234
 11/09  05:00:00,147.70288947,30.8383318527,43.8858903531,0.0,12.7620426787,28.1191506574,179.465163391,46.1029033433,3.33212,130.030140047
 11/09  06:00:00,185.653394827,33.2093145482,51.8348536087,0.0,25.5240853573,30.610668775,266.017717331,41.0886239984,8.3303,216.598793333
