Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  07:00:00,304.704630169,33.6835110873,80.9797453331,0.0,51.0481707146,78.1489452969,432.663992967,35.56935528,16.6606,380.434037687
 11/09  08:00:00,395.900789152,35.5866348958,121.293942387,0.0,64.3609230253,109.708623606,586.063089524,57.4631661417,24.9909,503.609023382
 11/09  09:00:00,348.735722276,35.582289201,116.782017778,0.0,51.0481707146,80.7689615957,464.147541826,44.1021862662,33.3212,386.72415556
 11/09  10:00:00,328.543604768,36.1513906521,124.292703339,0.0,51.0481707146,71.0224615957,393.40884254,30.7101625459,66.8089,295.889779994
 11/09  11:00:00,289.441918104,36.2442490225,133.777348323,0.0,32.1804615127,65.7244621605,330.496910537,19.8531177548,83.4695,227.174292783
 11/09  12:00:00,288.819916502,36.2987916507,132.295864973,0.0,32.1804615127,65.7244621605,271.018539831,15.0550506481,83.4695,172.493989183
 11/09  13:00:00,250.559522822,36.3373148933,94.8846811561,0.0,32.1804615127,65.7244621605,274.441086392,18.6884332602,83.4695,172.283153132
 11/09  14:00:00,266.56281325,36.3713793374,120.391537428,0.0,32.1804615127,55.9779621605,257.283620597,15.3217580162,75.1392,166.822662581
 11/09  15:00:00,250.987949562,36.4002312881,104.804238383,0.0,32.1804615127,55.9779621605,252.424158972,15.5977023237,66.8089,170.017556649
 11/09  16:00:00,221.481641646,36.4255559628,75.5761583751,0.0,32.1804615127,55.9779621605,267.230254874,22.0591095309,75.1392,170.031945343
 11/09  17:00:00,241.033640419,36.1291624227,57.9849619675,0.0,32.1804615127,60.9114621605,255.279362368,33.1207317454,91.7998,130.358830623
 11/09  18:00:00,297.665215938,35.5802972436,71.6242696794,0.0,32.1804615127,77.5397301883,295.618401457,56.7060865036,49.9818,188.930514953
 11/09  19:00:00,372.628840206,35.5899097984,92.4601173639,0.0,77.122965704,86.2600435998,477.857764686,77.6015415646,49.9818,350.274423121
 11/09  20:00:00,380.618567102,35.5802972436,92.7877131189,0.0,102.647051061,80.1663183927,397.212132613,105.492182286,33.3212,258.398750327
 11/09  21:00:00,414.022530986,35.5802972436,100.69500605,0.0,115.40909374,92.7192997104,433.56361139,143.985187165,33.3212,256.257224225
 11/09  22:00:00,403.395246957,35.5802972436,113.404756714,0.0,102.647051061,94.1340635361,593.913940836,185.2765563,24.9909,383.646484536
 11/09  23:00:00,312.847666398,35.5820623709,89.3650476616,0.0,77.122965704,65.871452062,490.06072686,191.179580069,16.6606,282.220546791
 11/09  24:00:00,218.352872127,35.5802972436,62.99388242,0.0,38.286128036,48.4199368926,355.987297079,186.093532426,8.3303,161.563464654
 11/10  01:00:00,165.541624811,30.8383318527,52.9050526474,0.0,25.5240853573,30.610668775,201.595563763,68.1903034811,3.33212,130.073140282
 11/10  02:00:00,151.945618159,30.8383318527,46.6798525715,0.0,19.418418834,29.3649097162,150.878625725,53.2219837497,3.33212,94.3245219756
 11/10  03:00:00,140.869607301,30.8383318527,43.5359256434,0.0,12.7620426787,28.1191506574,140.805147114,43.1300639257,3.33212,94.3429631885
 11/10  04:00:00,139.182012561,30.8383318527,41.8564284664,0.0,12.7620426787,28.1191506574,133.704776274,36.0481127136,3.33212,94.3245435601
 11/10  05:00:00,147.696871279,30.8383318527,43.1619539533,0.0,12.7620426787,28.1191506574,164.322008189,30.9046317545,3.33212,130.085256434
 11/10  06:00:00,183.740704174,30.8383318527,51.5553335039,0.0,25.5240853573,30.610668775,252.650885984,27.4201878578,8.3303,216.900398126
 11/10  07:00:00,307.759975435,34.3157731394,82.6507102464,0.0,51.0481707146,78.1489452969,419.466121113,18.9146093214,16.6606,383.890911792
 11/10  08:00:00,393.115673564,35.5843386161,117.721112629,0.0,64.3609230253,109.708623606,548.70052536,20.0274063269,24.9909,503.682219033
 11/10  09:00:00,327.717438167,35.5802972436,95.1212033574,0.0,51.0481707146,80.7689615957,443.831237295,21.1494948612,33.3212,389.360542434
 11/10  10:00:00,322.673437536,36.1478122093,118.355596749,0.0,51.0481707146,71.0224615957,375.699541699,15.3777842288,66.8089,293.512857471
 11/10  11:00:00,299.079615509,36.238484651,142.692360809,0.0,32.1804615127,65.7244621605,327.591749454,9.49708961876,83.4695,234.625159835
 11/10  12:00:00,298.647308112,36.2920773759,141.081640216,0.0,32.1804615127,65.7244621605,261.153501442,6.7874106188,83.4695,170.896590823
 11/10  13:00:00,256.778491197,36.3280517516,100.336913463,0.0,32.1804615127,65.7244621605,263.986158292,9.88346047494,83.4695,170.633197817
 11/10  14:00:00,239.772610173,36.3553211056,93.2155989045,0.0,32.1804615127,55.9779621605,257.120188008,11.5945522934,75.1392,170.386435714
 11/10  15:00:00,237.138353432,36.3822542945,90.5045687208,0.0,32.1804615127,55.9779621605,248.541037247,11.5954283307,66.8089,170.136708916
 11/10  16:00:00,231.914757829,36.4070491111,85.3515185343,0.0,32.1804615127,55.9779621605,257.69111396,12.4075920689,75.1392,170.144321891
 11/10  17:00:00,268.450626684,36.113215399,84.5749855967,0.0,32.1804615127,60.9114621605,233.532537886,11.3085576368,91.7998,130.424180249
 11/10  18:00:00,324.716591892,35.5802972436,97.8247414951,0.0,32.1804615127,77.5397301883,250.816081594,11.747998501,49.9818,189.086283093
 11/10  19:00:00,400.841676147,35.5924602344,119.853517048,0.0,77.122965704,86.2600435998,412.529032388,11.6452902616,49.9818,350.901942127
 11/10  20:00:00,397.320072961,35.5802972436,109.459290993,0.0,102.647051061,80.1663183927,314.59315606,15.8568022238,33.3212,265.415153836
 11/10  21:00:00,415.804110869,35.5802972436,102.859289719,0.0,115.40909374,92.7192997104,312.37998472,21.8026791034,33.3212,257.256105616
 11/10  22:00:00,420.437583104,35.5802972436,130.916699372,0.0,102.647051061,94.1340635361,422.852386001,21.6797169001,24.9909,376.181769101
 11/10  23:00:00,325.576505105,35.6165551597,102.420245412,0.0,77.122965704,65.871452062,333.741560683,27.0660885313,16.6606,290.014872152
 11/10  24:00:00,208.168619602,35.6026299409,53.5178488929,0.0,38.286128036,48.4199368926,209.707880185,39.7699019701,8.3303,161.607678215
 11/11  01:00:00,173.496150218,30.8383318527,49.6148091373,0.0,34.4311606118,33.1021868926,166.89278432,39.7669340491,3.33212,123.793730271
 11/11  02:00:00,171.854230228,30.8383318527,47.9615721338,0.0,34.4311606118,33.1021868926,150.09913644,45.9691499251,3.33212,100.797866514
 11/11  03:00:00,151.969632389,30.8383318527,45.5602968176,0.0,19.466279405,30.610668775,145.294571806,47.4690635638,3.33212,94.4933882424
 11/11  04:00:00,150.447807908,30.8383318527,44.0349211392,0.0,19.466279405,30.610668775,149.67751383,45.5475286814,3.33212,100.797865149
 11/11  05:00:00,158.227342547,30.8383318527,45.2198510053,0.0,19.466279405,30.610668775,175.285569749,43.0866764638,3.33212,128.866773285
 11/11  06:00:00,172.279596876,30.8383318527,47.0135093931,0.0,19.466279405,30.610668775,206.834447989,40.2522224203,8.3303,158.251925569
 11/11  07:00:00,249.158611916,34.4738386524,57.1393006902,0.0,42.6918050922,54.3732441037,283.873483427,35.7236206021,16.6606,231.489262825
 11/11  08:00:00,328.531214756,35.7401391862,90.3278604116,0.0,49.3960418185,88.5934452969,446.345690932,44.4532522839,24.9909,376.901538648
 11/11  09:00:00,403.888759739,35.5886956447,133.844033679,0.0,57.6566862989,112.030105488,616.647485632,39.096359553,33.3212,544.229926079
 11/11  10:00:00,342.505891899,36.1588970552,128.067481566,0.0,50.9524495726,81.1684271793,485.668695082,27.6448611941,66.8089,391.214933887
 11/11  11:00:00,300.903088925,36.2818854732,131.31635786,0.0,42.6918050922,68.9656133826,401.622825067,20.0212266561,83.4695,298.132098411
 11/11  12:00:00,308.787351916,36.3353393995,142.705836447,0.0,38.286128036,68.9656133826,334.855697354,15.7985512164,83.4695,235.587646137
 11/11  13:00:00,298.205384505,36.3530922039,132.886651915,0.0,38.286128036,68.9656133826,267.190341812,12.9621481752,83.4695,170.758693637
 11/11  14:00:00,251.957508791,36.375790359,105.717455803,0.0,31.5818913096,56.727595265,262.149943393,16.2585113301,75.1392,170.752232063
 11/11  15:00:00,227.968085453,36.401819448,81.9312984338,0.0,31.5818913096,56.727595265,258.223459585,21.1699395995,66.8089,170.244619985
 11/11  16:00:00,212.063606316,36.4265564779,66.2137567588,0.0,31.5818913096,56.727595265,272.57159714,27.1849626594,75.1392,170.247434481
 11/11  17:00:00,246.982403772,36.1267019352,63.8103438966,0.0,31.5818913096,61.661095265,265.923783993,43.6465544997,91.7998,130.477429494
 11/11  18:00:00,289.397545302,35.5802972436,70.6222534736,0.0,31.5818913096,70.9729253606,274.933171859,62.5002654034,49.9818,162.451106455
 11/11  19:00:00,363.508005584,35.5802972436,82.917234571,0.0,80.3315023541,83.7685254822,333.290263541,86.4539632863,49.9818,196.854500255
 11/11  20:00:00,380.407943066,35.5802972436,95.7441434609,0.0,102.000620287,77.6748002752,407.696880276,116.673712266,33.3212,257.701968011
 11/11  21:00:00,409.525048511,35.5802972436,104.247032025,0.0,108.704857014,91.4735406516,424.032177484,134.400102995,33.3212,256.310874489
 11/11  22:00:00,380.627119183,35.5803160529,103.387483319,0.0,95.2963835608,89.1510273009,451.07134686,166.255318529,24.9909,259.825128332
 11/11  23:00:00,321.37078271,35.5802972436,97.1424216759,0.0,80.3315023541,63.3799339444,596.740063439,199.702942324,16.6606,380.376521115
 11/11  24:00:00,230.18812241,35.5802972436,70.193467417,0.0,42.6918050922,48.4199368926,448.010515376,222.969754211,8.3303,216.710461165
 11/12  01:00:00,178.908660625,30.8383318527,54.7947992971,0.0,34.4311606118,33.1021868926,208.261783129,74.5537496787,3.33212,130.37591345
 11/12  02:00:00,171.255720939,30.8383318527,47.1091761028,0.0,34.4311606118,33.1021868926,164.246339682,60.0807932945,3.33212,100.833426388
 11/12  03:00:00,149.123454989,30.8383318527,42.4480696944,0.0,19.466279405,30.610668775,147.371787873,49.5096550156,3.33212,94.5300128571
 11/12  04:00:00,146.585304996,30.8383318527,39.8794292459,0.0,19.466279405,30.610668775,145.988876708,41.8212397197,3.33212,100.835516988
 11/12  05:00:00,154.014342864,30.8383318527,40.6925320837,0.0,19.466279405,30.610668775,169.512411885,35.9537769594,3.33212,130.226514926
 11/12  06:00:00,167.751270546,30.8383318527,42.1901215633,0.0,19.466279405,30.610668775,201.30279642,30.9390629079,8.3303,162.033433512
 11/12  07:00:00,246.229722879,33.802060222,51.7937932896,0.0,42.6918050922,54.3732441037,271.219650317,28.3257479398,16.6606,226.233302377
 11/12  08:00:00,323.769611339,35.5947180948,83.5164970695,0.0,49.3960418185,88.5934452969,581.368932083,170.95248241,24.9909,385.425549673
 11/12  09:00:00,402.727960982,35.5802972436,131.453254517,0.0,57.6566862989,112.030105488,708.989771282,132.525698405,33.3212,543.142872877
 11/12  10:00:00,344.886371641,36.1561728034,129.55011775,0.0,50.9524495726,81.1684271793,588.912042325,131.198233057,66.8089,390.904909268
 11/12  11:00:00,278.679916356,36.264497295,108.606340014,0.0,42.6918050922,68.9656133826,498.426957325,119.458521541,83.4695,295.498935784
 11/12  12:00:00,244.216432811,36.3090281674,78.33118318,0.0,38.286128036,68.9656133826,431.043043554,107.74546811,83.4695,239.828075443
 11/12  13:00:00,255.123540989,36.3631178768,89.9901806546,0.0,38.286128036,68.9656133826,381.217686113,124.339035967,83.4695,173.409150146
 11/12  14:00:00,241.864325766,36.3738438023,95.7065369449,0.0,31.5818913096,56.727595265,372.704156613,126.706094381,75.1392,170.858862232
 11/12  15:00:00,242.288294207,36.400051361,96.2205766325,0.0,31.5818913096,56.727595265,351.726390006,114.561521604,66.8089,170.355968401
 11/12  16:00:00,229.264331231,36.4233757797,83.2768815793,0.0,31.5818913096,56.727595265,361.457195107,115.961169766,75.1392,170.356825341
 11/12  17:00:00,247.680218986,36.1227840428,64.3472464923,0.0,31.5818913096,61.661095265,363.23365588,140.898736374,91.7998,130.535119506
 11/12  18:00:00,284.683941995,35.5802972436,65.7913572718,0.0,31.5818913096,70.9729253606,359.229080917,146.689224693,49.9818,162.558056224
 11/12  19:00:00,357.706431137,35.5802972436,77.0322695629,0.0,80.3315023541,83.7685254822,406.052816486,159.050363916,49.9818,197.02065257
 11/12  20:00:00,375.628755553,35.5802972436,90.963475952,0.0,102.000620287,77.6748002752,457.495273099,160.522795978,33.3212,263.651277121
 11/12  21:00:00,406.642954523,35.5802972436,101.445154574,0.0,108.704857014,91.4735406516,444.461945118,154.166219489,33.3212,256.97452563
 11/12  22:00:00,379.00759609,35.5802972436,101.970689999,0.0,95.2963835608,89.1510273009,436.637491118,152.324188952,24.9909,259.322402166
 11/12  23:00:00,319.57774329,35.5802972436,95.7899826291,0.0,80.3315023541,63.3799339444,536.093638389,142.852099965,16.6606,376.580938424
 11/12  24:00:00,229.944954065,35.5802972436,70.6439039526,0.0,42.6918050922,48.4199368926,363.846235076,132.598435251,8.3303,222.917499824
 11/13  01:00:00,196.676089738,30.8383318527,84.1601889003,0.0,25.5240853573,30.610668775,199.565717828,65.9647410998,3.33212,130.268856729
 11/13  02:00:00,183.153261124,30.8383318527,77.9359452981,0.0,19.418418834,29.3649097162,148.379154844,50.6104389572,3.33212,94.4365958864
 11/13  03:00:00,160.319238552,30.8383318527,63.0502369319,0.0,12.7620426787,28.1191506574,143.047331306,40.3243322505,3.33212,99.3908790557
 11/13  04:00:00,152.635335485,30.8383318527,55.3913591643,0.0,12.7620426787,28.1191506574,132.058413481,32.9433616186,3.33212,95.7829318627
 11/13  05:00:00,157.695448026,30.8383318527,53.8829284092,0.0,12.7620426787,28.1191506574,160.9451989,27.3229612785,3.33212,130.290117622
 11/13  06:00:00,192.725423332,30.8383318527,61.2956041296,0.0,25.5240853573,30.610668775,253.016544442,23.0012098121,8.3303,221.68503463
 11/13  07:00:00,317.525545024,34.1577076263,90.566634053,0.0,51.0481707146,78.1489452969,416.499365489,18.7037951358,16.6606,381.134970353
 11/13  08:00:00,392.839291451,35.5835742491,118.478576137,0.0,64.3609230253,109.708623606,554.122372573,18.3199719013,24.9909,510.811500672
 11/13  09:00:00,329.004783746,35.5802972436,97.2176741345,0.0,51.0481707146,80.7689615957,445.420532783,16.0687507689,33.3212,396.030582014
 11/13  10:00:00,319.626001128,36.1370923033,115.324637922,0.0,51.0481707146,71.0224615957,377.970715655,13.694518125,66.8089,297.46729753
 11/13  11:00:00,253.641856463,36.22459462,97.8258826038,0.0,32.1804615127,65.7244621605,332.587847485,13.8218192171,83.4695,235.296528268
 11/13  12:00:00,254.023015573,36.2735342264,97.2024089712,0.0,32.1804615127,65.7244621605,265.959686643,11.2494447532,83.4695,171.24074189
 11/13  13:00:00,246.555375699,36.3095624702,90.2776074514,0.0,32.1804615127,65.7244621605,271.736038719,10.4482167714,83.4695,177.818321948
 11/13  14:00:00,223.67710104,36.3394250992,77.3044727191,0.0,32.1804615127,55.9779621605,259.117514031,13.2667563465,75.1392,170.711557684
 11/13  15:00:00,211.274765342,36.3645510981,65.1467718598,0.0,32.1804615127,55.9779621605,255.418974747,18.1468192431,66.8089,170.463255504
 11/13  16:00:00,208.528679019,36.3889804865,62.4956451263,0.0,32.1804615127,55.9779621605,266.441801258,20.8398787528,75.1392,170.462722506
 11/13  17:00:00,240.329045143,36.0985875118,57.0501476587,0.0,32.1804615127,60.9114621605,243.722747786,21.3172040269,91.7998,130.605743759
 11/13  18:00:00,268.719131233,35.5802972436,42.7737850276,0.0,32.1804615127,77.5397301883,278.618537343,32.0756779475,49.9818,196.561059396
 11/13  19:00:00,342.153594662,35.5802972436,62.2197973935,0.0,77.122965704,86.2600435998,446.549160618,43.756761667,49.9818,352.810598951
 11/13  20:00:00,361.872929237,35.5802972436,74.3258004384,0.0,102.647051061,80.1663183927,347.663027644,47.8467660904,33.3212,266.495061554
 11/13  21:00:00,401.730852511,35.5802972436,88.8239878798,0.0,115.40909374,92.7192997104,344.843737551,53.4817603347,33.3212,258.040777216
 11/13  22:00:00,395.878917503,35.5802972436,106.507958398,0.0,102.647051061,94.1340635361,476.898562514,64.8082824097,24.9909,387.099380104
 11/13  23:00:00,308.540991123,35.5815513565,85.7556743169,0.0,77.122965704,65.871452062,382.066027978,76.6076800487,16.6606,288.797747929
 11/13  24:00:00,215.191577892,35.5802972436,60.5539199321,0.0,38.286128036,48.4199368926,255.475723738,89.479730152,8.3303,157.665693586
 11/14  01:00:00,163.682870281,30.8383318527,51.2127445846,0.0,25.5240853573,30.610668775,210.49119662,76.8375579769,3.33212,130.321518643
 11/14  02:00:00,150.130417681,30.8383318527,45.0184278007,0.0,19.418418834,29.3649097162,171.908280417,67.8056270989,3.33212,100.770533318
 11/14  03:00:00,138.928273547,30.8383318527,41.7332058199,0.0,12.7620426787,28.1191506574,157.940059832,60.1363500798,3.33212,94.4715897521
 11/14  04:00:00,136.989045087,30.8383318527,39.7876734972,0.0,12.7620426787,28.1191506574,157.298000094,53.1889189235,3.33212,100.776961171
 11/14  05:00:00,145.387697156,30.8383318527,40.9623850699,0.0,12.7620426787,28.1191506574,175.582373632,46.7598650374,3.33212,125.490388594
 11/14  06:00:00,181.4225952,30.8383318527,49.3373778536,0.0,25.5240853573,30.610668775,272.545520697,41.1704172129,8.3303,223.044803485
 11/14  07:00:00,306.187372922,34.6319041654,77.9966836735,0.0,51.0481707146,78.1489452969,440.633942376,36.8360515156,16.6606,387.13729086
 11/14  08:00:00,389.35784223,35.5848940082,113.708636482,0.0,64.3609230253,109.708623606,605.722546303,70.2350413265,24.9909,510.496604976
 11/14  09:00:00,342.462639743,35.5802972436,109.755257987,0.0,51.0481707146,80.7689615957,475.887458507,46.5469182344,33.3212,396.019340272
 11/14  10:00:00,320.624809122,36.148330778,116.402304623,0.0,51.0481707146,71.0224615957,404.477113813,37.5849664149,66.8089,300.083247398
 11/14  11:00:00,269.814969593,36.2389634612,114.299241627,0.0,32.1804615127,65.7244621605,349.78349155,30.7836469336,83.4695,235.530344616
 11/14  12:00:00,288.634107306,36.2960371078,132.303342618,0.0,32.1804615127,65.7244621605,280.813547551,21.606010922,83.4695,175.738036629
 11/14  13:00:00,299.226414731,36.3408143947,143.216727342,0.0,32.1804615127,65.7244621605,270.697184441,13.6802545973,83.4695,173.547429843
 11/14  14:00:00,286.815031872,36.3642427967,140.364670789,0.0,32.1804615127,55.9779621605,257.21873054,11.2550913112,75.1392,170.824439229
 11/14  15:00:00,285.058359102,36.3927500549,138.502255289,0.0,32.1804615127,55.9779621605,247.416004256,10.0335243509,66.8089,170.573579905
 11/14  16:00:00,270.502594536,36.4187577371,124.014499963,0.0,32.1804615127,55.9779621605,256.887397679,11.1745864561,75.1392,170.573611222
 11/14  17:00:00,270.930284155,36.1219284294,87.4521392212,0.0,32.1804615127,60.9114621605,239.943776007,16.0278834266,91.7998,132.116092581
 11/14  18:00:00,304.115005732,35.5802972436,77.8720738308,0.0,32.1804615127,77.5397301883,271.011511034,24.6321208782,49.9818,196.397590155
 11/14  19:00:00,368.78473666,35.5943052708,88.6092774295,0.0,77.122965704,86.2600435998,438.401574255,28.3998579728,49.9818,360.019916282
 11/14  20:00:00,373.830051188,35.5802972436,86.6143736301,0.0,102.647051061,80.1663183927,324.778118658,31.7071934828,33.3212,259.749725175
 11/14  21:00:00,414.980490215,35.5802972436,102.38091924,0.0,115.40909374,92.7192997104,338.261760407,38.9967699691,33.3212,265.943790438
 11/14  22:00:00,409.96898883,35.5802972436,120.824986546,0.0,102.647051061,94.1340635361,453.924708682,43.8843962204,24.9909,385.049412461
 11/14  23:00:00,321.57851277,35.6024608454,98.7097443756,0.0,77.122965704,65.871452062,359.173563873,53.9637711726,16.6606,288.549192701
 11/14  24:00:00,225.797675444,35.5865355361,71.1048781995,0.0,38.286128036,48.4199368926,238.462471435,69.680512269,8.3303,160.451659166
 11/15  01:00:00,172.268226819,30.8383318527,59.7508937948,0.0,25.5240853573,30.610668775,196.532821311,62.8094119352,3.33212,130.391289376
 11/15  02:00:00,157.442342646,30.8383318527,52.2975000929,0.0,19.418418834,29.3649097162,161.514468781,57.3777400899,3.33212,100.804608691
 11/15  03:00:00,145.525814503,30.8383318527,48.3036533451,0.0,12.7620426787,28.1191506574,150.307510158,52.4718784385,3.33212,94.5035117198
 11/15  04:00:00,143.194801902,30.8383318527,45.9696317431,0.0,12.7620426787,28.1191506574,151.96204873,47.8185656972,3.33212,100.811363033
 11/15  05:00:00,150.552155432,30.8383318527,46.7318289355,0.0,12.7620426787,28.1191506574,177.092974878,43.3347927361,3.33212,130.426062142
 11/15  06:00:00,188.742748098,33.2093145482,54.9170378946,0.0,25.5240853573,30.610668775,272.62066945,39.1503555423,8.3303,225.140013908
 11/15  07:00:00,310.410171528,33.8415766003,83.7039043624,0.0,51.0481707146,78.1489452969,440.121664978,36.7982601323,16.6606,386.662804846
 11/15  08:00:00,390.810407648,35.5850603797,116.056885802,0.0,64.3609230253,109.708623606,615.552457848,76.7022535761,24.9909,513.859304272
 11/15  09:00:00,334.686271745,35.5802972436,102.729267513,0.0,51.0481707146,80.7689615957,489.509053581,62.7896979959,33.3212,393.398155585
 11/15  10:00:00,311.57566134,36.1518349626,107.357314997,0.0,51.0481707146,71.0224615957,418.777003882,48.4390282838,66.8089,303.529075599
 11/15  11:00:00,263.255058138,36.2450191312,107.743096434,0.0,32.1804615127,65.7244621605,354.03192382,34.7741105605,83.4695,235.788313259
 11/15  12:00:00,292.113404162,36.3007124929,135.661960216,0.0,32.1804615127,65.7244621605,274.752507552,19.828571527,83.4695,171.454436025
 11/15  13:00:00,299.674933821,36.3411254758,143.558630261,0.0,32.1804615127,65.7244621605,274.024057172,12.510222105,83.4695,178.044335067
 11/15  14:00:00,247.986827398,36.3733340795,101.897849439,0.0,32.1804615127,55.9779621605,266.654233932,20.5799624732,75.1392,170.935071458
 11/15  15:00:00,229.610034607,36.3970044653,83.7845407077,0.0,32.1804615127,55.9779621605,267.262668334,29.7688231334,66.8089,170.6849452
 11/15  16:00:00,227.665990269,36.4223441885,81.8944742524,0.0,32.1804615127,55.9779621605,277.092835506,31.2690519651,75.1392,170.684583541
 11/15  17:00:00,257.606642477,36.1231021174,71.7210520961,0.0,32.1804615127,60.9114621605,277.005774954,47.9177218437,91.7998,137.288253111
 11/15  18:00:00,305.407032871,35.5802972436,79.3352355917,0.0,32.1804615127,77.5397301883,313.660919406,66.7697756741,49.9818,196.909343732
 11/15  19:00:00,379.468355274,35.5839570415,99.3092666168,0.0,77.122965704,86.2600435998,475.421151576,71.3218482393,49.9818,354.117503336
 11/15  20:00:00,386.475398059,35.5802972436,98.7334473875,0.0,102.647051061,80.1663183927,372.207226433,71.7509698964,33.3212,267.135056536
 11/15  21:00:00,418.917251728,35.5802972436,105.773958339,0.0,115.40909374,92.7192997104,383.249023029,91.2931189925,33.3212,258.634704037
 11/15  22:00:00,405.852894293,35.5802972436,115.978126734,0.0,102.647051061,94.1340635361,592.177633111,178.508785236,24.9909,388.677947876
 11/15  23:00:00,314.139359373,35.5815914463,90.6583284704,0.0,77.122965704,65.871452062,522.52376501,213.419073835,16.6606,292.444091175
 11/15  24:00:00,219.279983718,35.5802972436,63.9245506893,0.0,38.286128036,48.4199368926,366.629040579,196.099980932,8.3303,162.198759647
 11/16  01:00:00,166.297853724,30.8383318527,53.6645015642,0.0,25.5240853573,30.610668775,204.212913334,70.4401060584,3.33212,130.440687276
 11/16  02:00:00,152.625090666,30.8383318527,47.3620680369,0.0,19.418418834,29.3649097162,158.959621075,54.7854693185,3.33212,100.842031756
 11/16  03:00:00,141.400616122,30.8383318527,44.0700283841,0.0,12.7620426787,28.1191506574,142.0920186,44.2234822109,3.33212,94.5364163893
 11/16  04:00:00,139.502660351,30.8383318527,42.1811220958,0.0,12.7620426787,28.1191506574,140.972370576,36.789457206,3.33212,100.85079337
 11/16  05:00:00,147.264168303,30.8383318527,43.3615280416,0.0,12.7620426787,28.1191506574,165.212607274,31.3984580243,3.33212,130.482029249
 11/16  06:00:00,183.206362131,30.8383318527,51.6755507272,0.0,25.5240853573,30.610668775,261.436764398,27.7403962876,8.3303,225.36606811
 11/16  07:00:00,307.875176437,34.3157731394,80.6695807032,0.0,51.0481707146,78.1489452969,428.829827596,23.4140042527,16.6606,388.755223344
 11/16  08:00:00,382.912212283,35.5841370326,108.270291531,0.0,64.3609230253,109.708623606,590.953377847,51.9422330502,24.9909,514.020244796
 11/16  09:00:00,317.292421548,35.5802972436,85.409569213,0.0,51.0481707146,80.7689615957,477.869390089,49.143176139,33.3212,395.405013951
 11/16  10:00:00,279.651230316,36.1419460289,75.5935765018,0.0,51.0481707146,71.0224615957,417.138025027,47.4505233167,66.8089,302.87860171
 11/16  11:00:00,221.134469445,36.229534836,65.8038678767,0.0,32.1804615127,65.7244621605,368.103432976,48.6349285896,83.4695,235.999004386
 11/16  12:00:00,246.783869367,36.2801854594,90.6671038987,0.0,32.1804615127,65.7244621605,292.484319748,30.5733847266,83.4695,178.441435022
 11/16  13:00:00,262.554686503,36.3153317533,106.854317541,0.0,32.1804615127,65.7244621605,277.857301809,22.2143234895,83.4695,172.17347832
 11/16  14:00:00,236.753247026,36.3437471594,90.6951815157,0.0,32.1804615127,55.9779621605,273.315404943,21.1505489402,75.1392,177.025656003
 11/16  15:00:00,226.600969203,36.3689295478,80.4932208963,0.0,32.1804615127,55.9779621605,258.586602402,20.9897850878,66.8089,170.787917315
 11/16  16:00:00,244.341779919,36.3933624961,97.914991391,0.0,32.1804615127,55.9779621605,260.417183227,14.4846243036,75.1392,170.793358924
 11/16  17:00:00,289.380693948,36.1014959498,102.598934866,0.0,32.1804615127,60.9114621605,235.050951104,7.85967127845,91.7998,135.391479826
 11/16  18:00:00,354.960221364,35.5802972436,127.619150662,0.0,32.1804615127,77.5397301883,258.145753418,8.97597732197,49.9818,199.187976096
 11/16  19:00:00,427.151525888,35.5846941486,145.14605976,0.0,77.122965704,86.2600435998,413.688732975,8.94077369709,49.9818,354.766159278
 11/16  20:00:00,434.172427405,35.5802972436,144.423668865,0.0,102.647051061,80.1663183927,308.353885574,7.56760393115,33.3212,267.465081643
 11/16  21:00:00,458.178393626,35.5802972436,142.986061421,0.0,115.40909374,92.7192997104,304.817002472,7.73593325008,33.3212,263.759869222
 11/16  22:00:00,433.029755354,35.5803748529,141.302068614,0.0,102.647051061,94.1340635361,422.870499047,8.37491705494,24.9909,389.504681992
 11/16  23:00:00,368.074124456,35.6236107166,143.082787464,0.0,77.122965704,65.871452062,322.508018505,11.808195797,16.6606,294.039222708
 11/16  24:00:00,300.728688697,35.6132296427,144.111732513,0.0,38.286128036,48.4199368926,188.713544554,16.6995393552,8.3303,163.683705198
 11/17  01:00:00,139.063658472,30.8383318527,26.7015974762,0.0,25.5240853573,30.610668775,140.240387396,6.37965386927,3.33212,130.528613527
 11/17  02:00:00,140.630376429,30.8383318527,35.6579959903,0.0,19.418418834,29.3649097162,105.497498298,7.59283385034,3.33212,94.5725444476
 11/17  03:00:00,137.317396974,30.8383318527,40.2750925194,0.0,12.7620426787,28.1191506574,113.877136738,9.65870310751,3.33212,100.886313631
 11/17  04:00:00,179.362712059,33.2093145482,79.043368914,0.0,12.7620426787,28.1191506574,109.523795866,11.5995300242,3.33212,94.5921458419
 11/17  05:00:00,189.16849577,33.2093145482,81.7152556502,0.0,12.7620426787,28.1191506574,147.975818305,13.150101075,3.33212,131.49359723
 11/17  06:00:00,178.701601887,31.6286594179,45.717535445,0.0,25.5240853573,30.610668775,251.757553599,14.6680782266,8.3303,228.759175373
 11/17  07:00:00,355.184445884,34.7899696785,125.838039359,0.0,51.0481707146,78.1489452969,421.364913165,15.0488128952,16.6606,389.65550027
 11/17  08:00:00,418.97482677,35.5943607463,142.187145361,0.0,64.3609230253,109.708623606,564.373967316,19.9749866142,24.9909,519.408080702
 11/17  09:00:00,376.32088462,35.5802972436,142.354776574,0.0,51.0481707146,80.7689615957,443.787686017,14.6236343798,33.3212,395.842851637
 11/17  10:00:00,253.92351931,36.1233194334,49.8285447077,0.0,51.0481707146,71.0224615957,415.883104548,44.7286276694,66.8089,304.345576878
 11/17  11:00:00,195.549931734,36.2200624037,40.3003610352,0.0,32.1804615127,65.7244621605,399.111854324,79.4186131624,83.4695,236.223741162
 11/17  12:00:00,199.713259076,36.2710547312,43.7938569007,0.0,32.1804615127,65.7244621605,342.999871343,80.9684516614,83.4695,178.561919682
 11/17  13:00:00,205.359647046,36.3079997424,50.103361758,0.0,32.1804615127,65.7244621605,340.012731722,85.1301464563,83.4695,171.413085266
 11/17  14:00:00,200.337023817,36.3406152114,54.7621460832,0.0,32.1804615127,55.9779621605,342.942322408,89.8031648652,75.1392,177.999957542
 11/17  15:00:00,212.688360191,36.3705606658,67.0890490312,0.0,32.1804615127,55.9779621605,304.392564264,66.6853752843,66.8089,170.89828898
 11/17  16:00:00,209.939510252,36.3963879166,64.3570234448,0.0,32.1804615127,55.9779621605,307.09510537,61.0514081817,75.1392,170.904497188
 11/17  17:00:00,242.764493475,36.1050821393,57.023447007,0.0,32.1804615127,60.9114621605,314.206875322,84.9836656643,91.7998,137.423409657
 11/17  18:00:00,292.973306597,35.5802972436,67.0255509698,0.0,32.1804615127,77.5397301883,353.634212673,106.431761892,49.9818,197.220650781
 11/17  19:00:00,366.352278419,35.5802972436,86.3306282041,0.0,77.122965704,86.2600435998,523.070335071,114.047236982,49.9818,359.041298088
 11/17  20:00:00,372.944751932,35.5802972436,85.7021332665,0.0,102.647051061,80.1663183927,429.775500521,131.924800732,33.3212,264.529499789
 11/17  21:00:00,405.775481551,35.5802972436,93.0689569702,0.0,115.40909374,92.7192997104,453.553355855,153.328070133,33.3212,266.904085722
 11/17  22:00:00,396.338708542,35.5802972436,107.057262767,0.0,102.647051061,94.1340635361,567.047483518,151.738911405,24.9909,390.317672113
 11/17  23:00:00,307.353005888,35.580520907,84.3222684119,0.0,77.122965704,65.871452062,466.257912,156.351661917,16.6606,293.245650083
 11/17  24:00:00,214.198628778,35.5802972436,59.2332273761,0.0,38.286128036,48.4199368926,341.426745528,170.668617484,8.3303,162.427828044
 11/18  01:00:00,165.065742465,30.8383318527,50.334790646,0.0,27.7269238854,30.610668775,220.250483589,82.0624832208,3.33212,134.855880368
 11/18  02:00:00,159.583973225,30.8383318527,44.8247592366,0.0,27.7269238854,30.610668775,166.601898863,66.481875846,3.33212,96.7879030172
 11/18  03:00:00,138.13459936,30.8383318527,40.8640452485,0.0,12.7620426787,28.1191506574,159.148563537,54.9007643286,3.33212,100.915679208
 11/18  04:00:00,136.125234364,30.8383318527,38.8494740321,0.0,12.7620426787,28.1191506574,143.920622531,45.979984425,3.33212,94.6085181058
 11/18  05:00:00,143.944871365,30.8383318527,40.0733613815,0.0,12.7620426787,28.1191506574,176.991184605,39.0479255749,3.33212,134.61113903
 11/18  06:00:00,158.184218739,30.8383318527,42.0580131936,0.0,12.7620426787,28.1191506574,207.317270545,33.9090578561,8.3303,165.077912688
 11/18  07:00:00,246.008239376,33.9996421133,51.5845345567,0.0,42.6918050922,54.3732441037,273.324200495,29.7642830846,16.6606,226.89931741
 11/18  08:00:00,314.847677483,35.5912315529,85.4600333227,0.0,42.6918050922,86.1019271793,505.402694543,89.0283345916,24.9909,391.383459951
 11/18  09:00:00,404.472988885,35.5802972436,134.063305876,0.0,57.6566862989,112.030105488,675.818862793,85.8040172022,33.3212,556.693645591
 11/18  10:00:00,359.961287876,36.1518707097,135.999933591,0.0,57.6566862989,83.6599452969,550.033742302,80.8966440214,66.8089,402.328198281
 11/18  11:00:00,296.616078305,36.2647889619,126.950221299,0.0,42.6918050922,68.9656133826,453.137516543,66.9042430546,83.4695,302.763773489
 11/18  12:00:00,290.611007541,36.4032321067,129.216192128,0.0,34.9340096728,67.7198543238,381.647164624,59.1138493238,83.4695,239.0638153
 11/18  13:00:00,287.3471559,36.4888709687,126.689734335,0.0,34.9340096728,67.7198543238,318.562679247,56.144274421,83.4695,178.948904826
 11/18  14:00:00,278.633851456,36.4944783176,127.703372901,0.0,34.9340096728,57.9733543238,305.422725015,51.6120169707,75.1392,178.671508044
 11/18  15:00:00,251.96865398,36.4384324161,101.305218009,0.0,34.9340096728,57.9733543238,289.81951512,44.9517913989,66.8089,178.058823721
 11/18  16:00:00,231.565439988,36.4310003959,81.1535223431,0.0,34.9340096728,57.9733543238,295.026559513,48.0284953189,75.1392,171.858864194
 11/18  17:00:00,257.118306952,36.1289362019,66.6501338803,0.0,34.9340096728,62.9068543238,293.633865646,64.1393052648,91.7998,137.694760381
 11/18  18:00:00,290.169788573,35.5802972436,66.9332508036,0.0,34.9340096728,72.2186844194,304.235233949,85.077380971,49.9818,169.176052978
 11/18  19:00:00,368.52544899,35.59861242,78.8331704297,0.0,87.0357390804,86.2600435998,367.250300492,118.058100066,49.9818,199.210400426
 11/18  20:00:00,376.100317532,35.5802972436,91.5298470129,0.0,102.000620287,77.6748002752,470.1287912,169.144135828,33.3212,267.663455373
 11/18  21:00:00,396.274842041,35.5802972436,100.1191261,0.0,102.000620287,88.9820225341,518.603925743,218.074998022,33.3212,267.207727721
 11/18  22:00:00,386.956797872,35.5802972436,100.387339877,0.0,102.000620287,91.6425454185,497.652587742,205.013543866,24.9909,267.648143876
 11/18  23:00:00,327.610241622,35.5802972436,94.1853654676,0.0,87.0357390804,65.871452062,598.390683248,192.905715057,16.6606,388.824368191
 11/18  24:00:00,228.569540552,35.5802972436,68.6814068282,0.0,42.6918050922,48.4199368926,431.276921018,196.810944901,8.3303,226.135676116
 11/19  01:00:00,178.682515172,30.8383318527,54.7428138152,0.0,34.4311606118,33.1021868926,197.079586434,62.9003405222,3.33212,130.847125912
 11/19  02:00:00,172.122110746,30.8383318527,48.1480185937,0.0,34.4311606118,33.1021868926,153.95845253,49.5388278888,3.33212,101.087504641
 11/19  03:00:00,164.614240902,30.8383318527,58.0757522757,0.0,19.466279405,30.610668775,144.997716746,40.5634585545,3.33212,101.102138192
 11/19  04:00:00,179.199113213,30.8383318527,72.5614551173,0.0,19.466279405,30.610668775,138.905310971,34.4813882417,3.33212,101.091802729
 11/19  05:00:00,176.713950839,30.8383318527,63.4895981834,0.0,19.466279405,30.610668775,164.148102983,30.1414520007,3.33212,130.674530982
 11/19  06:00:00,184.239799293,30.8383318527,58.765546014,0.0,19.466279405,30.610668775,203.686130226,27.2780099447,8.3303,168.077820281
 11/19  07:00:00,258.489031851,33.9996421133,63.9549022252,0.0,42.6918050922,54.3732441037,273.359991608,24.5370100713,16.6606,232.162381537
 11/19  08:00:00,324.777946873,35.6187961983,85.8126526221,0.0,49.3960418185,88.5934452969,522.050993541,102.711845374,24.9909,394.348248167
 11/19  09:00:00,382.794263467,35.5802972436,112.023839893,0.0,57.6566862989,112.030105488,723.102532794,131.405554304,33.3212,558.37577849
 11/19  10:00:00,306.39118585,36.1455067161,91.4079830209,0.0,50.9524495726,81.1684271793,601.477694623,135.728674779,66.8089,398.940119843
 11/19  11:00:00,208.402873507,36.2363831067,38.8976390231,0.0,42.6918050922,68.9656133826,514.648059149,125.471030066,83.4695,305.707529083
 11/19  12:00:00,206.527276255,36.2867003394,40.788484913,0.0,38.286128036,68.9656133826,464.09345106,135.728867795,83.4695,244.895083266
 11/19  13:00:00,205.084997952,36.3233780252,40.1426319672,0.0,38.286128036,68.9656133826,405.068296646,146.499077979,83.4695,175.099718667
 11/19  14:00:00,187.737163258,36.3517316026,41.7238703788,0.0,31.5818913096,56.727595265,405.208597246,155.013165804,75.1392,175.056231442
 11/19  15:00:00,188.582393121,36.3785362242,42.553213183,0.0,31.5818913096,56.727595265,405.945158845,161.150838795,66.8089,177.98542005
 11/19  16:00:00,188.45688433,36.4023173191,42.4222847648,0.0,31.5818913096,56.727595265,411.88542552,165.640979582,75.1392,171.105245938
 11/19  17:00:00,227.989427399,36.1052112482,41.865363783,0.0,31.5818913096,61.661095265,385.882123047,158.587321405,91.7998,135.495001643
 11/19  18:00:00,268.791424821,35.5802972436,49.9419950099,0.0,31.5818913096,70.9729253606,363.975776014,148.534980498,49.9818,165.458995516
 11/19  19:00:00,342.862577038,35.5802972436,62.3440349882,0.0,80.3315023541,83.7685254822,393.797257968,138.539356892,49.9818,205.276101076
 11/19  20:00:00,361.453791441,35.5802972436,77.0657762476,0.0,102.000620287,77.6748002752,421.845837894,121.005317176,33.3212,267.519320718
 11/19  21:00:00,392.848526727,35.5802972436,87.9526984161,0.0,108.704857014,91.4735406516,409.765359608,117.342478498,33.3212,259.10168111
 11/19  22:00:00,366.952351598,35.5802972436,90.2123316681,0.0,95.2963835608,89.1510273009,414.013749258,121.599009689,24.9909,267.423839569
 11/19  23:00:00,310.636321197,35.5802972436,87.0795493206,0.0,80.3315023541,63.3799339444,531.712861089,125.444805606,16.6606,389.607455483
 11/19  24:00:00,258.551871619,35.5802972436,99.2664429849,0.0,42.6918050922,48.4199368926,360.780217433,126.792293234,8.3303,225.657624199
 11/20  01:00:00,190.110362682,30.8383318527,77.5703687089,0.0,25.5240853573,30.610668775,216.061260534,75.4678982391,3.33212,137.261242295
 11/20  02:00:00,163.230792239,30.8383318527,58.066011435,0.0,19.418418834,29.3649097162,158.18485754,60.1785234524,3.33212,94.6742140873
 11/20  03:00:00,147.041650806,30.8383318527,49.8129097134,0.0,12.7620426787,28.1191506574,153.994772078,49.6697702709,3.33212,100.992881808
 11/20  04:00:00,142.674576093,30.8383318527,45.4618992328,0.0,12.7620426787,28.1191506574,145.901666903,41.5820616207,3.33212,100.987485282
 11/20  05:00:00,149.360004702,30.8383318527,45.5722863181,0.0,12.7620426787,28.1191506574,169.038176351,34.9710564905,3.33212,130.734999861
 11/20  06:00:00,184.863906945,30.8383318527,53.4539468275,0.0,25.5240853573,30.610668775,264.565246984,30.0011706411,8.3303,226.233776343
 11/20  07:00:00,311.194487263,34.1577076263,81.4642485496,0.0,51.0481707146,78.1489452969,438.166476357,25.6670454123,16.6606,395.838830945
 11/20  08:00:00,379.238290756,35.5834530939,104.886282438,0.0,64.3609230253,109.708623606,583.327883802,33.228697114,24.9909,525.108286688
 11/20  09:00:00,312.285127582,35.5802972436,80.5191257914,0.0,51.0481707146,80.7689615957,473.08564994,40.0960938612,33.3212,399.668356079
 11/20  10:00:00,273.317911678,36.125950731,69.3322563505,0.0,51.0481707146,71.0224615957,416.901347913,44.51545968,66.8089,305.576988233
 11/20  11:00:00,211.379557893,36.2129186086,56.1145783388,0.0,32.1804615127,65.7244621605,377.53298291,49.7325991025,83.4695,244.330883808
 11/20  12:00:00,204.923618871,36.2623746656,49.0085727189,0.0,32.1804615127,65.7244621605,320.164102426,57.7870571515,83.4695,178.907545274
 11/20  13:00:00,203.022394335,36.3004110085,47.7773866085,0.0,32.1804615127,65.7244621605,325.803729273,70.5901559308,83.4695,171.744073342
 11/20  14:00:00,192.589827162,36.3330955359,47.0155903716,0.0,32.1804615127,55.9779621605,341.545198823,88.0595508523,75.1392,178.34644797
 11/20  15:00:00,191.504055457,36.3613624555,45.9199939235,0.0,32.1804615127,55.9779621605,332.770733997,91.7069412168,66.8089,174.254892781
 11/20  16:00:00,191.874934066,36.3866043423,46.3061915675,0.0,32.1804615127,55.9779621605,334.270750184,84.0733378905,75.1392,175.058212294
 11/20  17:00:00,233.080873102,36.094658117,47.3871439573,0.0,32.1804615127,60.9114621605,299.340907959,72.4907675668,91.7998,135.050340392
 11/20  18:00:00,286.191117305,35.5802972436,60.3091143966,0.0,32.1804615127,77.5397301883,321.113737798,70.6077769776,49.9818,200.524160821
 11/20  19:00:00,390.811979293,35.5802972436,110.531074487,0.0,77.122965704,86.2600435998,457.377180405,41.3511160359,49.9818,366.044264369
 11/20  20:00:00,431.00437913,35.5802972436,141.566856304,0.0,102.647051061,80.1663183927,316.916087944,14.8370631564,33.3212,268.757824787
 11/20  21:00:00,458.833866662,35.5802972436,143.433003305,0.0,115.40909374,92.7192997104,311.010039316,9.85173052923,33.3212,267.837108786
 11/20  22:00:00,434.809294286,35.5802972436,143.970064253,0.0,102.647051061,94.1340635361,429.63105196,11.8684459109,24.9909,392.771706049
 11/20  23:00:00,345.27621192,35.5887143109,121.474948057,0.0,77.122965704,65.871452062,334.155071647,23.0333506846,16.6606,294.461120962
 11/20  24:00:00,232.950543617,35.5805991679,77.677661736,0.0,38.286128036,48.4199368926,216.639322157,38.8392477247,8.3303,169.469774432
 11/21  01:00:00,137.561786233,30.8383318527,25.2008619013,0.0,25.5240853573,30.610668775,169.921525267,35.801655682,3.33212,130.787749585
 11/21  02:00:00,135.273532973,30.8383318527,30.2633179708,0.0,19.418418834,29.3649097162,151.421081712,47.0701299404,3.33212,101.018831771
 11/21  03:00:00,130.060908899,30.8383318527,32.9411799338,0.0,12.7620426787,28.1191506574,163.532174051,59.1684383818,3.33212,101.031615669
 11/21  04:00:00,131.58413593,30.8383318527,34.441358922,0.0,12.7620426787,28.1191506574,161.482665701,63.4403370599,3.33212,94.7102086416
 11/21  05:00:00,141.614043633,30.8383318527,37.2448279158,0.0,12.7620426787,28.1191506574,201.239070143,60.5514940312,3.33212,137.355456112
 11/21  06:00:00,180.632042057,33.2093145482,46.2257083661,0.0,25.5240853573,30.610668775,291.727192009,56.9516795789,8.3303,226.44521243
 11/21  07:00:00,305.636323771,33.9996421133,75.3435278238,0.0,51.0481707146,78.1489452969,459.985911173,49.6575347207,16.6606,393.667776452
 11/21  08:00:00,383.038811542,35.5886765017,107.593093329,0.0,64.3609230253,109.708623606,621.44383177,69.405084016,24.9909,527.047847754
 11/21  09:00:00,326.192820859,35.5802972436,93.6094300437,0.0,51.0481707146,80.7689615957,504.8500883,68.0947609035,33.3212,403.434127397
 11/21  10:00:00,293.654685772,36.1422052833,89.5483251795,0.0,51.0481707146,71.0224615957,434.269771158,61.4601377106,66.8089,306.000733447
 11/21  11:00:00,229.57001496,36.2326217502,74.2105014738,0.0,32.1804615127,65.7244621605,389.677675078,61.6380169542,83.4695,244.570158124
 11/21  12:00:00,225.152901146,36.2861161534,69.0906423862,0.0,32.1804615127,65.7244621605,337.293521696,74.780798241,83.4695,179.043223455
 11/21  13:00:00,230.259384367,36.32510723,74.8301321968,0.0,32.1804615127,65.7244621605,346.52728499,84.3106902868,83.4695,178.747094703
 11/21  14:00:00,225.577543689,36.3603338838,79.8083923139,0.0,32.1804615127,55.9779621605,334.301727744,87.5671091736,75.1392,171.595418571
 11/21  15:00:00,218.83205039,36.3898769975,73.0344561781,0.0,32.1804615127,55.9779621605,347.288295772,102.286885659,66.8089,178.192510113
 11/21  16:00:00,208.512020461,36.41531661,62.6514800473,0.0,32.1804615127,55.9779621605,383.095249683,136.619220342,75.1392,171.336829341
 11/21  17:00:00,240.954872641,36.1171897758,54.8573921552,0.0,32.1804615127,60.9114621605,398.575359097,169.078740011,91.7998,137.696819086
 11/21  18:00:00,290.357557775,35.5802972436,64.0157478455,0.0,32.1804615127,77.5397301883,428.422957495,175.622503256,49.9818,202.818654238
 11/21  19:00:00,362.595125275,35.5802972436,82.1207665945,0.0,77.122965704,86.2600435998,583.765109798,173.085534524,49.9818,360.697775275
 11/21  20:00:00,336.61694735,35.5802972436,49.1428598658,0.0,102.647051061,80.1663183927,486.213515358,177.833619534,33.3212,275.058695825
 11/21  21:00:00,374.602393452,35.5802972436,61.550735368,0.0,115.40909374,92.7192997104,504.796299727,204.025235649,33.3212,267.449864078
 11/21  22:00:00,370.563980601,35.5802972436,80.7172922556,0.0,102.647051061,94.1340635361,637.914387783,216.446272475,24.9909,396.477215308
 11/21  23:00:00,291.611150776,35.5802972436,67.8176299802,0.0,77.122965704,65.871452062,525.450391397,213.923381178,16.6606,294.866410219
 11/21  24:00:00,204.684095454,35.5802972436,48.8169154274,0.0,38.286128036,48.4199368926,393.949555493,216.040961751,8.3303,169.578293741
 11/22  01:00:00,153.880560112,30.8383318527,41.374803226,0.0,25.5240853573,30.610668775,188.687580395,54.5059031107,3.33212,130.849557285
 11/22  02:00:00,141.483746634,30.8383318527,36.301754874,0.0,19.418418834,29.3649097162,147.647721956,43.2466887086,3.33212,101.068913247
 11/22  03:00:00,131.165047835,30.8383318527,33.8818337067,0.0,12.7620426787,28.1191506574,140.572367496,36.1833136213,3.33212,101.056933875
 11/22  04:00:00,129.830477242,30.8383318527,32.5385655261,0.0,12.7620426787,28.1191506574,136.140641527,31.7378537192,3.33212,101.070667808
 11/22  05:00:00,137.908913481,30.8383318527,34.028018243,0.0,12.7620426787,28.1191506574,162.948345087,28.7452328793,3.33212,130.870992207
 11/22  06:00:00,207.696654781,30.8383318527,76.0606960619,0.0,25.5240853573,30.610668775,266.191052592,26.9111203348,8.3303,230.949632257
 11/22  07:00:00,334.7387831,33.3278636829,105.538183141,0.0,51.0481707146,78.1489452969,440.672531193,26.5260538889,16.6606,397.485877304
 11/22  08:00:00,368.362260156,35.5814276289,91.9867967193,0.0,64.3609230253,109.708623606,716.345128698,166.587668315,24.9909,524.766560383
 11/22  09:00:00,294.776130721,35.5802972436,61.8582606325,0.0,51.0481707146,80.7689615957,600.258294746,158.398961748,33.3212,408.538132999
 11/22  10:00:00,276.781330508,36.1426040387,71.8398449659,0.0,51.0481707146,71.0224615957,524.67473594,151.451936121,66.8089,306.413899819
 11/22  11:00:00,232.674014094,36.2357308687,76.8345486357,0.0,32.1804615127,65.7244621605,443.852682407,120.680484247,83.4695,239.702698159
 11/22  12:00:00,241.245810544,36.2901797097,84.9711043697,0.0,32.1804615127,65.7244621605,363.453435276,97.6020390371,83.4695,182.381896239
 11/22  13:00:00,246.226319501,36.3303517293,90.760360156,0.0,32.1804615127,65.7244621605,347.937707154,88.9352352027,83.4695,175.532971951
 11/22  14:00:00,237.996192358,36.363297904,92.3244531538,0.0,32.1804615127,55.9779621605,327.867731384,76.2212994923,75.1392,176.507231891
 11/22  15:00:00,232.073355001,36.3913009431,86.4448461029,0.0,32.1804615127,55.9779621605,318.365314151,73.246279207,66.8089,178.310134944
 11/22  16:00:00,212.37626073,36.4151939164,66.8064579218,0.0,32.1804615127,55.9779621605,327.283329432,79.9997328158,75.1392,172.144396616
 11/22  17:00:00,242.153832436,36.1163195645,56.3983234591,0.0,32.1804615127,60.9114621605,337.845192962,108.933443785,91.7998,137.111949177
 11/22  18:00:00,291.377542163,35.5802972436,65.4051969598,0.0,32.1804615127,77.5397301883,389.287135519,134.193933233,49.9818,205.111402286
 11/22  19:00:00,363.46011936,35.5802972436,83.3314834002,0.0,77.122965704,86.2600435998,583.106368947,167.075920851,49.9818,366.048648095
 11/22  20:00:00,370.339605539,35.5802972436,82.3596879188,0.0,102.647051061,80.1663183927,511.584559258,207.700337052,33.3212,270.563022206
 11/22  21:00:00,402.990066803,35.5802972436,89.315024728,0.0,115.40909374,92.7192997104,534.098573088,232.299438221,33.3212,268.477934867
 11/22  22:00:00,393.104534104,35.5802972436,102.431246593,0.0,102.647051061,94.1340635361,667.937644287,248.498145689,24.9909,394.448598598
 11/22  23:00:00,305.163397338,35.5802972436,80.4432004808,0.0,77.122965704,65.871452062,561.199765541,241.274906769,16.6606,303.264258772
 11/22  24:00:00,213.008673825,35.5802972436,56.2131964162,0.0,38.286128036,48.4199368926,399.917312496,228.666514698,8.3303,162.920497798
 11/23  01:00:00,171.313158168,30.8383318527,47.26264914,0.0,34.4311606118,33.1021868926,187.874909594,46.8829069089,3.33212,137.659882685
 11/23  02:00:00,165.838805245,30.8383318527,41.7322383686,0.0,34.4311606118,33.1021868926,142.739013228,38.1663053653,3.33212,101.240587863
 11/23  03:00:00,144.458625774,30.8383318527,37.8323805503,0.0,19.466279405,30.610668775,137.15900834,32.577207077,3.33212,101.249681263
 11/23  04:00:00,142.245320581,30.8383318527,35.629168564,0.0,19.466279405,30.610668775,133.714524051,29.1375610769,3.33212,101.244842974
 11/23  05:00:00,149.507422326,30.8383318527,36.3159546539,0.0,19.466279405,30.610668775,168.324093948,27.5021921586,3.33212,137.489781789
 11/23  06:00:00,163.126059512,30.8383318527,37.6986166372,0.0,19.466279405,30.610668775,198.4347486,26.8516244675,8.3303,163.252824133
 11/23  07:00:00,243.706216377,33.0117326569,47.4276478688,0.0,42.6918050922,54.3732441037,285.422801631,26.6060501406,16.6606,242.156151491
 11/23  08:00:00,314.748694076,35.5823589098,74.7131799391,0.0,49.3960418185,88.5934452969,603.590777039,182.401709516,24.9909,396.198167523
 11/23  09:00:00,389.145365904,35.5802972436,117.844321434,0.0,57.6566862989,112.030105488,764.220435026,164.40361168,33.3212,566.495623347
 11/23  10:00:00,338.354748392,36.1421479891,123.648213616,0.0,50.9524495726,81.1684271793,573.62486575,98.1589312676,66.8089,408.657034483
