Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  11:00:00,287.818067133,36.282708528,118.346732141,0.0,42.6918050922,68.9656133826,466.198299561,74.7710864555,83.4695,307.957713106
 11/23  12:00:00,288.016427961,36.3713112447,122.293201964,0.0,38.286128036,68.9656133826,401.353925707,71.9948938883,83.4695,245.889531819
 11/23  13:00:00,284.878492029,36.454215646,119.938035539,0.0,38.286128036,68.9656133826,330.649693152,68.1937623312,83.4695,178.98643082
 11/23  14:00:00,266.358138643,36.4123377122,120.464093784,0.0,31.5818913096,56.727595265,316.998549885,62.8825570242,75.1392,178.976792861
 11/23  15:00:00,262.479535323,36.3933526312,116.65366837,0.0,31.5818913096,56.727595265,301.165552579,59.8642985275,66.8089,174.492354052
 11/23  16:00:00,242.663494366,36.4161210988,96.877532823,0.0,31.5818913096,56.727595265,322.230205924,71.6046215035,75.1392,175.486384421
 11/23  17:00:00,255.210025448,36.1161346594,69.2687203864,0.0,31.5818913096,61.661095265,343.50466503,113.859943341,91.7998,137.84492169
 11/23  18:00:00,285.918542008,35.5802972436,67.0972998348,0.0,31.5818913096,70.9729253606,375.246383597,154.691016084,49.9818,170.573567513
 11/23  19:00:00,356.833117808,35.5802972436,76.0880869694,0.0,80.3315023541,83.7685254822,452.703922814,196.775851555,49.9818,205.94627126
 11/23  20:00:00,372.420072642,35.5802972436,87.4496039568,0.0,102.000620287,77.6748002752,526.825148019,224.713483531,33.3212,268.790464488
 11/23  21:00:00,401.353575199,35.5802972436,95.5723685527,0.0,108.704857014,91.4735406516,526.446474468,225.243660953,33.3212,267.881613515
 11/23  22:00:00,372.94287672,35.5802972436,95.0652199836,0.0,95.2963835608,89.1510273009,513.810035362,220.031791964,24.9909,268.787343398
 11/23  23:00:00,314.723502025,35.5802972436,89.7141864885,0.0,80.3315023541,63.3799339444,637.180016281,226.229275676,16.6606,394.290140605
 11/23  24:00:00,225.906707333,35.5802972436,64.8450666601,0.0,42.6918050922,48.4199368926,480.733257045,239.711099781,8.3303,232.691857264
 11/24  01:00:00,162.631279991,30.8383318527,50.0549765206,0.0,25.5240853573,30.610668775,180.773622336,46.4647255594,3.33212,130.976776777
 11/24  02:00:00,147.692748584,30.8383318527,42.4313689494,0.0,19.418418834,29.3649097162,142.588840838,38.1265655856,3.33212,101.130155252
 11/24  03:00:00,136.365335709,30.8383318527,38.9825343219,0.0,12.7620426787,28.1191506574,137.647409115,33.1855198653,3.33212,101.12976925
 11/24  04:00:00,134.193750392,30.8383318527,36.8019438968,0.0,12.7620426787,28.1191506574,134.428796819,29.9519375251,3.33212,101.144739294
 11/24  05:00:00,142.179627734,30.8383318527,37.5903632106,0.0,12.7620426787,28.1191506574,168.480173799,27.5892106503,3.33212,137.558843148
 11/24  06:00:00,177.91182468,30.8383318527,45.6871945671,0.0,25.5240853573,30.610668775,261.947375669,26.5020303058,8.3303,227.115045363
 11/24  07:00:00,303.560496765,32.9722162786,74.170727188,0.0,51.0481707146,78.1489452969,446.338782543,25.9804836315,16.6606,403.697698912
 11/24  08:00:00,380.804209206,35.5809448479,103.490590051,0.0,64.3609230253,109.708623606,732.973564065,178.544915345,24.9909,529.43774872
 11/24  09:00:00,328.215072152,35.5802972436,93.6478237885,0.0,51.0481707146,80.7689615957,648.338725895,205.404341602,33.3212,409.613184293
 11/24  10:00:00,305.181921598,36.0913392049,99.0524661844,0.0,51.0481707146,71.0224615957,575.132043324,200.51162726,66.8089,307.811516064
 11/24  11:00:00,256.464942575,36.2345197662,99.4296406986,0.0,32.1804615127,65.7244621605,507.59060069,178.830924596,83.4695,245.290176093
 11/24  12:00:00,261.255308541,36.2905208175,104.254032187,0.0,32.1804615127,65.7244621605,404.903695983,142.053293347,83.4695,179.380902636
 11/24  13:00:00,262.679387915,36.3443648705,106.717235828,0.0,32.1804615127,65.7244621605,391.592172142,129.039659481,83.4695,179.08301266
 11/24  14:00:00,252.064474028,36.3664180796,105.951522462,0.0,32.1804615127,55.9779621605,380.017099002,126.060308988,75.1392,178.817590014
 11/24  15:00:00,243.676827065,36.3925212819,97.5447912274,0.0,32.1804615127,55.9779621605,386.839846199,144.316342783,66.8089,175.714603416
 11/24  16:00:00,226.843406343,36.4177898772,80.7068153934,0.0,32.1804615127,55.9779621605,407.707894607,158.079607271,75.1392,174.489087335
 11/24  17:00:00,248.486919957,36.1182463056,62.0342383061,0.0,32.1804615127,60.9114621605,423.869641589,194.161921073,91.7998,137.907920516
 11/24  18:00:00,293.611863835,35.5802972436,66.8103277192,0.0,32.1804615127,77.5397301883,459.291567386,203.863706467,49.9818,205.446060919
 11/24  19:00:00,363.972255276,35.5802972436,82.6618605643,0.0,77.122965704,86.2600435998,652.415033098,233.6865389,49.9818,368.746694198
 11/24  20:00:00,369.375459958,35.5802972436,80.8459194786,0.0,102.647051061,80.1663183927,503.854191517,200.504527167,33.3212,270.02846435
 11/24  21:00:00,401.868487187,35.5802972436,87.9054530524,0.0,115.40909374,92.7192997104,510.707045413,205.407242533,33.3212,271.97860288
 11/24  22:00:00,391.970031869,35.5802972436,101.023770197,0.0,102.647051061,94.1340635361,649.467326706,222.62494011,24.9909,401.851486595
 11/24  23:00:00,304.057688888,35.5802972436,79.221281732,0.0,77.122965704,65.871452062,538.545180174,218.575866214,16.6606,303.30871396
 11/24  24:00:00,211.976103658,35.5802972436,55.1939632957,0.0,38.286128036,48.4199368926,398.257402189,226.151707976,8.3303,163.775394213
 11/25  01:00:00,161.357704883,30.8383318527,46.5602066313,0.0,27.7269238854,30.610668775,187.698951825,46.7644373181,3.33212,137.602394507
 11/25  02:00:00,156.028115435,30.8383318527,41.1823014081,0.0,27.7269238854,30.610668775,141.943797999,37.4342490085,3.33212,101.177428991
 11/25  03:00:00,134.552206243,30.8383318527,37.1676452808,0.0,12.7620426787,28.1191506574,136.870297103,32.3602670243,3.33212,101.177910078
 11/25  04:00:00,132.268744322,30.8383318527,34.8858684111,0.0,12.7620426787,28.1191506574,133.779569705,29.2704582172,3.33212,101.176991487
 11/25  05:00:00,139.750611426,30.8383318527,35.7964100931,0.0,12.7620426787,28.1191506574,161.680334599,27.2825346251,3.33212,131.065679974
 11/25  06:00:00,153.695197451,30.8383318527,37.5037576362,0.0,12.7620426787,28.1191506574,204.740549286,26.3835686672,8.3303,170.026680619
 11/25  07:00:00,243.311199744,32.8141507656,47.2573211964,0.0,42.6918050922,54.3732441037,277.236017678,24.7108303383,16.6606,235.864587339
 11/25  08:00:00,308.001380068,35.649541412,77.3831665318,0.0,42.6918050922,86.1019271793,587.113677749,159.948655749,24.9909,402.174122
 11/25  09:00:00,394.609677115,35.5802972436,123.699803214,0.0,57.6566862989,112.030105488,747.623762381,145.83573741,33.3212,568.466824971
 11/25  10:00:00,348.640495892,36.1430350683,124.63350807,0.0,57.6566862989,83.6599452969,586.579657047,113.873286659,66.8089,405.897470388
 11/25  11:00:00,287.147392658,36.2406822419,117.706711526,0.0,42.6918050922,68.9656133826,480.169010119,80.9255365132,83.4695,315.773973606
 11/25  12:00:00,283.022505299,36.3561107825,121.976751901,0.0,34.9340096728,67.7198543238,394.736095666,64.9349535888,83.4695,246.331642077
 11/25  13:00:00,278.593261504,36.4276774879,118.349695528,0.0,34.9340096728,67.7198543238,321.073670456,57.8339217283,83.4695,179.770248728
 11/25  14:00:00,263.155299735,36.3976860228,112.716530628,0.0,34.9340096728,57.9733543238,311.238256899,55.6754065163,75.1392,180.423650382
 11/25  15:00:00,255.58789849,36.39566886,105.201928433,0.0,34.9340096728,57.9733543238,302.878276851,52.330469003,66.8089,183.738907848
 11/25  16:00:00,234.205691425,36.4196452588,83.881660702,0.0,34.9340096728,57.9733543238,313.049000554,57.280236993,75.1392,180.629563561
 11/25  17:00:00,255.685559598,36.1172819919,65.1878684278,0.0,34.9340096728,62.9068543238,329.268352697,99.2759563945,91.7998,138.192596303
 11/25  18:00:00,289.515160628,35.5802972436,66.0863319731,0.0,34.9340096728,72.2186844194,374.107047294,153.326486104,49.9818,170.79876119
 11/25  19:00:00,365.672024816,35.5802972436,75.6953326217,0.0,87.0357390804,86.2600435998,450.504765135,193.899855142,49.9818,206.623109992
 11/25  20:00:00,373.145814628,35.5802972436,88.345942275,0.0,102.000620287,77.6748002752,501.056898703,191.567791394,33.3212,276.167907309
 11/25  21:00:00,393.975664448,35.5802972436,97.5741644785,0.0,102.000620287,88.9820225341,525.757688794,221.569723902,33.3212,270.866764892
 11/25  22:00:00,383.877617212,35.5802972436,96.5363658371,0.0,102.000620287,91.6425454185,549.635119197,254.767250693,24.9909,269.876968504
 11/25  23:00:00,325.635112807,35.5802972436,90.9211786051,0.0,87.0357390804,65.871452062,660.342312307,241.811870513,16.6606,401.869841794
 11/25  24:00:00,227.250160344,35.5802972436,65.96241514,0.0,42.6918050922,48.4199368926,469.514094591,230.696548544,8.3303,230.487246047
 11/26  01:00:00,175.617341966,30.8383318527,51.5717835215,0.0,34.4311606118,33.1021868926,186.338653793,46.3350519586,3.33212,136.671481835
 11/26  02:00:00,168.646096072,30.8383318527,44.5472837452,0.0,34.4311606118,33.1021868926,142.365444454,37.6841115113,3.33212,101.349212943
 11/26  03:00:00,146.86947205,30.8383318527,40.2367199968,0.0,19.466279405,30.610668775,143.672883246,32.6510930735,3.33212,107.689670172
 11/26  04:00:00,144.270311748,30.8383318527,37.6460039294,0.0,19.466279405,30.610668775,133.780486931,29.0885264392,3.33212,101.359840492
 11/26  05:00:00,151.377828888,30.8383318527,38.1803464548,0.0,19.466279405,30.610668775,164.067152073,27.2555388809,3.33212,133.479493192
 11/26  06:00:00,164.870659663,30.8383318527,39.437475934,0.0,19.466279405,30.610668775,203.690656752,26.4622168476,8.3303,168.898139904
 11/26  07:00:00,245.302824273,33.2093145482,48.8217036791,0.0,42.6918050922,54.3732441037,286.121317153,26.2380308492,16.6606,243.222686304
 11/26  08:00:00,318.560717195,35.6214213366,78.4974855228,0.0,49.3960418185,88.5934452969,608.752862923,183.252694882,24.9909,400.509268041
 11/26  09:00:00,395.529757822,35.5802972436,124.206390943,0.0,57.6566862989,112.030105488,767.76249917,164.317805348,33.3212,570.123493822
 11/26  10:00:00,341.065759874,36.142630474,126.479497223,0.0,50.9524495726,81.1684271793,559.918629171,82.54898136,66.8089,410.560747811
 11/26  11:00:00,289.596181433,36.2650954518,120.269074623,0.0,42.6918050922,68.9656133826,454.115347483,53.8672177328,83.4695,316.778629751
 11/26  12:00:00,289.424973214,36.3406261654,123.856666084,0.0,38.286128036,68.9656133826,377.068423422,46.9911763963,83.4695,246.607747026
 11/26  13:00:00,285.655634182,36.4147122429,120.846507383,0.0,38.286128036,68.9656133826,306.407702923,43.5948569209,83.4695,179.343346002
 11/26  14:00:00,262.902408094,36.3690612867,117.126019494,0.0,31.5818913096,56.727595265,294.787332497,40.3285604301,75.1392,179.319572066
 11/26  15:00:00,250.837489497,36.3843951787,105.115055655,0.0,31.5818913096,56.727595265,281.777986402,36.2091340361,66.8089,178.759952366
 11/26  16:00:00,232.203433976,36.408573141,86.5468858436,0.0,31.5818913096,56.727595265,289.585316934,35.6812936601,75.1392,178.764823274
 11/26  17:00:00,256.068867875,36.1101937549,70.2946829458,0.0,31.5818913096,61.661095265,281.79808534,51.9570492243,91.7998,138.041236116
 11/26  18:00:00,292.04725301,35.5802972436,73.4687865329,0.0,31.5818913096,70.9729253606,289.456040508,68.5617317794,49.9818,170.912508729
 11/26  19:00:00,363.053742343,35.5802972436,82.6461304973,0.0,80.3315023541,83.7685254822,368.790981643,109.653005946,49.9818,209.156175697
 11/26  20:00:00,408.499919069,35.5802972436,123.740178497,0.0,102.000620287,77.6748002752,472.270295148,164.382149477,33.3212,274.566945671
 11/26  21:00:00,438.989727397,35.5802972436,133.405317986,0.0,108.704857014,91.4735406516,495.763770836,193.624327963,33.3212,268.818242873
 11/26  22:00:00,390.350421158,35.5802972436,112.833121871,0.0,95.2963835608,89.1510273009,487.10469978,192.398028959,24.9909,269.715770821
 11/26  23:00:00,324.607462192,35.5802972436,100.296277813,0.0,80.3315023541,63.3799339444,599.780932601,178.601959969,16.6606,404.518372632
 11/26  24:00:00,231.993108934,35.5802972436,72.163288013,0.0,42.6918050922,48.4199368926,411.860949917,176.369636022,8.3303,227.161013895
 11/27  01:00:00,168.923135194,30.8383318527,56.2887333303,0.0,25.5240853573,30.610668775,208.079996558,67.0163294123,3.33212,137.731547145
 11/27  02:00:00,153.708779787,30.8383318527,48.447850253,0.0,19.418418834,29.3649097162,156.708675061,52.129056443,3.33212,101.247498618
 11/27  03:00:00,142.453062974,30.8383318527,45.1278399885,0.0,12.7620426787,28.1191506574,146.681247146,42.0977803585,3.33212,101.251346787
 11/27  04:00:00,140.650565013,30.8383318527,43.3402066112,0.0,12.7620426787,28.1191506574,139.693333449,35.1230893414,3.33212,101.238124108
 11/27  05:00:00,148.321633006,30.8383318527,44.4345452241,0.0,12.7620426787,28.1191506574,171.21498001,30.1219277988,3.33212,137.760932211
 11/27  06:00:00,184.306733568,30.8383318527,52.7950010159,0.0,25.5240853573,30.610668775,269.928459631,26.4735543895,8.3303,235.124605241
 11/27  07:00:00,311.016817956,33.8415766003,81.5058496929,0.0,51.0481707146,78.1489452969,439.92653471,22.4120800498,16.6606,400.853854661
 11/27  08:00:00,385.143495327,35.5803074829,110.691715326,0.0,64.3609230253,109.708623606,592.619777015,29.8103318153,24.9909,537.818545199
 11/27  09:00:00,318.193382104,35.5802972436,86.3917527414,0.0,51.0481707146,80.7689615957,481.13605622,35.7270953642,33.3212,412.087760856
 11/27  10:00:00,284.261331363,36.1341463926,80.2421072093,0.0,51.0481707146,71.0224615957,409.654298437,30.9947525994,66.8089,311.850645838
 11/27  11:00:00,265.021656812,36.2175590346,109.400700824,0.0,32.1804615127,65.7244621605,348.663135634,19.2030646672,83.4695,245.990570966
 11/27  12:00:00,222.603443678,36.265913165,66.4285719201,0.0,32.1804615127,65.7244621605,286.033428849,22.6079202087,83.4695,179.95600864
 11/27  13:00:00,202.094554281,36.3021695102,46.7914307172,0.0,32.1804615127,65.7244621605,297.474709471,27.8746091155,83.4695,186.130600356
 11/27  14:00:00,197.03036489,36.3331440133,51.4248810281,0.0,32.1804615127,55.9779621605,284.008522936,29.7033099051,75.1392,179.166013031
 11/27  15:00:00,198.635616587,36.360496272,53.0162822629,0.0,32.1804615127,55.9779621605,277.543978997,31.8476375471,66.8089,178.88744145
 11/27  16:00:00,214.726797673,36.3870624903,68.9620220971,0.0,32.1804615127,55.9779621605,283.517685951,29.503846235,75.1392,178.874639716
 11/27  17:00:00,241.343582399,36.0961164449,55.4839129952,0.0,32.1804615127,60.9114621605,258.271713256,28.3607877725,91.7998,138.111125484
 11/27  18:00:00,279.707825224,35.5802972436,53.7803575873,0.0,32.1804615127,77.5397301883,289.021669599,33.7147905418,49.9818,205.325079057
 11/27  19:00:00,372.504787864,35.5802972436,92.373567015,0.0,77.122965704,86.2600435998,452.880140123,31.3669668123,49.9818,371.531373311
 11/27  20:00:00,387.251915087,35.5802972436,99.4053717755,0.0,102.647051061,80.1663183927,335.744925676,27.9728065007,33.3212,274.450919176
 11/27  21:00:00,416.349941885,35.5802972436,103.146706244,0.0,115.40909374,92.7192997104,335.469191848,27.8220915035,33.3212,274.325900345
 11/27  22:00:00,405.98817352,35.5802972436,116.345640047,0.0,102.647051061,94.1340635361,458.955662943,28.2724980825,24.9909,405.692264861
 11/27  23:00:00,327.221763308,35.5911828721,104.161275207,0.0,77.122965704,65.871452062,349.799231038,30.2357483125,16.6606,302.902882726
 11/27  24:00:00,239.085740894,35.5825337934,84.1605529808,0.0,38.286128036,48.4199368926,208.122172657,32.6840183018,8.3303,167.107854355
 11/28  01:00:00,148.654105467,30.8383318527,36.2856950153,0.0,25.5240853573,30.610668775,161.088272136,19.9563667357,3.33212,137.7997854
 11/28  02:00:00,144.227206106,30.8383318527,39.2474606823,0.0,19.418418834,29.3649097162,122.127271608,17.5149317861,3.33212,101.280219822
 11/28  03:00:00,138.208058232,30.8383318527,41.1602692977,0.0,12.7620426787,28.1191506574,120.658630675,16.0515341148,3.33212,101.27497656
 11/28  04:00:00,139.74333831,30.8383318527,42.705193328,0.0,12.7620426787,28.1191506574,119.348065756,14.7286860938,3.33212,101.287259662
 11/28  05:00:00,189.970379168,33.2093145482,82.6654633455,0.0,12.7620426787,28.1191506574,154.694425289,13.5239320425,3.33212,137.838373247
 11/28  06:00:00,223.082519423,33.2093145482,88.0556864526,0.0,25.5240853573,30.610668775,255.686505362,12.0091609435,8.3303,235.347044419
 11/28  07:00:00,309.451089071,33.6835110873,79.1721881646,0.0,51.0481707146,78.1489452969,440.450599748,15.9032416642,16.6606,407.886758083
 11/28  08:00:00,400.213383621,35.5930658697,124.465773585,0.0,64.3609230253,109.708623606,583.654294264,22.8326779871,24.9909,535.830716277
 11/28  09:00:00,331.070241962,35.5802972436,98.2087539825,0.0,51.0481707146,80.7689615957,468.185964648,21.1686789472,33.3212,413.696085701
 11/28  10:00:00,271.084001089,36.1224493329,67.0135123114,0.0,51.0481707146,71.0224615957,405.058550191,25.2688478854,66.8089,312.980802305
 11/28  11:00:00,239.678154836,36.2113382287,84.1341068877,0.0,32.1804615127,65.7244621605,357.863943011,25.5153998194,83.4695,248.879043192
 11/28  12:00:00,194.505095274,36.2627633271,38.5778930336,0.0,32.1804615127,65.7244621605,308.922259646,44.5968652894,83.4695,180.855894356
 11/28  13:00:00,189.806752718,36.3038537027,34.5698951378,0.0,32.1804615127,65.7244621605,340.197713005,77.1734135451,83.4695,179.55479946
 11/28  14:00:00,183.585643044,36.3400558061,37.9606341411,0.0,32.1804615127,55.9779621605,371.511594969,113.814130331,75.1392,182.558264638
 11/28  15:00:00,185.307677549,36.3702671829,39.571775213,0.0,32.1804615127,55.9779621605,391.847121306,146.368388433,66.8089,178.669832873
 11/28  16:00:00,186.68164671,36.3979797652,40.8544950248,0.0,32.1804615127,55.9779621605,419.92621535,166.139637066,75.1392,178.647378284
 11/28  17:00:00,228.595412371,36.1046978921,42.5563790135,0.0,32.1804615127,60.9114621605,404.108642826,172.057104571,91.7998,140.251738255
 11/28  18:00:00,281.704110634,35.5802972436,55.4421341407,0.0,32.1804615127,77.5397301883,429.924884752,171.899910099,49.9818,208.043174652
 11/28  19:00:00,355.248628658,35.5802972436,74.9405869532,0.0,77.122965704,86.2600435998,581.589942592,159.833017485,49.9818,371.775125107
 11/28  20:00:00,362.645762507,35.5802972436,75.1615812855,0.0,102.647051061,80.1663183927,470.097798318,157.750011831,33.3212,279.026586487
 11/28  21:00:00,395.201058894,35.5802972436,82.217513452,0.0,115.40909374,92.7192997104,479.84377795,176.125307057,33.3212,270.397270893
 11/28  22:00:00,385.42022327,35.5802972436,95.7386787752,0.0,102.647051061,94.1340635361,624.237524175,190.498396959,24.9909,408.748227216
 11/28  23:00:00,299.760262395,35.5802972436,76.2309949641,0.0,77.122965704,65.871452062,518.915667482,196.496687438,16.6606,305.758380044
 11/28  24:00:00,208.36122657,35.5802972436,52.8688961654,0.0,38.286128036,48.4199368926,379.436842238,200.744999544,8.3303,170.361542694
 11/29  01:00:00,156.592151922,30.8383318527,44.0264857143,0.0,25.5240853573,30.610668775,201.14153927,63.9575267601,3.33212,133.85189251
 11/29  02:00:00,143.500261614,30.8383318527,38.2753689499,0.0,19.418418834,29.3649097162,158.939709178,50.4261146668,3.33212,105.181474511
 11/29  03:00:00,132.837573796,30.8383318527,35.5245714597,0.0,12.7620426787,28.1191506574,146.059068953,41.4025793062,3.33212,101.324369646
 11/29  04:00:00,131.412031938,30.8383318527,34.0942218158,0.0,12.7620426787,28.1191506574,139.968576952,35.3226688898,3.33212,101.313788062
 11/29  05:00:00,139.607929925,30.8383318527,35.6971552678,0.0,12.7620426787,28.1191506574,172.235916652,30.991540926,3.33212,137.912255726
 11/29  06:00:00,175.94782564,30.8383318527,44.3990780919,0.0,25.5240853573,30.610668775,272.027653262,28.1180570698,8.3303,235.579296193
 11/29  07:00:00,304.786163246,33.485929196,72.7797960277,0.0,51.0481707146,78.1489452969,448.852026447,26.0107335825,16.6606,406.180692865
 11/29  08:00:00,374.140568286,35.5844185061,98.8216862601,0.0,64.3609230253,109.708623606,674.522353766,108.609494044,24.9909,540.921959722
 11/29  09:00:00,315.916910084,35.5802972436,83.7027740889,0.0,51.0481707146,80.7689615957,549.524762841,101.662824681,33.3212,414.54073816
 11/29  10:00:00,287.323556433,36.1397089364,83.0025458882,0.0,51.0481707146,71.0224615957,458.799134617,82.1574377034,66.8089,309.832796914
 11/29  11:00:00,222.503904243,36.229392196,66.9966111061,0.0,32.1804615127,65.7244621605,417.916880289,83.1002532753,83.4695,251.347127013
 11/29  12:00:00,212.424777713,36.28054724,56.3028412447,0.0,32.1804615127,65.7244621605,354.64931841,89.2358957745,83.4695,181.943922636
 11/29  13:00:00,215.14410077,36.3194271348,59.7509511534,0.0,32.1804615127,65.7244621605,347.219462835,82.6643760594,83.4695,181.085586776
 11/29  14:00:00,214.699536273,36.3537527773,68.9660390774,0.0,32.1804615127,55.9779621605,341.796262241,81.788919994,75.1392,184.868142247
 11/29  15:00:00,214.190084185,36.3848708482,68.3981463741,0.0,32.1804615127,55.9779621605,342.863337044,96.9461120691,66.8089,179.108324974
 11/29  16:00:00,184.958204127,36.4118988466,39.2698938658,0.0,32.1804615127,55.9779621605,385.299003268,131.046094948,75.1392,179.11370832
 11/29  17:00:00,222.094175889,36.113641775,36.1714995935,0.0,32.1804615127,60.9114621605,394.953866565,164.875614155,91.7998,138.27845241
 11/29  18:00:00,271.988639816,35.5802972436,45.8564508325,0.0,32.1804615127,77.5397301883,429.736362082,173.472303257,49.9818,206.282258825
 11/29  19:00:00,344.524494958,35.5802972436,64.1561723786,0.0,77.122965704,86.2600435998,629.107741917,206.863415178,49.9818,372.262526739
 11/29  20:00:00,355.345087862,35.5802972436,67.0289564539,0.0,102.647051061,80.1663183927,546.717567211,233.91246378,33.3212,279.483903431
 11/29  21:00:00,390.097313316,35.5802972436,76.1011943454,0.0,115.40909374,92.7192997104,540.931424309,229.183866593,33.3212,278.426357716
 11/29  22:00:00,382.305071299,35.5802972436,91.5113320868,0.0,102.647051061,94.1340635361,658.456744475,227.026479538,24.9909,406.439364937
 11/29  23:00:00,298.237094611,35.5802972436,73.9807426473,0.0,77.122965704,65.871452062,530.170155243,205.600071438,16.6606,307.909483804
 11/29  24:00:00,207.96972885,35.5802972436,52.0832366569,0.0,38.286128036,48.4199368926,371.358887902,192.359352686,8.3303,170.669235216
 11/30  01:00:00,170.056575455,30.8383318527,57.5227154239,0.0,25.5240853573,30.610668775,185.439016188,50.1065893677,3.33212,132.00030682
 11/30  02:00:00,172.13514995,30.8383318527,66.8743367595,0.0,19.418418834,29.3649097162,148.985345714,37.9641015002,3.33212,107.689124213
 11/30  03:00:00,151.531693188,30.8383318527,54.2099856649,0.0,12.7620426787,28.1191506574,135.509271144,30.8205098911,3.33212,101.356641253
 11/30  04:00:00,144.473473275,30.8383318527,47.1783363276,0.0,12.7620426787,28.1191506574,130.854923011,26.1716911766,3.33212,101.351111835
 11/30  05:00:00,149.60635004,30.8383318527,45.7439886366,0.0,12.7620426787,28.1191506574,164.259160718,22.9500851343,3.33212,137.976955584
 11/30  06:00:00,184.49174609,30.8383318527,53.0092581246,0.0,25.5240853573,30.610668775,264.803879177,20.6867729625,8.3303,235.786806214
 11/30  07:00:00,312.253018836,33.485929196,80.3067817469,0.0,51.0481707146,78.1489452969,445.82786569,19.5819737579,16.6606,409.585291932
 11/30  08:00:00,379.302560253,35.5826710528,104.644080984,0.0,64.3609230253,109.708623606,617.752880926,53.1975263023,24.9909,539.564454624
 11/30  09:00:00,320.184111635,35.5802972436,88.2320854701,0.0,51.0481707146,80.7689615957,511.880788521,63.1517856149,33.3212,415.407802906
 11/30  10:00:00,293.511963388,36.1385215958,89.2451654173,0.0,51.0481707146,71.0224615957,451.006128834,66.2645037702,66.8089,317.932725064
 11/30  11:00:00,226.45416179,36.2280450148,70.9839048841,0.0,32.1804615127,65.7244621605,398.556167358,68.3577861211,83.4695,246.728881237
 11/30  12:00:00,220.889776224,36.2779341214,64.8324264583,0.0,32.1804615127,65.7244621605,326.460511992,56.6604399767,83.4695,186.330572016
 11/30  13:00:00,216.510922228,36.3149857712,61.1893148728,0.0,32.1804615127,65.7244621605,316.204333362,52.2762746791,83.4695,180.458558682
 11/30  14:00:00,187.750063849,36.3456364637,42.2331183288,0.0,32.1804615127,55.9779621605,317.676341012,63.0344379242,75.1392,179.502703088
 11/30  15:00:00,176.877081988,36.3735523037,31.4284808765,0.0,32.1804615127,55.9779621605,318.097112235,72.0712113963,66.8089,179.217000839
 11/30  16:00:00,180.502162851,36.3999298508,35.045370129,0.0,32.1804615127,55.9779621605,333.835788947,75.1181497986,75.1392,183.578439148
 11/30  17:00:00,229.373864753,36.1060445757,43.7478878209,0.0,32.1804615127,60.9114621605,309.985018449,77.4361586869,91.7998,140.749059762
 11/30  18:00:00,312.100172515,35.5802972436,86.1303743462,0.0,32.1804615127,77.5397301883,340.718192891,84.2806553817,49.9818,206.455737509
 11/30  19:00:00,376.35338963,35.5802972436,96.2895498082,0.0,77.122965704,86.2600435998,513.012511581,90.1095327885,49.9818,372.921178792
 11/30  20:00:00,374.205024162,35.5802972436,86.5232527117,0.0,102.647051061,80.1663183927,415.792148228,102.649430733,33.3212,279.821517495
 11/30  21:00:00,401.895682833,35.5802972436,88.7480037649,0.0,115.40909374,92.7192997104,454.700529004,142.603923799,33.3212,278.775405205
 11/30  22:00:00,389.773527028,35.5802972436,99.9925892591,0.0,102.647051061,94.1340635361,622.05175551,186.591716019,24.9909,410.469139492
 11/30  23:00:00,302.215773644,35.5802972436,78.8541197751,0.0,77.122965704,65.871452062,538.676977004,215.430819645,16.6606,306.585557359
 11/30  24:00:00,210.141657757,35.5802972436,54.6661787808,0.0,38.286128036,48.4199368926,416.718187573,237.816521922,8.3303,170.571365651
 12/01  01:00:00,157.245150634,30.8383318527,44.6093822166,0.0,25.5240853573,30.610668775,219.769310556,78.4278220859,3.33212,138.00936847
 12/01  02:00:00,143.343305007,30.8383318527,38.0221322045,0.0,19.418418834,29.3649097162,168.698998982,63.9795438251,3.33212,101.387335157
 12/01  03:00:00,132.291796388,30.8383318527,34.8474896647,0.0,12.7620426787,28.1191506574,157.268493824,52.5513720871,3.33212,101.385001737
 12/01  04:00:00,130.352945502,30.8383318527,32.8760428806,0.0,12.7620426787,28.1191506574,152.236921829,43.4926028748,3.33212,105.412198954
 12/01  05:00:00,138.171562693,30.8383318527,33.4867938953,0.0,12.7620426787,28.1191506574,172.759304765,35.5606478803,3.33212,133.866536885
 12/01  06:00:00,174.389398056,30.8383318527,42.0490725396,0.0,25.5240853573,30.610668775,281.114996144,31.2263262097,8.3303,241.558369934
 12/01  07:00:00,303.256486502,33.1302817917,70.7160897293,0.0,51.0481707146,78.1489452969,451.697243348,28.8637906653,16.6606,406.172852683
 12/01  08:00:00,376.506439528,35.5820568118,98.8537563697,0.0,64.3609230253,109.708623606,762.926425983,193.247910972,24.9909,544.687615011
 12/01  09:00:00,325.760819199,35.5802972436,90.9156467282,0.0,51.0481707146,80.7689615957,672.559658521,218.980758234,33.3212,420.257700288
 12/01  10:00:00,280.286104105,36.0931579546,74.0130141371,0.0,51.0481707146,71.0224615957,581.597062005,203.126277864,66.8089,311.661884141
 12/01  11:00:00,218.381765024,36.2356709234,61.1383825207,0.0,32.1804615127,65.7244621605,531.052469611,194.449869065,83.4695,253.133100546
 12/01  12:00:00,229.585985127,36.2904584426,72.0156444245,0.0,32.1804615127,65.7244621605,449.126990852,185.476112849,83.4695,180.181378003
 12/01  13:00:00,228.30652031,36.3285232858,71.8041889554,0.0,32.1804615127,65.7244621605,445.983321683,175.689865548,83.4695,186.823956135
 12/01  14:00:00,221.213479076,36.3607219867,74.7840832757,0.0,32.1804615127,55.9779621605,409.30963685,154.557249398,75.1392,179.613187452
 12/01  15:00:00,213.461895477,36.3877406364,67.197386654,0.0,32.1804615127,55.9779621605,402.935755921,156.804858525,66.8089,179.321997396
 12/01  16:00:00,204.306562201,36.4126120143,58.0648038122,0.0,32.1804615127,55.9779621605,429.372317971,168.581231826,75.1392,185.651886145
 12/01  17:00:00,239.599832743,36.1147864482,50.4088297116,0.0,32.1804615127,60.9114621605,407.461426196,176.707403711,91.7998,138.954222486
 12/01  18:00:00,285.902035867,35.5802972436,59.4134441076,0.0,32.1804615127,77.5397301883,424.427092266,167.827588959,49.9818,206.617703307
 12/01  19:00:00,357.925487673,35.5802972436,77.4140440091,0.0,77.122965704,86.2600435998,598.680256863,171.747782406,49.9818,376.950674457
 12/01  20:00:00,364.832354234,35.5802972436,77.1603391329,0.0,102.647051061,80.1663183927,483.246595332,170.389444536,33.3212,279.535950796
 12/01  21:00:00,397.265310921,35.5802972436,84.2293149286,0.0,115.40909374,92.7192997104,478.92569567,168.754299599,33.3212,276.850196071
 12/01  22:00:00,387.844482635,35.5802972436,98.3845908324,0.0,102.647051061,94.1340635361,591.178005685,154.894112416,24.9909,411.29299327
 12/01  23:00:00,301.965684976,35.5802972436,78.8101826514,0.0,77.122965704,65.871452062,478.151567052,154.484683863,16.6606,307.00628319
 12/01  24:00:00,210.762951259,35.5802972436,55.7627513762,0.0,38.286128036,48.4199368926,330.485602177,150.887840877,8.3303,171.2674613
 12/02  01:00:00,162.518524303,30.8383318527,47.9062832685,0.0,27.7269238854,30.610668775,203.369726292,62.5054773026,3.33212,137.53212899
 12/02  02:00:00,170.154937834,30.8383318527,55.425891342,0.0,27.7269238854,30.610668775,167.522092237,56.4280013297,3.33212,107.761970907
 12/02  03:00:00,163.713557478,30.8383318527,66.3431985437,0.0,12.7620426787,28.1191506574,155.880250456,51.12198508,3.33212,101.426145376
 12/02  04:00:00,152.779108265,30.8383318527,55.4719650082,0.0,12.7620426787,28.1191506574,140.344419323,35.5874423045,3.33212,101.424857019
 12/02  05:00:00,156.009366283,30.8383318527,52.1570446951,0.0,12.7620426787,28.1191506574,168.642575021,27.2045739257,3.33212,138.105881096
 12/02  06:00:00,165.221504571,30.8383318527,49.0894722203,0.0,12.7620426787,28.1191506574,209.459808532,28.5155661202,8.3303,172.613942412
 12/02  07:00:00,255.572933526,33.2093145482,56.3408002211,0.0,42.6918050922,54.3732441037,286.043338342,26.4853956006,16.6606,242.897342742
 12/02  08:00:00,310.185325156,35.589854636,80.9206344347,0.0,42.6918050922,86.1019271793,515.5743757,79.3190629683,24.9909,411.264412731
 12/02  09:00:00,385.112096208,35.5802972436,114.749781374,0.0,57.6566862989,112.030105488,714.946885916,97.5972711791,33.3212,584.028414737
 12/02  10:00:00,333.186547707,36.1381091722,109.21182056,0.0,57.6566862989,83.6599452969,590.787111885,105.773875061,66.8089,418.204336824
 12/02  11:00:00,264.732862285,36.2306712112,95.0676616261,0.0,42.6918050922,68.9656133826,503.69702778,103.825326908,83.4695,316.402200872
 12/02  12:00:00,240.629103859,36.281358833,79.4830539262,0.0,34.9340096728,67.7198543238,424.947111982,91.3035632441,83.4695,250.174048738
 12/02  13:00:00,234.553265839,36.3176590132,74.31253129,0.0,34.9340096728,67.7198543238,342.894767143,71.8987383411,83.4695,187.526528802
 12/02  14:00:00,223.495505712,36.3500786288,73.0089811398,0.0,34.9340096728,57.9733543238,326.50370965,64.116949093,75.1392,187.247560557
 12/02  15:00:00,215.128744621,36.3802398828,64.6784674062,0.0,34.9340096728,57.9733543238,313.744356393,66.9371196546,66.8089,179.998336738
 12/02  16:00:00,183.505888274,36.40518837,33.2387487786,0.0,34.9340096728,57.9733543238,343.687585119,81.614546676,75.1392,186.933838443
 12/02  17:00:00,226.928831584,36.1075218735,33.6842788888,0.0,34.9340096728,62.9068543238,344.826354775,114.352104651,91.7998,138.674450124
 12/02  18:00:00,265.71892361,35.5802972436,42.4263204573,0.0,34.9340096728,72.2186844194,363.306635659,134.889664606,49.9818,178.435171052
 12/02  19:00:00,344.907265232,35.5803075501,55.1544817902,0.0,87.0357390804,86.2600435998,430.510213988,165.557431246,49.9818,214.970982742
 12/02  20:00:00,354.167023358,35.5802972436,69.4128424607,0.0,102.000620287,77.6748002752,536.949268063,223.773715532,33.3212,279.854352531
 12/02  21:00:00,375.538863177,35.5802972436,78.9612587996,0.0,102.000620287,88.9820225341,585.354766541,272.699828016,33.3212,279.333738524
 12/02  22:00:00,368.648886267,35.5802972436,80.9761436581,0.0,102.000620287,91.6425454185,579.854122718,275.855417886,24.9909,279.007804832
 12/02  23:00:00,314.602071745,35.5802972436,79.740469106,0.0,87.0357390804,65.871452062,658.36856923,237.852900064,16.6606,403.855069166
 12/02  24:00:00,218.986629374,35.5802972436,57.7164428962,0.0,42.6918050922,48.4199368926,487.28438783,237.069658319,8.3303,241.884429511
 12/03  01:00:00,168.324369384,30.8383318527,44.2701094735,0.0,34.4311606118,33.1021868926,192.553349374,50.8634333156,3.33212,138.357796059
 12/03  02:00:00,161.317579832,30.8383318527,37.2257860086,0.0,34.4311606118,33.1021868926,150.928577884,39.7686015571,3.33212,107.827856327
 12/03  03:00:00,140.085733446,30.8383318527,33.4739768505,0.0,19.466279405,30.610668775,138.762430222,33.7044031882,3.33212,101.725907034
 12/03  04:00:00,137.99708272,30.8383318527,31.3910987112,0.0,19.466279405,30.610668775,141.796108886,30.5055329231,3.33212,107.958455963
 12/03  05:00:00,145.400209283,30.8383318527,32.2238470226,0.0,19.466279405,30.610668775,170.624886714,29.1346351799,3.33212,138.158131534
 12/03  06:00:00,159.10016846,30.8383318527,33.6848227005,0.0,19.466279405,30.610668775,208.386992134,28.8931241294,8.3303,171.163568004
 12/03  07:00:00,241.243466789,32.8141507656,42.3775409861,0.0,42.6918050922,54.3732441037,291.968417313,29.3636845324,16.6606,245.944132781
 12/03  08:00:00,307.416714163,35.6156704331,67.3792027303,0.0,49.3960418185,88.5934452969,645.595796043,208.501692127,24.9909,412.103203916
 12/03  09:00:00,365.489922906,35.5802972436,93.6279828856,0.0,57.6566862989,112.030105488,871.628800164,251.785332653,33.3212,586.522267511
 12/03  10:00:00,291.394773839,35.8350455165,75.4691190579,0.0,50.9524495726,81.1684271793,730.03702057,243.392921519,66.8089,419.835199051
 12/03  11:00:00,225.770359341,36.0381516178,54.7121962505,0.0,42.6918050922,68.9656133826,646.542967747,243.251153793,83.4695,319.822313955
 12/03  12:00:00,213.81391428,36.1403309146,46.3931788557,0.0,38.286128036,68.9656133826,580.266672992,244.164230203,83.4695,252.632942788
 12/03  13:00:00,206.378987874,36.1704606041,39.7919464759,0.0,38.286128036,68.9656133826,513.03588036,246.522580052,83.4695,183.043800308
 12/03  14:00:00,186.164550727,36.2315562683,38.4670406539,0.0,31.5818913096,56.727595265,515.661711987,253.460644421,75.1392,187.061867566
 12/03  15:00:00,185.755710517,36.3443630276,38.0730937023,0.0,31.5818913096,56.727595265,490.426056063,244.076172058,66.8089,179.540984005
 12/03  16:00:00,184.118589667,36.3141355933,36.3814053295,0.0,31.5818913096,56.727595265,517.091069383,262.404191205,75.1392,179.547678178
 12/03  17:00:00,225.085809117,36.0190593491,34.4113836188,0.0,31.5818913096,61.661095265,494.667301013,257.728859389,91.7998,145.138641624
 12/03  18:00:00,263.246214818,35.5802972436,43.6544204588,0.0,31.5818913096,70.9729253606,384.917659042,159.963603462,49.9818,174.972255581
 12/03  19:00:00,336.900163653,35.5802972436,56.2555907916,0.0,80.3315023541,83.7685254822,382.975235727,121.546893283,49.9818,211.446542444
 12/03  20:00:00,355.720706643,35.5802972436,71.3656269568,0.0,102.000620287,77.6748002752,410.387986869,97.3020436501,33.3212,279.764743219
 12/03  21:00:00,387.324815008,35.5802972436,82.564297972,0.0,108.704857014,91.4735406516,388.184709242,76.1444363966,33.3212,278.719072846
 12/03  22:00:00,362.166441563,35.5802972436,85.6055945829,0.0,95.2963835608,89.1510273009,376.719702443,72.0738142566,24.9909,279.654988187
 12/03  23:00:00,361.393787877,35.5802972436,137.718163715,0.0,80.3315023541,63.3799339444,499.676563384,76.0395288843,16.6606,406.976434499
 12/03  24:00:00,242.414109925,35.5802972436,83.2602113545,0.0,42.6918050922,48.4199368926,316.833499807,69.7768965246,8.3303,238.726303282
 12/04  01:00:00,170.209552544,30.8383318527,57.7755887513,0.0,25.5240853573,30.610668775,192.414677511,50.8669964962,3.33212,138.215561015
 12/04  02:00:00,151.612532699,30.8383318527,46.526116507,0.0,19.418418834,29.3649097162,158.447779543,53.6189234679,3.33212,101.496736076
 12/04  03:00:00,139.399134607,30.8383318527,42.2351206107,0.0,12.7620426787,28.1191506574,161.080692659,50.0441666581,3.33212,107.704406001
 12/04  04:00:00,137.634863116,30.8383318527,40.4801140967,0.0,12.7620426787,28.1191506574,148.605219199,43.6458091156,3.33212,101.627290083
 12/04  05:00:00,145.779397696,30.8383318527,42.0548069378,0.0,12.7620426787,28.1191506574,176.530896255,34.9663727669,3.33212,138.232403488
 12/04  06:00:00,182.167585644,30.8383318527,50.8256476054,0.0,25.5240853573,30.610668775,275.722686468,29.1418416844,8.3303,238.250544784
 12/04  07:00:00,311.321342966,33.9996421133,79.0266486524,0.0,51.0481707146,78.1489452969,455.537085615,26.46272545,16.6606,412.413760165
 12/04  08:00:00,377.462490462,35.5822998891,103.182374511,0.0,64.3609230253,109.708623606,607.597104756,32.9564286039,24.9909,549.649776152
 12/04  09:00:00,310.788786248,35.5802972436,79.0871805826,0.0,51.0481707146,80.7689615957,494.985454459,36.8143423997,33.3212,424.849912059
 12/04  10:00:00,271.599591936,36.1179752996,67.6844942285,0.0,51.0481707146,71.0224615957,423.173100053,36.766434243,66.8089,319.59776581
 12/04  11:00:00,209.838688453,36.2047297823,54.6436587759,0.0,32.1804615127,65.7244621605,369.246925759,38.125984501,83.4695,247.651441258
 12/04  12:00:00,209.052298117,36.2546730382,53.1918903452,0.0,32.1804615127,65.7244621605,306.657886742,35.7232223426,83.4695,187.465164399
 12/04  13:00:00,216.102749173,36.2908228101,60.8619829689,0.0,32.1804615127,65.7244621605,306.07930065,35.4261136374,83.4695,187.183687013
 12/04  14:00:00,220.551457961,36.3228437898,74.868993839,0.0,32.1804615127,55.9779621605,288.336920187,33.2535849173,75.1392,179.94413527
 12/04  15:00:00,216.113454008,36.3496971909,70.3199838933,0.0,32.1804615127,55.9779621605,285.695813106,32.3075049361,66.8089,186.57940817
 12/04  16:00:00,205.69081924,36.3755385191,59.8897134518,0.0,32.1804615127,55.9779621605,287.605519409,32.8165313924,75.1392,179.649788016
 12/04  17:00:00,244.201265607,36.0871272054,55.4696838258,0.0,32.1804615127,60.9114621605,260.436610009,30.0318678011,91.7998,138.604942208
 12/04  18:00:00,286.703306951,35.5802972436,60.5839937155,0.0,32.1804615127,77.5397301883,297.162669834,32.9063441873,49.9818,214.274525647
 12/04  19:00:00,380.315708958,35.5802972436,99.8809426448,0.0,77.122965704,86.2600435998,456.247301588,27.4382353071,49.9818,378.827266281
 12/04  20:00:00,391.354163623,35.5802972436,103.133791986,0.0,102.647051061,80.1663183927,344.244696453,24.8766372679,33.3212,286.046859185
 12/04  21:00:00,402.51798287,35.5802972436,89.2536246645,0.0,115.40909374,92.7192997104,340.256555956,26.9828783512,33.3212,279.952477604
 12/04  22:00:00,390.92530402,35.5802972436,101.317461074,0.0,102.647051061,94.1340635361,469.25866306,30.4236854857,24.9909,413.844077575
 12/04  23:00:00,312.994431676,35.5897231105,90.0373185019,0.0,77.122965704,65.871452062,360.283231975,35.3935598345,16.6606,308.229072141
 12/04  24:00:00,197.391894643,35.5805350646,42.8040964342,0.0,38.286128036,48.4199368926,264.20280664,81.2041305514,8.3303,174.668376089
 12/05  01:00:00,152.490095674,30.8383318527,40.0044308826,0.0,25.5240853573,30.610668775,234.427627495,89.7591402558,3.33212,141.33636724
 12/05  02:00:00,142.293353513,30.8383318527,37.1458955078,0.0,19.418418834,29.3649097162,186.845508856,81.9881846911,3.33212,101.525204165
 12/05  03:00:00,133.303260796,30.8383318527,36.0712774067,0.0,12.7620426787,28.1191506574,176.582972671,68.5840477902,3.33212,104.666804881
 12/05  04:00:00,132.994894799,30.8383318527,35.769990222,0.0,12.7620426787,28.1191506574,163.032126874,54.9607341268,3.33212,104.739272747
 12/05  05:00:00,141.94207137,30.8383318527,37.5087821055,0.0,12.7620426787,28.1191506574,186.594805806,44.9728041711,3.33212,138.289881635
 12/05  06:00:00,179.337450401,31.6286594179,46.4642145769,0.0,25.5240853573,30.610668775,288.436458542,37.708843544,8.3303,242.397314998
 12/05  07:00:00,308.611847382,34.7899696785,74.6855645502,0.0,51.0481707146,78.1489452969,464.466553905,33.3509590066,16.6606,414.454994899
 12/05  08:00:00,375.518206366,35.5828310405,99.7866004715,0.0,64.3609230253,109.708623606,663.433096538,87.2524988671,24.9909,551.189697671
 12/05  09:00:00,313.202662105,35.5802972436,80.4028548666,0.0,51.0481707146,80.7689615957,548.075951332,95.0142408229,33.3212,419.740510509
 12/05  10:00:00,280.097295557,36.137639773,75.8320557824,0.0,51.0481707146,71.0224615957,483.45230213,96.6296507334,66.8089,320.013751397
 12/05  11:00:00,225.798810012,36.2288396015,70.2175008241,0.0,32.1804615127,65.7244621605,444.657098961,105.796277405,83.4695,255.391321556
 12/05  12:00:00,222.64289393,36.282108845,66.4145444697,0.0,32.1804615127,65.7244621605,375.372654635,104.889601286,83.4695,187.013553349
 12/05  13:00:00,219.682655301,36.3202126559,64.2224070082,0.0,32.1804615127,65.7244621605,361.099060663,96.7171196294,83.4695,180.912441034
 12/05  14:00:00,208.450218711,36.350896929,62.7447317553,0.0,32.1804615127,55.9779621605,350.521058044,88.4053287031,75.1392,186.976529341
 12/05  15:00:00,205.103614673,36.3789608642,59.4111775626,0.0,32.1804615127,55.9779621605,335.33016252,88.7556044127,66.8089,179.765658107
 12/05  16:00:00,199.314684872,36.4058140133,53.6056138446,0.0,32.1804615127,55.9779621605,366.833590148,105.001355062,75.1392,186.693035086
 12/05  17:00:00,239.488706584,36.1105100661,50.8209546311,0.0,32.1804615127,60.9114621605,347.754117608,117.27668056,91.7998,138.677637048
 12/05  18:00:00,288.166056516,35.5802972436,62.1054023584,0.0,32.1804615127,77.5397301883,381.610629295,117.209233673,49.9818,214.419595622
 12/05  19:00:00,360.601908038,35.5802972436,80.4499080183,0.0,77.122965704,86.2600435998,548.472074782,118.933621207,49.9818,379.556653575
 12/05  20:00:00,365.123072392,35.5802972436,77.5841430081,0.0,102.647051061,80.1663183927,505.38237615,185.752110729,33.3212,286.309065421
 12/05  21:00:00,396.235613438,35.5802972436,83.0871704211,0.0,115.40909374,92.7192997104,527.32718827,213.705702631,33.3212,280.300285639
 12/05  22:00:00,386.754325099,35.5802972436,97.1315762725,0.0,102.647051061,94.1340635361,607.981367783,168.284111168,24.9909,414.706356615
 12/05  23:00:00,301.37230341,35.5802972436,77.9395168632,0.0,77.122965704,65.871452062,512.971054099,186.079404071,16.6606,310.231050029
 12/05  24:00:00,210.046096735,35.5802972436,54.260595618,0.0,38.286128036,48.4199368926,435.01915357,250.067720407,8.3303,176.621133163
 12/06  01:00:00,157.04994622,30.8383318527,44.4030029933,0.0,25.5240853573,30.610668775,206.192572994,64.5128824405,3.33212,138.347570554
 12/06  02:00:00,144.610306758,30.8383318527,39.3782444041,0.0,19.418418834,29.3649097162,150.194612389,42.2082014131,3.33212,104.654290976
 12/06  03:00:00,134.398065027,30.8383318527,37.0996462363,0.0,12.7620426787,28.1191506574,142.530704375,34.3805314117,3.33212,104.818052964
 12/06  04:00:00,132.286535783,30.8383318527,34.9576694897,0.0,12.7620426787,28.1191506574,141.51078386,33.6168747612,3.33212,104.561789099
 12/06  05:00:00,139.598028391,30.8383318527,35.6255356649,0.0,12.7620426787,28.1191506574,178.954879157,33.7934124392,3.33212,141.829346718
 12/06  06:00:00,175.39363194,30.8383318527,43.7157708292,0.0,25.5240853573,30.610668775,279.078555505,33.616206012,8.3303,237.132049493
 12/06  07:00:00,303.586680597,33.2883473047,71.6128085829,0.0,51.0481707146,78.1489452969,462.109429465,30.7967781899,16.6606,414.652051275
 12/06  08:00:00,376.972536855,35.5853465138,100.743343654,0.0,64.3609230253,109.708623606,725.902776921,148.327822281,24.9909,552.584054639
 12/06  09:00:00,324.429491937,35.5802972436,91.9805778573,0.0,51.0481707146,80.7689615957,563.933694633,101.888485017,33.3212,428.724009616
 12/06  10:00:00,304.667475657,36.1410866888,100.140880061,0.0,51.0481707146,71.0224615957,472.322109573,85.0561970139,66.8089,320.457012559
 12/06  11:00:00,258.410346845,36.2319404817,102.691507495,0.0,32.1804615127,65.7244621605,401.129461499,67.7700234056,83.4695,249.889938093
 12/06  12:00:00,265.15195277,36.3099046194,108.784721329,0.0,32.1804615127,65.7244621605,322.585908843,52.4166951787,83.4695,186.699713664
 12/06  13:00:00,270.212545608,36.4064494872,114.482055896,0.0,32.1804615127,65.7244621605,313.938462074,43.6703887584,83.4695,186.798573316
 12/06  14:00:00,262.310660735,36.4185493675,116.319082552,0.0,32.1804615127,55.9779621605,297.154238867,34.9172305291,75.1392,187.097808338
 12/06  15:00:00,258.066831597,36.3937111295,112.142005645,0.0,32.1804615127,55.9779621605,279.873364751,33.1917677285,66.8089,179.872697023
 12/06  16:00:00,243.308412274,36.4169152581,97.4504747551,0.0,32.1804615127,55.9779621605,300.779726325,38.8352406341,75.1392,186.805285691
 12/06  17:00:00,262.75553444,36.1188095943,74.0593245903,0.0,32.1804615127,60.9114621605,287.154995009,56.6112009253,91.7998,138.743994084
 12/06  18:00:00,303.413688813,35.5802972436,77.3549741919,0.0,32.1804615127,77.5397301883,334.405367727,69.8003172041,49.9818,214.623250523
 12/06  19:00:00,374.298882475,35.5802972436,94.1343980953,0.0,77.122965704,86.2600435998,520.196716408,84.4948038684,49.9818,385.72011254
 12/06  20:00:00,378.396359744,35.5802972436,90.5660746605,0.0,102.647051061,80.1663183927,431.662781749,116.484668491,33.3212,281.856913259
 12/06  21:00:00,409.571884695,35.5802972436,96.3214946634,0.0,115.40909374,92.7192997104,453.603961669,139.584887914,33.3212,280.697873755
 12/06  22:00:00,399.156921508,35.5802972436,109.311575153,0.0,102.647051061,94.1340635361,609.641004804,169.095018202,24.9909,415.555086602
 12/06  23:00:00,309.618596209,35.5802972436,85.9437144966,0.0,77.122965704,65.871452062,583.281568605,249.415541417,16.6606,317.205427188
 12/06  24:00:00,216.17509474,35.5802972436,60.3037469888,0.0,38.286128036,48.4199368926,424.616839209,245.076476962,8.3303,171.210062247
 12/07  01:00:00,163.185487104,30.8383318527,50.4964146343,0.0,25.5240853573,30.610668775,207.388109223,63.7247233185,3.33212,140.331265904
 12/07  02:00:00,149.345262993,30.8383318527,44.0080484911,0.0,19.418418834,29.3649097162,158.762401072,49.3233095768,3.33212,106.106971496
 12/07  03:00:00,137.942668029,30.8383318527,40.52126448,0.0,12.7620426787,28.1191506574,151.684754502,40.4104252254,3.33212,107.942209277
 12/07  04:00:00,135.661139771,30.8383318527,38.188742466,0.0,12.7620426787,28.1191506574,142.474431094,37.5426063678,3.33212,101.599704726
 12/07  05:00:00,143.594396072,30.8383318527,39.5544915999,0.0,12.7620426787,28.1191506574,172.307240587,30.5498228832,3.33212,138.425297704
 12/07  06:00:00,179.54414986,30.8383318527,47.8738079761,0.0,25.5240853573,30.610668775,280.610292993,27.5202072228,8.3303,244.75978577
 12/07  07:00:00,308.318292542,33.485929196,76.1364438706,0.0,51.0481707146,78.1489452969,459.783209266,27.6271077618,16.6606,415.495501504
 12/07  08:00:00,379.156176115,35.5802972436,102.483818675,0.0,64.3609230253,109.708623606,751.182882965,173.506296859,24.9909,552.685686106
 12/07  09:00:00,326.008960806,35.5802972436,92.9328559199,0.0,51.0481707146,80.7689615957,600.544590956,138.427821774,33.3212,428.795569182
 12/07  10:00:00,291.540204065,36.142007107,86.8929780736,0.0,51.0481707146,71.0224615957,487.964217424,98.4084974646,66.8089,322.746819959
 12/07  11:00:00,234.011240057,36.2330163529,78.3523604243,0.0,32.1804615127,65.7244621605,412.934701124,79.4223271383,83.4695,250.042873985
 12/07  12:00:00,223.90516471,36.2838273771,67.6954068604,0.0,32.1804615127,65.7244621605,350.653439853,77.9613915738,83.4695,189.22254828
 12/07  13:00:00,216.312189041,36.319685189,60.8548332194,0.0,32.1804615127,65.7244621605,353.387947066,85.3398654088,83.4695,184.578581657
 12/07  14:00:00,188.882713577,36.3502560311,43.2345314937,0.0,32.1804615127,55.9779621605,358.165743051,95.8251844478,75.1392,187.201358603
