Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  15:00:00,177.758016197,36.3781181425,32.188966757,0.0,32.1804615127,55.9779621605,357.682959903,103.954708822,66.8089,186.919351081
 12/07  16:00:00,180.601810185,36.4035660638,34.995008947,0.0,32.1804615127,55.9779621605,373.84735589,118.727164581,75.1392,179.980991309
 12/07  17:00:00,226.160931808,36.1093267601,37.621859099,0.0,32.1804615127,60.9114621605,355.775152947,118.553205963,91.7998,145.422146984
 12/07  18:00:00,276.159716146,35.5802972436,50.2895747379,0.0,32.1804615127,77.5397301883,371.922565447,112.020133223,49.9818,209.920632223
 12/07  19:00:00,350.400023754,35.5802972436,70.5009275701,0.0,77.122965704,86.2600435998,548.248740935,114.67931813,49.9818,383.587622805
 12/07  20:00:00,409.840782255,35.5802972436,122.125875171,0.0,102.647051061,80.1663183927,427.500199654,104.270594817,33.3212,289.908404836
 12/07  21:00:00,424.812273677,35.5802972436,111.708026622,0.0,115.40909374,92.7192997104,422.00331611,107.758414914,33.3212,280.923701196
 12/07  22:00:00,402.885077012,35.5802972436,113.32216612,0.0,102.647051061,94.1340635361,547.047598911,105.665638644,24.9909,416.391060267
 12/07  23:00:00,309.683713959,35.5802972436,86.7575118968,0.0,77.122965704,65.871452062,437.734786634,103.443761552,16.6606,317.630425081
 12/07  24:00:00,215.694551839,35.5802972436,60.9337523779,0.0,38.286128036,48.4199368926,289.873271869,110.226907162,8.3303,171.316064707
 12/08  01:00:00,163.743809244,30.8383318527,51.2188863025,0.0,25.5240853573,30.610668775,222.233066092,79.3264627534,3.33212,139.574483338
 12/08  02:00:00,150.29303805,30.8383318527,45.132967177,0.0,19.418418834,29.3649097162,178.102538993,67.8401081345,3.33212,106.930310859
 12/08  03:00:00,139.432313498,30.8383318527,42.2022252716,0.0,12.7620426787,28.1191506574,168.991381907,57.6772235347,3.33212,107.982038373
 12/08  04:00:00,138.352456446,30.8383318527,41.1388581165,0.0,12.7620426787,28.1191506574,151.744212313,46.7726133399,3.33212,101.639478973
 12/08  05:00:00,147.514480612,30.8383318527,43.094300781,0.0,12.7620426787,28.1191506574,184.985737838,39.0813165802,3.33212,142.572301258
 12/08  06:00:00,184.254618594,30.8383318527,52.1899042522,0.0,25.5240853573,30.610668775,281.459710374,32.6977315314,8.3303,240.431678842
 12/08  07:00:00,314.368642746,34.6319041654,80.6279245438,0.0,51.0481707146,78.1489452969,462.152517619,28.1391317998,16.6606,417.352785819
 12/08  08:00:00,380.289177672,35.585237315,104.937671196,0.0,64.3609230253,109.708623606,617.94017139,37.0110133146,24.9909,555.938258076
 12/08  09:00:00,314.165166563,35.5802972436,81.6045036589,0.0,51.0481707146,80.7689615957,506.14702676,43.077919186,33.3212,429.747907574
 12/08  10:00:00,274.808974909,36.1303578056,70.798154471,0.0,51.0481707146,71.0224615957,429.70726261,41.6094657906,66.8089,321.28889682
 12/08  11:00:00,213.679756597,36.2189052154,58.4303270362,0.0,32.1804615127,65.7244621605,381.815866792,42.2462994195,83.4695,256.100067372
 12/08  12:00:00,209.957312314,36.2758084349,54.0516234654,0.0,32.1804615127,65.7244621605,315.165483441,43.7227276831,83.4695,187.973255758
 12/08  13:00:00,209.385959892,36.3061268433,54.1422971606,0.0,32.1804615127,65.7244621605,322.687913479,51.560750168,83.4695,187.657663311
 12/08  14:00:00,199.079023771,36.3370082785,53.5281403217,0.0,32.1804615127,55.9779621605,321.06459902,58.5919651217,75.1392,187.333433898
 12/08  15:00:00,196.426156418,36.3642723414,50.8799903898,0.0,32.1804615127,55.9779621605,304.424381683,57.5245539024,66.8089,180.09092778
 12/08  16:00:00,196.087048208,36.389335597,50.5520388105,0.0,32.1804615127,55.9779621605,312.648346109,50.4825475967,75.1392,187.026598513
 12/08  17:00:00,238.640378086,36.0982598312,50.1731309298,0.0,32.1804615127,60.9114621605,282.140939064,49.6702987184,91.7998,140.670840346
 12/08  18:00:00,288.455565472,35.5802972436,62.5674510893,0.0,32.1804615127,77.5397301883,325.376417292,62.3433750784,49.9818,213.051242213
 12/08  19:00:00,362.384464938,35.580305409,82.4305589652,0.0,77.122965704,86.2600435998,499.701911317,62.4329519048,49.9818,387.287159412
 12/08  20:00:00,370.36992876,35.5802972436,83.2576439422,0.0,102.647051061,80.1663183927,376.219430662,57.4644384605,33.3212,285.433792201
 12/08  21:00:00,404.551046267,35.5802972436,92.0552810109,0.0,115.40909374,92.7192997104,376.542329893,57.1550937732,33.3212,286.06603612
 12/08  22:00:00,396.955904454,35.5802972436,107.916050352,0.0,102.647051061,94.1340635361,499.743373971,57.5305509031,24.9909,417.221923068
 12/08  23:00:00,310.269325309,35.5913948693,87.5056535712,0.0,77.122965704,65.871452062,395.165423516,60.4559370644,16.6606,318.048886451
 12/08  24:00:00,217.447764284,35.5806167723,62.8444809226,0.0,38.286128036,48.4199368926,250.242992328,70.4935604285,8.3303,171.4191319
 12/09  01:00:00,168.957928031,30.8383318527,54.3290937014,0.0,27.7269238854,30.610668775,202.072462738,53.5995674099,3.33212,145.140775328
 12/09  02:00:00,164.648808908,30.8383318527,50.0372917812,0.0,27.7269238854,30.610668775,149.673934198,44.6730663049,3.33212,101.668747893
 12/09  03:00:00,144.199897412,30.8383318527,47.0895414022,0.0,12.7620426787,28.1191506574,151.695744845,40.3411451804,3.33212,108.022479665
 12/09  04:00:00,142.52724369,30.8383318527,45.4272478292,0.0,12.7620426787,28.1191506574,143.047494621,36.5578290145,3.33212,103.157545606
 12/09  05:00:00,152.6235817,33.2093145482,46.5583737082,0.0,12.7620426787,28.1191506574,183.501759321,36.5620095821,3.33212,143.607629739
 12/09  06:00:00,163.768663129,30.8383318527,47.8123040978,0.0,12.7620426787,28.1191506574,223.887028562,41.6666609926,8.3303,173.89006757
 12/09  07:00:00,256.378579355,34.4738386524,56.0555626701,0.0,42.6918050922,54.3732441037,310.58064228,42.5127910879,16.6606,251.407251192
 12/09  08:00:00,311.363320116,35.5991064289,79.7819562822,0.0,42.6918050922,86.1019271793,509.056554237,66.9237364083,24.9909,417.141917828
 12/09  09:00:00,376.236812447,35.5802972436,106.228206809,0.0,57.6566862989,112.030105488,723.222149199,96.4472895862,33.3212,593.453659613
 12/09  10:00:00,311.144056926,36.1307948413,87.5007327783,0.0,57.6566862989,83.6599452969,612.007685795,116.185222972,66.8089,429.013562823
 12/09  11:00:00,235.199640515,36.2199889374,65.7758936484,0.0,42.6918050922,68.9656133826,537.03728988,131.880628057,83.4695,321.687161823
 12/09  12:00:00,217.732090778,36.271128676,56.5561984075,0.0,34.9340096728,67.7198543238,502.330426817,161.628755703,83.4695,257.232171115
 12/09  13:00:00,209.615654207,36.308003945,49.1864938845,0.0,34.9340096728,67.7198543238,450.14074366,171.308290173,83.4695,195.362953487
 12/09  14:00:00,198.341922116,36.3401679744,47.6132187812,0.0,34.9340096728,57.9733543238,432.1213651,168.940862908,75.1392,188.041302192
 12/09  15:00:00,196.956981554,36.3678072142,46.1376472923,0.0,34.9340096728,57.9733543238,437.140721041,182.586930314,66.8089,187.744890728
 12/09  16:00:00,195.427583673,36.3930884162,44.54643939,0.0,34.9340096728,57.9733543238,450.257916787,187.376641308,75.1392,187.742075479
 12/09  17:00:00,237.048881905,36.0978581334,43.294150724,0.0,34.9340096728,62.9068543238,411.529783077,173.943736411,91.7998,145.786246666
 12/09  18:00:00,274.24753733,35.5802972436,50.2987211698,0.0,34.9340096728,72.2186844194,435.247389955,206.013258718,49.9818,179.252331237
 12/09  19:00:00,351.13594778,35.5802972436,60.1071194436,0.0,87.0357390804,86.2600435998,541.636779826,275.483504425,49.9818,216.171475401
 12/09  20:00:00,358.553123512,35.5802972436,71.958742973,0.0,102.000620287,77.6748002752,582.624444902,264.46078162,33.3212,284.842463282
 12/09  21:00:00,376.790463854,35.5802972436,78.8500937446,0.0,102.000620287,88.9820225341,558.901021144,238.79393928,33.3212,286.785881864
 12/09  22:00:00,366.793608066,35.5802972436,78.5670190722,0.0,102.000620287,91.6425454185,555.62804055,248.493654934,24.9909,282.143485616
 12/09  23:00:00,311.769914616,35.5802972436,76.7200344044,0.0,87.0357390804,65.871452062,690.213731982,257.830418997,16.6606,415.722712985
 12/09  24:00:00,214.908585275,35.5802972436,53.5041376749,0.0,42.6918050922,48.4199368926,521.399838689,267.724463742,8.3303,245.345074948
 12/10  01:00:00,163.958805658,30.8383318527,39.8324581706,0.0,34.4311606118,33.1021868926,205.644698943,56.884248103,3.33212,145.42833084
 12/10  02:00:00,158.070995578,30.8383318527,33.9148635343,0.0,34.4311606118,33.1021868926,155.22242965,43.6768082336,3.33212,108.213501417
 12/10  03:00:00,137.274305675,30.8383318527,30.597093168,0.0,19.466279405,30.610668775,148.589737847,37.0427780942,3.33212,108.214839752
 12/10  04:00:00,134.27434858,30.8383318527,27.6150497121,0.0,19.466279405,30.610668775,143.51994019,34.5364243582,3.33212,105.651395832
 12/10  05:00:00,141.495932664,30.8383318527,28.2634249419,0.0,19.466279405,30.610668775,179.015930471,34.3939519201,3.33212,141.289858551
 12/10  06:00:00,155.734366984,30.8383318527,30.2502871126,0.0,19.466279405,30.610668775,222.032456481,34.9124991355,8.3303,178.789657345
 12/10  07:00:00,238.238295859,32.418986983,39.648322113,0.0,42.6918050922,54.3732441037,299.651511326,35.392804693,16.6606,247.598106633
 12/10  08:00:00,308.343830458,35.5802972436,65.2947325795,0.0,49.3960418185,88.5934452969,682.838319245,234.979670382,24.9909,422.867748863
 12/10  09:00:00,356.765726777,35.5802972436,84.6686081849,0.0,57.6566862989,112.030105488,900.573436707,268.740482742,33.3212,598.511753964
 12/10  10:00:00,277.731142869,35.752384319,61.8277275279,0.0,50.9524495726,81.1684271793,742.618776553,248.969009758,66.8089,426.840866795
 12/10  11:00:00,236.841646073,35.8695580042,65.8579195827,0.0,42.6918050922,68.9656133826,660.070673117,248.155464358,83.4695,328.445708759
 12/10  12:00:00,238.380045884,35.9431553179,71.0397829338,0.0,38.286128036,68.9656133826,593.033687551,252.090562099,83.4695,257.473625452
 12/10  13:00:00,237.426833993,36.0108098941,70.8848625562,0.0,38.286128036,68.9656133826,521.391516505,250.072281883,83.4695,187.849734623
 12/10  14:00:00,218.080907863,36.0489880847,70.4541189762,0.0,31.5818913096,56.727595265,518.708992732,255.726497217,75.1392,187.843295515
 12/10  15:00:00,214.928280278,36.0446540432,67.3179943446,0.0,31.5818913096,56.727595265,518.448640756,264.39438737,66.8089,187.245353387
 12/10  16:00:00,202.435986722,36.0177254553,54.8953168386,0.0,31.5818913096,56.727595265,540.302399854,277.912728521,75.1392,187.250471334
 12/10  17:00:00,231.736913375,35.7808311388,41.2536689669,0.0,31.5818913096,61.661095265,515.196459744,284.381917443,91.7998,139.014742301
 12/10  18:00:00,265.784834843,35.5802972436,44.9774213582,0.0,31.5818913096,70.9729253606,528.543070564,295.382331899,49.9818,183.178938665
 12/10  19:00:00,337.690717924,35.5802972436,55.1634456483,0.0,80.3315023541,83.7685254822,570.315427078,301.183011257,49.9818,219.150615821
 12/10  20:00:00,353.071780653,35.5802972436,66.6162692115,0.0,102.000620287,77.6748002752,609.213509127,293.974770866,33.3212,281.917538262
 12/10  21:00:00,381.382423799,35.5802972436,74.4087804884,0.0,108.704857014,91.4735406516,605.974663899,291.667902236,33.3212,280.985561662
 12/10  22:00:00,353.796723757,35.5802972436,74.9908941998,0.0,95.2963835608,89.1510273009,606.136131346,291.351087926,24.9909,289.79414342
 12/10  23:00:00,298.514585589,35.5802972436,72.8743856084,0.0,80.3315023541,63.3799339444,735.012728245,302.240998679,16.6606,416.111129566
 12/10  24:00:00,211.809847832,35.5802972436,50.5184636924,0.0,42.6918050922,48.4199368926,566.585180076,313.430751322,8.3303,244.824128753
 12/11  01:00:00,148.674811123,30.8383318527,36.1338974416,0.0,25.5240853573,30.610668775,209.008540144,66.8296520122,3.33212,138.846768131
 12/11  02:00:00,133.378589344,30.8383318527,28.1646463065,0.0,19.418418834,29.3649097162,164.836506682,53.4168220835,3.33212,108.087564598
 12/11  03:00:00,122.103622322,30.8383318527,24.7921609045,0.0,12.7620426787,28.1191506574,152.083429045,47.0211451295,3.33212,101.730163915
 12/11  04:00:00,120.232940101,30.8383318527,22.930693242,0.0,12.7620426787,28.1191506574,155.643576071,44.2084649101,3.33212,108.102991161
 12/11  05:00:00,127.619745104,30.8383318527,23.7406419642,0.0,12.7620426787,28.1191506574,191.986551849,43.3560699786,3.33212,145.29836187
 12/11  06:00:00,163.241300271,30.8383318527,31.7445775375,0.0,25.5240853573,30.610668775,295.764449898,43.4429396539,8.3303,243.991210244
 12/11  07:00:00,289.252539247,30.8383318527,59.9546727538,0.0,51.0481707146,78.1489452969,479.418794527,41.8319707277,16.6606,420.926223799
 12/11  08:00:00,363.482591482,35.5977972646,84.2330237359,0.0,64.3609230253,109.708623606,837.390489096,252.139326342,24.9909,560.260262755
 12/11  09:00:00,296.128956549,35.5802972436,62.3504816632,0.0,51.0481707146,80.7689615957,772.741126106,308.949987766,33.3212,430.46993834
 12/11  10:00:00,260.688434061,35.6693740603,55.0609457871,0.0,51.0481707146,71.0224615957,693.850023443,301.106719579,66.8089,325.934403864
 12/11  11:00:00,203.122211266,35.8132531577,46.1141690451,0.0,32.1804615127,65.7244621605,638.003696401,297.743989126,83.4695,256.790207276
 12/11  12:00:00,205.979036382,35.9172440163,48.1913868022,0.0,32.1804615127,65.7244621605,559.303361473,287.548836838,83.4695,188.285024635
 12/11  13:00:00,218.965995864,35.9762105788,61.8629092212,0.0,32.1804615127,65.7244621605,543.887621143,272.448439859,83.4695,187.969681284
 12/11  14:00:00,216.757630672,36.0822442927,69.2600556418,0.0,32.1804615127,55.9779621605,526.836960638,264.03818911,75.1392,187.659571528
 12/11  15:00:00,214.77596858,36.1349281867,67.2349676208,0.0,32.1804615127,55.9779621605,511.789000994,257.636893526,66.8089,187.343207468
 12/11  16:00:00,201.426113952,36.0751655651,53.9901679973,0.0,32.1804615127,55.9779621605,528.334033963,265.822548544,75.1392,187.372285419
 12/11  17:00:00,230.15515983,35.8068169895,39.8156159766,0.0,32.1804615127,60.9114621605,503.216060035,265.714081323,91.7998,145.702178713
 12/11  18:00:00,275.304956493,35.5802972436,47.2997612141,0.0,32.1804615127,77.5397301883,540.843763525,275.731825361,49.9818,215.130138164
 12/11  19:00:00,346.653042134,35.5802972436,64.6186687013,0.0,77.122965704,86.2600435998,727.342253679,288.388301729,49.9818,388.97215195
 12/11  20:00:00,352.963888427,35.5802972436,63.3504340606,0.0,102.647051061,80.1663183927,604.647942036,287.524848799,33.3212,283.801893237
 12/11  21:00:00,384.540108785,35.5802972436,69.6067656037,0.0,115.40909374,92.7192997104,606.461806604,283.042562499,33.3212,290.098044105
 12/11  22:00:00,374.110117259,35.5802972436,82.7622408494,0.0,102.647051061,94.1340635361,720.405498391,275.687800606,24.9909,419.726797785
 12/11  23:00:00,288.86951049,35.5802972436,64.0652799494,0.0,77.122965704,65.871452062,616.268651919,280.366084877,16.6606,319.241967042
 12/11  24:00:00,198.523811539,35.5802972436,41.7470916963,0.0,38.286128036,48.4199368926,482.064663885,295.122004031,8.3303,178.612359853
 12/12  01:00:00,145.782274937,30.8383318527,33.2397053976,0.0,25.5240853573,30.610668775,207.42437677,65.3682808894,3.33212,138.72397588
 12/12  02:00:00,132.392853142,30.8383318527,27.1728287946,0.0,19.418418834,29.3649097162,164.507446004,53.0401297291,3.33212,108.135196274
 12/12  03:00:00,121.946072293,30.8383318527,24.6280736496,0.0,12.7620426787,28.1191506574,158.325881896,46.8627679077,3.33212,108.130993989
 12/12  04:00:00,120.913539652,30.8383318527,23.6024508314,0.0,12.7620426787,28.1191506574,155.093930234,43.6360660645,3.33212,108.125744169
 12/12  05:00:00,130.873239903,30.8383318527,26.3486932545,0.0,12.7620426787,28.1191506574,183.855933185,41.7778923829,3.33212,138.745920802
 12/12  06:00:00,167.533781593,30.8383318527,35.3652815811,0.0,25.5240853573,30.610668775,294.434316756,40.2410505753,8.3303,245.862966181
 12/12  07:00:00,293.16467382,30.8383318527,63.1294683733,0.0,51.0481707146,78.1489452969,479.279134669,38.1168059618,16.6606,424.501728708
 12/12  08:00:00,369.040443291,35.6064059602,88.8274099084,0.0,64.3609230253,109.708623606,809.508043859,222.621518643,24.9909,561.895625216
 12/12  09:00:00,299.665785063,35.5802972436,65.1561389404,0.0,51.0481707146,80.7689615957,724.219318729,260.366364384,33.3212,430.531754345
 12/12  10:00:00,261.277662871,35.9408500514,55.4397156117,0.0,51.0481707146,71.0224615957,644.155467741,246.382776748,66.8089,330.963790993
 12/12  11:00:00,204.027494588,36.1494240569,46.7309678372,0.0,32.1804615127,65.7244621605,585.784728315,245.050046013,83.4695,257.265182302
 12/12  12:00:00,207.44874592,36.2582714061,49.6110345903,0.0,32.1804615127,65.7244621605,495.289217264,223.408528115,83.4695,188.411189149
 12/12  13:00:00,206.416809615,36.2963446978,49.9419965355,0.0,32.1804615127,65.7244621605,461.214161893,189.678276364,83.4695,188.066385528
 12/12  14:00:00,206.784045206,36.3303877603,60.2110394805,0.0,32.1804615127,55.9779621605,456.032613358,193.136497471,75.1392,187.756915887
 12/12  15:00:00,199.96110811,36.3586713561,53.5004558947,0.0,32.1804615127,55.9779621605,446.667382038,192.407989988,66.8089,187.45049205
 12/12  16:00:00,192.731577449,36.384990854,46.2429957294,0.0,32.1804615127,55.9779621605,472.693603503,210.068669901,75.1392,187.485733602
 12/12  17:00:00,229.68907489,36.0896917361,39.6970891789,0.0,32.1804615127,60.9114621605,495.995536996,258.425328115,91.7998,145.770408881
 12/12  18:00:00,276.678242836,35.5802972436,48.7398174446,0.0,32.1804615127,77.5397301883,514.270678744,248.774720762,49.9818,215.514157982
 12/12  19:00:00,349.085987486,35.5802972436,67.082234328,0.0,77.122965704,86.2600435998,675.071251777,235.096076887,49.9818,389.99337489
 12/12  20:00:00,355.355057953,35.5802972436,66.1861189297,0.0,102.647051061,80.1663183927,556.980530979,234.663668152,33.3212,288.995662827
 12/12  21:00:00,386.813734231,35.5802972436,72.2889916288,0.0,115.40909374,92.7192997104,566.427177787,248.084123853,33.3212,285.021853934
 12/12  22:00:00,377.91421303,35.5802972436,86.8799271303,0.0,102.647051061,94.1340635361,692.147655359,242.283537792,24.9909,424.873217566
 12/12  23:00:00,293.362193704,35.5802972436,68.555959462,0.0,77.122965704,65.871452062,571.250783867,235.709141063,16.6606,318.881042803
 12/12  24:00:00,202.712565069,35.5802972436,45.9383791077,0.0,38.286128036,48.4199368926,433.989435869,249.389655025,8.3303,176.269480844
 12/13  01:00:00,149.310306056,30.8383318527,36.7226413317,0.0,25.5240853573,30.610668775,205.806415796,57.0708290329,3.33212,145.403466763
 12/13  02:00:00,136.068774882,30.8383318527,30.8114056661,0.0,19.418418834,29.3649097162,157.511847498,46.0174357978,3.33212,108.1622917
 12/13  03:00:00,124.037792085,30.8383318527,26.6880490054,0.0,12.7620426787,28.1191506574,147.826134903,41.023335987,3.33212,103.470678916
 12/13  04:00:00,122.642394476,30.8383318527,25.3026985138,0.0,12.7620426787,28.1191506574,149.231292495,39.3993940266,3.33212,106.499778468
 12/13  05:00:00,130.912328689,30.8383318527,26.9933640121,0.0,12.7620426787,28.1191506574,187.526881897,38.7649451009,3.33212,145.429816796
 12/13  06:00:00,168.413054636,30.8383318527,36.8778371461,0.0,25.5240853573,30.610668775,291.987553129,37.5346801842,8.3303,246.122572945
 12/13  07:00:00,296.641498896,32.0238232004,66.1746848997,0.0,51.0481707146,78.1489452969,470.378438315,33.0389984638,16.6606,420.678839851
 12/13  08:00:00,368.003398254,35.5802972436,89.3831748275,0.0,64.3609230253,109.708623606,744.154731686,155.450654202,24.9909,563.713177484
 12/13  09:00:00,297.726251454,35.5802972436,65.1112138979,0.0,51.0481707146,80.7689615957,638.173281679,168.682295605,33.3212,436.169786075
 12/13  10:00:00,259.550741135,36.1156755383,54.7346238172,0.0,51.0481707146,71.0224615957,569.598738366,175.63048329,66.8089,327.159355076
 12/13  11:00:00,201.102664003,36.204461111,45.2276394762,0.0,32.1804615127,65.7244621605,511.160498794,167.181268215,83.4695,260.509730579
 12/13  12:00:00,212.482383367,36.2589007545,56.3140108722,0.0,32.1804615127,65.7244621605,384.296931805,111.536465876,83.4695,189.29096593
 12/13  13:00:00,218.130650364,36.2988351837,62.9030514462,0.0,32.1804615127,65.7244621605,347.575359089,75.9301337839,83.4695,188.175725305
 12/13  14:00:00,209.55558566,36.330522901,64.0839437257,0.0,32.1804615127,55.9779621605,333.185141881,70.1685304428,75.1392,187.877411438
 12/13  15:00:00,203.587864084,36.3565773056,58.1221272266,0.0,32.1804615127,55.9779621605,329.492489023,75.1165838037,66.8089,187.567005219
 12/13  16:00:00,199.307880577,36.3819300259,53.7877973502,0.0,32.1804615127,55.9779621605,362.266766686,99.5755392146,75.1392,187.552027472
 12/13  17:00:00,235.673084318,36.0883223966,47.2160071829,0.0,32.1804615127,60.9114621605,346.913566129,109.278070942,91.7998,145.835695187
 12/13  18:00:00,282.592143564,35.5802972436,56.7562658302,0.0,32.1804615127,77.5397301883,380.91246735,115.195987154,49.9818,215.734680196
 12/13  19:00:00,354.462529341,35.5802972436,74.5837732434,0.0,77.122965704,86.2600435998,564.296672082,123.652661831,49.9818,390.66221025
 12/13  20:00:00,361.123430518,35.5802972436,73.6636498107,0.0,102.647051061,80.1663183927,445.297073066,120.158323161,33.3212,291.817549905
 12/13  21:00:00,393.07590556,35.5802972436,80.2469984494,0.0,115.40909374,92.7192997104,452.929439495,130.527610369,33.3212,289.080629126
 12/13  22:00:00,382.396576265,35.5802972436,93.0269769067,0.0,102.647051061,94.1340635361,610.670957941,162.204576692,24.9909,423.475481249
 12/13  23:00:00,296.301396107,35.5802972436,73.3582525982,0.0,77.122965704,65.871452062,523.824846559,187.113494077,16.6606,320.050752482
 12/13  24:00:00,220.57368794,35.5802972436,65.4353056114,0.0,38.286128036,48.4199368926,410.363297742,223.204815719,8.3303,178.828182023
 12/14  01:00:00,184.344237258,30.8383318527,71.7718920572,0.0,25.5240853573,30.610668775,231.08784434,82.2860644159,3.33212,145.469659925
 12/14  02:00:00,157.609909641,30.8383318527,52.36894884,0.0,19.418418834,29.3649097162,172.991145892,67.8281731092,3.33212,101.830852783
 12/14  03:00:00,140.020864091,30.8383318527,42.6641341005,0.0,12.7620426787,28.1191506574,168.904186109,57.3661704733,3.33212,108.205895636
 12/14  04:00:00,134.905732639,30.8383318527,37.5378596185,0.0,12.7620426787,28.1191506574,160.292606014,48.7584280787,3.33212,108.202057935
 12/14  05:00:00,141.051373643,30.8383318527,37.0743808165,0.0,12.7620426787,28.1191506574,191.743433461,42.9230328433,3.33212,145.488280617
 12/14  06:00:00,176.865081132,30.8383318527,45.2269810051,0.0,25.5240853573,30.610668775,292.562906972,37.8993883826,8.3303,246.33321859
 12/14  07:00:00,305.613300082,33.2093145482,73.7700315169,0.0,51.0481707146,78.1489452969,472.296252709,33.1829278101,16.6606,422.452724899
 12/14  08:00:00,342.206526069,35.6487324956,62.9993391863,0.0,64.3609230253,109.708623606,776.518408605,186.790374614,24.9909,564.737133991
 12/14  09:00:00,284.306326607,35.5802972436,50.5655425718,0.0,51.0481707146,80.7689615957,678.584076388,208.543284503,33.3212,436.719591885
 12/14  10:00:00,257.906022903,36.093471413,52.0904454859,0.0,51.0481707146,71.0224615957,592.92102367,194.701145593,66.8089,331.410978076
 12/14  11:00:00,211.447614659,36.2195279128,54.7487428057,0.0,32.1804615127,65.7244621605,527.136720247,185.602661468,83.4695,258.064558779
 12/14  12:00:00,205.504640721,36.2730694534,48.2211703251,0.0,32.1804615127,65.7244621605,472.258355258,200.166831997,83.4695,188.622023261
 12/14  13:00:00,198.863475474,36.3091761322,42.3108836326,0.0,32.1804615127,65.7244621605,487.020906828,212.600174845,83.4695,190.951231983
 12/14  14:00:00,188.632449131,36.3405196487,41.5677253421,0.0,32.1804615127,55.9779621605,503.034021828,235.584961539,75.1392,192.309860289
 12/14  15:00:00,186.853460793,36.3690230743,39.5985260119,0.0,32.1804615127,55.9779621605,492.554697023,239.237710997,66.8089,186.508086026
 12/14  16:00:00,185.765946064,36.3904860056,38.2041569429,0.0,32.1804615127,55.9779621605,514.323725189,253.103304031,75.1392,186.081221158
 12/14  17:00:00,226.539841463,36.0979720234,35.9765770112,0.0,32.1804615127,60.9114621605,467.730693351,232.820467102,91.7998,143.11042625
 12/14  18:00:00,274.22856939,35.5802972436,46.2720680312,0.0,32.1804615127,77.5397301883,502.693737156,231.185772966,49.9818,221.52616419
 12/14  19:00:00,345.722677735,35.5802972436,63.7126066103,0.0,77.122965704,86.2600435998,688.022973312,246.459970017,49.9818,391.581203295
 12/14  20:00:00,352.512915151,35.5802972436,62.9247407463,0.0,102.647051061,80.1663183927,574.716283433,249.248712089,33.3212,292.146371345
 12/14  21:00:00,384.544891682,35.5802972436,69.6319800515,0.0,115.40909374,92.7192997104,561.05525376,244.569780201,33.3212,283.164273559
 12/14  22:00:00,375.308978198,35.5802972436,83.9748129454,0.0,102.647051061,94.1340635361,695.02230852,238.205619815,24.9909,431.825788705
 12/14  23:00:00,290.256610748,35.5802972436,65.4613330647,0.0,77.122965704,65.871452062,574.35845617,237.214871478,16.6606,320.482984692
 12/14  24:00:00,199.918831093,35.5802972436,43.1588761191,0.0,38.286128036,48.4199368926,435.768617982,248.504117778,8.3303,178.934200204
 12/15  01:00:00,147.368853143,30.8383318527,34.7820586269,0.0,25.5240853573,30.610668775,197.741308369,55.5080780214,3.33212,138.901110347
 12/15  02:00:00,134.723291944,30.8383318527,29.4818298191,0.0,19.418418834,29.3649097162,155.457306862,43.8888211997,3.33212,108.236365662
 12/15  03:00:00,124.071444296,30.8383318527,26.7291334197,0.0,12.7620426787,28.1191506574,151.271549432,39.7039949455,3.33212,108.235434487
 12/15  04:00:00,122.468849436,30.8383318527,25.1234204885,0.0,12.7620426787,28.1191506574,149.748154883,38.1757105372,3.33212,108.240324346
 12/15  05:00:00,131.201538165,30.8383318527,26.6483364284,0.0,12.7620426787,28.1191506574,185.95991703,37.07652311,3.33212,145.55127392
 12/15  06:00:00,167.405561599,30.8383318527,35.2084293648,0.0,25.5240853573,30.610668775,291.773928526,36.8981490975,8.3303,246.545479428
 12/15  07:00:00,295.54675976,32.418986983,63.929117286,0.0,51.0481707146,78.1489452969,477.080254157,35.0414169028,16.6606,425.378237254
 12/15  08:00:00,368.423260564,35.5802972436,88.3803231626,0.0,64.3609230253,109.708623606,778.530717979,187.395900567,24.9909,566.143917412
 12/15  09:00:00,300.930322016,35.5802972436,67.1142547736,0.0,51.0481707146,80.7689615957,649.775037601,180.718673297,33.3212,435.735164305
 12/15  10:00:00,260.178190087,36.1233538468,54.915401204,0.0,51.0481707146,71.0224615957,593.092729352,193.839263755,66.8089,332.444565598
 12/15  11:00:00,197.624526054,36.2122710727,41.3173992379,0.0,32.1804615127,65.7244621605,533.98036664,192.805452506,83.4695,257.705414134
 12/15  12:00:00,194.580306943,36.2641437584,37.7946200545,0.0,32.1804615127,65.7244621605,467.131863666,189.669476269,83.4695,193.992887397
 12/15  13:00:00,198.31388648,36.3014033848,42.3087885017,0.0,32.1804615127,65.7244621605,466.327396809,192.715561866,83.4695,190.142334943
 12/15  14:00:00,185.57733265,36.3328301828,39.4912342067,0.0,32.1804615127,55.9779621605,433.914487894,170.666762119,75.1392,188.108525775
 12/15  15:00:00,186.390511621,36.3607937082,40.4956271367,0.0,32.1804615127,55.9779621605,407.616849386,153.041771455,66.8089,187.76617793
 12/15  16:00:00,187.094136221,36.3875273944,41.3051080114,0.0,32.1804615127,55.9779621605,405.865344541,142.964583127,75.1392,187.761561414
 12/15  17:00:00,227.303458326,36.0923190553,38.6704593083,0.0,32.1804615127,60.9114621605,371.341451795,133.564954218,91.7998,145.976697577
 12/15  18:00:00,275.121419593,35.5802972436,49.0571770375,0.0,32.1804615127,77.5397301883,421.709512045,155.635853101,49.9818,216.091858944
 12/15  19:00:00,347.66197402,35.5802972436,67.6049301919,0.0,77.122965704,86.2600435998,592.067546535,147.49009956,49.9818,394.595646975
 12/15  20:00:00,354.222591812,35.5802972436,67.0331237428,0.0,102.647051061,80.1663183927,467.952671571,143.233290284,33.3212,291.398181288
 12/15  21:00:00,386.458207707,35.5802972436,73.8651110706,0.0,115.40909374,92.7192997104,474.382056537,150.944199663,33.3212,290.116656874
 12/15  22:00:00,377.175288728,35.5802972436,88.0588259094,0.0,102.647051061,94.1340635361,604.945810317,148.709026374,24.9909,431.245883943
 12/15  23:00:00,293.172657087,35.5802972436,70.3478882603,0.0,77.122965704,65.871452062,476.698076438,137.974235564,16.6606,322.063240874
 12/15  24:00:00,203.106986427,35.5802972436,48.3358561498,0.0,38.286128036,48.4199368926,340.225290325,152.855937282,8.3303,179.039053043
 12/16  01:00:00,155.238622666,30.8383318527,40.660070101,0.0,27.7269238854,30.610668775,222.502819441,80.2044046561,3.33212,138.966294785
 12/16  02:00:00,150.32991973,30.8383318527,35.6923789337,0.0,27.7269238854,30.610668775,180.674749023,69.0762256081,3.33212,108.266403415
 12/16  03:00:00,128.59327116,30.8383318527,31.3684674641,0.0,12.7620426787,28.1191506574,178.744567298,67.1414133749,3.33212,108.271033923
 12/16  04:00:00,126.584638645,30.8383318527,29.3275289888,0.0,12.7620426787,28.1191506574,170.17169216,58.5655156418,3.33212,108.274056519
 12/16  05:00:00,134.692441551,30.8383318527,30.8421279841,0.0,12.7620426787,28.1191506574,198.673616287,49.7168582447,3.33212,145.624638042
 12/16  06:00:00,148.670625082,30.8383318527,32.5497393219,0.0,12.7620426787,28.1191506574,232.443964798,44.9838857183,8.3303,179.129779079
 12/16  07:00:00,240.739274595,32.8141507656,41.9473020353,0.0,42.6918050922,54.3732441037,311.520027712,39.2561669594,16.6606,255.603260753
 12/16  08:00:00,301.377972671,35.6518718836,68.1715802837,0.0,42.6918050922,86.1019271793,634.086932076,186.230549739,24.9909,422.865482336
 12/16  09:00:00,375.858060752,35.5802972436,104.99788671,0.0,57.6566862989,112.030105488,798.235523047,156.886743429,33.3212,608.027579617
 12/16  10:00:00,323.62982604,36.1293125256,99.7166305237,0.0,57.6566862989,83.6599452969,620.49499833,117.849099977,66.8089,435.836998353
 12/16  11:00:00,261.196592398,36.2217454276,91.7978729682,0.0,42.6918050922,68.9656133826,510.710328512,94.389664247,83.4695,332.851164265
 12/16  12:00:00,249.22805082,36.2750377742,88.3045395333,0.0,34.9340096728,67.7198543238,425.305542641,82.6419037067,83.4695,259.194138934
 12/16  13:00:00,242.30413014,36.3138688038,82.2144088764,0.0,34.9340096728,67.7198543238,361.894104399,82.5693089504,83.4695,195.855295449
 12/16  14:00:00,233.937682991,36.346956395,83.5731035823,0.0,34.9340096728,57.9733543238,352.320191799,81.3469607118,75.1392,195.834031088
 12/16  15:00:00,237.439075496,36.3773896141,87.0619422202,0.0,34.9340096728,57.9733543238,336.218820308,80.891487696,66.8089,188.518432612
 12/16  16:00:00,229.082840867,36.4053431787,78.6873293374,0.0,34.9340096728,57.9733543238,362.207627275,96.5510090312,75.1392,190.517418244
 12/16  17:00:00,250.967466628,36.1055843252,57.3346376525,0.0,34.9340096728,62.9068543238,449.604950657,206.805434294,91.7998,150.999716362
 12/16  18:00:00,281.377079402,35.5802972436,57.58304566,0.0,34.9340096728,72.2186844194,444.742523785,214.759472656,49.9818,180.001251128
 12/16  19:00:00,357.849908849,35.5802972436,67.8546847106,0.0,87.0357390804,86.2600435998,439.461268884,164.89348419,49.9818,224.585984694
 12/16  20:00:00,365.488790731,35.5802972436,80.8408653842,0.0,102.000620287,77.6748002752,477.328856589,151.788586869,33.3212,292.21906972
 12/16  21:00:00,385.538939713,35.5802972436,89.2155444249,0.0,102.000620287,88.9820225341,542.140189253,217.131624691,33.3212,291.687364562
 12/16  22:00:00,376.422363278,35.5802972436,89.0764337473,0.0,102.000620287,91.6425454185,580.821075171,264.348612785,24.9909,291.481562386
 12/16  23:00:00,320.915884114,35.5802972436,86.1453864382,0.0,87.0357390804,65.871452062,687.395442421,248.907276398,16.6606,421.827566024
 12/16  24:00:00,224.133228463,35.5802972436,63.5219046827,0.0,42.6918050922,48.4199368926,448.557234844,190.106430118,8.3303,250.120504727
 12/17  01:00:00,210.06107686,30.8383318527,86.0530323084,0.0,34.4311606118,33.1021868926,185.538250831,38.9269357735,3.33212,143.279195058
 12/17  02:00:00,194.902612317,30.8383318527,70.8911765612,0.0,34.4311606118,33.1021868926,146.75456318,28.5717524759,3.33212,114.850690704
 12/17  03:00:00,163.473891318,30.8383318527,56.9628514967,0.0,19.466279405,30.610668775,138.091874506,26.2865437642,3.33212,108.473210742
 12/17  04:00:00,155.569403201,30.8383318527,49.0657332984,0.0,19.466279405,30.610668775,136.815454829,25.0146876327,3.33212,108.468647196
 12/17  05:00:00,159.890371414,30.8383318527,46.8041497707,0.0,19.466279405,30.610668775,172.842885363,23.8339539676,3.33212,145.676811396
 12/17  06:00:00,171.497398586,30.8383318527,46.1649277819,0.0,19.466279405,30.610668775,211.037118057,23.1901874596,8.3303,179.516630598
 12/17  07:00:00,253.012551793,33.6044783307,53.421387237,0.0,42.6918050922,54.3732441037,295.92951337,22.5489881266,16.6606,256.719925243
 12/17  08:00:00,318.980472338,35.607678345,77.5642295086,0.0,49.3960418185,88.5934452969,546.060593825,91.3783551753,24.9909,429.69133865
 12/17  09:00:00,386.785008185,35.5802972436,116.204645876,0.0,57.6566862989,112.030105488,759.182791329,115.893067845,33.3212,609.968523483
 12/17  10:00:00,326.06362454,36.1390325989,111.200390464,0.0,50.9524495726,81.1684271793,619.231251214,116.97212066,66.8089,435.450230554
 12/17  11:00:00,255.284306491,36.2308154064,85.5905083997,0.0,42.6918050922,68.9656133826,528.719130762,114.458375985,83.4695,330.791254778
 12/17  12:00:00,237.920428659,36.2813660428,72.0513899302,0.0,38.286128036,68.9656133826,470.617322732,120.418785077,83.4695,266.729037655
 12/17  13:00:00,236.714183661,36.3203928322,71.6171199136,0.0,38.286128036,68.9656133826,400.94715761,128.767334073,83.4695,188.710323536
 12/17  14:00:00,222.975739492,36.3539319825,76.6317349325,0.0,31.5818913096,56.727595265,433.545086182,162.869451386,75.1392,195.536434796
 12/17  15:00:00,190.540423871,36.383783574,44.3097764657,0.0,31.5818913096,56.727595265,434.0365511,179.209163109,66.8089,188.018487991
 12/17  16:00:00,192.3246788,36.4096633893,45.9016145046,0.0,31.5818913096,56.727595265,473.714487969,210.593641414,75.1392,187.981646555
 12/17  17:00:00,228.91163338,36.1103901616,39.2523909297,0.0,31.5818913096,61.661095265,477.708759307,239.819012452,91.7998,146.089946855
 12/17  18:00:00,264.056469971,35.5802972436,44.2527471831,0.0,31.5818913096,70.9729253606,464.338076972,227.330979277,49.9818,187.025297695
 12/17  19:00:00,336.677233664,35.5802972436,54.7908880493,0.0,80.3315023541,83.7685254822,508.796090273,239.41531944,49.9818,219.398970833
 12/17  20:00:00,354.339690096,35.5802972436,68.0460172894,0.0,102.000620287,77.6748002752,561.264880149,238.438412783,33.3212,289.505267366
 12/17  21:00:00,384.955959813,35.5802972436,77.9938126374,0.0,108.704857014,91.4735406516,544.185595602,220.002457698,33.3212,290.861937904
 12/17  22:00:00,358.943585276,35.5802972436,80.1418731675,0.0,95.2963835608,89.1510273009,536.470827616,219.495385782,24.9909,291.984541834
 12/17  23:00:00,304.148870582,35.5802972436,78.5211873603,0.0,80.3315023541,63.3799339444,667.797719001,229.103185518,16.6606,422.033933484
 12/17  24:00:00,216.984135896,35.5802972436,55.7223816361,0.0,42.6918050922,48.4199368926,498.323558552,238.339607243,8.3303,251.653651309
 12/18  01:00:00,154.401624471,30.8383318527,41.8308245983,0.0,25.5240853573,30.610668775,193.639494611,49.3515667287,3.33212,140.955807882
 12/18  02:00:00,139.976787167,30.8383318527,34.7193691011,0.0,19.418418834,29.3649097162,152.285312721,40.6221594094,3.33212,108.331033312
 12/18  03:00:00,128.911566844,30.8383318527,31.5402673903,0.0,12.7620426787,28.1191506574,147.647569425,35.9823257688,3.33212,108.333123656
 12/18  04:00:00,126.433046154,30.8383318527,29.0767769052,0.0,12.7620426787,28.1191506574,144.785833904,33.1185425507,3.33212,108.335171353
 12/18  05:00:00,133.220333028,30.8383318527,29.2911324236,0.0,12.7620426787,28.1191506574,181.514624741,32.4412843846,3.33212,145.741220357
 12/18  06:00:00,168.798704535,30.8383318527,37.2520330833,0.0,25.5240853573,30.610668775,293.303303948,32.7343952663,8.3303,252.238608682
 12/18  07:00:00,296.584180866,32.8141507656,65.3029576553,0.0,51.0481707146,78.1489452969,476.299092098,32.0412130024,16.6606,427.597279095
 12/18  08:00:00,370.157115631,35.5802972436,91.0266492048,0.0,64.3609230253,109.708623606,810.005955128,211.782923109,24.9909,573.232132019
 12/18  09:00:00,312.421783751,35.5802972436,78.6573460362,0.0,51.0481707146,80.7689615957,719.482301553,245.798148302,33.3212,440.362953251
 12/18  10:00:00,289.833230961,35.8529717353,83.99043596,0.0,51.0481707146,71.0224615957,634.468732273,234.006403043,66.8089,333.653429231
 12/18  11:00:00,242.744151039,36.0168776502,85.4599348341,0.0,32.1804615127,65.7244621605,580.675117486,238.819106822,83.4695,258.386510664
 12/18  12:00:00,245.50947483,36.1673736319,87.3821114032,0.0,32.1804615127,65.7244621605,514.057189278,234.524319313,83.4695,196.063369965
 12/18  13:00:00,243.679792473,36.3080523591,86.3363145464,0.0,32.1804615127,65.7244621605,487.84474621,215.650369378,83.4695,188.724876832
 12/18  14:00:00,225.737499945,36.3498129537,78.1011396515,0.0,32.1804615127,55.9779621605,497.118071264,228.155417268,75.1392,193.823453996
 12/18  15:00:00,206.3509026,36.3584868437,58.6166284389,0.0,32.1804615127,55.9779621605,492.918247066,236.434598167,66.8089,189.674748899
 12/18  16:00:00,194.852280884,36.3428049865,47.1821596523,0.0,32.1804615127,55.9779621605,504.456436208,241.205625241,75.1392,188.111610967
 12/18  17:00:00,233.795151579,36.054860403,43.2179582461,0.0,32.1804615127,60.9114621605,469.767944389,231.816379599,91.7998,146.15176479
 12/18  18:00:00,281.317348374,35.5802972436,53.3252895553,0.0,32.1804615127,77.5397301883,494.355789699,226.233833282,49.9818,218.140156417
 12/18  19:00:00,352.971050503,35.5802972436,70.9558311813,0.0,77.122965704,86.2600435998,681.871780904,230.766102117,49.9818,401.123878787
 12/18  20:00:00,359.19789842,35.5802972436,69.6009698142,0.0,102.647051061,80.1663183927,554.014438171,227.33130488,33.3212,293.361933292
 12/18  21:00:00,389.210261631,35.5802972436,74.2766648194,0.0,115.40909374,92.7192997104,562.990922557,237.389839048,33.3212,292.279883509
 12/18  22:00:00,377.42988064,35.5802972436,86.0655830382,0.0,102.647051061,94.1340635361,713.382257678,259.367015906,24.9909,429.024341772
 12/18  23:00:00,290.95286736,35.5802972436,66.1258738194,0.0,77.122965704,65.871452062,622.479824966,278.588055431,16.6606,327.231169535
 12/18  24:00:00,199.457263728,35.5802972436,42.6635791811,0.0,38.286128036,48.4199368926,488.90686795,301.256714712,8.3303,179.319853239
 12/19  01:00:00,145.494751441,30.8383318527,32.9486321973,0.0,25.5240853573,30.610668775,215.259218796,66.1460261931,3.33212,145.781072603
 12/19  02:00:00,131.588518552,30.8383318527,26.364983181,0.0,19.418418834,29.3649097162,165.603471451,53.9028775137,3.33212,108.368473938
 12/19  03:00:00,119.706384902,30.8383318527,22.3847268294,0.0,12.7620426787,28.1191506574,160.255894077,48.5556636533,3.33212,108.368110423
 12/19  04:00:00,117.780476816,30.8383318527,20.4684629742,0.0,12.7620426787,28.1191506574,158.367475823,46.6621881219,3.33212,108.373167701
 12/19  05:00:00,125.998038543,30.8383318527,21.4774544911,0.0,12.7620426787,28.1191506574,195.336905288,46.2075431102,3.33212,145.797242178
 12/19  06:00:00,161.715590105,30.8383318527,29.5557951895,0.0,25.5240853573,30.610668775,301.99751477,46.3204004965,8.3303,247.346814274
 12/19  07:00:00,288.345114804,30.8383318527,58.3135221552,0.0,51.0481707146,78.1489452969,496.048645195,44.4551547868,16.6606,434.932890408
 12/19  08:00:00,366.091517002,35.5990935476,85.8517771952,0.0,64.3609230253,109.708623606,847.757513493,248.642956558,24.9909,574.123656935
 12/19  09:00:00,309.914864799,35.5802972436,75.3644068484,0.0,51.0481707146,80.7689615957,754.229150454,281.994018344,33.3212,438.91393211
 12/19  10:00:00,284.765628273,35.7560420593,79.0145544235,0.0,51.0481707146,71.0224615957,660.935821507,263.202530928,66.8089,330.924390579
 12/19  11:00:00,238.602562189,35.9235559593,81.4111077578,0.0,32.1804615127,65.7244621605,605.518075056,258.296181427,83.4695,263.752393629
 12/19  12:00:00,243.183709937,36.0549673221,85.1660643035,0.0,32.1804615127,65.7244621605,531.298286687,251.651510405,83.4695,196.177276282
 12/19  13:00:00,242.587541704,36.1959019182,85.2063923116,0.0,32.1804615127,65.7244621605,512.816561214,240.517712637,83.4695,188.829348577
 12/19  14:00:00,222.748440119,36.3073016846,75.013389175,0.0,32.1804615127,55.9779621605,505.862954671,235.520266574,75.1392,195.203488097
 12/19  15:00:00,216.467189012,36.3577204776,68.7062385636,0.0,32.1804615127,55.9779621605,489.977198385,234.667793809,66.8089,188.500504576
 12/19  16:00:00,211.131948413,36.3824017508,63.3817417828,0.0,32.1804615127,55.9779621605,496.350832964,232.997818376,75.1392,188.213814589
 12/19  17:00:00,236.331866655,36.0462665108,48.5442261871,0.0,32.1804615127,60.9114621605,463.549514665,225.533359876,91.7998,146.216354789
 12/19  18:00:00,281.503424033,35.5802972436,53.5139077344,0.0,32.1804615127,77.5397301883,506.806650265,232.899831769,49.9818,223.925018497
 12/19  19:00:00,352.153152221,35.5802972436,70.1395799602,0.0,77.122965704,86.2600435998,691.913264927,247.393340345,49.9818,394.538124582
 12/19  20:00:00,358.011118471,35.5802972436,68.8438858017,0.0,102.647051061,80.1663183927,575.528317489,248.305242549,33.3212,293.901874939
 12/19  21:00:00,389.146504218,35.5802972436,74.6213901317,0.0,115.40909374,92.7192997104,575.500547566,249.80557688,33.3212,292.373770686
 12/19  22:00:00,378.208747695,35.5802972436,87.1575211248,0.0,102.647051061,94.1340635361,718.928387007,257.994339368,24.9909,435.943147639
 12/19  23:00:00,292.918415369,35.5802972436,68.1005587738,0.0,77.122965704,65.871452062,612.490468737,272.907994718,16.6606,322.92187402
 12/19  24:00:00,201.509531818,35.5802972436,44.7234083874,0.0,38.286128036,48.4199368926,483.637468449,289.391023743,8.3303,185.916144706
 12/20  01:00:00,147.680393248,30.8383318527,35.1253626923,0.0,25.5240853573,30.610668775,212.181134213,63.9082992464,3.33212,144.940714966
 12/20  02:00:00,133.977802103,30.8383318527,28.7460546992,0.0,19.418418834,29.3649097162,163.987013864,51.3934217877,3.33212,109.261472076
 12/20  03:00:00,123.28340974,30.8383318527,25.9548971388,0.0,12.7620426787,28.1191506574,157.029127403,45.2915555823,3.33212,108.405451821
 12/20  04:00:00,121.386953213,30.8383318527,24.0678940201,0.0,12.7620426787,28.1191506574,154.094053723,42.3546810541,3.33212,108.407252668
 12/20  05:00:00,128.954035695,30.8383318527,25.0584578215,0.0,12.7620426787,28.1191506574,190.421788737,41.2194586836,3.33212,145.870210054
 12/20  06:00:00,165.399491004,30.8383318527,33.8827742885,0.0,25.5240853573,30.610668775,296.491817811,40.6019738363,8.3303,247.559543974
 12/20  07:00:00,293.286451703,30.8383318527,63.977578552,0.0,51.0481707146,78.1489452969,490.895821575,38.5058978745,16.6606,435.729323701
 12/20  08:00:00,367.836797874,35.6063322951,88.6016943488,0.0,64.3609230253,109.708623606,825.079485917,224.214390005,24.9909,575.874195913
 12/20  09:00:00,297.840339403,35.5802972436,64.0902815244,0.0,51.0481707146,80.7689615957,737.411767582,263.591403457,33.3212,440.499164125
 12/20  10:00:00,259.308226994,35.8243687899,53.5694636614,0.0,51.0481707146,71.0224615957,658.179141558,258.617497519,66.8089,332.752744039
 12/20  11:00:00,199.105579838,35.9595991668,41.9884027184,0.0,32.1804615127,65.7244621605,616.322524237,270.743367746,83.4695,262.109656491
 12/20  12:00:00,193.956410918,36.0344548365,36.094393094,0.0,32.1804615127,65.7244621605,551.779911387,272.03093831,83.4695,196.279473077
 12/20  13:00:00,192.085198206,36.061729181,34.9708470635,0.0,32.1804615127,65.7244621605,546.333074774,273.163707662,83.4695,189.699867111
 12/20  14:00:00,181.364912764,36.1161987308,33.9202857438,0.0,32.1804615127,55.9779621605,545.094408863,275.111711535,75.1392,194.843497328
 12/20  15:00:00,180.212307821,36.1608143072,32.727208021,0.0,32.1804615127,55.9779621605,530.067085324,274.958280388,66.8089,188.299904937
 12/20  16:00:00,178.232107003,36.1139903707,30.80807389,0.0,32.1804615127,55.9779621605,543.449770789,279.00314202,75.1392,189.307428769
 12/20  17:00:00,217.38950995,35.8792595929,29.7935517851,0.0,32.1804615127,60.9114621605,512.449492829,268.66514368,91.7998,151.984549148
 12/20  18:00:00,270.435610735,35.5802972436,42.4650268423,0.0,32.1804615127,77.5397301883,520.634548483,253.837008981,49.9818,216.815739502
 12/20  19:00:00,343.620567376,35.5802972436,61.7391724268,0.0,77.122965704,86.2600435998,684.835030909,232.103291759,49.9818,402.74993915
 12/20  20:00:00,351.059283661,35.5802972436,62.5144829027,0.0,102.647051061,80.1663183927,495.551470559,166.819911349,33.3212,295.41035921
 12/20  21:00:00,383.629757451,35.5802972436,69.9381437835,0.0,115.40909374,92.7192997104,505.489089452,179.298416624,33.3212,292.869472828
 12/20  22:00:00,374.721236967,35.5802972436,84.4763466375,0.0,102.647051061,94.1340635361,655.706783349,195.498688431,24.9909,435.217194917
 12/20  23:00:00,290.798063236,35.5802972436,67.3453751412,0.0,77.122965704,65.871452062,511.927654772,171.151786317,16.6606,324.115268455
 12/20  24:00:00,201.523384782,35.5802972436,46.3795479828,0.0,38.286128036,48.4199368926,349.705339825,161.848385966,8.3303,179.526653858
 12/21  01:00:00,151.386391465,30.8383318527,38.9865301078,0.0,25.5240853573,30.610668775,211.81731056,62.5835231339,3.33212,145.901667427
 12/21  02:00:00,139.054063255,30.8383318527,33.9957637381,0.0,19.418418834,29.3649097162,164.582432126,50.4525161378,3.33212,110.797795988
 12/21  03:00:00,134.74089752,30.8383318527,37.5788624194,0.0,12.7620426787,28.1191506574,157.828622159,42.0459450699,3.33212,112.450557089
 12/21  04:00:00,155.867577954,30.8383318527,58.6258177152,0.0,12.7620426787,28.1191506574,148.308983693,36.5365717721,3.33212,108.440291921
 12/21  05:00:00,156.66990434,30.8383318527,52.8471388086,0.0,12.7620426787,28.1191506574,182.68300773,33.4108828294,3.33212,145.9400049
 12/21  06:00:00,189.312380581,30.8383318527,57.8490246608,0.0,25.5240853573,30.610668775,287.12430099,31.0310400304,8.3303,247.76296096
 12/21  07:00:00,316.240200825,33.1697981699,84.6328543174,0.0,51.0481707146,78.1489452969,481.053950006,27.8619194535,16.6606,436.531430552
 12/21  08:00:00,378.873899958,35.5802972436,101.476486787,0.0,64.3609230253,109.708623606,667.594715713,64.297711601,24.9909,578.306104112
 12/21  09:00:00,304.479721824,35.5802972436,72.4937507254,0.0,51.0481707146,80.7689615957,572.325105589,96.9431147915,33.3212,442.060790797
 12/21  10:00:00,270.373143025,36.1155490219,65.9826307898,0.0,51.0481707146,71.0224615957,530.665316746,129.308787471,66.8089,334.547629275
 12/21  11:00:00,220.214881409,36.2055452281,64.6641348637,0.0,32.1804615127,65.7244621605,443.29796928,99.7408484969,83.4695,260.087620783
 12/21  12:00:00,210.240709711,36.2595209359,54.13430012,0.0,32.1804615127,65.7244621605,375.263683752,95.3919141948,83.4695,196.402269557
 12/21  13:00:00,202.731174535,36.2993657764,47.2868246713,0.0,32.1804615127,65.7244621605,404.651948276,125.138943518,83.4695,196.043504759
 12/21  14:00:00,191.9963224,36.3335084091,46.1714910104,0.0,32.1804615127,55.9779621605,416.825979232,152.965652946,75.1392,188.721126286
 12/21  15:00:00,195.743468416,36.3640510989,49.7658916941,0.0,32.1804615127,55.9779621605,435.988930359,177.298207183,66.8089,191.881823176
 12/21  16:00:00,186.192635684,36.3919263876,40.1380908101,0.0,32.1804615127,55.9779621605,463.288217425,196.235651354,75.1392,191.913366071
 12/21  17:00:00,209.942105904,36.0984107085,23.66979117,0.0,32.1804615127,60.9114621605,454.802193413,216.650191531,91.7998,146.352201882
 12/21  18:00:00,260.136810871,35.5802972436,33.6799683691,0.0,32.1804615127,77.5397301883,470.984225301,196.76249104,49.9818,224.239934261
