Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/21  19:00:00,331.713996525,35.5802972436,51.1415138881,0.0,77.122965704,86.2600435998,647.97724728,202.186390245,49.9818,395.809057035
 12/21  20:00:00,343.44834795,35.5802972436,55.082844721,0.0,102.647051061,80.1663183927,547.636907317,213.323594452,33.3212,300.992112865
 12/21  21:00:00,378.212351547,35.5802972436,64.2534238412,0.0,115.40909374,92.7192997104,545.93756965,218.186041233,33.3212,294.430328418
 12/21  22:00:00,370.35517607,35.5802972436,79.359904126,0.0,102.647051061,94.1340635361,700.94854805,243.119302293,24.9909,432.838345757
 12/21  23:00:00,288.785382497,35.5802972436,63.9726780419,0.0,77.122965704,65.871452062,576.121784765,232.27902257,16.6606,327.182162195
 12/21  24:00:00,200.524100141,35.5802972436,43.7541912491,0.0,38.286128036,48.4199368926,424.273951729,236.316226513,8.3303,179.627425216
 12/22  01:00:00,148.520999938,30.8383318527,35.9250308219,0.0,25.5240853573,30.610668775,201.575343271,52.27507694,3.33212,145.968146331
 12/22  02:00:00,135.189550927,30.8383318527,29.911503202,0.0,19.418418834,29.3649097162,162.056450883,43.8764448388,3.33212,114.847886044
 12/22  03:00:00,124.357941585,30.8383318527,26.9848273098,0.0,12.7620426787,28.1191506574,151.054890402,39.2477521003,3.33212,108.475018301
 12/22  04:00:00,123.401649738,30.8383318527,26.0365118142,0.0,12.7620426787,28.1191506574,149.225725455,37.4228534915,3.33212,108.470751964
 12/22  05:00:00,132.93745471,30.8383318527,28.3605310783,0.0,12.7620426787,28.1191506574,185.606863408,36.2938907345,3.33212,145.980852673
 12/22  06:00:00,169.167006444,30.8383318527,36.9499748096,0.0,25.5240853573,30.610668775,297.662614591,35.7085621529,8.3303,253.623752438
 12/22  07:00:00,296.436915485,32.8141507656,64.4180116057,0.0,51.0481707146,78.1489452969,482.269523898,34.5273585456,16.6606,431.081565352
 12/22  08:00:00,371.424297893,35.6233486277,88.5028161088,0.0,64.3609230253,109.708623606,802.430847555,198.310621329,24.9909,579.129326226
 12/22  09:00:00,303.118393438,35.5802972436,68.6130747308,0.0,51.0481707146,80.7689615957,704.4564048,227.551725159,33.3212,443.583479641
 12/22  10:00:00,271.044850412,36.0281750034,65.0882350066,0.0,51.0481707146,71.0224615957,624.848686727,222.8313509,66.8089,335.208435827
 12/22  11:00:00,221.601884841,36.2176173102,64.6963601432,0.0,32.1804615127,65.7244621605,541.444221349,191.119532233,83.4695,266.855189116
 12/22  12:00:00,212.830215238,36.270151918,55.3403197898,0.0,32.1804615127,65.7244621605,492.846239063,212.870988356,83.4695,196.505750707
 12/22  13:00:00,212.657250165,36.3072965978,55.7138578528,0.0,32.1804615127,65.7244621605,497.572370571,224.96820908,83.4695,189.134661491
 12/22  14:00:00,212.122375234,36.3414268932,65.4098325603,0.0,32.1804615127,55.9779621605,447.589402435,176.634130058,75.1392,195.816072377
 12/22  15:00:00,215.391757046,36.3719273253,68.9500804315,0.0,32.1804615127,55.9779621605,428.295838455,172.994655661,66.8089,188.492282794
 12/22  16:00:00,206.250496914,36.3983757284,59.8224356134,0.0,32.1804615127,55.9779621605,457.374009937,186.736582785,75.1392,195.498227152
 12/22  17:00:00,233.513205312,36.1014125556,46.9558563277,0.0,32.1804615127,60.9114621605,429.870655854,191.657927022,91.7998,146.412928832
 12/22  18:00:00,280.941605821,35.5802972436,54.3113914945,0.0,32.1804615127,77.5397301883,455.427986371,181.04843307,49.9818,224.397753301
 12/22  19:00:00,352.21299566,35.5802972436,71.4175067243,0.0,77.122965704,86.2600435998,649.529902983,203.122358764,49.9818,396.425744219
 12/22  20:00:00,358.188546204,35.5802972436,69.9779624768,0.0,102.647051061,80.1663183927,552.495971023,216.609740435,33.3212,302.565030588
 12/22  21:00:00,390.311934427,35.5802972436,76.1326148059,0.0,115.40909374,92.7192997104,568.258802398,241.49977132,33.3212,293.437831078
 12/22  22:00:00,380.657114264,35.5802972436,89.7972342079,0.0,102.647051061,94.1340635361,674.326901709,212.622731979,24.9909,436.71326973
 12/22  23:00:00,295.205694639,35.5802972436,71.0538902841,0.0,77.122965704,65.871452062,532.254374436,190.660948617,16.6606,324.932825818
 12/22  24:00:00,204.664283335,35.5802972436,48.737447905,0.0,38.286128036,48.4199368926,399.527884851,204.553781743,8.3303,186.643803107
 12/23  01:00:00,155.051378835,30.8383318527,40.280620721,0.0,27.7269238854,30.610668775,211.295114725,61.9419155457,3.33212,146.02107918
 12/23  02:00:00,149.749942889,30.8383318527,34.8885442635,0.0,27.7269238854,30.610668775,163.694454882,51.8605814578,3.33212,108.501753424
 12/23  03:00:00,128.688977136,30.8383318527,31.3253195966,0.0,12.7620426787,28.1191506574,152.6387666,40.8055158229,3.33212,108.501130778
 12/23  04:00:00,126.61474358,30.8383318527,29.2574733267,0.0,12.7620426787,28.1191506574,148.44316277,36.6182993429,3.33212,108.492743427
 12/23  05:00:00,133.990593119,30.8383318527,30.0446630234,0.0,12.7620426787,28.1191506574,184.637531749,35.263474255,3.33212,146.041937494
 12/23  06:00:00,147.413874877,30.8383318527,31.2295825538,0.0,12.7620426787,28.1191506574,230.021622597,34.947224933,8.3303,186.744097664
 12/23  07:00:00,239.069076136,32.8141507656,40.1936759455,0.0,42.6918050922,54.3732441037,309.20260685,35.4565057919,16.6606,257.085501058
 12/23  08:00:00,303.552390715,35.5802972436,67.1863227205,0.0,42.6918050922,86.1019271793,673.759268051,211.931175617,24.9909,436.837192434
 12/23  09:00:00,379.393027858,35.5802972436,107.584665432,0.0,57.6566862989,112.030105488,860.503002067,210.340703573,33.3212,616.841098494
 12/23  10:00:00,332.053562313,36.1015982654,107.323878859,0.0,57.6566862989,83.6599452969,670.560335818,160.905846538,66.8089,442.84558928
 12/23  11:00:00,271.930608912,36.2232883779,102.056074238,0.0,42.6918050922,68.9656133826,548.856845483,127.297409981,83.4695,338.089935501
 12/23  12:00:00,265.996881602,36.2888267331,104.678737716,0.0,34.9340096728,67.7198543238,469.354384875,119.273071443,83.4695,266.611813431
 12/23  13:00:00,263.538505297,36.3684094179,103.067194327,0.0,34.9340096728,67.7198543238,399.798395381,116.835148669,83.4695,199.493746712
 12/23  14:00:00,252.99227234,36.3891172159,102.276279715,0.0,34.9340096728,57.9733543238,389.509234481,119.965365819,75.1392,194.404668663
 12/23  15:00:00,248.658556973,36.3839119507,97.9684274736,0.0,34.9340096728,57.9733543238,385.854375387,127.635797728,66.8089,191.409677659
 12/23  16:00:00,233.404059743,36.409746447,82.6201710259,0.0,34.9340096728,57.9733543238,432.796714526,161.398367398,75.1392,196.259147129
 12/23  17:00:00,250.908746635,36.1083066079,59.5767088917,0.0,34.9340096728,62.9068543238,485.634201527,240.470007683,91.7998,153.364393843
 12/23  18:00:00,283.064268064,35.5802972436,58.7717883186,0.0,34.9340096728,72.2186844194,459.575478425,221.945316734,49.9818,187.64836169
 12/23  19:00:00,358.715127122,35.5802972436,67.4755279752,0.0,87.0357390804,86.2600435998,529.163054065,253.45619169,49.9818,225.725062375
 12/23  20:00:00,365.389701937,35.5802972436,78.924527302,0.0,102.000620287,77.6748002752,562.11010598,234.494435762,33.3212,294.294470219
 12/23  21:00:00,384.70448399,35.5802972436,86.9470630141,0.0,102.000620287,88.9820225341,551.273995412,224.199867569,33.3212,293.752927844
 12/23  22:00:00,375.593623218,35.5802972436,87.5520959917,0.0,102.000620287,91.6425454185,551.91324368,224.643967254,24.9909,302.278376426
 12/23  23:00:00,319.559307428,35.5802972436,84.6929053186,0.0,87.0357390804,65.871452062,674.277170108,228.480155994,16.6606,429.136414114
 12/23  24:00:00,221.774783516,35.5802972436,60.4923869613,0.0,42.6918050922,48.4199368926,509.080960284,246.807245722,8.3303,253.943414562
 12/24  01:00:00,170.068377923,30.8383318527,46.017071446,0.0,34.4311606118,33.1021868926,210.380994217,55.117629484,3.33212,151.931244733
 12/24  02:00:00,162.123668165,30.8383318527,38.0367772401,0.0,34.4311606118,33.1021868926,156.998678166,43.9513448669,3.33212,109.715213299
 12/24  03:00:00,140.932758472,30.8383318527,34.321793556,0.0,19.466279405,30.610668775,150.759302976,38.615573665,3.33212,108.811609311
 12/24  04:00:00,138.189023009,30.8383318527,31.589859439,0.0,19.466279405,30.610668775,153.942731118,35.632204924,3.33212,114.978406194
 12/24  05:00:00,144.606493213,30.8383318527,31.4406022174,0.0,19.466279405,30.610668775,184.49698821,35.0644035381,3.33212,146.100464672
 12/24  06:00:00,157.935370825,30.8383318527,32.5274611285,0.0,19.466279405,30.610668775,231.038001591,35.5466392334,8.3303,187.161062358
 12/24  07:00:00,239.526219297,32.0238232004,41.4333103257,0.0,42.6918050922,54.3732441037,311.313719425,36.4191090673,16.6606,258.234010358
 12/24  08:00:00,312.177005578,35.5802972436,66.501535262,0.0,49.3960418185,88.5934452969,703.20956962,239.363841655,24.9909,438.854827966
 12/24  09:00:00,371.362486173,35.5802972436,99.4790256136,0.0,57.6566862989,112.030105488,918.339526087,264.240422235,33.3212,620.777903853
 12/24  10:00:00,301.444930858,35.8976220488,85.4326801519,0.0,50.9524495726,81.1684271793,748.505641845,235.361777772,66.8089,446.334964073
 12/24  11:00:00,233.58408203,36.1102113401,62.4250528209,0.0,42.6918050922,68.9656133826,653.340775888,232.81189953,83.4695,337.059376358
 12/24  12:00:00,224.312913285,36.2558115911,56.9030289451,0.0,38.286128036,68.9656133826,573.839832734,222.097956453,83.4695,268.272376281
 12/24  13:00:00,216.193636312,36.3064182475,49.8886517653,0.0,38.286128036,68.9656133826,495.597386288,215.74913755,83.4695,196.378748738
 12/24  14:00:00,191.083709635,36.333989483,44.1344447221,0.0,31.5818913096,56.727595265,466.119656584,198.499128987,75.1392,192.481327597
 12/24  15:00:00,188.212062893,36.3602459314,41.4968220393,0.0,31.5818913096,56.727595265,465.570828795,206.197454345,66.8089,192.564474449
 12/24  16:00:00,185.966989824,36.3846632148,39.3658840551,0.0,31.5818913096,56.727595265,472.559206886,206.828107482,75.1392,190.591899404
 12/24  17:00:00,224.186205175,36.089413943,37.619854373,0.0,31.5818913096,61.661095265,439.391465868,196.199435143,91.7998,151.392230726
 12/24  18:00:00,264.166292857,35.5802972436,44.8338301832,0.0,31.5818913096,70.9729253606,436.994624762,199.229185934,49.9818,187.783638828
 12/24  19:00:00,337.225269376,35.5802972436,56.099058688,0.0,80.3315023541,83.7685254822,482.542508791,207.087804235,49.9818,225.472904556
 12/24  20:00:00,353.764577258,35.5802972436,68.796184017,0.0,102.000620287,77.6748002752,511.720868689,184.368267672,33.3212,294.031401016
 12/24  21:00:00,383.002542727,35.5802972436,77.4785187845,0.0,108.704857014,91.4735406516,514.822368436,188.596721083,33.3212,292.904447354
 12/24  22:00:00,355.657720233,35.5802972436,77.1773812405,0.0,95.2963835608,89.1510273009,613.665116512,288.455555792,24.9909,300.21866072
 12/24  23:00:00,300.142271346,35.5802972436,74.5160190077,0.0,80.3315023541,63.3799339444,706.466227242,259.723065978,16.6606,430.082561264
 12/24  24:00:00,213.445086475,35.5802972436,52.2478900309,0.0,42.6918050922,48.4199368926,509.963088434,246.849468607,8.3303,254.783319827
 12/25  01:00:00,164.047699578,30.8383318527,40.1134868488,0.0,34.4311606118,33.1021868926,196.337811663,46.6348678065,3.33212,146.370823857
 12/25  02:00:00,179.785790823,30.8383318527,55.7644708626,0.0,34.4311606118,33.1021868926,155.854953117,37.392521889,3.33212,115.130311228
 12/25  03:00:00,160.682127743,30.8383318527,54.1281568426,0.0,19.466279405,30.610668775,144.237569274,32.1857193314,3.33212,108.719729942
 12/25  04:00:00,152.246718855,30.8383318527,45.7013991133,0.0,19.466279405,30.610668775,149.609520157,31.1445942099,3.33212,115.132805947
 12/25  05:00:00,155.957054414,30.8383318527,42.8114621311,0.0,19.466279405,30.610668775,181.553940442,32.0642915274,3.33212,146.157528915
 12/25  06:00:00,168.267613126,30.8383318527,42.8865222673,0.0,19.466279405,30.610668775,225.513194749,29.9312872009,8.3303,187.251607548
 12/25  07:00:00,250.024517771,32.8141507656,51.1740433,0.0,42.6918050922,54.3732441037,303.234071361,28.1242189647,16.6606,258.449252396
 12/25  08:00:00,317.709035949,35.6410314286,72.9399227272,0.0,49.3960418185,88.5934452969,608.745611826,144.138039015,24.9909,439.616672811
 12/25  09:00:00,368.615511086,35.5802972436,97.2875754594,0.0,57.6566862989,112.030105488,851.01832659,194.65253259,33.3212,623.044594
 12/25  10:00:00,293.800722001,36.1226434605,78.0651542352,0.0,50.9524495726,81.1684271793,713.796251651,199.501461971,66.8089,447.485889679
 12/25  11:00:00,239.269743818,36.212613024,68.7865617455,0.0,42.6918050922,68.9656133826,602.75162196,182.261710331,83.4695,337.02041163
 12/25  12:00:00,220.228383726,36.2603779552,53.0072038643,0.0,38.286128036,68.9656133826,598.987234996,247.03775326,83.4695,268.479981736
 12/25  13:00:00,210.193290394,36.2992742512,44.4715092433,0.0,38.286128036,68.9656133826,442.262926565,162.323343338,83.4695,196.470083227
 12/25  14:00:00,189.477560836,36.3301703913,43.2315603449,0.0,31.5818913096,56.727595265,413.501529323,141.901167989,75.1392,196.461161333
 12/25  15:00:00,182.227044105,36.3578975398,35.6895192235,0.0,31.5818913096,56.727595265,472.748309874,217.149712715,66.8089,188.789697159
 12/25  16:00:00,168.364663074,36.3831892443,21.6417400071,0.0,31.5818913096,56.727595265,513.913016754,242.979014146,75.1392,195.794802608
 12/25  17:00:00,209.854727588,36.0888838381,23.3327340021,0.0,31.5818913096,61.661095265,425.878084799,187.5058633,91.7998,146.572421499
 12/25  18:00:00,250.590764533,35.5802972436,31.596553236,0.0,31.5818913096,70.9729253606,389.500953577,151.660330866,49.9818,187.858822711
 12/25  19:00:00,323.182770629,35.5802972436,42.0285127638,0.0,80.3315023541,83.7685254822,515.076433684,238.383108513,49.9818,226.711525171
 12/25  20:00:00,340.59960835,35.5802972436,55.3439561263,0.0,102.000620287,77.6748002752,551.109352508,216.699224726,33.3212,301.088927782
 12/25  21:00:00,372.117132242,35.5802972436,66.5454123679,0.0,108.704857014,91.4735406516,510.136967465,183.648443455,33.3212,293.16732401
 12/25  22:00:00,347.654748526,35.5802972436,70.104745868,0.0,95.2963835608,89.1510273009,522.671745283,203.375710016,24.9909,294.305135267
 12/25  23:00:00,294.351632875,35.5802972436,69.4813013988,0.0,80.3315023541,63.3799339444,702.073373361,247.863537838,16.6606,437.549235523
 12/25  24:00:00,209.833264791,35.5802972436,48.6302240013,0.0,42.6918050922,48.4199368926,530.128050282,269.529876498,8.3303,252.267873784
 12/26  01:00:00,148.444053596,30.8383318527,35.8600494329,0.0,25.5240853573,30.610668775,207.995343204,55.5170858119,3.33212,149.146137392
 12/26  02:00:00,134.708336242,30.8383318527,29.4407399944,0.0,19.418418834,29.3649097162,158.369207317,46.4407481242,3.33212,108.596339193
 12/26  03:00:00,124.260419387,30.8383318527,26.8903570173,0.0,12.7620426787,28.1191506574,153.470518273,41.5562565407,3.33212,108.582141733
 12/26  04:00:00,122.881126136,30.8383318527,25.5220576312,0.0,12.7620426787,28.1191506574,157.664111087,39.348926425,3.33212,114.983064662
 12/26  05:00:00,131.33685621,30.8383318527,26.7709606398,0.0,12.7620426787,28.1191506574,188.110900049,38.5526051404,3.33212,146.226174908
 12/26  06:00:00,167.166606137,30.8383318527,34.9606992891,0.0,25.5240853573,30.610668775,302.945633816,38.3343774988,8.3303,256.280956317
 12/26  07:00:00,294.997366728,32.8141507656,62.9772883119,0.0,51.0481707146,78.1489452969,492.637572373,36.8957523954,16.6606,439.081219978
 12/26  08:00:00,370.335487447,35.5802972436,87.4317639895,0.0,64.3609230253,109.708623606,817.383269892,212.350079563,24.9909,580.042290329
 12/26  09:00:00,309.067695402,35.5802972436,74.5533947499,0.0,51.0481707146,80.7689615957,715.815705102,233.120264975,33.3212,449.374240128
 12/26  10:00:00,284.021077374,35.9904032483,78.0611443859,0.0,51.0481707146,71.0224615957,626.950415987,219.625973165,66.8089,340.515542821
 12/26  11:00:00,236.694963599,36.1611329841,79.2840635397,0.0,32.1804615127,65.7244621605,575.19214072,224.847417672,83.4695,266.875223048
 12/26  12:00:00,238.64291855,36.2733625269,80.6868862265,0.0,32.1804615127,65.7244621605,491.386396453,210.267422072,83.4695,197.649474382
 12/26  13:00:00,236.754492359,36.3133337926,79.9493877577,0.0,32.1804615127,65.7244621605,474.130283253,195.447755157,83.4695,195.213028096
 12/26  14:00:00,208.169922809,36.343305311,61.2491286647,0.0,32.1804615127,55.9779621605,471.382441052,205.693481153,75.1392,190.549759899
 12/26  15:00:00,202.670485601,36.3706760282,55.7322441481,0.0,32.1804615127,55.9779621605,479.438738672,216.735517946,66.8089,195.894320725
 12/26  16:00:00,197.756201777,36.397311312,50.6082082616,0.0,32.1804615127,55.9779621605,501.696716753,235.669044954,75.1392,190.888471799
 12/26  17:00:00,231.580654136,36.1015076747,44.3149573014,0.0,32.1804615127,60.9114621605,459.515344594,216.310220019,91.7998,151.405324576
 12/26  18:00:00,281.131333703,35.5802972436,53.7407802877,0.0,32.1804615127,77.5397301883,488.859482477,213.911091171,49.9818,224.966591305
 12/26  19:00:00,352.821595949,35.5802972436,71.2075925818,0.0,77.122965704,86.2600435998,677.904323752,222.691071127,49.9818,405.231452625
 12/26  20:00:00,359.201039449,35.5802972436,70.4334607959,0.0,102.647051061,80.1663183927,544.24924657,212.682606462,33.3212,298.245440108
 12/26  21:00:00,391.366865651,35.5802972436,76.9704343247,0.0,115.40909374,92.7192997104,556.090983087,222.563496261,33.3212,300.206286826
 12/26  22:00:00,381.974629575,35.5802972436,90.9148187094,0.0,102.647051061,94.1340635361,683.357655929,219.018685647,24.9909,439.348070282
 12/26  23:00:00,296.702200349,35.5802972436,71.8779171097,0.0,77.122965704,65.871452062,572.493902225,226.594570844,16.6606,329.23873138
 12/26  24:00:00,205.67988724,35.5802972436,48.9014749414,0.0,38.286128036,48.4199368926,433.761531229,238.408901109,8.3303,187.02233012
 12/27  01:00:00,152.453964554,30.8383318527,39.8538313589,0.0,25.5240853573,30.610668775,201.727091797,52.1330306114,3.33212,146.261941185
 12/27  02:00:00,138.081313718,30.8383318527,32.8038678108,0.0,19.418418834,29.3649097162,161.508403011,43.6146992986,3.33212,114.561583712
 12/27  03:00:00,126.160886739,30.8383318527,28.7918546127,0.0,12.7620426787,28.1191506574,151.256560613,38.8523866533,3.33212,109.072053959
 12/27  04:00:00,124.102620875,30.8383318527,26.7453252275,0.0,12.7620426787,28.1191506574,148.613391079,36.6667676359,3.33212,108.614503443
 12/27  05:00:00,132.031934449,30.8383318527,28.0977411738,0.0,12.7620426787,28.1191506574,189.195760263,35.9635829347,3.33212,149.900057328
 12/27  06:00:00,168.258612482,30.8383318527,36.7043888868,0.0,25.5240853573,30.610668775,297.022409159,35.7493271208,8.3303,252.942782038
 12/27  07:00:00,295.61469168,32.8141507656,64.3292357905,0.0,51.0481707146,78.1489452969,491.705520272,34.632718909,16.6606,440.412201362
 12/27  08:00:00,370.781762163,35.5802972436,88.8567034453,0.0,64.3609230253,109.708623606,829.744803652,215.456619815,24.9909,589.297283837
 12/27  09:00:00,304.644014524,35.5802972436,70.9048498646,0.0,51.0481707146,80.7689615957,724.49360633,243.692676291,33.3212,447.47973004
 12/27  10:00:00,278.765702387,35.9716336394,72.84704373,0.0,51.0481707146,71.0224615957,630.134034485,226.251442268,66.8089,337.073692217
 12/27  11:00:00,229.128430685,36.1331902531,71.7736941545,0.0,32.1804615127,65.7244621605,578.940568231,227.569860265,83.4695,267.901207966
 12/27  12:00:00,219.746963891,36.2382159526,61.6361888574,0.0,32.1804615127,65.7244621605,510.34842607,229.87934589,83.4695,196.999580179
 12/27  13:00:00,213.28715979,36.2958111505,55.9003893593,0.0,32.1804615127,65.7244621605,510.975610166,230.857293229,83.4695,196.648816937
 12/27  14:00:00,205.095918898,36.2493490418,57.4678389065,0.0,32.1804615127,55.9779621605,509.985200747,238.521750321,75.1392,196.324250426
 12/27  15:00:00,205.054628283,36.2618084635,57.4170337892,0.0,32.1804615127,55.9779621605,508.058210874,245.266202764,66.8089,195.98310811
 12/27  16:00:00,199.449048824,36.2736545436,51.8329088068,0.0,32.1804615127,55.9779621605,509.137496764,245.024581213,75.1392,188.973715551
 12/27  17:00:00,230.352034332,35.9741609893,42.6464717695,0.0,32.1804615127,60.9114621605,483.623082949,238.450860301,91.7998,153.372422648
 12/27  18:00:00,278.185145883,35.5802972436,50.1944698386,0.0,32.1804615127,77.5397301883,519.125989775,244.036088381,49.9818,225.108101394
 12/27  19:00:00,349.214157433,35.5802972436,67.199797291,0.0,77.122965704,86.2600435998,711.248062903,256.293039412,49.9818,404.97322349
 12/27  20:00:00,355.260919817,35.5802972436,65.6683286772,0.0,102.647051061,80.1663183927,584.798130365,252.223314504,33.3212,299.253615861
 12/27  21:00:00,386.307779529,35.5802972436,71.3854470679,0.0,115.40909374,92.7192997104,588.890662502,252.773897318,33.3212,302.795565184
 12/27  22:00:00,375.858290183,35.5802972436,84.5056909681,0.0,102.647051061,94.1340635361,723.554532639,257.71517488,24.9909,440.848457759
 12/27  23:00:00,289.951945064,35.5802972436,65.1360898253,0.0,77.122965704,65.871452062,617.95361608,271.864216221,16.6606,329.428799859
 12/27  24:00:00,198.981033192,35.5802972436,42.1947576924,0.0,38.286128036,48.4199368926,485.486943159,292.450659767,8.3303,184.705983392
 12/28  01:00:00,145.200754445,30.8383318527,32.6474087709,0.0,25.5240853573,30.610668775,215.02104256,65.3812950477,3.33212,146.307627512
 12/28  02:00:00,131.654843447,30.8383318527,26.4254837727,0.0,19.418418834,29.3649097162,172.025048633,53.6375334772,3.33212,115.055395156
 12/28  03:00:00,120.845097524,30.8383318527,23.5171113649,0.0,12.7620426787,28.1191506574,159.721333793,47.7414312874,3.33212,108.647782505
 12/28  04:00:00,118.752544753,30.8383318527,21.4339930792,0.0,12.7620426787,28.1191506574,163.768075561,45.3975982743,3.33212,115.038357287
 12/28  05:00:00,125.921322881,30.8383318527,22.0261302926,0.0,12.7620426787,28.1191506574,195.111529705,45.4451571496,3.33212,146.334252556
 12/28  06:00:00,160.953906531,30.8383318527,29.4413116094,0.0,25.5240853573,30.610668775,311.487183112,46.4984966437,8.3303,256.658386468
 12/28  07:00:00,287.594551357,30.8383318527,58.2886660143,0.0,51.0481707146,78.1489452969,503.708462442,45.1816365994,16.6606,441.866225842
 12/28  08:00:00,365.824834358,35.6006182546,83.7524430462,0.0,64.3609230253,109.708623606,867.571830796,258.135713405,24.9909,584.445217391
 12/28  09:00:00,306.371942303,35.5802972436,72.5717730338,0.0,51.0481707146,80.7689615957,787.56884886,302.073042818,33.3212,452.174606042
 12/28  10:00:00,283.526288923,35.7067665585,77.8104382189,0.0,51.0481707146,71.0224615957,680.844934089,275.647594172,66.8089,338.388439917
 12/28  11:00:00,236.16435945,35.8315690571,79.0491769735,0.0,32.1804615127,65.7244621605,625.026616471,273.461244341,83.4695,268.095872129
 12/28  12:00:00,241.237755553,35.9254583504,83.3344604381,0.0,32.1804615127,65.7244621605,550.398885622,269.822194225,83.4695,197.107191396
 12/28  13:00:00,243.496332936,35.9391707834,86.3370703081,0.0,32.1804615127,65.7244621605,547.670299007,267.435256988,83.4695,196.765542019
 12/28  14:00:00,233.878504619,35.9492473906,86.4285961132,0.0,32.1804615127,55.9779621605,545.770613831,274.207133106,75.1392,196.424280725
 12/28  15:00:00,230.959796128,36.0323745549,83.4538557025,0.0,32.1804615127,55.9779621605,532.295629235,269.408748513,66.8089,196.077980722
 12/28  16:00:00,217.939303564,36.0638841841,70.4623681025,0.0,32.1804615127,55.9779621605,527.977411848,263.773429151,75.1392,189.064782698
 12/28  17:00:00,236.198285113,35.7982375719,48.6308617976,0.0,32.1804615127,60.9114621605,505.753178622,260.521283897,91.7998,153.432094725
 12/28  18:00:00,279.51180442,35.5802972436,51.4847280257,0.0,32.1804615127,77.5397301883,552.639564381,277.406803072,49.9818,225.250961309
 12/28  19:00:00,348.712080815,35.5802972436,66.6372653828,0.0,77.122965704,86.2600435998,760.804724304,302.229028259,49.9818,408.593896045
 12/28  20:00:00,354.305809697,35.5802972436,64.6567371871,0.0,102.647051061,80.1663183927,640.827024804,310.562940813,33.3212,296.942883991
 12/28  21:00:00,386.089789872,35.5802972436,71.1232816945,0.0,115.40909374,92.7192997104,638.027514182,301.584875722,33.3212,303.12143846
 12/28  22:00:00,375.090564394,35.5802972436,83.6972089495,0.0,102.647051061,94.1340635361,768.778644499,300.8625915,24.9909,442.925152999
 12/28  23:00:00,288.939749006,35.5802972436,64.0912453586,0.0,77.122965704,65.871452062,662.436166441,311.698299771,16.6606,334.077266671
 12/28  24:00:00,196.860249076,35.5802972436,40.0334643745,0.0,38.286128036,48.4199368926,520.779768695,332.182715299,8.3303,180.266753396
 12/29  01:00:00,142.118072705,30.8383318527,29.5895205524,0.0,25.5240853573,30.610668775,229.964604344,73.6157380782,3.33212,153.016746266
 12/29  02:00:00,127.850054446,30.8383318527,22.6442413042,0.0,19.418418834,29.3649097162,172.843699686,60.8267880647,3.33212,108.684791621
 12/29  03:00:00,116.522761542,30.8383318527,19.2240029476,0.0,12.7620426787,28.1191506574,171.774046475,54.9124098324,3.33212,113.529516642
 12/29  04:00:00,114.065846365,30.8383318527,16.7782350204,0.0,12.7620426787,28.1191506574,166.28237549,52.724217064,3.33212,110.226038426
 12/29  05:00:00,121.902335812,30.8383318527,17.4059889745,0.0,12.7620426787,28.1191506574,202.319149435,52.6078169519,3.33212,146.379212483
 12/29  06:00:00,157.49444952,30.8383318527,25.3574690805,0.0,25.5240853573,30.610668775,318.094644239,52.9173388191,8.3303,256.84700542
 12/29  07:00:00,284.427296309,30.8383318527,54.3954223353,0.0,51.0481707146,78.1489452969,510.392032605,51.1679580626,16.6606,442.563474542
 12/29  08:00:00,363.675234193,35.596125859,80.3768787257,0.23610454922,64.3609230253,109.708623606,907.158137115,290.952868993,24.9909,591.214368121
 12/29  09:00:00,301.642363291,35.5802972436,67.0542481169,0.0,51.0481707146,80.7689615957,818.563920316,335.110234121,33.3212,450.132486196
 12/29  10:00:00,276.221693559,35.6391883343,70.5628824566,0.0,51.0481707146,71.0224615957,713.080693734,308.495590362,66.8089,337.776203371
 12/29  11:00:00,223.025185766,35.7357920362,66.0167298571,0.0,32.1804615127,65.7244621605,654.015627977,302.250617492,83.4695,268.295510485
 12/29  12:00:00,230.939643365,35.8732014501,73.1136475161,0.0,32.1804615127,65.7244621605,572.166938669,288.208410302,83.4695,200.489028367
 12/29  13:00:00,237.539744649,36.0841393655,80.281832762,0.0,32.1804615127,65.7244621605,543.263318154,261.20034237,83.4695,198.593475783
 12/29  14:00:00,226.646317891,36.1956391564,79.0047923712,0.0,32.1804615127,55.9779621605,515.562207252,248.325689074,75.1392,192.097318178
 12/29  15:00:00,218.565986543,36.2189830519,70.929725297,0.0,32.1804615127,55.9779621605,510.485008044,248.104645362,66.8089,195.571462682
 12/29  16:00:00,206.576266268,36.2095807907,59.0015324937,0.0,32.1804615127,55.9779621605,521.516848045,250.201426136,75.1392,196.176221909
 12/29  17:00:00,232.896079441,35.9500122652,45.2119741118,0.0,32.1804615127,60.9114621605,484.719258086,242.094850341,91.7998,150.824607746
 12/29  18:00:00,278.111551211,35.5802972436,50.0956143862,0.0,32.1804615127,77.5397301883,535.795929685,259.609486815,49.9818,226.20464287
 12/29  19:00:00,348.252374703,35.5802972436,66.1918730281,0.0,77.122965704,86.2600435998,751.716653399,296.737284451,49.9818,404.997568947
 12/29  20:00:00,354.185949996,35.5802972436,64.9799446776,0.0,102.647051061,80.1663183927,631.820738957,295.42091895,33.3212,303.078620007
 12/29  21:00:00,384.83378451,35.5802972436,70.2553440676,0.0,115.40909374,92.7192997104,640.345643224,303.624584131,33.3212,303.399859093
 12/29  22:00:00,373.426051059,35.5802972436,82.3171428898,0.0,102.647051061,94.1340635361,787.433175329,318.779214165,24.9909,443.663061164
 12/29  23:00:00,288.306656646,35.5802972436,63.4473613426,0.0,77.122965704,65.871452062,676.120684054,325.027527826,16.6606,334.432556228
 12/29  24:00:00,197.664854211,35.5802972436,40.8494471292,0.0,38.286128036,48.4199368926,517.778035415,329.094344413,8.3303,180.353391002
 12/30  01:00:00,147.116181806,30.8383318527,32.3755801553,0.0,27.7269238854,30.610668775,227.590260031,71.1875474266,3.33212,153.070592605
 12/30  02:00:00,140.500077557,30.8383318527,25.7135180678,0.0,27.7269238854,30.610668775,170.404537381,58.3654826708,3.33212,108.70693471
 12/30  03:00:00,118.450494323,30.8383318527,21.1432612054,0.0,12.7620426787,28.1191506574,171.655831802,53.2249038786,3.33212,115.098807923
 12/30  04:00:00,116.379758615,30.8383318527,19.0827621123,0.0,12.7620426787,28.1191506574,163.110751724,51.0631383457,3.33212,108.715493378
 12/30  05:00:00,124.061322037,30.8383318527,20.1870775848,0.0,12.7620426787,28.1191506574,203.828062444,50.6493839249,3.33212,149.846558519
 12/30  06:00:00,138.48380972,30.8383318527,22.3651624018,0.0,12.7620426787,28.1191506574,242.971351074,50.7966240452,8.3303,183.844427029
 12/30  07:00:00,228.840514906,30.8383318527,31.9440353987,0.0,42.6918050922,54.3732441037,333.07031115,50.3220484169,16.6606,266.087662733
 12/30  08:00:00,292.799192492,35.6080921934,56.0105713292,0.234800313528,42.6918050922,86.1019271793,769.936625897,301.624004589,24.9909,443.321721308
 12/30  09:00:00,359.861122161,35.5868307959,87.8533008118,0.0747437293905,57.6566862989,112.030105488,998.889266964,340.620924402,33.3212,624.947142562
 12/30  10:00:00,306.714799045,35.6808814664,81.3701207194,0.276305868366,57.6566862989,83.6599452969,819.243869726,299.789186042,66.8089,452.645783684
 12/30  11:00:00,244.096080778,35.8274115726,73.1649741455,0.0,42.6918050922,68.9656133826,708.411622388,283.853369615,83.4695,341.088752774
 12/30  12:00:00,238.734610151,35.9764431661,75.9995246683,0.0,34.9340096728,67.7198543238,619.70240484,266.751809143,83.4695,269.481095697
 12/30  13:00:00,226.411994163,36.0302245536,64.4988246537,0.0,34.9340096728,67.7198543238,546.820119688,258.645341799,83.4695,204.705277889
 12/30  14:00:00,205.138308093,36.0307161071,52.9724664772,0.0,34.9340096728,57.9733543238,541.235411506,268.809980816,75.1392,197.286230689
 12/30  15:00:00,204.886534129,36.0510827462,52.704162704,0.0,34.9340096728,57.9733543238,535.9607015,272.203400675,66.8089,196.948400825
 12/30  16:00:00,197.303772563,36.0692417669,45.1337049741,0.0,34.9340096728,57.9733543238,548.672605998,276.59398105,75.1392,196.939424949
 12/30  17:00:00,230.540141683,35.8339701815,38.1921649376,0.0,34.9340096728,62.9068543238,524.921181188,279.320034336,91.7998,153.801346852
 12/30  18:00:00,269.311151012,35.5802972436,43.8965429651,0.0,34.9340096728,72.2186844194,524.038425821,285.739759111,49.9818,188.316866711
 12/30  19:00:00,347.121311728,35.5802972436,55.3783007352,0.0,87.0357390804,86.2600435998,567.895175789,283.844692527,49.9818,234.068683262
 12/30  20:00:00,354.937146509,35.5802972436,68.4845564443,0.0,102.000620287,77.6748002752,611.33705818,275.210748394,33.3212,302.805109785
 12/30  21:00:00,374.728316935,35.5802972436,76.9878962126,0.0,102.000620287,88.9820225341,600.888859794,270.467975932,33.3212,297.099683862
 12/30  22:00:00,366.510041815,35.5802972436,78.4932342936,0.0,102.000620287,91.6425454185,588.842080974,259.593780775,24.9909,304.257400199
 12/30  23:00:00,311.637247818,35.5802972436,76.789152512,0.0,87.0357390804,65.871452062,717.359142369,259.518281994,16.6606,441.180260376
 12/30  24:00:00,215.442178722,35.5802972436,54.1703010252,0.0,42.6918050922,48.4199368926,536.978256727,271.134303623,8.3303,257.513653105
 12/31  01:00:00,164.647870173,30.8383318527,40.6276099094,0.0,34.4311606118,33.1021868926,214.000124486,59.867075316,3.33212,150.80092917
 12/31  02:00:00,158.753144972,30.8383318527,34.6929278169,0.0,34.4311606118,33.1021868926,162.094461228,47.3563145008,3.33212,111.406026727
 12/31  03:00:00,138.35746398,30.8383318527,31.8077703645,0.0,19.466279405,30.610668775,156.413260118,37.7594149285,3.33212,115.32172519
 12/31  04:00:00,136.285785324,30.8383318527,29.7200175625,0.0,19.466279405,30.610668775,155.433818466,36.8079507745,3.33212,115.293747691
 12/31  05:00:00,143.968353324,30.8383318527,30.810784061,0.0,19.466279405,30.610668775,186.204638231,36.3789066327,3.33212,146.493611599
 12/31  06:00:00,158.375234357,30.8383318527,32.9683710921,0.0,19.466279405,30.610668775,231.565779244,35.4565616861,8.3303,187.778917558
 12/31  07:00:00,240.722047943,32.0238232004,42.6191000433,0.0,42.6918050922,54.3732441037,318.601883,34.6493956154,16.6606,267.291887384
 12/31  08:00:00,312.307292568,35.5802972436,66.6765348718,0.0,49.3960418185,88.5934452969,670.784255277,201.764756653,24.9909,444.028598624
 12/31  09:00:00,364.502512183,35.5802972436,92.6357757199,0.0,57.6566862989,112.030105488,890.792099153,229.891110263,33.3212,627.57978889
 12/31  10:00:00,289.866579821,36.0368374261,73.7248709907,0.0,50.9524495726,81.1684271793,749.049596893,226.317740889,66.8089,455.922956004
 12/31  11:00:00,224.087248696,36.1899357364,52.8439466169,0.0,42.6918050922,68.9656133826,657.196546313,233.195245142,83.4695,340.531801171
 12/31  12:00:00,211.499406116,36.235382174,43.966930171,0.0,38.286128036,68.9656133826,601.915867487,243.033716778,83.4695,275.412650709
 12/31  13:00:00,203.476463986,36.2688506048,36.7683735521,0.0,38.286128036,68.9656133826,529.609510748,247.291897607,83.4695,198.848113141
 12/31  14:00:00,182.810126269,36.2957473743,35.0277652821,0.0,31.5818913096,56.727595265,528.275462131,256.087239318,75.1392,197.049022813
 12/31  15:00:00,182.076530592,36.3422361987,34.4336749129,0.0,31.5818913096,56.727595265,512.264863845,249.095044346,66.8089,196.360919499
 12/31  16:00:00,180.827199,36.3613851794,33.1030311098,0.0,31.5818913096,56.727595265,535.204272509,269.451808917,75.1392,190.613263593
 12/31  17:00:00,219.704908602,36.0759396011,32.2964830481,0.0,31.5818913096,61.661095265,468.565750543,224.37645098,91.7998,152.389499562
 12/31  18:00:00,260.513182059,35.5802972436,40.8330997918,0.0,31.5818913096,70.9729253606,445.720362962,202.746549396,49.9818,192.992013566
 12/31  19:00:00,333.736913072,35.5802972436,52.1841851918,0.0,80.3315023541,83.7685254822,510.957463398,231.970557266,49.9818,229.005106131
 12/31  20:00:00,396.967235619,35.5802972436,111.321335437,0.0,102.000620287,77.6748002752,546.797784974,210.411481494,33.3212,303.065103481
 12/31  21:00:00,408.602181514,35.5802972436,102.764941492,0.0,108.704857014,91.4735406516,499.142269467,170.20313253,33.3212,295.617936936
 12/31  22:00:00,366.887938013,35.5802972436,89.3692174941,0.0,95.2963835608,89.1510273009,496.767035058,167.830891887,24.9909,303.945243171
 12/31  23:00:00,305.967251291,35.5802972436,81.7117122237,0.0,80.3315023541,63.3799339444,625.568758494,167.857808448,16.6606,441.050350046
 12/31  24:00:00,216.323181684,35.5802972436,56.7090691175,0.0,42.6918050922,48.4199368926,417.044640095,153.087565371,8.3303,255.626774724
